Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,7,15,19.5,3.5,1.05,9.3,4.0,0.0,0.0
2018,1,1,7,30,39.0,7.0,1.0,9.5,8.0,6.67,0.0
2018,1,1,7,45,98.0,21.5,1.0,9.75,30.0,16.98,0.0
2018,1,1,8,0,157.0,36.0,1.0,10.0,52.0,31.58,18.19
2018,1,1,8,15,198.5,50.0,1.0,10.35,80.0,58.68,36.67
2018,1,1,8,30,240.0,64.0,1.0,10.7,108.0,90.41,60.79
2018,1,1,8,45,283.5,76.5,1.05,11.0,140.5,125.61,89.57
2018,1,1,9,0,327.0,89.0,1.1,11.3,173.0,165.33,123.31
2018,1,1,9,15,376.5,96.5,1.1,11.75,207.5,206.2,158.3
2018,1,1,9,30,426.0,104.0,1.1,12.2,242.0,251.54,197.07
2018,1,1,9,45,454.5,112.0,1.1,12.65,273.0,293.42,233.01
2018,1,1,10,0,483.0,120.0,1.1,13.1,304.0,337.12,269.73
2018,1,1,10,15,562.0,113.5,1.0,13.6,342.5,394.56,315.95
2018,1,1,10,30,641.0,107.0,0.9,14.1,381.0,454.41,362.91
2018,1,1,10,45,659.0,108.0,0.8,14.6,402.0,492.49,391.93
2018,1,1,11,0,677.0,109.0,0.7,15.1,423.0,529.96,419.66
2018,1,1,11,15,707.0,105.5,0.6,15.45,442.0,569.11,448.1
2018,1,1,11,30,737.0,102.0,0.5,15.8,461.0,607.65,475.21
2018,1,1,11,45,710.5,111.0,0.4,16.15,461.0,621.04,482.87
2018,1,1,12,0,684.0,120.0,0.3,16.5,461.0,630.69,487.85
2018,1,1,12,15,685.5,118.5,0.3,16.7,460.0,645.29,498.32
2018,1,1,12,30,687.0,117.0,0.3,16.9,459.0,657.35,506.85
2018,1,1,12,45,653.5,123.5,0.35,17.05,444.5,649.7,501.72
2018,1,1,13,0,620.0,130.0,0.4,17.2,430.0,638.75,494.48
2018,1,1,13,15,629.0,122.5,0.4,17.25,418.5,641.65,497.44
2018,1,1,13,30,638.0,115.0,0.4,17.3,407.0,641.92,498.37
2018,1,1,13,45,662.0,103.0,0.45,17.3,393.0,645.55,502.33
2018,1,1,14,0,686.0,91.0,0.5,17.3,379.0,645.89,503.88
2018,1,1,14,15,692.0,83.5,0.5,17.1,357.0,635.07,497.23
2018,1,1,14,30,698.0,76.0,0.5,16.9,335.0,621.34,488.55
2018,1,1,14,45,652.0,74.5,0.55,16.75,298.5,575.65,456.83
2018,1,1,15,0,606.0,73.0,0.6,16.6,262.0,529.32,423.17
2018,1,1,15,15,586.0,66.5,0.6,16.6,230.0,493.87,396.2
2018,1,1,15,30,566.0,60.0,0.6,16.6,198.0,457.45,367.25
2018,1,1,15,45,455.5,56.0,0.65,15.85,154.0,368.87,297.43
2018,1,1,16,0,345.0,52.0,0.7,15.1,110.0,283.74,228.04
2018,1,1,16,15,278.0,41.5,0.75,14.75,79.5,224.45,176.5
2018,1,1,16,30,211.0,31.0,0.8,14.4,49.0,169.71,117.43
2018,1,1,16,45,125.0,18.0,0.85,14.1,27.0,73.21,0.0
2018,1,1,17,0,39.0,5.0,0.9,13.8,5.0,20.67,0.0
2018,1,1,17,15,19.5,2.5,0.9,13.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.0,10.9,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,11.3,4.0,3.81,0.0
2018,1,2,7,45,0.0,12.0,0.8,11.65,12.0,11.12,0.0
2018,1,2,8,0,0.0,20.0,0.7,12.0,20.0,18.55,9.24
2018,1,2,8,15,0.0,29.0,0.65,12.5,29.0,26.92,17.03
2018,1,2,8,30,0.0,38.0,0.6,13.0,38.0,35.3,24.48
2018,1,2,8,45,0.0,54.5,0.6,13.45,54.5,50.6,37.7
2018,1,2,9,0,0.0,71.0,0.6,13.9,71.0,66.01,50.85
2018,1,2,9,15,1.5,90.5,0.55,14.35,91.0,84.87,66.66
2018,1,2,9,30,3.0,110.0,0.5,14.8,111.0,104.16,82.56
2018,1,2,9,45,5.0,117.0,0.4,15.25,119.0,111.96,88.7
2018,1,2,10,0,7.0,124.0,0.3,15.7,127.0,119.95,94.94
2018,1,2,10,15,10.5,133.5,0.25,16.15,138.0,131.31,103.88
2018,1,2,10,30,14.0,143.0,0.2,16.6,149.0,143.03,113.02
2018,1,2,10,45,7.0,120.5,0.2,17.1,123.5,117.57,91.96
2018,1,2,11,0,0.0,98.0,0.2,17.6,98.0,91.76,70.68
2018,1,2,11,15,2.0,108.0,0.2,17.85,109.0,102.75,79.63
2018,1,2,11,30,4.0,118.0,0.2,18.1,120.0,113.97,88.6
2018,1,2,11,45,3.5,126.5,0.25,18.35,128.0,122.26,95.12
2018,1,2,12,0,3.0,135.0,0.3,18.6,136.0,130.65,101.73
2018,1,2,12,15,7.5,144.5,0.3,18.7,148.0,143.82,112.33
2018,1,2,12,30,12.0,154.0,0.3,18.8,160.0,157.38,123.19
2018,1,2,12,45,15.0,167.5,0.3,18.9,175.0,174.46,136.76
2018,1,2,13,0,18.0,181.0,0.3,19.0,190.0,192.17,150.73
2018,1,2,13,15,32.0,180.0,0.3,18.9,195.0,213.17,167.77
2018,1,2,13,30,46.0,179.0,0.3,18.8,200.0,224.54,177.23
2018,1,2,13,45,48.5,172.0,0.3,18.75,193.5,220.0,173.95
2018,1,2,14,0,51.0,165.0,0.3,18.7,187.0,215.4,170.75
2018,1,2,14,15,56.5,152.0,0.3,18.45,174.5,205.47,163.56
2018,1,2,14,30,62.0,139.0,0.3,18.2,162.0,195.21,156.05
2018,1,2,14,45,70.0,132.0,0.3,17.95,155.5,194.16,155.8
2018,1,2,15,0,78.0,125.0,0.3,17.7,149.0,193.08,155.33
2018,1,2,15,15,57.0,107.0,0.3,17.7,123.5,157.43,126.05
2018,1,2,15,30,36.0,89.0,0.3,17.7,98.0,122.53,97.09
2018,1,2,15,45,27.0,73.0,0.45,16.9,79.0,98.65,77.3
2018,1,2,16,0,18.0,57.0,0.6,16.1,60.0,75.04,57.21
2018,1,2,16,15,10.5,42.5,0.65,15.7,44.0,50.07,35.61
2018,1,2,16,30,3.0,28.0,0.7,15.3,28.0,30.67,17.25
2018,1,2,16,45,2.5,15.5,0.75,14.9,15.5,16.15,0.0
2018,1,2,17,0,2.0,3.0,0.8,14.5,3.0,3.68,0.0
2018,1,2,17,15,1.0,1.5,0.75,14.25,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.15,11.65,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.1,11.9,1.0,0.95,0.0
2018,1,3,7,45,0.0,3.0,1.1,12.15,3.0,2.77,0.0
2018,1,3,8,0,0.0,5.0,1.1,12.4,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.5,1.05,12.65,6.5,6.01,0.0
2018,1,3,8,30,0.0,8.0,1.0,12.9,8.0,7.4,0.68
2018,1,3,8,45,0.0,9.0,0.95,13.1,9.0,8.33,1.53
2018,1,3,9,0,0.0,10.0,0.9,13.3,10.0,9.26,2.36
2018,1,3,9,15,0.0,12.5,0.85,13.45,12.5,11.58,4.37
2018,1,3,9,30,0.0,15.0,0.8,13.6,15.0,13.9,6.37
2018,1,3,9,45,0.0,16.0,0.8,13.75,16.0,14.83,7.16
2018,1,3,10,0,0.0,17.0,0.8,13.9,17.0,15.76,7.94
2018,1,3,10,15,0.0,18.5,0.8,14.0,18.5,17.16,9.11
2018,1,3,10,30,0.0,20.0,0.8,14.1,20.0,18.56,10.28
2018,1,3,10,45,0.0,22.0,0.8,14.25,22.0,20.42,11.84
2018,1,3,11,0,0.0,24.0,0.8,14.4,24.0,22.28,13.4
2018,1,3,11,15,0.0,25.0,0.75,14.45,25.0,23.21,14.17
2018,1,3,11,30,0.0,26.0,0.7,14.5,26.0,24.15,14.95
2018,1,3,11,45,0.0,30.0,0.65,14.55,30.0,27.87,18.1
2018,1,3,12,0,0.0,34.0,0.6,14.6,34.0,31.59,21.24
2018,1,3,12,15,0.0,46.0,0.75,14.6,46.0,42.76,30.67
2018,1,3,12,30,0.0,58.0,0.9,14.6,58.0,53.95,40.08
2018,1,3,12,45,0.0,60.5,1.1,14.6,60.5,56.28,42.04
2018,1,3,13,0,0.0,63.0,1.3,14.6,63.0,58.61,44.02
2018,1,3,13,15,0.0,50.5,1.4,14.65,50.5,46.95,34.22
2018,1,3,13,30,0.0,38.0,1.5,14.7,38.0,35.3,24.41
2018,1,3,13,45,0.0,29.0,1.6,14.7,29.0,26.93,17.33
2018,1,3,14,0,0.0,20.0,1.7,14.7,20.0,18.56,10.22
2018,1,3,14,15,2.5,45.5,1.6,14.75,46.5,44.13,32.14
2018,1,3,14,30,5.0,71.0,1.5,14.8,73.0,69.71,53.92
2018,1,3,14,45,5.5,90.0,1.4,14.8,92.0,90.38,71.38
2018,1,3,15,0,6.0,109.0,1.3,14.8,111.0,113.93,91.13
2018,1,3,15,15,3.5,92.5,1.3,14.8,93.5,95.07,75.21
2018,1,3,15,30,1.0,76.0,1.3,14.8,76.0,76.24,59.22
2018,1,3,15,45,0.5,61.0,1.3,14.3,61.0,60.47,45.78
2018,1,3,16,0,0.0,46.0,1.3,13.8,46.0,44.56,32.03
2018,1,3,16,15,0.0,34.0,1.45,13.7,34.0,32.44,21.31
2018,1,3,16,30,0.0,22.0,1.6,13.6,22.0,20.43,9.92
2018,1,3,16,45,6.5,13.0,1.75,13.5,13.0,15.46,0.0
2018,1,3,17,0,13.0,4.0,1.9,13.4,4.0,9.16,0.0
2018,1,3,17,15,6.5,2.0,2.0,13.5,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,7,15,2.0,2.5,1.4,12.95,2.5,0.0,0.0
2018,1,4,7,30,4.0,5.0,1.4,13.3,5.0,4.77,0.0
2018,1,4,7,45,2.0,16.5,1.4,13.65,16.5,15.32,0.0
2018,1,4,8,0,0.0,28.0,1.4,14.0,28.0,25.76,14.81
2018,1,4,8,15,4.0,45.5,1.4,14.35,46.0,41.86,29.12
2018,1,4,8,30,8.0,63.0,1.4,14.7,64.0,58.81,43.64
2018,1,4,8,45,37.5,79.5,1.45,15.05,88.5,80.59,61.04
2018,1,4,9,0,67.0,96.0,1.5,15.4,113.0,105.69,81.39
2018,1,4,9,15,55.5,99.5,1.55,15.8,115.0,109.99,85.79
2018,1,4,9,30,44.0,103.0,1.6,16.2,117.0,112.84,88.7
2018,1,4,9,45,38.0,121.0,1.65,16.6,134.0,130.75,103.71
2018,1,4,10,0,32.0,139.0,1.7,17.0,151.0,148.38,118.14
2018,1,4,10,15,47.5,157.5,1.75,17.3,177.0,176.47,140.93
2018,1,4,10,30,63.0,176.0,1.8,17.6,203.0,206.22,164.88
2018,1,4,10,45,41.0,163.0,1.85,17.85,181.0,183.57,146.24
2018,1,4,11,0,19.0,150.0,1.9,18.1,159.0,154.17,122.04
2018,1,4,11,15,13.0,155.5,1.95,18.25,161.5,156.75,123.94
2018,1,4,11,30,7.0,161.0,2.0,18.4,164.0,159.0,125.47
2018,1,4,11,45,6.0,154.5,2.0,18.5,157.5,152.12,119.78
2018,1,4,12,0,5.0,148.0,2.0,18.6,151.0,145.17,114.07
2018,1,4,12,15,6.0,141.0,2.0,18.55,144.5,139.1,109.23
2018,1,4,12,30,7.0,134.0,2.0,18.5,138.0,133.04,104.42
2018,1,4,12,45,12.0,131.5,2.0,18.5,137.5,134.59,105.91
2018,1,4,13,0,17.0,129.0,2.0,18.5,137.0,136.23,107.5
2018,1,4,13,15,23.5,115.0,1.95,18.4,126.0,133.11,105.35
2018,1,4,13,30,30.0,101.0,1.9,18.3,115.0,123.5,97.92
2018,1,4,13,45,15.0,84.5,1.9,18.2,91.5,94.78,73.96
2018,1,4,14,0,0.0,68.0,1.9,18.1,68.0,63.26,47.43
2018,1,4,14,15,40.0,66.5,1.85,17.9,81.5,102.04,81.27
2018,1,4,14,30,80.0,65.0,1.8,17.7,95.0,129.55,105.43
2018,1,4,14,45,66.5,57.5,1.75,17.5,81.0,110.5,89.3
2018,1,4,15,0,53.0,50.0,1.7,17.3,67.0,91.69,73.3
2018,1,4,15,15,115.0,39.0,1.7,17.3,69.5,126.59,103.95
2018,1,4,15,30,177.0,28.0,1.7,17.3,72.0,165.24,136.64
2018,1,4,15,45,203.5,28.0,1.5,16.55,70.0,178.1,146.62
2018,1,4,16,0,230.0,28.0,1.3,15.8,68.0,189.15,154.03
2018,1,4,16,15,115.0,16.0,1.25,15.35,36.0,93.97,72.85
2018,1,4,16,30,0.0,4.0,1.2,14.9,4.0,3.7,0.0
2018,1,4,16,45,7.0,3.0,1.15,14.45,3.0,7.79,0.0
2018,1,4,17,0,14.0,2.0,1.1,14.0,2.0,7.7,0.0
2018,1,4,17,15,7.0,1.0,1.1,13.9,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.3,14.25,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,14.4,1.0,0.95,0.0
2018,1,5,7,45,0.0,3.0,1.3,14.55,3.0,2.77,0.0
2018,1,5,8,0,0.0,5.0,1.3,14.7,5.0,4.62,0.0
2018,1,5,8,15,0.0,5.5,1.25,14.85,5.5,5.09,0.0
2018,1,5,8,30,0.0,6.0,1.2,15.0,6.0,5.55,0.0
2018,1,5,8,45,0.0,7.5,1.15,15.15,7.5,6.94,0.28
2018,1,5,9,0,0.0,9.0,1.1,15.3,9.0,8.33,1.5
2018,1,5,9,15,0.0,13.5,1.1,15.4,13.5,12.51,5.09
2018,1,5,9,30,0.0,18.0,1.1,15.5,18.0,16.69,8.67
2018,1,5,9,45,0.0,23.0,1.1,15.6,23.0,21.33,12.62
2018,1,5,10,0,0.0,28.0,1.1,15.7,28.0,25.98,16.55
2018,1,5,10,15,2.0,59.0,1.05,15.8,60.0,55.81,41.76
2018,1,5,10,30,4.0,90.0,1.0,15.9,92.0,86.13,67.04
2018,1,5,10,45,3.5,102.0,1.0,15.95,103.5,97.56,76.35
2018,1,5,11,0,3.0,114.0,1.0,16.0,115.0,109.07,85.72
2018,1,5,11,15,2.0,121.0,1.0,16.05,121.5,115.46,90.82
2018,1,5,11,30,1.0,128.0,1.0,16.1,128.0,121.86,95.94
2018,1,5,11,45,3.0,131.0,0.95,16.15,132.5,126.34,99.55
2018,1,5,12,0,5.0,134.0,0.9,16.2,137.0,130.96,103.3
2018,1,5,12,15,10.0,152.5,0.95,16.2,158.0,153.7,121.93
2018,1,5,12,30,15.0,171.0,1.0,16.2,179.0,177.2,141.02
2018,1,5,12,45,16.5,166.0,1.0,16.2,174.5,173.8,138.33
2018,1,5,13,0,18.0,161.0,1.0,16.2,170.0,170.41,135.77
2018,1,5,13,15,10.0,147.0,1.0,16.15,152.0,150.18,119.28
2018,1,5,13,30,2.0,133.0,1.0,16.1,134.0,129.9,102.67
2018,1,5,13,45,1.5,116.5,1.0,16.0,117.0,112.75,88.8
2018,1,5,14,0,1.0,100.0,1.0,15.9,100.0,95.68,74.87
2018,1,5,14,15,2.0,89.0,1.0,15.75,89.5,85.47,66.61
2018,1,5,14,30,3.0,78.0,1.0,15.6,79.0,75.26,58.25
2018,1,5,14,45,59.0,93.0,0.95,15.45,112.0,137.72,112.28
2018,1,5,15,0,115.0,108.0,0.9,15.3,145.0,206.35,169.84
2018,1,5,15,15,102.0,89.5,0.9,15.3,119.5,173.6,142.37
2018,1,5,15,30,89.0,71.0,0.9,15.3,94.0,140.89,114.93
2018,1,5,15,45,107.0,66.0,0.85,14.85,88.5,145.74,118.79
2018,1,5,16,0,125.0,61.0,0.8,14.4,83.0,160.31,129.59
2018,1,5,16,15,87.5,44.5,0.8,14.2,58.0,106.37,82.96
2018,1,5,16,30,50.0,28.0,0.8,14.0,33.0,63.95,44.32
2018,1,5,16,45,36.0,17.5,0.85,13.8,20.0,40.03,0.0
2018,1,5,17,0,22.0,7.0,0.9,13.6,7.0,15.82,0.0
2018,1,5,17,15,11.0,3.5,0.95,13.5,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,7,15,3.5,2.5,0.9,10.85,2.5,0.0,0.0
2018,1,6,7,30,7.0,5.0,0.9,11.0,5.0,4.77,0.0
2018,1,6,7,45,195.0,18.5,0.9,11.2,37.5,14.8,0.0
2018,1,6,8,0,383.0,32.0,0.9,11.4,70.0,29.85,19.4
2018,1,6,8,15,494.0,37.0,0.95,11.65,111.5,65.78,32.39
2018,1,6,8,30,605.0,42.0,1.0,11.9,153.0,115.14,65.28
2018,1,6,8,45,511.5,54.5,1.05,12.15,164.0,144.78,95.36
2018,1,6,9,0,418.0,67.0,1.1,12.4,175.0,165.11,119.12
2018,1,6,9,15,468.0,77.5,1.1,12.7,216.0,213.75,161.19
2018,1,6,9,30,518.0,88.0,1.1,13.0,257.0,266.9,206.85
2018,1,6,9,45,670.0,76.0,1.15,13.3,318.5,340.44,267.13
2018,1,6,10,0,822.0,64.0,1.2,13.6,380.0,426.3,336.85
2018,1,6,10,15,840.0,65.0,1.15,13.95,408.5,473.8,376.13
2018,1,6,10,30,858.0,66.0,1.1,14.3,437.0,518.86,412.53
2018,1,6,10,45,758.0,90.0,1.1,14.6,430.0,526.24,419.18
2018,1,6,11,0,658.0,114.0,1.1,14.9,423.0,523.69,417.59
2018,1,6,11,15,573.0,139.5,1.1,15.1,414.5,521.6,415.83
2018,1,6,11,30,488.0,165.0,1.1,15.3,406.0,509.24,405.83
2018,1,6,11,45,535.5,156.5,1.15,15.45,424.5,547.85,436.25
2018,1,6,12,0,583.0,148.0,1.2,15.6,443.0,590.99,469.16
2018,1,6,12,15,551.5,156.0,1.25,15.65,435.0,586.55,465.83
2018,1,6,12,30,520.0,164.0,1.3,15.7,427.0,583.41,463.7
2018,1,6,12,45,589.0,143.5,1.3,15.7,437.5,625.61,496.63
2018,1,6,13,0,658.0,123.0,1.3,15.7,448.0,662.65,525.2
2018,1,6,13,15,672.5,116.0,1.3,15.65,439.0,670.78,531.44
2018,1,6,13,30,687.0,109.0,1.3,15.6,430.0,676.17,535.93
2018,1,6,13,45,605.0,117.0,1.3,15.5,390.0,622.41,496.85
2018,1,6,14,0,523.0,125.0,1.3,15.4,350.0,561.44,451.62
2018,1,6,14,15,508.0,121.0,1.3,15.25,328.0,541.8,437.98
2018,1,6,14,30,493.0,117.0,1.3,15.1,306.0,520.61,422.53
2018,1,6,14,45,576.5,94.0,1.35,14.95,295.5,550.59,447.71
2018,1,6,15,0,660.0,71.0,1.4,14.8,285.0,569.61,463.72
2018,1,6,15,15,685.0,61.0,1.4,14.8,259.0,554.27,451.66
2018,1,6,15,30,710.0,51.0,1.4,14.8,233.0,539.8,439.4
2018,1,6,15,45,657.0,46.5,1.3,13.75,192.0,480.28,391.61
2018,1,6,16,0,604.0,42.0,1.2,12.7,151.0,421.91,342.86
2018,1,6,16,15,516.5,36.0,1.3,12.2,111.5,344.85,276.81
2018,1,6,16,30,429.0,30.0,1.4,11.7,72.0,280.43,211.8
2018,1,6,16,45,268.0,20.5,1.45,11.2,42.0,165.36,12.82
2018,1,6,17,0,107.0,11.0,1.5,10.7,12.0,55.19,0.0
2018,1,6,17,15,53.5,5.5,1.5,10.5,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,7,7,15,31.0,4.5,1.1,7.85,5.0,0.0,0.0
2018,1,7,7,30,62.0,9.0,1.1,8.3,10.0,8.58,0.0
2018,1,7,7,45,211.5,21.5,1.05,8.75,40.0,17.73,0.0
2018,1,7,8,0,361.0,34.0,1.0,9.2,70.0,31.19,20.74
2018,1,7,8,15,274.0,41.0,1.0,9.45,76.0,53.92,30.51
2018,1,7,8,30,187.0,48.0,1.0,9.7,82.0,67.43,43.96
2018,1,7,8,45,96.5,67.0,1.0,10.0,85.0,80.14,59.32
2018,1,7,9,0,6.0,86.0,1.0,10.3,88.0,81.25,64.37
2018,1,7,9,15,16.5,104.5,1.05,10.7,110.0,102.18,81.94
2018,1,7,9,30,27.0,123.0,1.1,11.1,132.0,126.38,102.13
2018,1,7,9,45,20.0,126.0,1.1,11.5,133.0,126.22,101.96
2018,1,7,10,0,13.0,129.0,1.1,11.9,134.0,127.23,102.68
2018,1,7,10,15,14.5,141.0,1.1,12.2,147.0,140.38,113.44
2018,1,7,10,30,16.0,153.0,1.1,12.5,160.0,153.77,124.26
2018,1,7,10,45,37.0,174.5,1.15,12.85,191.5,193.1,156.5
2018,1,7,11,0,58.0,196.0,1.2,13.2,223.0,230.36,186.63
2018,1,7,11,15,38.0,189.5,1.15,13.35,207.5,213.69,172.47
2018,1,7,11,30,18.0,183.0,1.1,13.5,192.0,188.55,151.57
2018,1,7,11,45,10.5,170.0,1.1,13.65,175.5,170.87,136.99
2018,1,7,12,0,3.0,157.0,1.1,13.8,159.0,152.8,122.0
2018,1,7,12,15,2.0,156.0,1.1,13.85,157.5,151.41,120.86
2018,1,7,12,30,1.0,155.0,1.1,13.9,156.0,150.03,119.69
2018,1,7,12,45,21.5,175.0,1.05,14.0,186.0,186.96,150.42
2018,1,7,13,0,42.0,195.0,1.0,14.1,216.0,235.84,190.23
2018,1,7,13,15,34.0,186.5,1.0,14.0,203.0,221.66,178.63
2018,1,7,13,30,26.0,178.0,1.0,13.9,190.0,196.85,158.72
2018,1,7,13,45,13.0,144.0,0.95,13.8,150.0,150.67,121.0
2018,1,7,14,0,0.0,110.0,0.9,13.7,110.0,105.23,83.31
2018,1,7,14,15,9.0,115.5,0.85,13.45,119.0,118.54,95.05
2018,1,7,14,30,18.0,121.0,0.8,13.2,128.0,132.23,106.94
2018,1,7,14,45,36.5,124.0,0.75,12.95,136.5,159.14,130.01
2018,1,7,15,0,55.0,127.0,0.7,12.7,145.0,178.73,146.73
2018,1,7,15,15,55.0,110.0,0.7,12.7,126.0,158.97,130.32
2018,1,7,15,30,55.0,93.0,0.7,12.7,107.0,138.91,113.52
2018,1,7,15,45,32.5,59.0,0.55,12.25,67.0,81.64,64.77
2018,1,7,16,0,10.0,25.0,0.4,11.8,27.0,29.31,19.66
2018,1,7,16,15,12.0,29.5,0.45,11.7,31.0,35.37,24.4
2018,1,7,16,30,14.0,34.0,0.5,11.6,35.0,47.88,32.79
2018,1,7,16,45,8.0,19.0,0.55,11.55,19.5,24.58,0.34
2018,1,7,17,0,2.0,4.0,0.6,11.5,4.0,4.65,0.0
2018,1,7,17,15,1.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.8,12.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.85,12.4,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.5,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,1.95,12.65,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.0,12.8,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.1,12.95,8.5,7.87,1.12
2018,1,8,9,0,0.0,10.0,2.2,13.1,10.0,9.26,2.35
2018,1,8,9,15,0.0,15.0,2.25,13.2,15.0,13.9,6.36
2018,1,8,9,30,0.0,20.0,2.3,13.3,20.0,18.54,10.36
2018,1,8,9,45,0.0,19.0,2.35,13.45,19.0,17.62,9.54
2018,1,8,10,0,0.0,18.0,2.4,13.6,18.0,16.69,8.71
2018,1,8,10,15,0.0,21.5,2.35,13.7,21.5,19.95,11.48
2018,1,8,10,30,0.0,25.0,2.3,13.8,25.0,23.2,14.23
2018,1,8,10,45,0.0,26.0,2.25,13.9,26.0,24.14,14.99
2018,1,8,11,0,0.0,27.0,2.2,14.0,27.0,25.07,15.76
2018,1,8,11,15,0.0,29.5,2.15,14.05,29.5,27.4,17.71
2018,1,8,11,30,0.0,32.0,2.1,14.1,32.0,29.73,19.66
2018,1,8,11,45,0.0,35.0,2.1,14.2,35.0,32.52,22.01
2018,1,8,12,0,0.0,38.0,2.1,14.3,38.0,35.32,24.35
2018,1,8,12,15,0.0,37.5,2.05,14.35,37.5,34.85,23.95
2018,1,8,12,30,0.0,37.0,2.0,14.4,37.0,34.38,23.55
2018,1,8,12,45,0.0,37.5,1.95,14.45,37.5,34.85,23.95
2018,1,8,13,0,0.0,38.0,1.9,14.5,38.0,35.31,24.36
2018,1,8,13,15,0.0,45.0,1.9,14.5,45.0,41.83,29.89
2018,1,8,13,30,0.0,52.0,1.9,14.5,52.0,48.35,35.44
2018,1,8,13,45,0.0,46.5,1.9,14.45,46.5,43.22,31.15
2018,1,8,14,0,0.0,41.0,1.9,14.4,41.0,38.09,26.86
2018,1,8,14,15,9.0,60.0,1.8,14.35,63.5,62.55,48.01
2018,1,8,14,30,18.0,79.0,1.7,14.3,86.0,91.84,73.11
2018,1,8,14,45,12.0,67.5,1.65,14.2,72.0,71.44,55.74
2018,1,8,15,0,6.0,56.0,1.6,14.1,58.0,56.25,42.75
2018,1,8,15,15,16.0,67.0,1.6,14.1,71.5,78.36,61.84
2018,1,8,15,30,26.0,78.0,1.6,14.1,85.0,99.84,80.07
2018,1,8,15,45,21.5,67.0,1.5,13.85,72.0,85.2,67.32
2018,1,8,16,0,17.0,56.0,1.4,13.6,59.0,70.93,54.73
2018,1,8,16,15,9.5,41.0,1.35,13.5,42.5,45.59,32.65
2018,1,8,16,30,2.0,26.0,1.3,13.4,26.0,25.26,14.61
2018,1,8,16,45,9.5,16.0,1.25,13.35,16.0,20.27,1.41
2018,1,8,17,0,17.0,6.0,1.2,13.3,6.0,12.89,0.0
2018,1,8,17,15,8.5,3.0,1.3,13.35,3.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.25,12.85,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.3,13.0,1.0,0.95,0.0
2018,1,9,7,45,0.0,3.0,1.3,13.15,3.0,2.77,0.0
2018,1,9,8,0,0.0,5.0,1.3,13.3,5.0,4.62,0.0
2018,1,9,8,15,0.0,6.0,1.35,13.5,6.0,5.55,0.0
2018,1,9,8,30,0.0,7.0,1.4,13.7,7.0,6.48,0.0
2018,1,9,8,45,0.0,8.5,1.45,13.85,8.5,7.87,1.11
2018,1,9,9,0,0.0,10.0,1.5,14.0,10.0,9.26,2.33
2018,1,9,9,15,0.0,11.5,1.45,14.1,11.5,10.65,3.54
2018,1,9,9,30,0.0,13.0,1.4,14.2,13.0,12.05,4.73
2018,1,9,9,45,0.0,15.5,1.4,14.3,15.5,14.37,6.72
2018,1,9,10,0,0.0,18.0,1.4,14.4,18.0,16.69,8.69
2018,1,9,10,15,0.0,27.0,1.35,14.45,27.0,25.06,15.82
2018,1,9,10,30,0.0,36.0,1.3,14.5,36.0,33.43,22.91
2018,1,9,10,45,3.5,70.5,1.25,14.55,72.0,67.55,51.75
2018,1,9,11,0,7.0,105.0,1.2,14.6,108.0,102.62,80.98
2018,1,9,11,15,6.5,114.5,1.15,14.6,117.5,111.81,88.44
2018,1,9,11,30,6.0,124.0,1.1,14.6,127.0,121.07,95.97
2018,1,9,11,45,3.0,100.5,1.05,14.55,102.0,96.19,75.27
2018,1,9,12,0,0.0,77.0,1.0,14.5,77.0,71.69,54.84
2018,1,9,12,15,0.0,84.5,1.1,14.45,84.5,78.7,60.74
2018,1,9,12,30,0.0,92.0,1.2,14.4,92.0,85.92,66.77
2018,1,9,12,45,1.5,119.0,1.3,14.35,119.5,113.87,90.05
2018,1,9,13,0,3.0,146.0,1.4,14.3,147.0,142.95,114.08
2018,1,9,13,15,3.5,126.5,1.55,14.2,128.0,123.58,98.26
2018,1,9,13,30,4.0,107.0,1.7,14.1,109.0,104.35,82.53
2018,1,9,13,45,2.0,81.0,1.9,14.0,82.0,76.95,59.71
2018,1,9,14,0,0.0,55.0,2.1,13.9,55.0,51.13,37.97
2018,1,9,14,15,0.0,60.5,2.15,13.75,60.5,56.26,42.43
2018,1,9,14,30,0.0,66.0,2.2,13.6,66.0,61.39,46.89
2018,1,9,14,45,3.0,78.5,2.3,13.45,79.5,76.02,59.52
2018,1,9,15,0,6.0,91.0,2.4,13.3,93.0,92.35,73.56
2018,1,9,15,15,3.5,73.0,2.4,13.3,74.0,71.92,56.14
2018,1,9,15,30,1.0,55.0,2.4,13.3,55.0,51.79,38.87
2018,1,9,15,45,0.5,42.5,2.45,13.05,42.5,39.79,28.52
2018,1,9,16,0,0.0,30.0,2.5,12.8,30.0,27.84,18.13
2018,1,9,16,15,0.0,22.5,2.55,12.7,22.5,20.87,11.93
2018,1,9,16,30,0.0,15.0,2.6,12.6,15.0,13.9,5.59
2018,1,9,16,45,1.5,9.5,2.65,12.5,9.5,9.5,0.0
2018,1,9,17,0,3.0,4.0,2.7,12.4,4.0,5.09,0.0
2018,1,9,17,15,1.5,2.0,2.8,12.3,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.55,10.2,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.5,10.5,1.0,0.95,0.0
2018,1,10,7,45,0.0,4.5,1.45,10.75,4.5,4.16,0.0
2018,1,10,8,0,0.0,8.0,1.4,11.0,8.0,7.4,0.6
2018,1,10,8,15,0.0,9.0,1.4,11.15,9.0,8.33,1.41
2018,1,10,8,30,0.0,10.0,1.4,11.3,10.0,9.26,2.31
2018,1,10,8,45,0.0,13.0,1.35,11.45,13.0,12.04,4.78
2018,1,10,9,0,0.0,16.0,1.3,11.6,16.0,14.82,7.24
2018,1,10,9,15,0.0,40.0,1.3,11.7,40.0,37.14,26.59
2018,1,10,9,30,0.0,64.0,1.3,11.8,64.0,59.53,45.8
2018,1,10,9,45,0.0,77.5,1.25,11.9,77.5,72.21,56.53
2018,1,10,10,0,0.0,91.0,1.2,12.0,91.0,85.02,67.27
2018,1,10,10,15,13.5,115.5,1.2,12.05,121.5,114.96,92.39
2018,1,10,10,30,27.0,140.0,1.2,12.1,152.0,150.16,121.67
2018,1,10,10,45,31.5,163.5,1.2,12.2,178.0,178.33,144.72
2018,1,10,11,0,36.0,187.0,1.2,12.3,204.0,207.45,168.31
2018,1,10,11,15,32.5,189.5,1.2,12.35,205.5,209.93,170.04
2018,1,10,11,30,29.0,192.0,1.2,12.4,207.0,212.15,171.65
2018,1,10,11,45,22.5,188.5,1.25,12.5,200.0,197.94,159.91
2018,1,10,12,0,16.0,185.0,1.3,12.6,193.0,190.67,153.83
2018,1,10,12,15,11.0,178.5,1.3,12.65,184.0,181.05,145.85
2018,1,10,12,30,6.0,172.0,1.3,12.7,175.0,171.21,137.69
2018,1,10,12,45,15.0,172.5,1.25,12.75,180.0,179.17,144.55
2018,1,10,13,0,24.0,173.0,1.2,12.8,185.0,187.41,151.6
2018,1,10,13,15,31.5,174.0,1.2,12.85,189.5,204.78,166.06
2018,1,10,13,30,39.0,175.0,1.2,12.9,194.0,213.34,173.34
2018,1,10,13,45,19.5,147.5,1.15,12.95,157.0,159.2,128.63
2018,1,10,14,0,0.0,120.0,1.1,13.0,120.0,115.55,92.12
2018,1,10,14,15,0.5,117.5,1.05,13.0,117.5,114.05,91.13
2018,1,10,14,30,1.0,115.0,1.0,13.0,115.0,112.71,90.18
2018,1,10,14,45,57.0,110.5,0.95,13.0,129.5,156.94,129.04
2018,1,10,15,0,113.0,106.0,0.9,13.0,144.0,202.38,167.99
2018,1,10,15,15,57.5,90.0,0.9,13.0,109.5,134.05,109.74
2018,1,10,15,30,2.0,74.0,0.9,13.0,75.0,73.33,57.19
2018,1,10,15,45,10.0,59.0,0.8,12.8,61.0,62.83,48.45
2018,1,10,16,0,18.0,44.0,0.7,12.6,47.0,55.11,41.74
2018,1,10,16,15,101.5,36.0,0.8,12.5,47.5,108.99,87.01
2018,1,10,16,30,185.0,28.0,0.9,12.4,48.0,152.08,117.73
2018,1,10,16,45,125.5,18.0,0.95,12.3,29.0,98.25,44.26
2018,1,10,17,0,66.0,8.0,1.0,12.2,10.0,35.78,0.0
2018,1,10,17,15,33.0,4.0,1.0,12.2,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,7,15,11.5,4.0,0.65,11.75,4.0,0.0,0.0
2018,1,11,7,30,23.0,8.0,0.6,11.9,8.0,7.63,0.0
2018,1,11,7,45,70.0,23.0,0.5,12.05,29.0,19.05,1.05
2018,1,11,8,0,117.0,38.0,0.4,12.2,50.0,31.81,21.17
2018,1,11,8,15,208.5,50.0,0.45,12.55,84.0,56.66,34.9
2018,1,11,8,30,300.0,62.0,0.5,12.9,118.0,92.86,59.82
2018,1,11,8,45,369.0,69.0,0.5,13.2,154.5,130.52,88.98
2018,1,11,9,0,438.0,76.0,0.5,13.5,191.0,175.27,125.78
2018,1,11,9,15,476.5,84.5,0.55,13.75,227.5,221.69,165.88
2018,1,11,9,30,515.0,93.0,0.6,14.0,264.0,269.7,207.19
2018,1,11,9,45,570.5,92.5,0.6,14.2,300.5,318.3,248.2
2018,1,11,10,0,626.0,92.0,0.6,14.4,337.0,370.89,291.74
2018,1,11,10,15,540.5,119.0,0.6,14.7,341.5,385.18,305.04
2018,1,11,10,30,455.0,146.0,0.6,15.0,346.0,394.11,313.06
2018,1,11,10,45,569.0,128.0,0.55,15.25,391.0,462.94,366.68
2018,1,11,11,0,683.0,110.0,0.5,15.5,436.0,535.22,421.16
2018,1,11,11,15,775.5,89.0,0.45,15.75,470.5,594.0,464.5
2018,1,11,11,30,868.0,68.0,0.4,16.0,505.0,652.76,507.02
2018,1,11,11,45,720.5,105.5,0.35,16.2,472.0,625.04,484.27
2018,1,11,12,0,573.0,143.0,0.3,16.4,439.0,581.03,450.61
2018,1,11,12,15,514.0,163.5,0.3,16.5,429.0,569.91,442.44
2018,1,11,12,30,455.0,184.0,0.3,16.6,419.0,559.64,434.16
2018,1,11,12,45,539.0,158.5,0.35,16.7,433.5,603.06,468.04
2018,1,11,13,0,623.0,133.0,0.4,16.8,448.0,651.22,504.15
2018,1,11,13,15,638.0,126.0,0.5,16.75,440.5,660.23,512.21
2018,1,11,13,30,653.0,119.0,0.6,16.7,433.0,666.63,518.74
2018,1,11,13,45,640.5,115.0,0.7,16.65,411.5,652.5,510.58
2018,1,11,14,0,628.0,111.0,0.8,16.6,390.0,635.85,500.74
2018,1,11,14,15,394.0,139.5,0.85,16.45,310.5,482.11,385.14
2018,1,11,14,30,160.0,168.0,0.9,16.3,231.0,315.22,254.19
