Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,176.5,152.0,0.95,16.15,216.0,307.35,250.22
2018,1,11,15,0,193.0,136.0,1.0,16.0,201.0,298.15,243.9
2018,1,11,15,15,221.0,118.0,1.0,16.0,184.0,303.97,249.06
2018,1,11,15,30,249.0,100.0,1.0,16.0,167.0,295.63,242.52
2018,1,11,15,45,304.5,80.5,0.9,15.1,149.0,311.53,255.35
2018,1,11,16,0,360.0,61.0,0.8,14.2,131.0,310.6,253.34
2018,1,11,16,15,251.0,51.0,0.85,13.75,94.0,226.65,182.34
2018,1,11,16,30,142.0,41.0,0.9,13.3,57.0,140.78,108.31
2018,1,11,16,45,86.0,25.5,0.95,12.85,34.0,84.83,42.41
2018,1,11,17,0,30.0,10.0,1.0,12.4,11.0,22.4,0.0
2018,1,11,17,15,15.0,5.0,1.0,12.2,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,7,15,21.5,4.5,1.35,9.25,5.0,0.0,0.0
2018,1,12,7,30,43.0,9.0,1.4,9.6,10.0,8.58,0.0
2018,1,12,7,45,129.5,22.5,1.45,9.95,34.0,17.79,1.13
2018,1,12,8,0,216.0,36.0,1.5,10.3,58.0,29.39,19.29
2018,1,12,8,15,370.0,43.0,1.5,10.7,103.0,61.3,33.6
2018,1,12,8,30,524.0,50.0,1.5,11.1,148.0,109.31,64.36
2018,1,12,8,45,628.0,49.5,1.55,11.45,195.0,159.38,102.94
2018,1,12,9,0,732.0,49.0,1.6,11.8,242.0,218.52,152.31
2018,1,12,9,15,764.5,52.0,1.6,12.35,281.0,271.07,199.99
2018,1,12,9,30,797.0,55.0,1.6,12.9,320.0,325.73,249.06
2018,1,12,9,45,817.5,57.5,1.65,13.4,354.5,377.04,294.81
2018,1,12,10,0,838.0,60.0,1.7,13.9,389.0,427.81,338.86
2018,1,12,10,15,843.0,64.0,1.65,14.25,416.0,474.42,378.24
2018,1,12,10,30,848.0,68.0,1.6,14.6,443.0,518.61,414.37
2018,1,12,10,45,846.5,72.5,1.55,14.95,462.5,557.91,445.55
2018,1,12,11,0,845.0,77.0,1.5,15.3,482.0,594.74,473.84
2018,1,12,11,15,877.0,72.5,1.5,15.5,504.5,636.67,506.16
2018,1,12,11,30,909.0,68.0,1.5,15.7,527.0,680.49,539.07
2018,1,12,11,45,912.5,68.0,1.45,15.9,535.0,708.68,558.31
2018,1,12,12,0,916.0,68.0,1.4,16.1,543.0,733.94,575.02
2018,1,12,12,15,914.5,69.0,1.4,16.15,543.5,753.67,588.59
2018,1,12,12,30,913.0,70.0,1.4,16.2,544.0,770.07,599.92
2018,1,12,12,45,883.5,75.5,1.4,16.3,529.5,767.22,597.69
2018,1,12,13,0,854.0,81.0,1.4,16.4,515.0,766.38,597.24
2018,1,12,13,15,842.0,81.0,1.4,16.35,498.5,763.21,595.59
2018,1,12,13,30,830.0,81.0,1.4,16.3,482.0,756.71,591.72
2018,1,12,13,45,782.5,84.5,1.45,16.3,449.5,723.65,569.38
2018,1,12,14,0,735.0,88.0,1.5,16.3,417.0,691.57,547.76
2018,1,12,14,15,719.5,84.0,1.45,16.1,389.0,669.16,532.53
2018,1,12,14,30,704.0,80.0,1.4,15.9,361.0,644.31,515.28
2018,1,12,14,45,692.0,74.5,1.4,15.75,331.0,617.88,496.96
2018,1,12,15,0,680.0,69.0,1.4,15.6,301.0,589.32,476.68
2018,1,12,15,15,623.5,68.0,1.4,15.6,261.5,534.24,434.65
2018,1,12,15,30,567.0,67.0,1.4,15.6,222.0,479.69,391.59
2018,1,12,15,45,480.5,63.0,1.3,14.6,179.5,403.76,331.12
2018,1,12,16,0,394.0,59.0,1.2,13.6,137.0,331.34,271.49
2018,1,12,16,15,312.0,49.5,1.2,13.05,101.5,258.66,209.75
2018,1,12,16,30,230.0,40.0,1.2,12.5,66.0,194.97,152.64
2018,1,12,16,45,167.0,26.5,1.25,11.95,41.0,134.47,76.85
2018,1,12,17,0,104.0,13.0,1.3,11.4,16.0,57.24,0.0
2018,1,12,17,15,52.0,6.5,1.35,11.25,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,13,7,15,26.5,5.0,2.35,8.8,5.5,0.0,0.0
2018,1,13,7,30,53.0,10.0,2.4,9.1,11.0,9.53,0.0
2018,1,13,7,45,121.5,23.5,2.4,9.4,34.0,18.6,1.98
2018,1,13,8,0,190.0,37.0,2.4,9.7,57.0,29.92,19.83
2018,1,13,8,15,246.5,50.0,2.35,10.15,88.5,58.67,35.7
2018,1,13,8,30,303.0,63.0,2.3,10.6,120.0,93.73,61.09
2018,1,13,8,45,305.0,78.0,2.3,11.05,147.0,127.37,90.18
2018,1,13,9,0,307.0,93.0,2.3,11.5,174.0,161.11,120.54
2018,1,13,9,15,350.5,103.0,2.2,12.1,209.5,201.8,155.5
2018,1,13,9,30,394.0,113.0,2.1,12.7,245.0,246.57,193.89
2018,1,13,9,45,434.0,119.5,2.05,13.3,279.0,290.34,231.23
2018,1,13,10,0,474.0,126.0,2.0,13.9,313.0,337.12,270.43
2018,1,13,10,15,613.5,108.0,1.85,14.4,368.5,412.06,330.9
2018,1,13,10,30,753.0,90.0,1.7,14.9,424.0,493.89,395.53
2018,1,13,10,45,824.5,79.5,1.55,15.4,462.0,553.77,441.68
2018,1,13,11,0,896.0,69.0,1.4,15.9,500.0,614.02,486.82
2018,1,13,11,15,903.0,69.5,1.35,16.3,516.0,650.36,513.48
2018,1,13,11,30,910.0,70.0,1.3,16.7,532.0,684.29,537.83
2018,1,13,11,45,914.0,70.0,1.2,17.15,540.0,713.0,556.23
2018,1,13,12,0,918.0,70.0,1.1,17.6,548.0,738.78,571.84
2018,1,13,12,15,918.0,70.0,1.05,17.85,548.5,758.59,584.14
2018,1,13,12,30,918.0,70.0,1.0,18.1,549.0,775.09,594.19
2018,1,13,12,45,902.0,72.5,1.0,18.35,538.0,779.05,596.34
2018,1,13,13,0,886.0,75.0,1.0,18.6,527.0,779.33,596.25
2018,1,13,13,15,877.5,74.5,0.95,18.7,512.0,778.27,595.07
2018,1,13,13,30,869.0,74.0,0.9,18.8,497.0,773.82,591.69
2018,1,13,13,45,826.0,78.5,0.9,18.85,466.0,751.74,577.09
2018,1,13,14,0,783.0,83.0,0.9,18.9,435.0,720.42,556.21
2018,1,13,14,15,806.5,74.0,0.85,18.7,417.0,721.13,557.73
2018,1,13,14,30,830.0,65.0,0.8,18.5,399.0,717.91,556.11
2018,1,13,14,45,815.0,62.0,0.75,18.3,366.5,690.15,537.17
2018,1,13,15,0,800.0,59.0,0.7,18.1,334.0,659.96,516.47
2018,1,13,15,15,739.5,59.0,0.7,18.1,290.5,600.04,473.9
2018,1,13,15,30,679.0,59.0,0.7,18.1,247.0,540.29,429.53
2018,1,13,15,45,606.0,55.0,0.7,16.8,202.5,473.95,379.81
2018,1,13,16,0,533.0,51.0,0.7,15.5,158.0,405.91,326.47
2018,1,13,16,15,428.5,44.5,0.75,14.95,117.0,320.58,256.47
2018,1,13,16,30,324.0,38.0,0.8,14.4,76.0,241.66,188.24
2018,1,13,16,45,232.0,27.0,0.8,13.85,48.0,166.82,101.75
2018,1,13,17,0,140.0,16.0,0.8,13.3,20.0,75.96,0.0
2018,1,13,17,15,70.0,8.0,0.85,13.25,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,14,7,15,13.5,4.0,1.55,10.95,4.5,0.0,0.0
2018,1,14,7,30,27.0,8.0,1.5,11.2,9.0,7.63,0.0
2018,1,14,7,45,72.0,23.0,1.45,11.45,29.5,19.07,2.68
2018,1,14,8,0,117.0,38.0,1.4,11.7,50.0,31.57,21.12
2018,1,14,8,15,222.5,50.5,1.35,12.05,87.5,57.47,35.28
2018,1,14,8,30,328.0,63.0,1.3,12.4,125.0,96.53,61.91
2018,1,14,8,45,508.0,59.0,1.25,12.8,182.0,146.12,96.45
2018,1,14,9,0,688.0,55.0,1.2,13.2,239.0,214.21,149.34
2018,1,14,9,15,644.0,69.0,1.05,13.65,262.0,253.33,187.39
2018,1,14,9,30,600.0,83.0,0.9,14.1,285.0,288.0,220.53
2018,1,14,9,45,525.5,107.0,0.8,14.6,297.5,312.95,244.63
2018,1,14,10,0,451.0,131.0,0.7,15.1,310.0,332.29,262.35
2018,1,14,10,15,610.5,108.5,0.6,15.55,369.5,411.35,324.32
2018,1,14,10,30,770.0,86.0,0.5,16.0,429.0,498.28,390.37
2018,1,14,10,45,631.5,118.5,0.4,16.45,409.0,488.92,382.3
2018,1,14,11,0,493.0,151.0,0.3,16.9,389.0,462.59,361.59
2018,1,14,11,15,356.0,186.5,0.4,17.05,361.5,424.98,333.61
2018,1,14,11,30,219.0,222.0,0.5,17.2,334.0,377.81,297.14
2018,1,14,11,45,124.5,210.0,0.55,17.4,274.0,307.48,242.62
2018,1,14,12,0,30.0,198.0,0.6,17.6,214.0,222.28,174.82
2018,1,14,12,15,36.0,204.0,0.6,17.6,223.0,235.02,185.47
2018,1,14,12,30,42.0,210.0,0.6,17.6,232.0,248.14,195.86
2018,1,14,12,45,66.5,215.5,0.55,17.65,250.0,275.18,217.44
2018,1,14,13,0,91.0,221.0,0.5,17.7,268.0,302.95,239.3
2018,1,14,13,15,201.0,205.0,0.45,17.65,304.5,383.81,303.73
2018,1,14,13,30,311.0,189.0,0.4,17.6,341.0,465.57,366.53
2018,1,14,13,45,279.5,177.0,0.35,17.6,309.0,428.38,337.7
2018,1,14,14,0,248.0,165.0,0.3,17.6,277.0,390.17,309.08
2018,1,14,14,15,191.5,159.0,0.3,17.5,242.5,327.12,260.98
2018,1,14,14,30,135.0,153.0,0.3,17.4,208.0,277.36,222.07
2018,1,14,14,45,115.0,146.0,0.25,17.3,190.0,254.57,204.28
2018,1,14,15,0,95.0,139.0,0.2,17.2,172.0,232.47,186.6
2018,1,14,15,15,171.0,121.5,0.2,17.2,172.5,263.28,213.01
2018,1,14,15,30,247.0,104.0,0.2,17.2,173.0,300.6,243.03
2018,1,14,15,45,232.5,89.0,0.55,16.2,145.5,267.32,217.63
2018,1,14,16,0,218.0,74.0,0.9,15.2,118.0,234.21,191.11
2018,1,14,16,15,189.0,59.0,0.9,14.8,90.5,193.36,155.72
2018,1,14,16,30,160.0,44.0,0.9,14.4,63.0,154.29,120.3
2018,1,14,16,45,113.0,29.0,0.9,14.05,39.5,105.47,66.29
2018,1,14,17,0,66.0,14.0,0.9,13.7,16.0,42.13,0.0
2018,1,14,17,15,33.0,7.0,0.9,13.75,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,9.0,2.5,1.05,11.1,2.5,0.0,0.0
2018,1,15,7,30,18.0,5.0,1.0,11.5,5.0,4.77,0.0
2018,1,15,7,45,9.0,9.0,0.95,11.9,9.0,8.45,0.0
2018,1,15,8,0,0.0,13.0,0.9,12.3,13.0,12.04,4.59
2018,1,15,8,15,0.0,18.0,0.9,12.65,18.0,16.68,8.46
2018,1,15,8,30,0.0,23.0,0.9,13.0,23.0,21.32,12.62
2018,1,15,8,45,21.0,49.5,0.85,13.35,55.0,49.97,36.33
2018,1,15,9,0,42.0,76.0,0.8,13.7,87.0,80.76,61.87
2018,1,15,9,15,56.0,95.0,0.8,14.1,112.5,105.27,82.32
2018,1,15,9,30,70.0,114.0,0.8,14.5,138.0,131.53,104.14
2018,1,15,9,45,62.5,118.0,0.75,14.9,141.0,136.58,108.57
2018,1,15,10,0,55.0,122.0,0.7,15.3,144.0,140.72,112.08
2018,1,15,10,15,148.0,155.0,0.75,15.7,220.0,225.38,180.78
2018,1,15,10,30,241.0,188.0,0.8,16.1,296.0,320.74,256.09
2018,1,15,10,45,358.5,177.0,0.9,16.5,346.5,386.85,308.16
2018,1,15,11,0,476.0,166.0,1.0,16.9,397.0,468.48,371.47
2018,1,15,11,15,489.5,169.5,1.0,16.9,414.0,499.72,395.08
2018,1,15,11,30,503.0,173.0,1.0,16.9,431.0,530.29,418.26
2018,1,15,11,45,435.0,192.0,1.0,16.85,417.5,520.36,410.05
2018,1,15,12,0,367.0,211.0,1.0,16.8,404.0,496.13,391.48
2018,1,15,12,15,342.0,217.0,0.95,16.6,397.0,494.51,390.3
2018,1,15,12,30,317.0,223.0,0.9,16.4,390.0,490.88,387.33
2018,1,15,12,45,323.0,218.5,0.85,16.25,387.0,497.08,392.4
2018,1,15,13,0,329.0,214.0,0.8,16.1,384.0,502.13,396.52
2018,1,15,13,15,300.5,212.5,0.75,15.9,364.5,482.6,381.74
2018,1,15,13,30,272.0,211.0,0.7,15.7,345.0,461.75,366.13
2018,1,15,13,45,224.0,205.5,0.65,15.55,312.5,407.5,324.95
2018,1,15,14,0,176.0,200.0,0.6,15.4,280.0,365.2,292.32
2018,1,15,14,15,137.0,186.5,0.6,15.3,246.5,319.93,257.29
2018,1,15,14,30,98.0,173.0,0.6,15.2,213.0,263.2,212.66
2018,1,15,14,45,178.5,152.0,0.55,15.1,217.5,309.0,251.64
2018,1,15,15,0,259.0,131.0,0.5,15.0,222.0,351.13,286.16
2018,1,15,15,15,250.0,119.0,0.5,15.0,198.5,326.21,266.17
2018,1,15,15,30,241.0,107.0,0.5,15.0,175.0,300.99,246.01
2018,1,15,15,45,200.5,92.5,0.6,14.45,143.0,252.18,206.64
2018,1,15,16,0,160.0,78.0,0.7,13.9,111.0,205.42,167.77
2018,1,15,16,15,135.0,61.0,0.7,13.8,84.5,166.01,133.65
2018,1,15,16,30,110.0,44.0,0.7,13.7,58.0,127.78,99.43
2018,1,15,16,45,74.0,29.0,0.7,13.6,36.5,87.06,56.22
2018,1,15,17,0,38.0,14.0,0.7,13.5,15.0,30.01,0.0
2018,1,15,17,15,19.0,7.0,0.75,13.4,7.5,6.67,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.5,13.5,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,13.6,9.0,8.58,0.0
2018,1,16,7,45,14.0,23.5,0.45,13.75,24.5,20.9,4.71
2018,1,16,8,0,16.0,38.0,0.4,13.9,40.0,33.38,22.61
2018,1,16,8,15,31.0,54.5,0.35,14.05,60.0,50.67,35.82
2018,1,16,8,30,46.0,71.0,0.3,14.2,80.0,70.02,51.62
2018,1,16,8,45,46.5,85.5,0.25,14.35,96.5,86.96,66.15
2018,1,16,9,0,47.0,100.0,0.2,14.5,113.0,104.02,80.74
2018,1,16,9,15,67.0,110.5,0.25,14.95,132.0,122.95,96.11
2018,1,16,9,30,87.0,121.0,0.3,15.4,151.0,146.31,115.19
2018,1,16,9,45,89.5,135.0,0.35,15.85,168.5,166.57,131.91
2018,1,16,10,0,92.0,149.0,0.4,16.3,186.0,187.13,148.6
2018,1,16,10,15,105.0,150.5,0.35,16.65,195.5,200.32,159.11
2018,1,16,10,30,118.0,152.0,0.3,17.0,205.0,214.32,170.23
2018,1,16,10,45,120.5,175.0,0.25,17.3,231.5,245.48,194.43
2018,1,16,11,0,123.0,198.0,0.2,17.6,258.0,277.08,218.34
2018,1,16,11,15,77.0,185.0,0.2,17.65,223.0,232.61,183.08
2018,1,16,11,30,31.0,172.0,0.2,17.7,188.0,191.55,150.28
2018,1,16,11,45,42.5,193.5,0.25,17.75,216.0,224.08,176.32
2018,1,16,12,0,54.0,215.0,0.3,17.8,244.0,257.88,202.64
2018,1,16,12,15,31.0,191.5,0.35,17.8,208.0,217.28,170.51
2018,1,16,12,30,8.0,168.0,0.4,17.8,172.0,168.06,131.47
2018,1,16,12,45,43.5,189.0,0.45,17.8,211.5,227.22,179.66
2018,1,16,13,0,79.0,210.0,0.5,17.8,251.0,280.58,222.01
2018,1,16,13,15,65.0,189.5,0.55,17.7,222.5,248.02,196.5
2018,1,16,13,30,51.0,169.0,0.6,17.6,194.0,215.06,170.89
2018,1,16,13,45,52.5,162.0,0.6,17.55,187.0,209.54,167.03
2018,1,16,14,0,54.0,155.0,0.6,17.5,180.0,203.87,162.9
2018,1,16,14,15,48.5,140.0,0.6,17.3,161.5,183.21,146.67
2018,1,16,14,30,43.0,125.0,0.6,17.1,143.0,162.45,130.23
2018,1,16,14,45,154.0,129.0,0.6,16.9,185.0,261.7,213.35
2018,1,16,15,0,265.0,133.0,0.6,16.7,227.0,358.39,290.94
2018,1,16,15,15,158.0,107.5,0.6,16.7,162.0,235.77,191.95
2018,1,16,15,30,51.0,82.0,0.6,16.7,97.0,120.16,96.23
2018,1,16,15,45,25.5,60.0,0.7,15.85,67.5,77.46,60.55
2018,1,16,16,0,0.0,38.0,0.8,15.0,38.0,35.29,24.38
2018,1,16,16,15,7.5,32.0,0.85,14.55,33.0,33.95,23.17
2018,1,16,16,30,15.0,26.0,0.9,14.1,28.0,33.01,21.88
2018,1,16,16,45,13.5,18.5,0.95,13.65,19.5,24.21,12.23
2018,1,16,17,0,12.0,11.0,1.0,13.2,11.0,15.78,0.0
2018,1,16,17,15,6.0,5.5,1.05,13.05,5.5,5.24,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,7,15,14.0,4.0,0.95,11.65,4.5,0.0,0.0
2018,1,17,7,30,28.0,8.0,0.9,12.0,9.0,7.63,0.0
2018,1,17,7,45,52.0,18.5,0.85,12.4,23.0,15.55,2.58
2018,1,17,8,0,76.0,29.0,0.8,12.8,37.0,24.34,15.1
2018,1,17,8,15,38.0,26.0,0.8,13.1,30.0,26.38,15.36
2018,1,17,8,30,0.0,23.0,0.8,13.4,23.0,21.32,12.6
2018,1,17,8,45,12.5,45.5,0.8,13.7,49.0,44.81,32.27
2018,1,17,9,0,25.0,68.0,0.8,14.0,75.0,69.43,52.86
2018,1,17,9,15,39.0,100.5,0.75,14.35,113.0,105.61,83.02
2018,1,17,9,30,53.0,133.0,0.7,14.7,151.0,144.02,114.62
2018,1,17,9,45,31.0,133.5,0.7,15.0,144.5,139.51,111.16
2018,1,17,10,0,9.0,134.0,0.7,15.3,138.0,129.97,103.32
2018,1,17,10,15,7.0,140.5,0.65,15.55,143.5,135.91,107.95
2018,1,17,10,30,5.0,147.0,0.6,15.8,149.0,141.68,112.33
2018,1,17,10,45,40.5,176.5,0.55,16.05,196.0,196.2,156.41
2018,1,17,11,0,76.0,206.0,0.5,16.3,243.0,250.63,199.34
2018,1,17,11,15,118.0,218.0,0.5,16.5,278.0,301.13,238.78
2018,1,17,11,30,160.0,230.0,0.5,16.7,313.0,347.56,274.59
2018,1,17,11,45,260.5,221.5,0.5,16.9,359.0,423.33,333.18
2018,1,17,12,0,361.0,213.0,0.5,17.1,405.0,494.78,387.14
2018,1,17,12,15,440.5,195.5,0.55,17.15,430.0,554.56,431.98
2018,1,17,12,30,520.0,178.0,0.6,17.2,455.0,605.67,470.41
2018,1,17,12,45,564.0,162.5,0.65,17.3,460.0,631.56,490.11
2018,1,17,13,0,608.0,147.0,0.7,17.4,465.0,661.19,512.57
2018,1,17,13,15,545.5,159.5,0.7,17.4,439.0,626.93,487.36
2018,1,17,13,30,483.0,172.0,0.7,17.4,413.0,595.42,464.44
2018,1,17,13,45,428.0,174.5,0.7,17.35,381.5,556.33,436.18
2018,1,17,14,0,373.0,177.0,0.7,17.3,350.0,503.29,397.55
2018,1,17,14,15,341.0,170.5,0.7,17.15,321.0,469.71,373.36
2018,1,17,14,30,309.0,164.0,0.7,17.0,292.0,435.63,348.18
2018,1,17,14,45,309.5,149.0,0.65,16.8,268.5,414.72,333.21
2018,1,17,15,0,310.0,134.0,0.6,16.6,245.0,392.5,316.82
2018,1,17,15,15,318.5,118.0,0.6,16.6,221.0,373.26,302.55
2018,1,17,15,30,327.0,102.0,0.6,16.6,197.0,364.74,295.79
2018,1,17,15,45,300.5,88.5,0.6,15.65,165.5,322.77,262.82
2018,1,17,16,0,274.0,75.0,0.6,14.7,134.0,281.5,229.35
2018,1,17,16,15,234.5,61.0,0.7,14.3,103.0,233.27,188.61
2018,1,17,16,30,195.0,47.0,0.8,13.9,72.0,187.63,148.28
2018,1,17,16,45,135.0,31.5,0.9,13.5,45.5,133.11,93.6
2018,1,17,17,0,75.0,16.0,1.0,13.1,19.0,65.65,0.0
2018,1,17,17,15,37.5,8.0,1.0,13.1,9.5,22.67,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.5,1.2,11.45,3.5,0.0,0.0
2018,1,18,7,30,20.0,7.0,1.2,11.9,7.0,6.67,0.0
2018,1,18,7,45,10.0,17.0,1.25,12.35,17.0,15.83,3.21
2018,1,18,8,0,0.0,27.0,1.3,12.8,27.0,25.08,15.75
2018,1,18,8,15,0.0,39.5,1.3,13.05,39.5,36.5,25.14
2018,1,18,8,30,0.0,52.0,1.3,13.3,52.0,48.04,35.32
2018,1,18,8,45,0.5,68.0,1.35,13.55,68.0,62.94,48.19
2018,1,18,9,0,1.0,84.0,1.4,13.8,84.0,78.09,61.09
2018,1,18,9,15,1.5,94.0,1.35,14.05,94.5,87.87,69.29
2018,1,18,9,30,2.0,104.0,1.3,14.3,105.0,97.72,77.43
2018,1,18,9,45,5.5,122.0,1.3,14.55,124.5,116.44,92.83
2018,1,18,10,0,9.0,140.0,1.3,14.8,144.0,135.72,108.53
2018,1,18,10,15,4.5,125.0,1.35,15.0,127.0,119.67,95.01
2018,1,18,10,30,0.0,110.0,1.4,15.2,110.0,103.12,81.11
2018,1,18,10,45,16.5,137.0,1.45,15.35,145.0,138.64,110.51
2018,1,18,11,0,33.0,164.0,1.5,15.5,180.0,180.93,145.04
2018,1,18,11,15,45.0,191.0,1.5,15.55,214.0,218.57,175.35
2018,1,18,11,30,57.0,218.0,1.5,15.6,248.0,257.8,206.6
2018,1,18,11,45,51.0,212.0,1.55,15.65,239.0,249.81,199.99
2018,1,18,12,0,45.0,206.0,1.6,15.7,230.0,241.29,193.14
2018,1,18,12,15,25.0,182.0,1.6,15.65,195.5,202.26,161.51
2018,1,18,12,30,5.0,158.0,1.6,15.6,161.0,155.37,123.19
2018,1,18,12,45,7.0,162.0,1.6,15.6,166.0,161.47,128.38
2018,1,18,13,0,9.0,166.0,1.6,15.6,171.0,167.76,133.61
2018,1,18,13,15,10.0,163.5,1.6,15.55,169.0,166.59,132.82
2018,1,18,13,30,11.0,161.0,1.6,15.5,167.0,165.48,132.13
2018,1,18,13,45,11.0,145.0,1.6,15.4,150.5,149.22,119.11
2018,1,18,14,0,11.0,129.0,1.6,15.3,134.0,132.96,106.03
2018,1,18,14,15,8.0,116.0,1.65,15.15,119.5,117.51,93.44
2018,1,18,14,30,5.0,103.0,1.7,15.0,105.0,102.11,80.77
2018,1,18,14,45,32.0,110.5,1.7,14.8,122.0,137.99,111.84
2018,1,18,15,0,59.0,118.0,1.7,14.6,139.0,167.9,137.6
2018,1,18,15,15,39.0,88.0,1.7,14.6,101.5,118.2,95.73
2018,1,18,15,30,19.0,58.0,1.7,14.6,64.0,70.16,54.79
2018,1,18,15,45,23.5,60.5,1.65,14.1,66.5,76.6,60.38
2018,1,18,16,0,28.0,63.0,1.6,13.6,69.0,84.28,66.71
2018,1,18,16,15,17.0,43.0,1.55,13.35,46.5,53.87,40.29
2018,1,18,16,30,6.0,23.0,1.5,13.1,24.0,24.53,14.91
2018,1,18,16,45,5.0,14.5,1.5,12.85,15.0,16.07,6.76
2018,1,18,17,0,4.0,6.0,1.5,12.6,6.0,7.41,0.0
2018,1,18,17,15,2.0,3.0,1.55,12.5,3.0,3.67,0.0
2018,1,18,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,7,15,8.0,5.0,1.5,8.8,5.0,0.0,0.0
2018,1,19,7,30,16.0,10.0,1.4,9.3,10.0,9.53,0.0
2018,1,19,7,45,39.5,25.5,1.3,9.8,29.0,21.88,7.37
2018,1,19,8,0,63.0,41.0,1.2,10.3,48.0,34.81,24.37
2018,1,19,8,15,126.0,57.0,1.25,10.6,79.0,57.33,38.79
2018,1,19,8,30,189.0,73.0,1.3,10.9,110.0,88.53,61.75
2018,1,19,8,45,393.0,72.0,1.35,11.15,172.5,136.75,94.27
2018,1,19,9,0,597.0,71.0,1.4,11.4,235.0,208.23,149.03
2018,1,19,9,15,676.0,69.5,1.4,11.6,282.0,263.45,196.8
2018,1,19,9,30,755.0,68.0,1.4,11.8,329.0,326.37,251.25
2018,1,19,9,45,781.0,70.5,1.4,11.95,365.0,378.58,297.54
2018,1,19,10,0,807.0,73.0,1.4,12.1,401.0,431.7,343.39
2018,1,19,10,15,804.5,79.0,1.4,12.2,426.5,475.41,380.8
2018,1,19,10,30,802.0,85.0,1.4,12.3,452.0,516.96,415.33
2018,1,19,10,45,808.0,88.0,1.4,12.35,473.5,557.83,448.42
2018,1,19,11,0,814.0,91.0,1.4,12.4,495.0,596.87,479.26
2018,1,19,11,15,792.5,100.5,1.45,12.45,504.0,623.38,500.09
2018,1,19,11,30,771.0,110.0,1.5,12.5,513.0,648.18,519.2
2018,1,19,11,45,593.5,152.0,1.55,12.55,465.5,593.92,476.97
2018,1,19,12,0,416.0,194.0,1.6,12.6,418.0,524.5,422.64
2018,1,19,12,15,340.5,204.0,1.65,12.55,387.5,480.33,388.89
2018,1,19,12,30,265.0,214.0,1.7,12.5,357.0,442.62,359.01
2018,1,19,12,45,314.5,208.0,1.75,12.5,375.5,480.03,389.82
2018,1,19,13,0,364.0,202.0,1.8,12.5,394.0,517.32,419.85
2018,1,19,13,15,595.0,146.0,1.85,12.4,450.5,657.96,531.59
2018,1,19,13,30,826.0,90.0,1.9,12.3,507.0,775.89,619.36
2018,1,19,13,45,762.0,98.0,1.95,12.2,470.5,738.59,592.26
2018,1,19,14,0,698.0,106.0,2.0,12.1,434.0,695.56,562.16
2018,1,19,14,15,735.5,94.5,2.0,11.95,421.5,705.77,571.39
2018,1,19,14,30,773.0,83.0,2.0,11.8,409.0,708.04,574.27
2018,1,19,14,45,763.5,78.0,2.05,11.65,378.5,683.08,557.14
2018,1,19,15,0,754.0,73.0,2.1,11.5,348.0,655.53,537.97
2018,1,19,15,15,688.0,72.5,2.1,11.5,302.5,595.82,492.93
2018,1,19,15,30,622.0,72.0,2.1,11.5,257.0,532.87,443.08
2018,1,19,15,45,565.0,66.0,2.05,10.95,214.5,470.45,392.93
2018,1,19,16,0,508.0,60.0,2.0,10.4,172.0,409.7,342.26
2018,1,19,16,15,480.5,51.0,2.0,10.0,138.0,364.74,302.55
2018,1,19,16,30,453.0,42.0,2.0,9.6,104.0,320.46,260.84
2018,1,19,16,45,323.0,32.0,1.95,9.2,68.0,225.93,170.32
2018,1,19,17,0,193.0,22.0,1.9,8.8,32.0,127.38,0.0
2018,1,19,17,15,96.5,11.0,1.95,8.75,16.0,49.63,0.0
2018,1,19,17,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,7,15,48.5,5.5,2.0,6.75,7.0,0.0,0.0
2018,1,20,7,30,97.0,11.0,2.0,7.4,14.0,10.48,0.0
2018,1,20,7,45,232.5,24.0,2.0,8.0,46.5,19.56,6.63
2018,1,20,8,0,368.0,37.0,2.0,8.6,79.0,31.03,21.33
2018,1,20,8,15,498.5,41.5,2.05,8.95,125.0,66.71,34.38
2018,1,20,8,30,629.0,46.0,2.1,9.3,171.0,118.76,68.42
2018,1,20,8,45,674.0,50.5,2.15,9.65,213.0,168.25,109.42
2018,1,20,9,0,719.0,55.0,2.2,10.0,255.0,222.01,157.21
2018,1,20,9,15,762.0,57.0,2.2,10.3,297.0,276.61,206.92
2018,1,20,9,30,805.0,59.0,2.2,10.6,339.0,334.47,259.19
2018,1,20,9,45,830.0,60.5,2.2,10.85,375.5,387.73,307.25
2018,1,20,10,0,855.0,62.0,2.2,11.1,412.0,440.99,354.08
2018,1,20,10,15,870.0,64.0,2.2,11.3,442.5,490.56,396.78
2018,1,20,10,30,885.0,66.0,2.2,11.5,473.0,539.28,437.54
2018,1,20,10,45,895.0,67.0,2.2,11.65,496.5,582.96,473.38
2018,1,20,11,0,905.0,68.0,2.2,11.8,520.0,624.86,506.92
2018,1,20,11,15,910.0,70.0,2.25,11.9,536.5,662.68,536.9
2018,1,20,11,30,915.0,72.0,2.3,12.0,553.0,697.97,564.42
2018,1,20,11,45,917.0,72.5,2.3,12.1,561.5,726.76,584.96
2018,1,20,12,0,919.0,73.0,2.3,12.2,570.0,752.52,603.25
2018,1,20,12,15,915.5,74.5,2.3,12.25,570.5,772.21,617.23
2018,1,20,12,30,912.0,76.0,2.3,12.3,571.0,788.48,628.83
2018,1,20,12,45,892.0,80.5,2.3,12.3,560.0,792.06,631.46
2018,1,20,13,0,872.0,85.0,2.3,12.3,549.0,797.88,635.99
2018,1,20,13,15,878.0,81.0,2.3,12.3,538.0,804.76,641.41
2018,1,20,13,30,884.0,77.0,2.3,12.3,527.0,801.85,639.86
2018,1,20,13,45,873.5,76.5,2.3,12.3,505.5,799.33,638.83
2018,1,20,14,0,863.0,76.0,2.3,12.3,484.0,787.15,630.85
2018,1,20,14,15,849.5,73.5,2.3,12.2,455.5,766.94,617.35
2018,1,20,14,30,836.0,71.0,2.3,12.1,427.0,743.75,601.63
2018,1,20,14,45,816.5,68.5,2.3,11.95,393.0,713.26,580.42
2018,1,20,15,0,797.0,66.0,2.3,11.8,359.0,680.42,557.14
2018,1,20,15,15,766.5,62.5,2.3,11.8,319.5,636.51,524.55
2018,1,20,15,30,736.0,59.0,2.3,11.8,280.0,591.37,490.22
2018,1,20,15,45,687.0,55.0,2.1,11.15,237.0,532.78,443.17
2018,1,20,16,0,638.0,51.0,1.9,10.5,194.0,474.85,394.86
2018,1,20,16,15,574.0,45.0,1.85,9.95,152.5,412.79,341.4
2018,1,20,16,30,510.0,39.0,1.8,9.4,111.0,349.09,284.17
2018,1,20,16,45,379.5,30.5,1.75,8.85,73.0,253.56,193.84
2018,1,20,17,0,249.0,22.0,1.7,8.3,35.0,154.75,0.04
2018,1,20,17,15,124.5,11.0,1.65,8.15,17.5,61.28,0.0
2018,1,20,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.0,0.75,8.05,8.5,0.0,0.0
2018,1,21,7,30,124.0,14.0,0.6,8.4,17.0,13.34,0.0
2018,1,21,7,45,256.0,25.5,0.5,8.75,49.5,20.98,8.1
2018,1,21,8,0,388.0,37.0,0.4,9.1,82.0,31.06,21.45
2018,1,21,8,15,489.5,43.0,0.35,9.5,125.0,67.6,35.39
2018,1,21,8,30,591.0,49.0,0.3,9.9,168.0,115.63,67.08
2018,1,21,8,45,644.0,53.5,0.3,10.3,210.5,166.16,107.92
2018,1,21,9,0,697.0,58.0,0.3,10.7,253.0,220.23,154.4
2018,1,21,9,15,733.0,61.5,0.3,11.1,293.5,273.31,201.42
2018,1,21,9,30,769.0,65.0,0.3,11.5,334.0,329.01,250.06
2018,1,21,9,45,771.0,71.0,0.35,11.9,364.5,376.38,291.84
2018,1,21,10,0,773.0,77.0,0.4,12.3,395.0,422.4,331.22
2018,1,21,10,15,811.5,75.0,0.5,12.55,430.5,476.13,375.66
2018,1,21,10,30,850.0,73.0,0.6,12.8,466.0,531.12,419.95
2018,1,21,10,45,859.5,75.0,0.65,13.0,489.5,574.89,454.44
2018,1,21,11,0,869.0,77.0,0.7,13.2,513.0,616.96,486.89
2018,1,21,11,15,863.0,81.0,0.75,13.25,526.0,649.44,511.84
2018,1,21,11,30,857.0,85.0,0.8,13.3,539.0,678.83,534.16
2018,1,21,11,45,833.5,93.5,0.9,13.35,541.0,697.84,548.92
2018,1,21,12,0,810.0,102.0,1.0,13.4,543.0,712.72,560.2
2018,1,21,12,15,583.0,161.5,1.0,13.3,479.0,626.16,495.09
2018,1,21,12,30,356.0,221.0,1.0,13.2,415.0,520.59,414.05
2018,1,21,12,45,336.0,223.0,1.05,13.15,404.5,514.81,411.09
2018,1,21,13,0,316.0,225.0,1.1,13.1,394.0,507.35,405.86
2018,1,21,13,15,307.0,219.5,1.1,13.05,380.5,498.4,399.59
2018,1,21,13,30,298.0,214.0,1.1,13.0,367.0,488.12,392.31
2018,1,21,13,45,293.0,205.0,1.1,12.9,350.0,475.62,383.58
2018,1,21,14,0,288.0,196.0,1.1,12.8,333.0,461.91,373.91
2018,1,21,14,15,356.5,174.0,1.05,12.7,333.5,488.5,396.61
2018,1,21,14,30,425.0,152.0,1.0,12.6,334.0,525.41,426.21
2018,1,21,14,45,376.0,146.0,0.95,12.5,297.5,476.12,387.81
2018,1,21,15,0,327.0,140.0,0.9,12.4,261.0,414.74,340.39
2018,1,21,15,15,218.0,131.5,0.9,12.4,208.5,322.02,265.79
2018,1,21,15,30,109.0,123.0,0.9,12.4,156.0,223.16,184.13
2018,1,21,15,45,65.5,104.0,0.9,11.9,123.0,160.21,131.79
2018,1,21,16,0,22.0,85.0,0.9,11.4,90.0,110.25,88.94
2018,1,21,16,15,11.5,66.0,0.9,11.35,68.5,75.78,59.15
2018,1,21,16,30,1.0,47.0,0.9,11.3,47.0,49.14,35.8
2018,1,21,16,45,15.0,31.0,0.95,11.2,32.0,42.71,28.75
2018,1,21,17,0,29.0,15.0,1.0,11.1,17.0,32.25,1.12
2018,1,21,17,15,14.5,7.5,0.95,11.15,8.5,13.1,0.0
2018,1,21,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
