Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,1,22,7,30,0.0,2.0,1.5,11.8,2.0,1.91,0.0
2018,1,22,7,45,0.0,4.0,1.5,12.05,4.0,3.7,0.0
2018,1,22,8,0,0.0,6.0,1.5,12.3,6.0,5.55,0.0
2018,1,22,8,15,21.0,10.0,1.5,12.45,14.5,10.35,2.43
2018,1,22,8,30,42.0,14.0,1.5,12.6,23.0,18.07,8.01
2018,1,22,8,45,21.0,15.5,1.45,12.8,20.0,18.51,9.43
2018,1,22,9,0,0.0,17.0,1.4,13.0,17.0,15.75,7.98
2018,1,22,9,15,0.0,22.5,1.4,13.2,22.5,20.86,12.39
2018,1,22,9,30,0.0,28.0,1.4,13.4,28.0,25.98,16.76
2018,1,22,9,45,0.0,53.5,1.35,13.6,53.5,49.73,37.02
2018,1,22,10,0,0.0,79.0,1.3,13.8,79.0,73.56,57.07
2018,1,22,10,15,0.0,81.0,1.3,14.0,81.0,75.43,58.45
2018,1,22,10,30,0.0,83.0,1.3,14.2,83.0,77.3,59.86
2018,1,22,10,45,0.5,104.5,1.3,14.4,105.0,98.08,77.05
2018,1,22,11,0,1.0,126.0,1.3,14.6,127.0,119.2,94.31
2018,1,22,11,15,8.5,154.0,1.3,14.7,159.0,151.61,120.86
2018,1,22,11,30,16.0,182.0,1.3,14.8,191.0,185.14,148.0
2018,1,22,11,45,43.0,199.0,1.35,14.85,222.5,229.79,184.41
2018,1,22,12,0,70.0,216.0,1.4,14.9,254.0,269.9,216.83
2018,1,22,12,15,256.0,201.0,1.4,14.9,341.5,415.27,334.93
2018,1,22,12,30,442.0,186.0,1.4,14.9,429.0,559.34,446.87
2018,1,22,12,45,491.0,173.5,1.4,14.85,440.5,592.3,471.62
2018,1,22,13,0,540.0,161.0,1.4,14.8,452.0,624.13,496.41
2018,1,22,13,15,504.0,162.0,1.4,14.7,428.0,602.27,480.11
2018,1,22,13,30,468.0,163.0,1.4,14.6,404.0,578.08,462.46
2018,1,22,13,45,450.5,164.5,1.4,14.5,389.0,567.28,454.98
2018,1,22,14,0,433.0,166.0,1.4,14.4,374.0,554.78,446.05
2018,1,22,14,15,456.0,148.5,1.4,14.2,356.0,550.25,444.5
2018,1,22,14,30,479.0,131.0,1.4,14.0,338.0,542.94,440.72
2018,1,22,14,45,627.0,101.0,1.4,13.75,350.0,618.17,500.92
2018,1,22,15,0,775.0,71.0,1.4,13.5,362.0,674.6,543.64
2018,1,22,15,15,743.5,68.0,1.4,13.5,323.0,630.93,511.23
2018,1,22,15,30,712.0,65.0,1.4,13.5,284.0,586.07,478.08
2018,1,22,15,45,666.5,61.0,1.3,12.7,242.0,535.0,438.31
2018,1,22,16,0,621.0,57.0,1.2,11.9,200.0,480.23,394.12
2018,1,22,16,15,551.5,50.0,1.25,11.35,157.0,408.92,335.23
2018,1,22,16,30,482.0,43.0,1.3,10.8,114.0,341.2,276.53
2018,1,22,16,45,359.0,34.0,1.3,10.25,76.5,248.83,192.59
2018,1,22,17,0,236.0,25.0,1.3,9.7,39.0,154.9,47.43
2018,1,22,17,15,118.0,12.5,1.3,9.5,19.5,60.61,0.0
2018,1,22,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,7,15,30.5,6.5,0.95,8.05,7.5,0.0,0.0
2018,1,23,7,30,61.0,13.0,0.9,8.2,15.0,12.39,0.0
2018,1,23,7,45,190.5,27.5,0.85,8.4,47.5,21.69,9.64
2018,1,23,8,0,320.0,42.0,0.8,8.6,80.0,35.69,25.63
2018,1,23,8,15,367.5,52.5,0.8,8.85,114.0,67.84,39.79
2018,1,23,8,30,415.0,63.0,0.8,9.1,148.0,108.18,68.9
2018,1,23,8,45,440.0,74.5,0.8,9.35,183.0,147.78,102.13
2018,1,23,9,0,465.0,86.0,0.8,9.6,218.0,191.23,140.42
2018,1,23,9,15,570.0,84.5,0.75,10.0,270.5,249.33,188.77
2018,1,23,9,30,675.0,83.0,0.7,10.4,323.0,315.73,244.2
2018,1,23,9,45,751.0,78.0,0.7,10.85,370.5,377.09,295.78
2018,1,23,10,0,827.0,73.0,0.7,11.3,418.0,443.47,350.31
2018,1,23,10,15,844.0,75.0,0.65,11.7,449.0,493.69,391.01
2018,1,23,10,30,861.0,77.0,0.6,12.1,480.0,543.31,429.85
2018,1,23,10,45,873.5,78.0,0.6,12.5,504.5,588.43,464.49
2018,1,23,11,0,886.0,79.0,0.6,12.9,529.0,632.01,496.98
2018,1,23,11,15,893.5,79.5,0.5,13.2,546.0,666.83,521.22
2018,1,23,11,30,901.0,80.0,0.4,13.5,563.0,702.01,544.84
2018,1,23,11,45,905.5,80.0,0.35,13.8,572.0,731.98,563.55
2018,1,23,12,0,910.0,80.0,0.3,14.1,581.0,759.06,580.08
2018,1,23,12,15,911.0,80.5,0.3,14.25,583.0,781.08,594.23
2018,1,23,12,30,912.0,81.0,0.3,14.4,585.0,799.84,606.28
2018,1,23,12,45,911.0,79.5,0.3,14.55,578.5,811.34,613.56
2018,1,23,13,0,910.0,78.0,0.3,14.7,572.0,819.35,618.73
2018,1,23,13,15,904.0,78.0,0.35,14.75,558.0,821.65,621.41
2018,1,23,13,30,898.0,78.0,0.4,14.8,544.0,820.44,621.98
2018,1,23,13,45,889.0,76.5,0.45,14.85,522.5,811.54,617.55
2018,1,23,14,0,880.0,75.0,0.5,14.9,501.0,805.82,615.48
2018,1,23,14,15,866.0,73.5,0.55,14.8,472.5,786.35,604.33
2018,1,23,14,30,852.0,72.0,0.6,14.7,444.0,763.83,591.16
2018,1,23,14,45,832.0,69.0,0.65,14.65,409.0,732.04,571.17
2018,1,23,15,0,812.0,66.0,0.7,14.6,374.0,697.84,549.13
2018,1,23,15,15,782.5,63.5,0.7,14.6,334.5,655.35,519.74
2018,1,23,15,30,753.0,61.0,0.7,14.6,295.0,611.49,488.6
2018,1,23,15,45,711.5,57.0,0.75,14.05,252.5,556.93,448.9
2018,1,23,16,0,670.0,53.0,0.8,13.5,210.0,502.45,406.83
2018,1,23,16,15,599.0,47.0,0.85,13.2,165.5,434.47,351.4
2018,1,23,16,30,528.0,41.0,0.9,12.9,121.0,365.35,292.52
2018,1,23,16,45,420.0,32.5,0.9,12.6,82.5,279.13,214.88
2018,1,23,17,0,312.0,24.0,0.9,12.3,44.0,191.56,78.39
2018,1,23,17,15,167.0,13.5,0.9,12.15,23.0,82.17,0.0
2018,1,23,17,30,22.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,1,23,17,45,11.0,1.5,0.9,11.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,7,15,10.0,4.0,1.55,8.55,4.5,0.0,0.0
2018,1,24,7,30,20.0,8.0,1.5,9.0,9.0,7.63,0.0
2018,1,24,7,45,10.0,17.5,1.4,9.45,18.0,16.41,6.22
2018,1,24,8,0,0.0,27.0,1.3,9.9,27.0,25.07,16.28
2018,1,24,8,15,0.0,39.0,1.35,10.3,39.0,36.19,25.33
2018,1,24,8,30,0.0,51.0,1.4,10.7,51.0,47.23,35.1
2018,1,24,8,45,8.0,72.0,1.4,11.15,74.5,67.9,52.64
2018,1,24,9,0,16.0,93.0,1.4,11.6,98.0,89.76,71.04
2018,1,24,9,15,13.0,106.0,1.45,11.85,110.5,102.2,81.71
2018,1,24,9,30,10.0,119.0,1.5,12.1,123.0,114.39,91.96
2018,1,24,9,45,171.5,137.5,1.5,12.3,209.5,200.83,162.09
2018,1,24,10,0,333.0,156.0,1.5,12.5,296.0,303.45,245.2
2018,1,24,10,15,394.0,160.5,1.6,12.8,337.5,360.25,291.34
2018,1,24,10,30,455.0,165.0,1.7,13.1,379.0,417.31,337.43
2018,1,24,10,45,396.5,186.5,1.8,13.45,380.0,427.38,345.4
2018,1,24,11,0,338.0,208.0,1.9,13.8,381.0,425.32,343.61
2018,1,24,11,15,297.0,223.0,2.0,13.95,378.5,429.22,346.52
2018,1,24,11,30,256.0,238.0,2.1,14.1,376.0,429.76,346.44
2018,1,24,11,45,243.5,241.0,2.2,14.25,374.0,434.3,350.01
2018,1,24,12,0,231.0,244.0,2.3,14.4,372.0,427.55,344.87
2018,1,24,12,15,139.5,237.0,2.4,14.35,314.5,358.1,289.08
2018,1,24,12,30,48.0,230.0,2.5,14.3,257.0,273.72,220.29
2018,1,24,12,45,53.0,230.0,2.55,14.2,259.5,279.9,225.91
2018,1,24,13,0,58.0,230.0,2.6,14.1,262.0,286.17,231.35
2018,1,24,13,15,37.5,194.5,2.65,13.95,215.0,231.09,186.89
2018,1,24,13,30,17.0,159.0,2.7,13.8,168.0,167.61,134.96
2018,1,24,13,45,8.5,136.0,2.7,13.7,140.5,137.35,110.05
2018,1,24,14,0,0.0,113.0,2.7,13.6,113.0,107.29,84.97
2018,1,24,14,15,0.5,115.0,2.65,13.45,115.0,110.18,87.64
2018,1,24,14,30,1.0,117.0,2.6,13.3,117.0,113.3,90.48
2018,1,24,14,45,0.5,104.0,2.6,13.15,104.0,99.92,79.44
2018,1,24,15,0,0.0,91.0,2.6,13.0,91.0,86.56,68.35
2018,1,24,15,15,4.0,91.5,2.6,13.0,93.0,90.9,72.3
2018,1,24,15,30,8.0,92.0,2.6,13.0,95.0,95.61,76.48
2018,1,24,15,45,4.0,79.5,2.45,12.7,81.0,80.42,63.5
2018,1,24,16,0,0.0,67.0,2.3,12.4,67.0,65.48,50.58
2018,1,24,16,15,0.0,53.0,2.25,12.3,53.0,51.35,38.26
2018,1,24,16,30,0.0,39.0,2.2,12.2,39.0,37.05,25.68
2018,1,24,16,45,5.0,27.5,2.2,12.05,28.0,28.1,17.39
2018,1,24,17,0,10.0,16.0,2.2,11.9,17.0,19.97,4.98
2018,1,24,17,15,10.0,9.0,2.15,11.7,9.5,12.75,0.0
2018,1,24,17,30,10.0,2.0,2.1,11.5,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,2.05,11.3,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,7,15,13.5,7.0,1.5,8.35,7.5,0.0,0.0
2018,1,25,7,30,27.0,14.0,1.5,8.7,15.0,13.34,0.0
2018,1,25,7,45,63.0,29.5,1.5,9.1,36.0,25.16,13.07
2018,1,25,8,0,99.0,45.0,1.5,9.5,57.0,37.02,26.79
2018,1,25,8,15,245.0,58.0,1.5,9.7,105.0,65.08,41.49
2018,1,25,8,30,391.0,71.0,1.5,9.9,153.0,111.41,72.59
2018,1,25,8,45,355.5,86.5,1.5,10.05,174.0,144.19,102.75
2018,1,25,9,0,320.0,102.0,1.5,10.2,195.0,172.83,130.54
2018,1,25,9,15,308.5,118.0,1.55,10.4,218.0,202.71,158.35
2018,1,25,9,30,297.0,134.0,1.6,10.6,241.0,232.48,185.49
2018,1,25,9,45,238.5,157.5,1.65,10.75,249.0,249.72,202.15
2018,1,25,10,0,180.0,181.0,1.7,10.9,257.0,257.25,209.65
2018,1,25,10,15,195.5,194.0,1.7,11.1,282.0,287.97,235.12
2018,1,25,10,30,211.0,207.0,1.7,11.3,307.0,319.83,261.07
2018,1,25,10,45,242.5,213.5,1.75,11.45,334.0,361.3,294.64
2018,1,25,11,0,274.0,220.0,1.8,11.6,361.0,399.23,325.11
2018,1,25,11,15,244.0,222.0,1.85,11.7,350.5,394.28,320.97
2018,1,25,11,30,214.0,224.0,1.9,11.8,340.0,378.03,308.07
2018,1,25,11,45,139.0,219.5,1.9,11.9,295.5,328.17,267.25
2018,1,25,12,0,64.0,215.0,1.9,12.0,251.0,264.23,214.51
2018,1,25,12,15,65.0,199.5,1.95,12.05,236.0,250.62,204.01
2018,1,25,12,30,66.0,184.0,2.0,12.1,221.0,236.72,193.06
2018,1,25,12,45,222.5,198.0,2.0,12.15,320.5,399.27,327.23
2018,1,25,13,0,379.0,212.0,2.0,12.2,420.0,544.55,442.19
2018,1,25,13,15,364.5,208.5,2.0,12.2,404.5,533.75,433.09
2018,1,25,13,30,350.0,205.0,2.0,12.2,389.0,521.37,423.92
2018,1,25,13,45,437.5,180.0,2.0,12.2,401.0,577.75,469.63
2018,1,25,14,0,525.0,155.0,2.0,12.2,413.0,618.61,502.9
2018,1,25,14,15,359.0,155.5,2.0,12.1,327.5,485.0,398.04
2018,1,25,14,30,193.0,156.0,2.0,12.0,242.0,339.67,281.07
2018,1,25,14,45,180.5,123.5,2.0,11.9,199.0,288.82,241.29
2018,1,25,15,0,168.0,91.0,2.0,11.8,156.0,237.09,199.48
2018,1,25,15,15,296.0,95.5,2.0,11.8,195.5,347.0,292.38
2018,1,25,15,30,424.0,100.0,2.0,11.8,235.0,435.15,364.33
2018,1,25,15,45,447.0,85.0,1.8,11.2,209.5,420.19,351.76
2018,1,25,16,0,470.0,70.0,1.6,10.6,184.0,405.76,339.05
2018,1,25,16,15,353.0,61.5,1.55,10.25,137.0,306.77,255.63
2018,1,25,16,30,236.0,53.0,1.5,9.9,90.0,219.91,180.57
2018,1,25,16,45,161.0,39.0,1.45,9.5,60.5,156.19,123.11
2018,1,25,17,0,86.0,25.0,1.4,9.1,31.0,82.98,44.08
2018,1,25,17,15,46.0,13.5,1.4,9.1,16.5,32.18,0.0
2018,1,25,17,30,6.0,2.0,1.4,9.1,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.4,9.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,7,15,51.0,8.0,1.05,8.5,10.0,0.0,0.0
2018,1,26,7,30,102.0,16.0,1.0,8.9,20.0,15.25,0.0
2018,1,26,7,45,207.0,28.5,0.9,9.3,50.0,22.4,11.43
2018,1,26,8,0,312.0,41.0,0.8,9.7,80.0,34.75,24.88
2018,1,26,8,15,406.0,50.0,0.85,10.1,122.5,69.62,39.67
2018,1,26,8,30,500.0,59.0,0.9,10.5,165.0,115.32,70.85
2018,1,26,8,45,595.5,60.0,0.95,10.85,214.0,164.15,108.82
2018,1,26,9,0,691.0,61.0,1.0,11.2,263.0,224.24,159.07
2018,1,26,9,15,731.0,64.5,1.0,11.35,305.5,278.71,207.8
2018,1,26,9,30,771.0,68.0,1.0,11.5,348.0,336.28,258.73
2018,1,26,9,45,810.5,67.0,1.0,11.65,388.0,391.76,307.09
2018,1,26,10,0,850.0,66.0,1.0,11.8,428.0,449.36,355.9
2018,1,26,10,15,840.0,73.0,1.0,11.95,452.0,492.99,392.71
2018,1,26,10,30,830.0,80.0,1.0,12.1,476.0,533.71,426.03
2018,1,26,10,45,757.5,102.5,1.0,12.3,478.0,552.73,441.34
2018,1,26,11,0,685.0,125.0,1.0,12.5,480.0,563.68,449.8
2018,1,26,11,15,801.0,98.5,1.0,12.65,526.0,635.56,505.22
2018,1,26,11,30,917.0,72.0,1.0,12.8,572.0,708.93,559.43
2018,1,26,11,45,920.5,72.0,1.0,12.9,581.5,738.82,579.27
2018,1,26,12,0,924.0,72.0,1.0,13.0,591.0,765.73,597.44
2018,1,26,12,15,923.0,72.5,1.05,13.05,592.0,786.69,612.25
2018,1,26,12,30,922.0,73.0,1.1,13.1,593.0,804.25,624.86
2018,1,26,12,45,917.0,73.5,1.15,13.15,586.0,815.21,633.01
2018,1,26,13,0,912.0,74.0,1.2,13.2,579.0,822.59,638.9
2018,1,26,13,15,906.5,73.0,1.2,13.15,564.5,824.19,640.51
2018,1,26,13,30,901.0,72.0,1.2,13.1,550.0,822.22,639.85
2018,1,26,13,45,892.0,71.5,1.2,13.05,529.0,814.55,635.39
2018,1,26,14,0,883.0,71.0,1.2,13.0,508.0,803.49,628.73
2018,1,26,14,15,684.5,107.0,1.25,12.8,434.5,693.5,552.01
2018,1,26,14,30,486.0,143.0,1.3,12.6,361.0,567.56,459.16
2018,1,26,14,45,457.0,134.0,1.3,12.45,326.5,528.3,431.1
2018,1,26,15,0,428.0,125.0,1.3,12.3,292.0,488.26,401.04
2018,1,26,15,15,373.0,120.0,1.3,12.3,255.0,433.98,358.43
2018,1,26,15,30,318.0,115.0,1.3,12.3,218.0,368.53,306.27
2018,1,26,15,45,272.0,100.5,1.3,11.55,180.0,312.38,261.19
2018,1,26,16,0,226.0,86.0,1.3,10.8,142.0,258.28,216.3
2018,1,26,16,15,219.5,70.5,1.35,10.25,116.0,228.74,190.89
2018,1,26,16,30,213.0,55.0,1.4,9.7,90.0,210.25,173.1
2018,1,26,16,45,189.5,41.0,1.45,9.15,64.5,173.74,138.25
2018,1,26,17,0,166.0,27.0,1.5,8.6,39.0,133.63,80.83
2018,1,26,17,15,85.0,14.0,1.55,8.4,20.0,49.25,0.0
2018,1,26,17,30,4.0,1.0,1.6,8.2,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,1.6,8.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,7,15,22.0,7.0,1.4,6.85,8.0,6.67,0.0
2018,1,27,7,30,44.0,14.0,1.4,7.5,16.0,13.34,0.0
2018,1,27,7,45,87.5,30.0,1.35,8.15,39.5,24.66,13.61
2018,1,27,8,0,131.0,46.0,1.3,8.8,63.0,38.21,28.06
2018,1,27,8,15,315.5,52.5,1.35,9.3,114.5,65.19,39.14
2018,1,27,8,30,500.0,59.0,1.4,9.8,166.0,115.66,71.41
2018,1,27,8,45,609.0,57.0,1.4,10.25,216.5,164.2,108.78
2018,1,27,9,0,718.0,55.0,1.4,10.7,267.0,225.36,159.8
2018,1,27,9,15,647.0,75.5,1.45,11.15,287.0,264.88,199.74
2018,1,27,9,30,576.0,96.0,1.5,11.6,307.0,297.21,232.12
2018,1,27,9,45,570.5,109.0,1.55,12.05,335.5,339.78,269.98
2018,1,27,10,0,565.0,122.0,1.6,12.5,364.0,380.77,305.29
2018,1,27,10,15,606.5,122.0,1.65,12.8,398.5,430.28,346.39
2018,1,27,10,30,648.0,122.0,1.7,13.1,433.0,481.95,388.3
2018,1,27,10,45,636.0,131.5,1.75,13.4,449.5,514.29,414.2
2018,1,27,11,0,624.0,141.0,1.8,13.7,466.0,543.93,437.44
2018,1,27,11,15,610.0,150.0,1.8,13.9,476.0,569.05,456.63
2018,1,27,11,30,596.0,159.0,1.8,14.1,486.0,591.3,473.25
2018,1,27,11,45,642.0,147.5,1.85,14.3,505.5,632.16,504.86
2018,1,27,12,0,688.0,136.0,1.9,14.5,525.0,672.66,535.74
2018,1,27,12,15,741.5,120.5,1.9,14.6,540.5,713.43,565.94
2018,1,27,12,30,795.0,105.0,1.9,14.7,556.0,750.05,591.91
2018,1,27,12,45,835.0,92.5,1.9,14.85,562.0,780.63,613.33
2018,1,27,13,0,875.0,80.0,1.9,15.0,568.0,802.29,628.43
2018,1,27,13,15,850.5,85.0,1.85,15.0,549.5,801.89,627.92
2018,1,27,13,30,826.0,90.0,1.8,15.0,531.0,791.87,620.93
2018,1,27,13,45,827.0,84.5,1.8,15.0,511.5,786.66,618.07
2018,1,27,14,0,828.0,79.0,1.8,15.0,492.0,778.05,612.84
2018,1,27,14,15,796.5,81.0,1.8,14.9,460.5,749.39,593.49
2018,1,27,14,30,765.0,83.0,1.8,14.8,429.0,718.18,572.33
2018,1,27,14,45,736.5,82.5,1.75,14.7,395.0,684.12,548.48
2018,1,27,15,0,708.0,82.0,1.7,14.6,361.0,652.55,526.2
2018,1,27,15,15,690.5,74.5,1.7,14.6,324.0,614.8,499.02
2018,1,27,15,30,673.0,67.0,1.7,14.6,287.0,575.39,469.96
2018,1,27,15,45,616.5,64.5,1.55,13.85,244.5,515.1,423.06
2018,1,27,16,0,560.0,62.0,1.4,13.1,202.0,456.21,375.7
2018,1,27,16,15,444.0,58.0,1.45,12.5,155.0,361.75,298.45
2018,1,27,16,30,328.0,54.0,1.5,11.9,108.0,273.17,223.52
2018,1,27,16,45,282.5,40.5,1.55,11.3,76.5,220.88,175.81
2018,1,27,17,0,237.0,27.0,1.6,10.7,45.0,168.3,108.52
2018,1,27,17,15,144.5,16.5,1.6,10.6,25.0,77.11,0.0
2018,1,27,17,30,52.0,6.0,1.6,10.5,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,1.65,10.4,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,7,15,99.5,9.5,1.8,8.4,13.5,9.05,0.0
2018,1,28,7,30,199.0,19.0,1.8,8.8,27.0,18.11,0.0
2018,1,28,7,45,346.0,28.0,1.85,9.25,64.5,22.67,12.31
2018,1,28,8,0,493.0,37.0,1.9,9.7,102.0,32.5,22.98
2018,1,28,8,15,572.5,43.0,1.9,10.25,146.5,74.52,37.79
2018,1,28,8,30,652.0,49.0,1.9,10.8,191.0,127.22,74.22
2018,1,28,8,45,702.5,53.0,1.85,11.35,236.0,179.33,117.21
2018,1,28,9,0,753.0,57.0,1.8,11.9,281.0,236.38,167.26
2018,1,28,9,15,789.0,59.0,1.7,12.55,323.5,291.76,217.07
2018,1,28,9,30,825.0,61.0,1.6,13.2,366.0,349.67,268.29
2018,1,28,9,45,851.5,62.5,1.5,13.9,404.5,405.38,316.47
2018,1,28,10,0,878.0,64.0,1.4,14.6,443.0,461.58,363.29
2018,1,28,10,15,893.5,65.0,1.35,15.1,474.5,512.31,404.72
2018,1,28,10,30,909.0,66.0,1.3,15.6,506.0,562.17,443.96
2018,1,28,10,45,919.5,67.0,1.2,16.15,531.0,607.99,478.32
2018,1,28,11,0,930.0,68.0,1.1,16.7,556.0,652.0,509.99
2018,1,28,11,15,937.0,68.5,1.1,17.05,573.5,691.12,538.43
2018,1,28,11,30,944.0,69.0,1.1,17.4,591.0,727.72,563.41
2018,1,28,11,45,947.5,69.0,1.1,17.8,600.5,758.53,583.28
2018,1,28,12,0,951.0,69.0,1.1,18.2,610.0,786.26,600.92
2018,1,28,12,15,951.5,69.5,1.05,18.35,612.0,809.06,615.05
2018,1,28,12,30,952.0,70.0,1.0,18.5,614.0,828.41,626.84
2018,1,28,12,45,950.0,69.5,1.0,18.7,607.5,841.06,634.81
2018,1,28,13,0,948.0,69.0,1.0,18.9,601.0,850.05,640.52
2018,1,28,13,15,943.0,68.5,1.0,18.9,587.0,852.93,642.8
2018,1,28,13,30,938.0,68.0,1.0,18.9,573.0,852.1,642.82
2018,1,28,13,45,929.0,67.5,1.0,18.95,551.5,844.38,638.28
2018,1,28,14,0,920.0,67.0,1.0,19.0,530.0,833.11,631.56
2018,1,28,14,15,907.0,66.0,1.0,18.8,501.5,814.61,620.62
2018,1,28,14,30,894.0,65.0,1.0,18.6,473.0,792.93,607.56
2018,1,28,14,45,874.5,64.0,1.0,18.4,438.0,763.29,588.9
2018,1,28,15,0,855.0,63.0,1.0,18.2,403.0,737.53,572.78
2018,1,28,15,15,826.5,60.0,1.0,18.2,361.5,693.81,543.06
2018,1,28,15,30,798.0,57.0,1.0,18.2,320.0,648.57,511.67
2018,1,28,15,45,729.5,53.5,0.95,16.9,269.0,574.73,459.91
2018,1,28,16,0,661.0,50.0,0.9,15.6,218.0,502.78,405.96
2018,1,28,16,15,588.0,46.5,0.9,15.0,174.0,430.64,348.53
2018,1,28,16,30,515.0,43.0,0.9,14.4,130.0,367.49,295.35
2018,1,28,16,45,414.0,35.5,0.95,13.8,91.5,284.94,224.2
2018,1,28,17,0,313.0,28.0,1.0,13.2,53.0,207.38,138.72
2018,1,28,17,15,183.5,17.0,1.0,13.0,29.0,94.61,0.0
2018,1,28,17,30,54.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,1,28,17,45,27.0,3.0,1.05,12.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.35,6.5,6.2,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.6,13.0,12.39,0.0
2018,1,29,7,45,9.5,30.0,1.95,9.9,30.5,26.63,15.73
2018,1,29,8,0,10.0,47.0,1.9,10.2,48.0,41.9,31.23
2018,1,29,8,15,22.0,65.0,1.85,10.55,69.0,59.2,44.22
2018,1,29,8,30,34.0,83.0,1.8,10.9,90.0,79.12,60.88
2018,1,29,8,45,60.0,101.5,1.75,11.25,118.0,103.67,80.9
2018,1,29,9,0,86.0,120.0,1.7,11.6,146.0,132.33,104.56
2018,1,29,9,15,72.5,136.0,1.55,12.2,160.0,148.29,118.64
2018,1,29,9,30,59.0,152.0,1.4,12.8,174.0,163.79,131.84
2018,1,29,9,45,53.0,165.0,1.25,13.4,186.0,178.07,143.45
2018,1,29,10,0,47.0,178.0,1.1,14.0,198.0,191.78,154.24
2018,1,29,10,15,71.5,195.0,1.0,14.7,228.5,224.01,179.74
2018,1,29,10,30,96.0,212.0,0.9,15.4,259.0,258.64,206.71
2018,1,29,10,45,67.0,212.0,0.8,16.05,245.5,246.98,196.33
2018,1,29,11,0,38.0,212.0,0.7,16.7,232.0,232.72,183.95
2018,1,29,11,15,31.5,210.0,0.65,17.1,227.0,228.76,180.33
2018,1,29,11,30,25.0,208.0,0.6,17.5,222.0,217.07,170.59
2018,1,29,11,45,54.5,230.5,0.55,17.95,261.5,271.1,212.86
2018,1,29,12,0,84.0,253.0,0.5,18.4,301.0,320.22,250.11
2018,1,29,12,15,67.0,234.0,0.5,18.55,272.5,289.63,226.08
2018,1,29,12,30,50.0,215.0,0.5,18.7,244.0,257.98,201.61
2018,1,29,12,45,41.0,198.0,0.45,18.85,221.5,234.04,182.99
2018,1,29,13,0,32.0,181.0,0.4,19.0,199.0,209.63,163.86
2018,1,29,13,15,72.5,207.5,0.45,18.6,247.0,273.63,215.37
2018,1,29,13,30,113.0,234.0,0.5,18.2,295.0,351.86,276.21
2018,1,29,13,45,116.0,223.5,0.55,17.75,284.0,344.3,271.05
2018,1,29,14,0,119.0,213.0,0.6,17.3,273.0,336.21,266.19
2018,1,29,14,15,215.0,197.5,0.65,17.1,299.0,396.14,315.62
2018,1,29,14,30,311.0,182.0,0.7,16.9,325.0,466.09,371.02
2018,1,29,14,45,291.5,171.5,0.7,16.65,297.5,435.65,348.06
2018,1,29,15,0,272.0,161.0,0.7,16.4,270.0,404.85,325.4
2018,1,29,15,15,201.0,142.0,0.7,16.4,218.0,325.35,263.3
2018,1,29,15,30,130.0,123.0,0.7,16.4,166.0,236.63,192.47
2018,1,29,15,45,139.5,105.5,0.7,15.7,146.0,219.76,180.07
2018,1,29,16,0,149.0,88.0,0.7,15.0,126.0,212.48,174.36
2018,1,29,16,15,138.5,75.0,0.75,14.55,105.0,186.85,152.57
2018,1,29,16,30,128.0,62.0,0.8,14.1,84.0,161.93,130.59
2018,1,29,16,45,96.5,46.0,0.85,13.6,59.5,122.21,95.35
2018,1,29,17,0,65.0,30.0,0.9,13.1,35.0,75.32,49.66
2018,1,29,17,15,45.5,17.0,0.9,12.9,19.5,35.76,0.0
2018,1,29,17,30,26.0,4.0,0.9,12.7,4.0,3.81,0.0
2018,1,29,17,45,13.0,2.0,0.95,12.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,7,15,28.0,8.0,1.1,10.6,9.5,7.63,0.0
2018,1,30,7,30,56.0,16.0,1.1,11.1,19.0,13.46,0.0
2018,1,30,7,45,188.5,30.5,1.15,11.6,54.0,23.83,13.66
2018,1,30,8,0,321.0,45.0,1.2,12.1,89.0,37.87,27.56
2018,1,30,8,15,491.0,46.0,1.15,12.45,142.0,72.71,38.58
2018,1,30,8,30,661.0,47.0,1.1,12.8,195.0,127.67,73.54
2018,1,30,8,45,710.0,50.5,1.1,13.2,240.0,179.77,116.34
2018,1,30,9,0,759.0,54.0,1.1,13.6,285.0,236.63,165.89
2018,1,30,9,15,792.0,57.0,1.05,14.1,327.5,292.65,215.8
2018,1,30,9,30,825.0,60.0,1.0,14.6,370.0,350.93,266.75
2018,1,30,9,45,849.0,61.0,1.0,15.15,407.5,405.41,313.63
2018,1,30,10,0,873.0,62.0,1.0,15.7,445.0,460.07,359.11
2018,1,30,10,15,888.5,63.5,0.95,16.2,477.0,511.28,400.19
2018,1,30,10,30,904.0,65.0,0.9,16.7,509.0,561.66,439.04
2018,1,30,10,45,915.0,66.0,0.9,17.15,534.0,607.76,473.88
2018,1,30,11,0,926.0,67.0,0.9,17.6,559.0,652.1,506.38
2018,1,30,11,15,934.0,67.0,0.9,18.0,577.0,691.36,534.47
2018,1,30,11,30,942.0,67.0,0.9,18.4,595.0,728.15,558.89
2018,1,30,11,45,945.5,67.5,0.85,18.75,605.0,759.62,578.36
2018,1,30,12,0,949.0,68.0,0.8,19.1,615.0,788.01,595.54
2018,1,30,12,15,949.5,68.5,0.8,19.4,617.0,810.9,609.79
2018,1,30,12,30,950.0,69.0,0.8,19.7,619.0,830.33,621.8
2018,1,30,12,45,948.0,68.5,0.75,20.0,612.5,843.05,628.59
2018,1,30,13,0,946.0,68.0,0.7,20.3,606.0,852.11,633.1
2018,1,30,13,15,941.5,67.5,0.65,20.35,592.5,855.43,634.59
2018,1,30,13,30,937.0,67.0,0.6,20.4,579.0,855.06,633.86
2018,1,30,13,45,928.5,66.5,0.6,20.45,557.5,847.75,629.7
2018,1,30,14,0,920.0,66.0,0.6,20.5,536.0,836.89,623.41
2018,1,30,14,15,908.0,64.0,0.65,20.5,507.0,817.88,612.83
2018,1,30,14,30,896.0,62.0,0.7,20.5,478.0,795.63,600.1
2018,1,30,14,45,879.0,61.0,0.8,20.45,444.0,767.75,584.27
2018,1,30,15,0,862.0,60.0,0.9,20.4,410.0,737.28,566.26
2018,1,30,15,15,837.0,57.5,0.9,20.4,369.5,696.65,539.2
2018,1,30,15,30,812.0,55.0,0.9,20.4,329.0,660.35,514.68
2018,1,30,15,45,774.0,52.0,1.05,18.5,285.0,606.98,481.75
2018,1,30,16,0,736.0,49.0,1.2,16.6,241.0,553.42,445.32
2018,1,30,16,15,677.5,44.5,1.25,15.8,195.5,485.81,392.42
2018,1,30,16,30,619.0,40.0,1.3,15.0,150.0,420.46,338.4
2018,1,30,16,45,492.5,35.0,1.3,14.15,106.0,327.49,259.24
2018,1,30,17,0,366.0,30.0,1.3,13.3,62.0,239.28,170.67
2018,1,30,17,15,202.5,17.5,1.25,13.05,33.5,104.22,0.0
2018,1,30,17,30,39.0,5.0,1.2,12.8,5.0,4.77,0.0
2018,1,30,17,45,19.5,2.5,1.15,12.5,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,7,15,130.5,10.0,1.25,9.95,16.5,9.53,0.0
2018,1,31,7,30,261.0,20.0,1.2,10.6,33.0,16.78,0.0
2018,1,31,7,45,399.0,28.0,1.2,11.25,72.0,22.31,12.68
2018,1,31,8,0,537.0,36.0,1.2,11.9,111.0,35.58,20.62
2018,1,31,8,15,586.5,43.0,1.1,12.35,152.5,79.05,40.39
2018,1,31,8,30,636.0,50.0,1.0,12.8,194.0,128.11,74.98
2018,1,31,8,45,688.5,54.5,0.9,13.25,240.0,180.54,117.84
2018,1,31,9,0,741.0,59.0,0.8,13.7,286.0,238.2,167.49
2018,1,31,9,15,705.5,72.5,0.75,14.25,313.0,282.41,209.24
2018,1,31,9,30,670.0,86.0,0.7,14.8,340.0,323.18,246.77
2018,1,31,9,45,686.0,93.0,0.65,15.35,375.0,373.39,289.16
2018,1,31,10,0,702.0,100.0,0.6,15.9,410.0,423.88,330.14
2018,1,31,10,15,751.5,95.5,0.6,16.25,448.5,479.23,373.95
2018,1,31,10,30,801.0,91.0,0.6,16.6,487.0,536.71,418.1
2018,1,31,10,45,865.5,79.5,0.65,17.0,526.5,597.39,463.98
2018,1,31,11,0,930.0,68.0,0.7,17.4,566.0,657.62,508.52
2018,1,31,11,15,936.5,69.0,0.75,17.55,584.0,697.25,537.52
2018,1,31,11,30,943.0,70.0,0.8,17.7,602.0,734.34,563.11
2018,1,31,11,45,945.5,70.5,0.85,17.9,611.5,765.23,583.82
2018,1,31,12,0,948.0,71.0,0.9,18.1,621.0,793.0,602.42
2018,1,31,12,15,945.0,72.5,0.9,18.2,622.0,814.43,616.25
2018,1,31,12,30,942.0,74.0,0.9,18.3,623.0,832.3,627.79
2018,1,31,12,45,935.0,75.0,0.95,18.4,615.5,842.78,635.3
2018,1,31,13,0,928.0,76.0,1.0,18.5,608.0,849.54,640.55
2018,1,31,13,15,923.5,75.0,1.05,18.55,594.0,852.27,643.41
2018,1,31,13,30,919.0,74.0,1.1,18.6,580.0,851.35,644.0
2018,1,31,13,45,866.5,82.0,1.1,18.6,544.5,825.03,626.94
2018,1,31,14,0,814.0,90.0,1.1,18.6,509.0,788.97,603.45
2018,1,31,14,15,752.5,97.0,1.1,18.45,468.0,745.58,575.07
2018,1,31,14,30,691.0,104.0,1.1,18.3,427.0,697.22,542.8
2018,1,31,14,45,713.0,89.5,1.1,18.15,401.5,686.6,537.14
2018,1,31,15,0,735.0,75.0,1.1,18.0,376.0,668.52,525.63
2018,1,31,15,15,706.0,72.0,1.1,18.0,338.0,626.95,496.61
2018,1,31,15,30,677.0,69.0,1.1,18.0,300.0,588.17,469.22
2018,1,31,15,45,667.5,62.0,1.0,16.95,264.5,553.12,444.35
2018,1,31,16,0,658.0,55.0,0.9,15.9,229.0,512.43,413.52
2018,1,31,16,15,580.0,51.0,0.95,15.2,183.5,440.71,356.96
2018,1,31,16,30,502.0,47.0,1.0,14.5,138.0,369.09,298.11
2018,1,31,16,45,407.5,38.5,1.05,13.8,98.5,288.21,229.19
2018,1,31,17,0,313.0,30.0,1.1,13.1,59.0,214.85,156.51
2018,1,31,17,15,183.5,18.5,1.1,12.9,33.0,116.02,0.0
2018,1,31,17,30,54.0,7.0,1.1,12.7,7.0,27.71,0.0
2018,1,31,17,45,27.0,3.5,1.1,12.5,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
