Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,7,15,56.5,9.5,0.85,11.8,12.5,9.05,0.0
2018,2,1,7,30,113.0,19.0,0.8,12.2,25.0,15.04,0.0
2018,2,1,7,45,175.0,34.0,0.75,12.65,54.0,26.56,16.3
2018,2,1,8,0,237.0,49.0,0.7,13.1,83.0,40.85,26.81
2018,2,1,8,15,276.0,63.5,0.7,13.55,116.5,73.23,46.38
2018,2,1,8,30,315.0,78.0,0.7,14.0,150.0,110.16,73.75
2018,2,1,8,45,388.5,86.0,0.7,14.45,193.5,152.07,106.29
2018,2,1,9,0,462.0,94.0,0.7,14.9,237.0,201.9,147.0
2018,2,1,9,15,516.5,98.5,0.7,15.45,279.5,252.35,189.43
2018,2,1,9,30,571.0,103.0,0.7,16.0,322.0,306.07,234.27
2018,2,1,9,45,572.0,115.0,0.7,16.5,352.0,350.28,271.64
2018,2,1,10,0,573.0,127.0,0.7,17.0,382.0,393.57,307.04
2018,2,1,10,15,563.5,139.5,0.75,17.5,405.0,428.14,334.97
2018,2,1,10,30,554.0,152.0,0.8,18.0,428.0,463.42,362.48
2018,2,1,10,45,585.0,151.5,0.8,18.5,455.5,510.35,397.74
2018,2,1,11,0,616.0,151.0,0.8,19.0,483.0,555.09,430.51
2018,2,1,11,15,594.0,162.5,0.85,19.25,491.0,577.32,446.61
2018,2,1,11,30,572.0,174.0,0.9,19.5,499.0,592.62,457.68
2018,2,1,11,45,571.0,178.0,0.9,19.75,507.0,615.71,473.98
2018,2,1,12,0,570.0,182.0,0.9,20.0,515.0,636.76,488.52
2018,2,1,12,15,609.5,169.5,0.95,20.1,526.5,673.56,515.6
2018,2,1,12,30,649.0,157.0,1.0,20.2,538.0,705.46,539.03
2018,2,1,12,45,689.0,142.5,1.05,20.3,543.5,733.79,559.48
2018,2,1,13,0,729.0,128.0,1.1,20.4,549.0,759.74,577.7
2018,2,1,13,15,716.5,128.0,1.1,20.35,533.5,756.61,575.76
2018,2,1,13,30,704.0,128.0,1.1,20.3,518.0,750.42,572.19
2018,2,1,13,45,719.5,117.5,1.15,20.25,503.5,752.14,574.83
2018,2,1,14,0,735.0,107.0,1.2,20.2,489.0,750.52,575.2
2018,2,1,14,15,715.5,105.0,1.2,19.95,460.5,727.47,560.59
2018,2,1,14,30,696.0,103.0,1.2,19.7,432.0,701.95,544.39
2018,2,1,14,45,704.5,92.5,1.15,19.45,404.5,685.69,534.18
2018,2,1,15,0,713.0,82.0,1.1,19.2,377.0,666.15,521.44
2018,2,1,15,15,658.0,83.0,1.1,19.2,335.0,611.1,482.72
2018,2,1,15,30,603.0,84.0,1.1,19.2,293.0,556.16,442.9
2018,2,1,15,45,571.5,75.5,1.05,18.0,252.5,506.59,407.27
2018,2,1,16,0,540.0,67.0,1.0,16.8,212.0,457.04,370.02
2018,2,1,16,15,498.5,59.0,1.0,16.15,173.5,402.43,326.46
2018,2,1,16,30,457.0,51.0,1.0,15.5,135.0,349.43,282.1
2018,2,1,16,45,369.0,41.5,1.05,14.85,97.0,272.25,216.39
2018,2,1,17,0,281.0,32.0,1.1,14.2,59.0,202.03,149.01
2018,2,1,17,15,179.0,20.5,1.1,14.0,34.0,117.25,0.0
2018,2,1,17,30,77.0,9.0,1.1,13.8,9.0,38.74,0.0
2018,2,1,17,45,38.5,4.5,1.1,13.6,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,7,15,64.0,10.0,0.9,11.6,13.5,9.53,0.0
2018,2,2,7,30,128.0,20.0,0.9,12.2,27.0,15.83,0.0
2018,2,2,7,45,193.0,35.0,0.9,12.8,57.0,27.33,17.12
2018,2,2,8,0,258.0,50.0,0.9,13.4,87.0,42.2,27.57
2018,2,2,8,15,370.5,58.0,0.9,13.85,132.5,75.58,44.79
2018,2,2,8,30,483.0,66.0,0.9,14.3,178.0,122.91,76.95
2018,2,2,8,45,544.5,70.0,0.9,14.8,221.0,168.46,113.36
2018,2,2,9,0,606.0,74.0,0.9,15.3,264.0,220.45,157.2
2018,2,2,9,15,540.5,98.0,0.9,15.85,284.5,259.79,194.84
2018,2,2,9,30,475.0,122.0,0.9,16.4,305.0,289.1,222.72
2018,2,2,9,45,451.5,141.0,0.95,16.95,328.5,325.23,253.83
2018,2,2,10,0,428.0,160.0,1.0,17.5,352.0,358.37,281.3
2018,2,2,10,15,423.0,173.5,1.05,17.85,374.5,392.45,308.71
2018,2,2,10,30,418.0,187.0,1.1,18.2,397.0,425.23,334.34
2018,2,2,10,45,425.0,196.0,1.1,18.6,418.5,459.21,360.08
2018,2,2,11,0,432.0,205.0,1.1,19.0,440.0,492.65,384.81
2018,2,2,11,15,464.0,203.0,1.15,19.25,462.5,530.74,413.5
2018,2,2,11,30,496.0,201.0,1.2,19.5,485.0,569.37,442.19
2018,2,2,11,45,506.0,201.0,1.2,19.75,494.5,594.32,460.02
2018,2,2,12,0,516.0,201.0,1.2,20.0,504.0,617.95,476.81
2018,2,2,12,15,547.5,191.5,1.2,20.15,514.0,646.45,497.65
2018,2,2,12,30,579.0,182.0,1.2,20.3,524.0,673.82,517.5
2018,2,2,12,45,546.0,191.5,1.2,20.45,511.5,668.85,513.11
2018,2,2,13,0,513.0,201.0,1.2,20.6,499.0,660.92,506.97
2018,2,2,13,15,540.0,186.5,1.2,20.55,494.0,673.05,517.0
2018,2,2,13,30,567.0,172.0,1.2,20.5,489.0,682.83,525.23
2018,2,2,13,45,629.0,146.0,1.2,20.45,485.5,711.83,547.45
2018,2,2,14,0,691.0,120.0,1.2,20.4,482.0,731.88,562.06
2018,2,2,14,15,746.0,99.5,1.15,20.1,471.0,747.58,573.8
2018,2,2,14,30,801.0,79.0,1.1,19.8,460.0,755.15,580.01
2018,2,2,14,45,793.0,74.5,1.1,19.5,429.0,731.41,565.12
2018,2,2,15,0,785.0,70.0,1.1,19.2,398.0,704.88,548.44
2018,2,2,15,15,634.5,88.0,1.1,19.2,336.5,601.68,475.32
2018,2,2,15,30,484.0,106.0,1.1,19.2,275.0,493.95,394.75
2018,2,2,15,45,427.0,98.0,1.05,18.2,233.0,431.81,348.67
2018,2,2,16,0,370.0,90.0,1.0,17.2,191.0,371.99,302.31
2018,2,2,16,15,322.0,77.0,1.0,16.75,153.5,314.26,255.69
2018,2,2,16,30,274.0,64.0,1.0,16.3,116.0,259.35,209.7
2018,2,2,16,45,219.5,50.0,1.0,15.85,84.0,203.09,161.08
2018,2,2,17,0,165.0,36.0,1.0,15.4,52.0,151.78,112.28
2018,2,2,17,15,102.5,22.0,1.0,15.2,30.0,87.93,0.0
2018,2,2,17,30,40.0,8.0,1.0,15.0,8.0,23.37,0.0
2018,2,2,17,45,20.0,4.0,1.0,14.75,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,11.5,1.1,12.15,19.0,10.96,0.0
2018,2,3,7,30,270.0,23.0,1.1,12.9,38.0,19.38,0.0
2018,2,3,7,45,402.0,31.5,1.1,13.6,78.5,25.2,15.45
2018,2,3,8,0,534.0,40.0,1.1,14.3,119.0,38.4,21.54
2018,2,3,8,15,605.0,45.5,1.05,14.85,164.5,84.8,43.62
2018,2,3,8,30,676.0,51.0,1.0,15.4,210.0,136.69,79.59
2018,2,3,8,45,720.0,55.0,0.95,15.9,255.5,189.76,123.21
2018,2,3,9,0,764.0,59.0,0.9,16.4,301.0,247.07,172.69
2018,2,3,9,15,796.0,61.0,0.85,17.05,343.5,302.64,221.37
2018,2,3,9,30,828.0,63.0,0.8,17.7,386.0,360.35,270.79
2018,2,3,9,45,851.0,64.5,0.75,18.4,424.0,415.68,316.9
2018,2,3,10,0,874.0,66.0,0.7,19.1,462.0,471.05,361.25
2018,2,3,10,15,888.0,68.0,0.65,19.55,494.0,522.58,401.35
2018,2,3,10,30,902.0,70.0,0.6,20.0,526.0,573.15,439.14
2018,2,3,10,45,911.5,71.0,0.6,20.45,551.0,618.75,472.54
2018,2,3,11,0,921.0,72.0,0.6,20.9,576.0,662.47,503.58
2018,2,3,11,15,926.0,73.0,0.55,21.2,593.0,701.1,529.8
2018,2,3,11,30,931.0,74.0,0.5,21.5,610.0,737.09,552.07
2018,2,3,11,45,933.5,74.5,0.45,21.8,619.5,767.9,570.37
2018,2,3,12,0,936.0,75.0,0.4,22.1,629.0,795.61,586.46
2018,2,3,12,15,936.5,75.0,0.4,22.3,631.0,817.95,600.08
2018,2,3,12,30,937.0,75.0,0.4,22.5,633.0,836.85,611.56
2018,2,3,12,45,934.5,75.0,0.35,22.7,627.0,849.82,618.38
2018,2,3,13,0,932.0,75.0,0.3,22.9,621.0,859.15,623.04
2018,2,3,13,15,927.0,74.5,0.3,22.9,607.0,862.15,625.26
2018,2,3,13,30,922.0,74.0,0.3,22.9,593.0,861.48,625.38
2018,2,3,13,45,913.5,73.5,0.3,22.95,571.5,854.27,621.39
2018,2,3,14,0,905.0,73.0,0.3,23.0,550.0,843.54,615.35
2018,2,3,14,15,892.0,71.5,0.35,22.95,521.0,824.48,605.21
2018,2,3,14,30,879.0,70.0,0.4,22.9,492.0,802.26,593.06
2018,2,3,14,45,861.0,67.5,0.45,22.8,456.5,771.85,575.48
2018,2,3,15,0,843.0,65.0,0.5,22.7,421.0,745.4,560.36
2018,2,3,15,15,818.0,62.5,0.5,22.7,381.0,704.7,534.09
2018,2,3,15,30,793.0,60.0,0.5,22.7,341.0,662.29,506.2
2018,2,3,15,45,756.5,57.0,0.65,21.45,297.0,609.97,474.46
2018,2,3,16,0,720.0,54.0,0.8,20.2,253.0,557.36,439.64
2018,2,3,16,15,665.0,49.5,0.85,19.6,207.5,491.61,389.86
2018,2,3,16,30,610.0,45.0,0.9,19.0,162.0,427.77,338.86
2018,2,3,16,45,517.5,38.5,1.0,18.4,118.5,350.06,274.31
2018,2,3,17,0,425.0,32.0,1.1,17.8,75.0,274.19,204.27
2018,2,3,17,15,263.0,21.0,1.1,17.6,43.0,158.52,22.11
2018,2,3,17,30,101.0,10.0,1.1,17.4,11.0,49.51,0.0
2018,2,3,17,45,50.5,5.0,1.15,17.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,7,15,49.0,10.0,0.9,12.7,13.0,9.53,0.0
2018,2,4,7,30,98.0,20.0,0.8,13.3,26.0,15.73,0.0
2018,2,4,7,45,88.5,38.0,0.7,13.9,47.0,30.91,20.4
2018,2,4,8,0,79.0,56.0,0.6,14.5,68.0,48.21,33.91
2018,2,4,8,15,107.0,75.0,0.6,14.95,97.0,73.23,52.21
2018,2,4,8,30,135.0,94.0,0.6,15.4,126.0,101.89,74.42
2018,2,4,8,45,223.0,105.5,0.55,15.8,171.5,139.15,102.02
2018,2,4,9,0,311.0,117.0,0.5,16.2,217.0,186.56,138.99
2018,2,4,9,15,371.5,125.0,0.55,16.75,260.0,233.71,177.32
2018,2,4,9,30,432.0,133.0,0.6,17.3,303.0,285.76,219.59
2018,2,4,9,45,510.5,130.5,0.6,17.85,350.0,340.67,263.4
2018,2,4,10,0,589.0,128.0,0.6,18.4,397.0,404.98,313.7
2018,2,4,10,15,475.0,160.5,0.65,18.9,387.0,407.46,316.86
2018,2,4,10,30,361.0,193.0,0.7,19.4,377.0,395.8,308.45
2018,2,4,10,45,266.0,219.5,0.75,19.9,358.5,384.26,299.21
2018,2,4,11,0,171.0,246.0,0.8,20.4,340.0,357.93,278.06
2018,2,4,11,15,223.0,249.0,0.85,20.65,375.5,404.16,313.77
2018,2,4,11,30,275.0,252.0,0.9,20.9,411.0,461.76,356.78
2018,2,4,11,45,377.5,234.5,0.9,21.1,457.0,528.84,407.01
2018,2,4,12,0,480.0,217.0,0.9,21.3,503.0,610.14,466.01
2018,2,4,12,15,437.5,228.5,0.9,21.45,490.0,603.11,459.35
2018,2,4,12,30,395.0,240.0,0.9,21.6,477.0,582.11,443.91
2018,2,4,12,45,486.0,212.0,0.9,21.7,500.5,645.41,490.74
2018,2,4,13,0,577.0,184.0,0.9,21.8,524.0,697.33,528.37
2018,2,4,13,15,440.5,213.5,0.9,21.7,469.5,623.34,474.12
2018,2,4,13,30,304.0,243.0,0.9,21.6,415.0,534.63,409.54
2018,2,4,13,45,424.0,202.5,0.9,21.5,433.0,603.04,462.93
2018,2,4,14,0,544.0,162.0,0.9,21.4,451.0,656.17,503.51
2018,2,4,14,15,654.0,128.5,0.85,21.15,458.0,710.83,543.0
2018,2,4,14,30,764.0,95.0,0.8,20.9,465.0,748.91,569.49
2018,2,4,14,45,776.5,87.5,0.8,20.65,440.5,738.58,563.58
2018,2,4,15,0,789.0,80.0,0.8,20.4,416.0,724.68,555.79
2018,2,4,15,15,786.5,72.5,0.8,20.4,381.0,695.92,537.0
2018,2,4,15,30,784.0,65.0,0.8,20.4,346.0,664.31,515.97
2018,2,4,15,45,750.0,61.0,0.8,19.25,302.0,612.55,481.91
2018,2,4,16,0,716.0,57.0,0.8,18.1,258.0,560.36,445.37
2018,2,4,16,15,664.0,51.5,0.9,17.55,212.0,495.18,396.12
2018,2,4,16,30,612.0,46.0,1.0,17.0,166.0,431.75,345.38
2018,2,4,16,45,522.0,39.0,1.1,16.45,122.0,354.38,280.61
2018,2,4,17,0,432.0,32.0,1.2,15.9,78.0,278.75,211.25
2018,2,4,17,15,268.5,21.0,1.2,15.65,45.0,163.0,46.61
2018,2,4,17,30,105.0,10.0,1.2,15.4,12.0,51.32,0.0
2018,2,4,17,45,52.5,5.0,1.2,15.2,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,7,15,138.5,12.0,0.6,13.65,20.5,11.44,0.0
2018,2,5,7,30,277.0,24.0,0.5,14.0,41.0,20.04,3.19
2018,2,5,7,45,409.5,31.5,0.4,14.35,82.0,24.88,15.45
2018,2,5,8,0,542.0,39.0,0.3,14.7,123.0,41.48,23.07
2018,2,5,8,15,610.5,44.5,0.35,15.05,169.0,85.85,43.88
2018,2,5,8,30,679.0,50.0,0.4,15.4,215.0,138.08,80.44
2018,2,5,8,45,721.5,54.5,0.45,15.8,260.5,191.79,124.65
2018,2,5,9,0,764.0,59.0,0.5,16.2,306.0,249.58,174.48
2018,2,5,9,15,795.0,61.0,0.6,16.6,348.5,305.1,223.39
2018,2,5,9,30,826.0,63.0,0.7,17.0,391.0,362.66,273.28
2018,2,5,9,45,848.5,65.0,0.75,17.45,429.5,418.47,320.46
2018,2,5,10,0,871.0,67.0,0.8,17.9,468.0,474.25,366.14
2018,2,5,10,15,885.0,68.5,0.9,18.2,500.0,525.33,407.49
2018,2,5,10,30,899.0,70.0,1.0,18.5,532.0,575.44,446.95
2018,2,5,10,45,908.0,71.5,1.05,18.8,557.0,621.34,481.88
2018,2,5,11,0,917.0,73.0,1.1,19.1,582.0,665.34,514.54
2018,2,5,11,15,924.5,73.0,1.15,19.35,600.0,704.56,543.14
2018,2,5,11,30,932.0,73.0,1.2,19.6,618.0,741.3,567.88
2018,2,5,11,45,926.5,77.0,1.2,19.8,626.0,770.33,586.7
2018,2,5,12,0,921.0,81.0,1.2,20.0,634.0,795.88,603.15
2018,2,5,12,15,868.5,97.0,1.25,20.15,620.0,800.04,605.81
2018,2,5,12,30,816.0,113.0,1.3,20.3,606.0,793.95,601.85
2018,2,5,12,45,845.0,103.5,1.3,20.4,609.5,820.94,620.22
2018,2,5,13,0,874.0,94.0,1.3,20.5,613.0,844.98,636.22
2018,2,5,13,15,891.0,86.0,1.3,20.5,605.0,850.99,640.43
2018,2,5,13,30,908.0,78.0,1.3,20.5,597.0,859.81,646.9
2018,2,5,13,45,806.5,102.0,1.3,20.5,550.5,810.83,614.38
2018,2,5,14,0,705.0,126.0,1.3,20.5,504.0,756.44,578.39
2018,2,5,14,15,668.0,125.5,1.3,20.3,468.5,720.81,555.46
2018,2,5,14,30,631.0,125.0,1.3,20.1,433.0,683.12,530.59
2018,2,5,14,45,596.0,123.0,1.3,19.85,397.5,643.68,504.2
2018,2,5,15,0,561.0,121.0,1.3,19.6,362.0,602.93,475.71
2018,2,5,15,15,674.5,91.0,1.3,19.6,354.0,640.78,505.52
2018,2,5,15,30,788.0,61.0,1.3,19.6,346.0,664.42,523.27
2018,2,5,15,45,756.5,57.5,1.15,18.5,303.0,614.83,488.27
2018,2,5,16,0,725.0,54.0,1.0,17.4,260.0,564.67,451.8
2018,2,5,16,15,672.0,49.0,1.1,16.75,214.0,499.08,401.95
2018,2,5,16,30,619.0,44.0,1.2,16.1,168.0,435.37,350.78
2018,2,5,16,45,531.5,37.5,1.25,15.5,124.0,353.72,282.34
2018,2,5,17,0,444.0,31.0,1.3,14.9,80.0,284.62,218.35
2018,2,5,17,15,289.5,22.0,1.3,14.8,47.5,175.33,69.88
2018,2,5,17,30,135.0,13.0,1.3,14.7,15.0,66.42,0.0
2018,2,5,17,45,67.5,6.5,1.3,14.65,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.3,10.55,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,2,6,7,15,216.0,13.0,1.25,11.3,25.5,12.39,0.0
2018,2,6,7,30,399.0,23.0,1.2,11.9,49.0,20.72,5.32
2018,2,6,7,45,514.0,29.5,1.15,12.5,92.0,25.08,15.83
2018,2,6,8,0,629.0,36.0,1.1,13.1,135.0,40.8,20.98
2018,2,6,8,15,693.5,40.0,1.05,13.55,183.0,88.85,43.35
2018,2,6,8,30,758.0,44.0,1.0,14.0,231.0,144.16,82.67
2018,2,6,8,45,799.0,47.5,0.9,14.45,278.5,202.83,131.73
2018,2,6,9,0,840.0,51.0,0.8,14.9,326.0,263.45,184.66
2018,2,6,9,15,868.0,53.0,0.8,15.4,370.0,321.93,236.55
2018,2,6,9,30,896.0,55.0,0.8,15.9,414.0,381.94,288.61
2018,2,6,9,45,916.5,57.0,0.85,16.35,454.0,440.06,338.03
2018,2,6,10,0,937.0,59.0,0.9,16.8,494.0,498.31,385.89
2018,2,6,10,15,950.0,60.0,0.9,17.2,527.0,551.46,428.1
2018,2,6,10,30,963.0,61.0,0.9,17.6,560.0,603.39,467.89
2018,2,6,10,45,971.5,62.0,0.95,17.95,585.5,651.12,503.91
2018,2,6,11,0,980.0,63.0,1.0,18.3,611.0,696.73,537.43
2018,2,6,11,15,984.0,64.0,1.05,18.55,628.5,736.94,565.84
2018,2,6,11,30,988.0,65.0,1.1,18.8,646.0,774.26,590.72
2018,2,6,11,45,990.0,65.5,1.1,19.05,656.0,806.47,611.32
2018,2,6,12,0,992.0,66.0,1.1,19.3,666.0,835.35,629.59
2018,2,6,12,15,990.5,66.5,1.1,19.45,667.5,858.0,643.91
2018,2,6,12,30,989.0,67.0,1.1,19.6,669.0,876.94,655.87
2018,2,6,12,45,985.0,68.0,1.15,19.7,662.5,890.65,665.39
2018,2,6,13,0,981.0,69.0,1.2,19.8,656.0,900.48,672.56
2018,2,6,13,15,975.5,69.0,1.2,19.85,641.5,903.99,675.1
2018,2,6,13,30,970.0,69.0,1.2,19.9,627.0,903.63,675.32
2018,2,6,13,45,961.5,67.5,1.2,19.9,604.0,895.07,670.45
2018,2,6,14,0,953.0,66.0,1.2,19.9,581.0,882.76,663.3
2018,2,6,14,15,941.0,65.5,1.15,19.75,552.0,865.17,652.4
2018,2,6,14,30,929.0,65.0,1.1,19.6,523.0,844.21,639.33
2018,2,6,14,45,912.5,63.0,1.1,19.45,486.5,814.56,621.07
2018,2,6,15,0,896.0,61.0,1.1,19.3,450.0,782.09,600.74
2018,2,6,15,15,873.0,59.0,1.1,19.3,409.0,742.18,574.56
2018,2,6,15,30,850.0,57.0,1.1,19.3,368.0,700.39,546.55
2018,2,6,15,45,815.5,54.5,0.95,18.2,322.5,654.21,515.17
2018,2,6,16,0,781.0,52.0,0.8,17.1,277.0,601.28,477.6
2018,2,6,16,15,728.5,47.5,0.95,16.5,229.0,534.43,428.17
2018,2,6,16,30,676.0,43.0,1.1,15.9,181.0,469.3,376.87
2018,2,6,16,45,590.5,37.5,1.2,15.25,135.0,387.25,308.85
2018,2,6,17,0,505.0,32.0,1.3,14.6,89.0,310.33,239.55
2018,2,6,17,15,337.0,22.5,1.3,14.6,53.0,199.28,96.55
2018,2,6,17,30,169.0,13.0,1.3,14.6,17.0,80.4,0.0
2018,2,6,17,45,84.5,6.5,1.35,14.6,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.1,10.8,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,2,7,7,15,189.0,14.0,1.0,11.75,25.5,13.34,0.0
2018,2,7,7,30,351.0,25.0,1.0,12.5,49.0,20.71,6.71
2018,2,7,7,45,464.5,32.0,0.95,13.25,90.5,25.08,15.88
2018,2,7,8,0,578.0,39.0,0.9,14.0,132.0,43.63,23.31
2018,2,7,8,15,643.0,44.0,0.85,14.45,179.0,89.75,45.64
2018,2,7,8,30,708.0,49.0,0.8,14.9,226.0,143.3,83.82
2018,2,7,8,45,749.0,52.5,0.75,15.4,272.0,197.7,129.12
2018,2,7,9,0,790.0,56.0,0.7,15.9,318.0,255.96,179.68
2018,2,7,9,15,818.0,58.5,0.65,16.5,360.5,312.7,229.39
2018,2,7,9,30,846.0,61.0,0.6,17.1,403.0,371.68,279.67
2018,2,7,9,45,866.0,63.0,0.6,17.75,441.5,427.22,325.94
2018,2,7,10,0,886.0,65.0,0.6,18.4,480.0,482.91,370.6
2018,2,7,10,15,899.0,66.5,0.6,18.9,512.0,534.36,410.7
2018,2,7,10,30,912.0,68.0,0.6,19.4,544.0,584.72,448.54
2018,2,7,10,45,921.0,69.0,0.6,19.85,569.0,630.77,482.11
2018,2,7,11,0,930.0,70.0,0.6,20.3,594.0,674.88,513.26
2018,2,7,11,15,935.5,70.5,0.65,20.55,611.5,713.89,540.67
2018,2,7,11,30,941.0,71.0,0.7,20.8,629.0,750.25,564.62
2018,2,7,11,45,943.5,72.0,0.75,21.05,639.0,782.14,585.45
2018,2,7,12,0,946.0,73.0,0.8,21.3,649.0,810.87,604.16
2018,2,7,12,15,943.5,74.5,0.8,21.3,650.5,832.97,618.29
2018,2,7,12,30,941.0,76.0,0.8,21.3,652.0,851.5,630.2
2018,2,7,12,45,935.0,77.5,0.8,21.3,645.5,863.53,637.98
2018,2,7,13,0,929.0,79.0,0.8,21.3,639.0,871.84,643.55
2018,2,7,13,15,924.0,78.0,0.8,21.2,624.5,874.32,645.76
2018,2,7,13,30,919.0,77.0,0.8,21.1,610.0,873.1,645.78
2018,2,7,13,45,910.5,76.5,0.8,21.0,588.5,865.88,642.07
2018,2,7,14,0,902.0,76.0,0.8,20.9,567.0,855.13,636.23
2018,2,7,14,15,890.0,74.0,0.8,20.7,538.0,836.19,625.35
2018,2,7,14,30,878.0,72.0,0.8,20.5,509.0,814.03,612.41
2018,2,7,14,45,861.0,70.5,0.75,20.25,474.0,785.48,594.42
2018,2,7,15,0,844.0,69.0,0.7,20.0,439.0,760.94,579.12
2018,2,7,15,15,820.0,66.0,0.7,20.0,398.5,719.98,552.42
2018,2,7,15,30,796.0,63.0,0.7,20.0,358.0,677.23,524.07
2018,2,7,15,45,760.5,60.0,0.65,18.9,313.5,624.97,489.56
2018,2,7,16,0,725.0,57.0,0.6,17.8,269.0,572.34,453.08
2018,2,7,16,15,671.5,52.5,0.7,17.05,222.5,506.6,404.6
2018,2,7,16,30,618.0,48.0,0.8,16.3,176.0,442.63,354.59
2018,2,7,16,45,531.0,41.5,0.9,15.55,131.5,366.22,291.63
2018,2,7,17,0,444.0,35.0,1.0,14.8,87.0,291.23,225.42
2018,2,7,17,15,290.5,24.5,1.0,14.6,52.0,182.27,99.58
2018,2,7,17,30,137.0,14.0,1.0,14.4,17.0,68.77,0.0
2018,2,7,17,45,68.5,7.0,1.0,14.15,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.15,11.45,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,2,8,7,15,183.0,14.5,1.0,12.15,26.5,13.82,0.0
2018,2,8,7,30,340.0,26.0,0.9,12.8,51.0,21.51,8.37
2018,2,8,7,45,453.5,33.5,0.8,13.45,93.0,26.29,17.0
2018,2,8,8,0,567.0,41.0,0.7,14.1,135.0,46.22,25.08
2018,2,8,8,15,632.5,46.5,0.65,14.55,182.0,92.34,47.98
2018,2,8,8,30,698.0,52.0,0.6,15.0,229.0,145.99,86.4
2018,2,8,8,45,740.0,56.0,0.55,15.45,275.5,200.66,131.78
2018,2,8,9,0,782.0,60.0,0.5,15.9,322.0,259.33,182.39
2018,2,8,9,15,813.0,62.0,0.5,16.55,365.5,316.25,231.91
2018,2,8,9,30,844.0,64.0,0.5,17.2,409.0,375.2,281.94
2018,2,8,9,45,867.0,65.0,0.45,17.85,448.0,431.55,328.2
2018,2,8,10,0,890.0,66.0,0.4,18.5,487.0,487.81,372.5
2018,2,8,10,15,903.5,67.5,0.4,19.15,519.0,539.82,412.36
2018,2,8,10,30,917.0,69.0,0.4,19.8,551.0,590.76,449.92
2018,2,8,10,45,926.5,70.0,0.45,20.45,576.5,637.43,483.76
2018,2,8,11,0,936.0,71.0,0.5,21.1,602.0,682.17,515.27
2018,2,8,11,15,942.0,72.0,0.5,21.4,620.5,722.38,542.27
2018,2,8,11,30,948.0,73.0,0.5,21.7,639.0,759.95,565.85
2018,2,8,11,45,951.0,73.5,0.5,22.0,649.0,791.93,585.49
2018,2,8,12,0,954.0,74.0,0.5,22.3,659.0,820.75,602.98
2018,2,8,12,15,955.5,73.5,0.55,22.35,661.0,843.93,618.31
2018,2,8,12,30,957.0,73.0,0.6,22.4,663.0,863.62,631.53
2018,2,8,12,45,955.5,72.5,0.65,22.45,657.0,877.24,641.0
2018,2,8,13,0,954.0,72.0,0.7,22.5,651.0,887.13,648.3
2018,2,8,13,15,949.5,71.5,0.7,22.45,637.0,890.73,651.05
2018,2,8,13,30,945.0,71.0,0.7,22.4,623.0,890.53,651.62
2018,2,8,13,45,937.5,70.0,0.75,22.3,601.0,883.45,648.98
2018,2,8,14,0,930.0,69.0,0.8,22.2,579.0,872.69,644.15
2018,2,8,14,15,918.5,68.0,0.8,22.1,550.5,855.04,634.02
2018,2,8,14,30,907.0,67.0,0.8,22.0,522.0,834.07,621.82
2018,2,8,14,45,891.0,65.0,0.85,21.9,486.5,805.07,605.01
2018,2,8,15,0,875.0,63.0,0.9,21.8,451.0,773.3,586.13
2018,2,8,15,15,852.5,61.0,0.9,21.8,410.5,734.1,560.85
2018,2,8,15,30,830.0,59.0,0.9,21.8,370.0,699.26,538.18
2018,2,8,15,45,797.0,56.0,0.85,20.25,325.0,647.65,505.31
2018,2,8,16,0,764.0,53.0,0.8,18.7,280.0,595.44,470.67
2018,2,8,16,15,714.5,48.5,0.9,17.85,232.5,530.74,423.39
2018,2,8,16,30,665.0,44.0,1.0,17.0,185.0,467.59,374.27
2018,2,8,16,45,583.5,39.0,1.1,16.2,139.5,388.23,309.3
2018,2,8,17,0,502.0,34.0,1.2,15.4,94.0,313.51,243.53
2018,2,8,17,15,339.0,24.5,1.2,15.1,57.0,206.54,123.25
2018,2,8,17,30,176.0,15.0,1.2,14.8,20.0,85.89,0.0
2018,2,8,17,45,88.0,7.5,1.2,14.55,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.85,13.2,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.0,0.7,13.75,29.0,13.34,0.0
2018,2,9,7,30,405.0,24.0,0.6,14.2,55.0,21.21,9.05
2018,2,9,7,45,511.5,30.5,0.5,14.7,98.0,25.58,16.4
2018,2,9,8,0,618.0,37.0,0.4,15.2,141.0,44.36,22.07
2018,2,9,8,15,679.5,41.5,0.4,15.6,189.0,92.52,45.88
2018,2,9,8,30,741.0,46.0,0.4,16.0,237.0,147.6,85.43
2018,2,9,8,45,781.0,49.0,0.35,16.45,283.5,203.49,131.83
2018,2,9,9,0,821.0,52.0,0.3,16.9,330.0,264.44,184.18
2018,2,9,9,15,848.0,54.5,0.35,17.5,374.0,322.44,234.68
2018,2,9,9,30,875.0,57.0,0.4,18.1,418.0,381.91,285.26
2018,2,9,9,45,894.0,58.0,0.4,18.65,456.0,437.66,331.34
2018,2,9,10,0,913.0,59.0,0.4,19.2,494.0,493.39,375.65
2018,2,9,10,15,925.5,61.0,0.5,19.65,527.0,546.5,417.48
2018,2,9,10,30,938.0,63.0,0.6,20.1,560.0,598.43,457.19
2018,2,9,10,45,947.0,63.5,0.7,20.5,585.5,645.15,492.24
2018,2,9,11,0,956.0,64.0,0.8,20.9,611.0,689.83,525.02
2018,2,9,11,15,961.0,65.5,0.85,21.1,629.5,730.62,553.15
2018,2,9,11,30,966.0,67.0,0.9,21.3,648.0,768.66,578.27
2018,2,9,11,45,968.5,68.0,1.0,21.45,658.5,801.35,600.48
2018,2,9,12,0,971.0,69.0,1.1,21.6,669.0,830.8,620.55
2018,2,9,12,15,970.5,69.5,1.15,21.65,671.0,853.92,636.02
2018,2,9,12,30,970.0,70.0,1.2,21.7,673.0,873.42,649.24
2018,2,9,12,45,953.5,74.5,1.25,21.75,662.5,880.68,654.54
2018,2,9,13,0,937.0,79.0,1.3,21.8,652.0,883.9,657.47
2018,2,9,13,15,857.0,98.0,1.3,21.7,613.0,853.18,637.7
2018,2,9,13,30,777.0,117.0,1.3,21.6,574.0,811.28,610.7
2018,2,9,13,45,806.5,104.0,1.35,21.5,564.0,822.55,620.39
2018,2,9,14,0,836.0,91.0,1.4,21.4,554.0,829.83,626.93
2018,2,9,14,15,848.0,84.0,1.35,21.1,533.0,825.54,625.07
2018,2,9,14,30,860.0,77.0,1.3,20.8,512.0,817.44,620.86
2018,2,9,14,45,826.5,75.0,1.3,20.55,470.0,775.04,593.62
2018,2,9,15,0,793.0,73.0,1.3,20.3,428.0,730.64,564.91
2018,2,9,15,15,742.0,75.0,1.3,20.3,383.0,676.24,527.94
2018,2,9,15,30,691.0,77.0,1.3,20.3,338.0,625.5,492.86
2018,2,9,15,45,660.5,71.0,1.15,19.15,296.0,576.11,458.7
2018,2,9,16,0,630.0,65.0,1.0,18.0,254.0,526.43,422.1
2018,2,9,16,15,589.5,58.0,1.05,17.3,211.5,469.25,378.64
2018,2,9,16,30,549.0,51.0,1.1,16.6,169.0,413.44,333.94
2018,2,9,16,45,461.5,44.5,1.15,15.85,126.5,334.19,268.3
2018,2,9,17,0,374.0,38.0,1.2,15.1,84.0,261.26,204.53
2018,2,9,17,15,246.0,26.0,1.25,14.95,51.0,167.66,106.18
2018,2,9,17,30,118.0,14.0,1.3,14.8,18.0,61.6,0.0
2018,2,9,17,45,59.0,7.0,1.35,14.65,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,2.0,1.35,9.8,1.5,0.0,0.0
2018,2,10,7,0,26.0,4.0,1.3,10.1,3.0,0.0,0.0
2018,2,10,7,15,175.0,16.0,1.3,10.6,28.5,15.25,0.0
2018,2,10,7,30,324.0,28.0,1.3,11.1,54.0,23.09,11.33
2018,2,10,7,45,463.0,34.0,1.35,11.6,99.0,26.42,17.4
2018,2,10,8,0,602.0,40.0,1.4,12.1,144.0,47.89,24.96
2018,2,10,8,15,665.0,44.5,1.45,12.65,191.5,95.35,49.22
2018,2,10,8,30,728.0,49.0,1.5,13.2,239.0,149.98,89.33
2018,2,10,8,45,766.5,52.5,1.55,13.7,285.5,205.48,136.65
2018,2,10,9,0,805.0,56.0,1.6,14.2,332.0,264.52,189.08
2018,2,10,9,15,830.0,59.0,1.65,14.75,375.0,322.02,240.8
2018,2,10,9,30,855.0,62.0,1.7,15.3,418.0,381.5,293.09
2018,2,10,9,45,872.0,64.5,1.75,15.8,456.5,437.09,341.05
2018,2,10,10,0,889.0,67.0,1.8,16.3,495.0,492.54,387.34
2018,2,10,10,15,901.5,69.0,1.8,16.6,527.0,544.71,429.72
2018,2,10,10,30,914.0,71.0,1.8,16.9,559.0,595.73,469.86
2018,2,10,10,45,911.5,75.0,1.8,17.15,581.0,638.38,502.6
2018,2,10,11,0,909.0,79.0,1.8,17.4,603.0,678.21,532.37
2018,2,10,11,15,809.5,112.5,1.8,17.55,589.5,683.66,535.24
2018,2,10,11,30,710.0,146.0,1.8,17.7,576.0,679.04,530.56
2018,2,10,11,45,652.5,167.5,1.8,17.85,567.5,682.65,532.29
2018,2,10,12,0,595.0,189.0,1.8,18.0,559.0,676.47,526.81
2018,2,10,12,15,585.5,193.5,1.8,18.05,558.5,690.08,536.67
2018,2,10,12,30,576.0,198.0,1.8,18.1,558.0,701.1,544.43
2018,2,10,12,45,689.0,159.0,1.8,18.15,586.0,769.0,594.7
2018,2,10,13,0,802.0,120.0,1.8,18.2,614.0,826.44,634.31
2018,2,10,13,15,818.0,111.5,1.85,18.15,606.0,838.07,642.82
2018,2,10,13,30,834.0,103.0,1.9,18.1,598.0,846.28,649.6
2018,2,10,13,45,879.5,87.5,1.95,18.05,593.0,860.63,660.83
2018,2,10,14,0,925.0,72.0,2.0,18.0,588.0,877.59,673.97
2018,2,10,14,15,913.0,70.5,2.0,17.8,558.5,858.9,662.45
2018,2,10,14,30,901.0,69.0,2.0,17.6,529.0,836.88,649.0
2018,2,10,14,45,884.5,67.0,2.0,17.45,493.0,807.46,630.18
2018,2,10,15,0,868.0,65.0,2.0,17.3,457.0,775.3,609.27
2018,2,10,15,15,819.5,64.0,2.0,17.3,407.5,723.97,573.84
2018,2,10,15,30,771.0,63.0,2.0,17.3,358.0,665.4,532.45
2018,2,10,15,45,739.5,59.5,1.9,16.55,315.0,615.74,497.56
2018,2,10,16,0,708.0,56.0,1.8,15.8,272.0,565.57,460.98
2018,2,10,16,15,609.0,56.0,1.8,15.3,220.0,480.53,393.85
2018,2,10,16,30,510.0,56.0,1.8,14.8,168.0,397.73,326.19
2018,2,10,16,45,535.5,44.5,1.75,14.25,136.5,376.25,305.35
2018,2,10,17,0,561.0,33.0,1.7,13.7,105.0,345.71,273.19
2018,2,10,17,15,402.5,25.5,1.7,13.4,65.5,234.09,157.28
2018,2,10,17,30,244.0,18.0,1.7,13.1,26.0,117.48,0.0
2018,2,10,17,45,122.0,9.0,1.7,12.75,13.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,11,6,45,32.5,3.5,1.15,9.1,3.0,0.0,0.0
2018,2,11,7,0,65.0,7.0,1.1,9.4,6.0,0.0,0.0
2018,2,11,7,15,241.0,17.5,1.05,10.05,34.0,16.68,0.0
2018,2,11,7,30,417.0,28.0,1.0,10.7,62.0,22.94,11.92
2018,2,11,7,45,523.0,34.5,0.9,11.3,107.0,29.27,20.01
2018,2,11,8,0,629.0,41.0,0.8,11.9,152.0,50.6,26.19
2018,2,11,8,15,689.0,46.0,0.85,12.4,200.5,100.07,52.05
2018,2,11,8,30,749.0,51.0,0.9,12.9,249.0,156.36,93.69
2018,2,11,8,45,786.0,54.0,0.95,13.45,296.0,212.46,141.49
2018,2,11,9,0,823.0,57.0,1.0,14.0,343.0,271.9,194.06
2018,2,11,9,15,846.5,60.5,1.15,14.3,386.5,330.57,246.85
2018,2,11,9,30,870.0,64.0,1.3,14.6,430.0,391.03,300.18
2018,2,11,9,45,774.0,90.0,1.4,14.9,437.5,423.14,331.01
2018,2,11,10,0,678.0,116.0,1.5,15.2,445.0,444.16,351.15
2018,2,11,10,15,598.5,146.5,1.65,15.2,451.0,468.06,372.18
2018,2,11,10,30,519.0,177.0,1.8,15.2,457.0,480.45,383.1
2018,2,11,10,45,488.5,193.0,1.95,15.2,466.0,503.18,401.57
2018,2,11,11,0,458.0,209.0,2.1,15.2,475.0,522.21,416.64
2018,2,11,11,15,345.5,245.5,2.15,14.95,449.5,494.89,394.84
2018,2,11,11,30,233.0,282.0,2.2,14.7,424.0,458.3,365.4
2018,2,11,11,45,142.5,268.5,2.2,14.5,356.0,385.49,308.11
2018,2,11,12,0,52.0,255.0,2.2,14.3,288.0,297.02,237.18
2018,2,11,12,15,33.0,235.5,2.15,14.2,256.5,263.48,210.52
