Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,14.0,216.0,2.1,14.1,225.0,219.84,175.3
2018,2,11,12,45,151.0,236.0,2.05,13.95,330.0,377.49,304.72
2018,2,11,13,0,288.0,256.0,2.0,13.8,435.0,531.81,425.66
2018,2,11,13,15,439.0,218.0,2.1,13.65,484.0,635.31,506.94
2018,2,11,13,30,590.0,180.0,2.2,13.5,533.0,725.64,577.65
2018,2,11,13,45,419.5,208.0,2.3,13.3,454.5,613.38,491.68
2018,2,11,14,0,249.0,236.0,2.4,13.1,376.0,487.76,394.09
2018,2,11,14,15,129.0,176.0,2.55,12.9,248.5,302.67,248.07
2018,2,11,14,30,9.0,116.0,2.7,12.7,121.0,117.5,93.76
2018,2,11,14,45,71.0,120.0,2.9,12.5,153.0,189.6,156.74
2018,2,11,15,0,133.0,124.0,3.1,12.3,185.0,243.32,203.51
2018,2,11,15,15,134.0,133.5,3.1,12.3,190.0,254.14,212.43
2018,2,11,15,30,135.0,143.0,3.1,12.3,195.0,265.82,222.11
2018,2,11,15,45,299.5,114.5,3.15,11.9,212.0,357.34,301.78
2018,2,11,16,0,464.0,86.0,3.2,11.5,229.0,437.77,369.8
2018,2,11,16,15,433.5,79.0,3.1,11.25,195.5,393.84,332.18
2018,2,11,16,30,403.0,72.0,3.0,11.0,162.0,351.21,294.85
2018,2,11,16,45,260.0,60.5,2.95,10.75,113.0,241.81,200.42
2018,2,11,17,0,117.0,49.0,2.9,10.5,64.0,135.35,107.76
2018,2,11,17,15,79.5,32.0,2.85,10.4,40.5,92.76,63.19
2018,2,11,17,30,42.0,15.0,2.8,10.3,17.0,31.66,0.0
2018,2,11,17,45,21.0,7.5,2.8,10.25,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,12,6,45,12.0,2.0,2.05,7.5,2.0,0.0,0.0
2018,2,12,7,0,24.0,4.0,2.0,7.9,4.0,0.0,0.0
2018,2,12,7,15,93.5,18.5,2.05,8.4,25.5,17.63,0.0
2018,2,12,7,30,163.0,33.0,2.1,8.9,47.0,25.97,14.94
2018,2,12,7,45,384.5,37.5,2.15,9.4,99.0,29.17,20.13
2018,2,12,8,0,606.0,42.0,2.2,9.9,151.0,52.06,27.4
2018,2,12,8,15,674.5,45.5,2.15,10.15,200.0,99.65,52.57
2018,2,12,8,30,743.0,49.0,2.1,10.4,249.0,155.08,94.12
2018,2,12,8,45,782.0,52.5,2.05,10.7,296.5,211.84,143.48
2018,2,12,9,0,821.0,56.0,2.0,11.0,344.0,272.19,197.96
2018,2,12,9,15,843.0,59.0,1.95,11.25,387.0,330.93,251.73
2018,2,12,9,30,865.0,62.0,1.9,11.5,430.0,389.22,304.05
2018,2,12,9,45,878.5,66.0,1.85,11.7,468.5,445.55,353.42
2018,2,12,10,0,892.0,70.0,1.8,11.9,507.0,501.42,400.7
2018,2,12,10,15,906.5,71.5,1.75,12.1,540.0,554.47,444.2
2018,2,12,10,30,921.0,73.0,1.7,12.3,573.0,606.55,485.47
2018,2,12,10,45,865.5,92.5,1.7,12.45,579.5,635.61,507.95
2018,2,12,11,0,810.0,112.0,1.7,12.6,586.0,656.12,523.36
2018,2,12,11,15,813.0,116.0,1.65,12.75,603.5,694.12,551.42
2018,2,12,11,30,816.0,120.0,1.6,12.9,621.0,729.7,576.76
2018,2,12,11,45,889.0,98.0,1.6,13.0,652.0,787.38,617.07
2018,2,12,12,0,962.0,76.0,1.6,13.1,683.0,840.03,653.0
2018,2,12,12,15,961.0,77.0,1.6,13.2,685.0,863.28,668.17
2018,2,12,12,30,960.0,78.0,1.6,13.3,687.0,882.91,681.23
2018,2,12,12,45,947.0,81.0,1.6,13.35,677.5,891.15,686.7
2018,2,12,13,0,934.0,84.0,1.6,13.4,668.0,895.42,689.72
2018,2,12,13,15,938.0,80.5,1.6,13.45,656.0,902.74,695.06
2018,2,12,13,30,942.0,77.0,1.6,13.5,644.0,906.29,697.93
2018,2,12,13,45,934.0,76.5,1.6,13.5,622.0,899.36,693.94
2018,2,12,14,0,926.0,76.0,1.6,13.5,600.0,888.76,687.69
2018,2,12,14,15,915.0,74.5,1.65,13.45,571.0,870.85,677.26
2018,2,12,14,30,904.0,73.0,1.7,13.4,542.0,849.58,664.53
2018,2,12,14,45,888.0,71.0,1.7,13.35,506.0,820.42,645.64
2018,2,12,15,0,872.0,69.0,1.7,13.3,470.0,788.48,624.67
2018,2,12,15,15,849.5,66.5,1.7,13.3,428.5,754.92,602.16
2018,2,12,15,30,827.0,64.0,1.7,13.3,387.0,712.63,572.84
2018,2,12,15,45,794.0,61.0,1.65,12.85,341.5,660.55,536.07
2018,2,12,16,0,761.0,58.0,1.6,12.4,296.0,607.85,497.74
2018,2,12,16,15,711.0,54.0,1.6,11.8,248.0,542.75,447.48
2018,2,12,16,30,661.0,50.0,1.6,11.2,200.0,479.12,395.63
2018,2,12,16,45,581.5,44.0,1.55,10.55,153.0,403.81,331.53
2018,2,12,17,0,502.0,38.0,1.5,9.9,106.0,329.67,265.41
2018,2,12,17,15,354.0,28.5,1.5,9.65,66.5,226.18,163.65
2018,2,12,17,30,206.0,19.0,1.5,9.4,27.0,103.71,0.0
2018,2,12,17,45,103.0,9.5,1.5,9.1,13.5,9.05,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,6,45,6.5,1.5,1.3,5.9,1.5,0.0,0.0
2018,2,13,7,0,13.0,3.0,1.3,6.3,3.0,2.86,0.0
2018,2,13,7,15,127.0,18.5,1.3,6.95,29.5,17.63,0.0
2018,2,13,7,30,241.0,34.0,1.3,7.6,56.0,26.78,16.2
2018,2,13,7,45,374.0,42.5,1.25,8.25,100.0,33.65,24.29
2018,2,13,8,0,507.0,51.0,1.2,8.9,144.0,55.79,32.11
2018,2,13,8,15,599.5,55.0,1.2,9.5,196.0,100.72,56.46
2018,2,13,8,30,692.0,59.0,1.2,10.1,248.0,158.51,99.26
2018,2,13,8,45,741.0,61.5,1.2,10.75,296.5,213.63,146.26
2018,2,13,9,0,790.0,64.0,1.2,11.4,345.0,273.57,199.12
2018,2,13,9,15,820.0,66.5,1.2,11.9,389.5,331.82,251.24
2018,2,13,9,30,850.0,69.0,1.2,12.4,434.0,392.01,303.8
2018,2,13,9,45,872.5,70.0,1.15,12.95,473.5,449.18,352.25
2018,2,13,10,0,895.0,71.0,1.1,13.5,513.0,506.13,398.7
2018,2,13,10,15,908.0,73.0,1.05,13.8,546.0,559.16,440.8
2018,2,13,10,30,921.0,75.0,1.0,14.1,579.0,611.08,480.47
2018,2,13,10,45,929.0,76.5,0.9,14.45,604.5,658.0,514.47
2018,2,13,11,0,937.0,78.0,0.8,14.8,630.0,702.86,545.63
2018,2,13,11,15,943.0,78.0,0.75,15.0,648.0,742.41,571.91
2018,2,13,11,30,949.0,78.0,0.7,15.2,666.0,779.29,595.1
2018,2,13,11,45,951.5,79.0,0.6,15.4,676.0,811.78,614.12
2018,2,13,12,0,954.0,80.0,0.5,15.6,686.0,841.06,630.67
2018,2,13,12,15,954.0,80.0,0.45,15.75,688.0,863.85,643.82
2018,2,13,12,30,954.0,80.0,0.4,15.9,690.0,883.08,654.69
2018,2,13,12,45,952.5,80.0,0.3,16.0,684.0,897.4,661.56
2018,2,13,13,0,951.0,80.0,0.2,16.1,678.0,907.98,666.26
2018,2,13,13,15,946.0,79.0,0.2,16.15,663.5,910.61,668.1
2018,2,13,13,30,941.0,78.0,0.2,16.2,649.0,909.41,667.78
2018,2,13,13,45,933.5,77.5,0.15,16.25,627.0,902.88,663.38
2018,2,13,14,0,926.0,77.0,0.1,16.3,605.0,892.69,656.96
2018,2,13,14,15,914.5,75.5,0.15,16.25,575.5,874.31,647.16
2018,2,13,14,30,903.0,74.0,0.2,16.2,546.0,852.58,635.4
2018,2,13,14,45,886.5,72.5,0.25,16.15,510.5,823.59,618.86
2018,2,13,15,0,870.0,71.0,0.3,16.1,475.0,791.85,600.37
2018,2,13,15,15,847.5,68.5,0.3,16.1,433.5,758.27,579.37
2018,2,13,15,30,825.0,66.0,0.3,16.1,392.0,715.92,551.9
2018,2,13,15,45,792.5,62.5,0.4,15.6,346.0,663.48,519.1
2018,2,13,16,0,760.0,59.0,0.5,15.1,300.0,610.4,484.36
2018,2,13,16,15,711.0,55.0,0.6,14.6,252.0,545.79,437.8
2018,2,13,16,30,662.0,51.0,0.7,14.1,204.0,482.56,389.12
2018,2,13,16,45,584.0,45.0,0.8,13.6,156.5,407.8,328.26
2018,2,13,17,0,506.0,39.0,0.9,13.1,109.0,334.02,264.78
2018,2,13,17,15,358.5,29.5,0.95,12.8,69.0,230.04,167.25
2018,2,13,17,30,211.0,20.0,1.0,12.5,29.0,124.07,0.0
2018,2,13,17,45,105.5,10.0,1.1,12.2,14.5,48.55,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,1.5,1.5,1.35,8.3,1.5,0.0,0.0
2018,2,14,7,0,3.0,3.0,1.3,8.5,3.0,2.86,0.0
2018,2,14,7,15,57.0,19.0,1.15,9.0,24.0,15.81,0.0
2018,2,14,7,30,111.0,35.0,1.0,9.5,45.0,28.56,17.93
2018,2,14,7,45,314.5,43.0,0.9,10.05,96.5,33.8,24.32
2018,2,14,8,0,518.0,51.0,0.8,10.6,148.0,57.1,32.25
2018,2,14,8,15,512.5,64.0,0.7,11.1,183.0,102.13,60.69
2018,2,14,8,30,507.0,77.0,0.6,11.6,218.0,146.34,96.51
2018,2,14,8,45,480.0,94.5,0.55,12.1,246.5,187.65,133.93
2018,2,14,9,0,453.0,112.0,0.5,12.6,275.0,226.8,169.86
2018,2,14,9,15,560.0,109.0,0.55,13.2,335.0,288.95,220.44
2018,2,14,9,30,667.0,106.0,0.6,13.8,395.0,359.9,277.92
2018,2,14,9,45,768.0,91.5,0.6,14.4,452.5,427.67,332.2
2018,2,14,10,0,869.0,77.0,0.6,15.0,510.0,502.4,390.62
2018,2,14,10,15,834.5,90.0,0.7,15.1,527.5,541.05,422.33
2018,2,14,10,30,800.0,103.0,0.8,15.2,545.0,574.46,449.35
2018,2,14,10,45,511.5,181.5,0.9,15.35,468.5,509.5,400.3
2018,2,14,11,0,223.0,260.0,1.0,15.5,392.0,408.9,322.06
2018,2,14,11,15,212.0,274.0,1.05,15.6,402.5,426.29,335.88
2018,2,14,11,30,201.0,288.0,1.1,15.7,413.0,442.53,347.76
2018,2,14,11,45,130.0,278.5,1.2,15.85,360.0,387.15,304.65
2018,2,14,12,0,59.0,269.0,1.3,16.0,307.0,317.22,249.83
2018,2,14,12,15,115.5,281.0,1.35,16.0,355.5,389.37,307.2
2018,2,14,12,30,172.0,293.0,1.4,16.0,404.0,454.02,357.27
2018,2,14,12,45,351.0,254.0,1.5,16.05,477.5,578.58,454.7
2018,2,14,13,0,530.0,215.0,1.6,16.1,551.0,707.53,551.87
2018,2,14,13,15,629.5,179.0,1.6,16.0,569.5,764.83,594.38
2018,2,14,13,30,729.0,143.0,1.6,15.9,588.0,815.45,630.35
2018,2,14,13,45,812.0,114.5,1.65,15.8,594.5,851.19,656.17
2018,2,14,14,0,895.0,86.0,1.7,15.7,601.0,879.6,677.16
2018,2,14,14,15,899.0,80.5,1.75,15.5,576.0,869.88,672.3
2018,2,14,14,30,903.0,75.0,1.8,15.3,551.0,856.4,665.34
2018,2,14,14,45,887.5,73.5,1.85,15.05,515.5,828.16,648.14
2018,2,14,15,0,872.0,72.0,1.9,14.8,480.0,797.13,628.86
2018,2,14,15,15,850.0,69.5,1.9,14.8,438.5,763.81,606.62
2018,2,14,15,30,828.0,67.0,1.9,14.8,397.0,721.66,577.55
2018,2,14,15,45,796.5,63.5,2.0,14.0,351.0,669.72,542.86
2018,2,14,16,0,765.0,60.0,2.1,13.2,305.0,617.04,506.17
2018,2,14,16,15,717.0,56.0,2.05,12.55,257.0,552.71,456.47
2018,2,14,16,30,669.0,52.0,2.0,11.9,209.0,489.65,405.02
2018,2,14,16,45,592.5,45.5,2.0,11.25,161.0,414.55,341.39
2018,2,14,17,0,516.0,39.0,2.0,10.6,113.0,340.34,275.59
2018,2,14,17,15,372.0,30.0,2.05,10.3,72.5,237.68,178.54
2018,2,14,17,30,228.0,21.0,2.1,10.0,32.0,133.67,0.0
2018,2,14,17,45,114.0,10.5,2.1,9.7,16.0,52.38,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,2.0,7.1,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,2.0,7.2,10.0,9.53,0.0
2018,2,15,7,15,265.0,20.5,2.05,7.6,42.0,17.2,0.0
2018,2,15,7,30,435.0,31.0,2.1,8.0,74.0,25.03,15.41
2018,2,15,7,45,537.5,38.0,2.1,8.45,121.0,31.99,22.9
2018,2,15,8,0,640.0,45.0,2.1,8.9,168.0,59.63,31.3
2018,2,15,8,15,700.0,49.5,2.1,9.4,218.0,110.01,59.88
2018,2,15,8,30,760.0,54.0,2.1,9.9,268.0,167.24,104.0
2018,2,15,8,45,799.5,57.5,2.1,10.45,317.0,225.59,154.99
2018,2,15,9,0,839.0,61.0,2.1,11.0,366.0,287.6,210.83
2018,2,15,9,15,866.5,63.0,2.1,11.5,411.5,348.61,266.1
2018,2,15,9,30,894.0,65.0,2.1,12.0,457.0,409.67,320.23
2018,2,15,9,45,913.5,67.0,2.15,12.5,497.5,468.42,371.17
2018,2,15,10,0,933.0,69.0,2.2,13.0,538.0,527.19,420.42
2018,2,15,10,15,946.5,70.0,2.15,13.35,571.5,581.42,464.45
2018,2,15,10,30,960.0,71.0,2.1,13.7,605.0,634.45,506.04
2018,2,15,10,45,969.5,71.5,2.05,14.1,631.5,682.99,542.81
2018,2,15,11,0,979.0,72.0,2.0,14.5,658.0,729.44,576.9
2018,2,15,11,15,985.5,72.5,1.95,14.7,677.0,771.46,605.48
2018,2,15,11,30,992.0,73.0,1.9,14.9,696.0,810.71,631.49
2018,2,15,11,45,997.0,72.5,1.85,15.1,707.0,844.73,653.54
2018,2,15,12,0,1002.0,72.0,1.8,15.3,718.0,875.48,673.17
2018,2,15,12,15,1003.0,72.0,1.8,15.4,720.5,900.13,689.34
2018,2,15,12,30,1004.0,72.0,1.8,15.5,723.0,921.05,703.07
2018,2,15,12,45,1002.5,72.0,1.8,15.55,717.0,936.05,713.04
2018,2,15,13,0,1001.0,72.0,1.8,15.6,711.0,947.1,720.53
2018,2,15,13,15,997.5,71.0,1.8,15.6,696.5,951.26,723.71
2018,2,15,13,30,994.0,70.0,1.8,15.6,682.0,951.39,724.42
2018,2,15,13,45,987.5,69.0,1.8,15.6,659.5,944.92,720.89
2018,2,15,14,0,981.0,68.0,1.8,15.6,637.0,934.54,714.93
2018,2,15,14,15,970.5,67.5,1.8,15.5,607.0,917.55,704.89
2018,2,15,14,30,960.0,67.0,1.8,15.4,577.0,896.98,692.51
2018,2,15,14,45,946.0,65.0,1.75,15.3,540.0,868.23,673.92
2018,2,15,15,0,932.0,63.0,1.7,15.2,503.0,836.38,653.14
2018,2,15,15,15,911.5,61.0,1.7,15.2,460.5,796.63,626.85
2018,2,15,15,30,891.0,59.0,1.7,15.2,418.0,754.67,598.58
2018,2,15,15,45,862.0,56.5,1.55,14.5,371.0,704.07,563.49
2018,2,15,16,0,833.0,54.0,1.4,13.8,324.0,658.24,531.02
2018,2,15,16,15,788.5,50.5,1.4,12.9,274.0,594.26,484.43
2018,2,15,16,30,744.0,47.0,1.4,12.0,224.0,531.23,434.88
2018,2,15,16,45,672.5,42.0,1.35,11.15,174.5,452.46,369.72
2018,2,15,17,0,601.0,37.0,1.3,10.3,125.0,377.79,304.45
2018,2,15,17,15,459.0,29.5,1.35,9.95,81.5,271.78,206.15
2018,2,15,17,30,317.0,22.0,1.4,9.6,38.0,173.77,0.0
2018,2,15,17,45,158.5,11.0,1.45,9.3,19.0,69.66,0.0
2018,2,15,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,16,6,45,50.5,5.0,1.45,7.7,5.5,0.0,0.0
2018,2,16,7,0,101.0,10.0,1.4,7.9,11.0,9.53,0.0
2018,2,16,7,15,267.0,21.0,1.3,8.55,43.5,17.49,0.0
2018,2,16,7,30,433.0,32.0,1.2,9.2,76.0,25.77,16.22
2018,2,16,7,45,529.0,39.0,1.1,9.85,122.0,29.93,21.03
2018,2,16,8,0,625.0,46.0,1.0,10.5,168.0,61.36,32.26
2018,2,16,8,15,682.5,50.5,1.0,11.1,217.0,110.78,60.6
2018,2,16,8,30,740.0,55.0,1.0,11.7,266.0,166.78,103.56
2018,2,16,8,45,777.5,58.5,1.0,12.25,314.0,223.68,152.71
2018,2,16,9,0,815.0,62.0,1.0,12.8,362.0,284.04,206.18
2018,2,16,9,15,841.5,64.5,1.0,13.35,406.5,342.89,258.41
2018,2,16,9,30,868.0,67.0,1.0,13.9,451.0,403.95,311.04
2018,2,16,9,45,887.0,68.5,1.0,14.45,490.5,460.75,358.76
2018,2,16,10,0,906.0,70.0,1.0,15.0,530.0,517.54,404.71
2018,2,16,10,15,918.5,72.0,1.0,15.35,563.0,571.06,446.84
2018,2,16,10,30,931.0,74.0,1.0,15.7,596.0,623.4,486.63
2018,2,16,10,45,939.5,75.0,1.0,16.05,622.0,670.7,521.52
2018,2,16,11,0,948.0,76.0,1.0,16.4,648.0,715.94,553.93
2018,2,16,11,15,953.5,76.5,1.0,16.6,666.0,756.22,580.75
2018,2,16,11,30,959.0,77.0,1.0,16.8,684.0,793.76,605.14
2018,2,16,11,45,961.5,78.0,1.0,17.0,694.5,826.64,626.15
2018,2,16,12,0,964.0,79.0,1.0,17.2,705.0,856.26,644.91
2018,2,16,12,15,964.5,79.0,1.0,17.3,707.0,879.73,659.79
2018,2,16,12,30,965.0,79.0,1.0,17.4,709.0,899.59,672.39
2018,2,16,12,45,963.0,79.0,1.0,17.55,703.0,913.65,681.16
2018,2,16,13,0,961.0,79.0,1.0,17.7,697.0,923.9,687.62
2018,2,16,13,15,956.5,78.5,1.05,17.7,682.5,927.55,691.23
2018,2,16,13,30,952.0,78.0,1.1,17.7,668.0,927.34,692.54
2018,2,16,13,45,945.0,77.0,1.1,17.7,646.0,920.53,688.86
2018,2,16,14,0,938.0,76.0,1.1,17.7,624.0,909.96,682.92
2018,2,16,14,15,927.0,75.0,1.15,17.5,594.5,892.33,673.74
2018,2,16,14,30,916.0,74.0,1.2,17.3,565.0,871.28,662.32
2018,2,16,14,45,901.0,72.5,1.2,17.15,529.0,843.06,645.12
2018,2,16,15,0,886.0,71.0,1.2,17.0,493.0,811.97,625.87
2018,2,16,15,15,864.5,68.5,1.2,17.0,451.0,778.54,604.43
2018,2,16,15,30,843.0,66.0,1.2,17.0,409.0,736.17,576.3
2018,2,16,15,45,812.0,62.5,1.2,16.05,362.5,683.87,542.34
2018,2,16,16,0,781.0,59.0,1.2,15.1,316.0,630.78,506.54
2018,2,16,16,15,735.5,55.5,1.2,14.25,267.5,567.81,460.59
2018,2,16,16,30,690.0,52.0,1.2,13.4,219.0,505.88,412.2
2018,2,16,16,45,617.0,46.0,1.2,12.5,170.5,426.93,347.78
2018,2,16,17,0,544.0,40.0,1.2,11.6,122.0,358.39,288.2
2018,2,16,17,15,408.5,31.5,1.25,11.3,80.0,258.12,196.83
2018,2,16,17,30,273.0,23.0,1.3,11.0,38.0,157.8,12.6
2018,2,16,17,45,136.5,11.5,1.35,10.7,19.0,62.15,0.0
2018,2,16,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,1.2,9.6,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,1.1,9.8,12.0,10.48,0.0
2018,2,17,7,15,276.0,21.5,1.0,10.35,45.5,17.78,0.0
2018,2,17,7,30,444.0,32.0,0.9,10.9,79.0,25.56,16.12
2018,2,17,7,45,537.5,39.0,0.8,11.4,125.5,29.75,20.78
2018,2,17,8,0,631.0,46.0,0.7,11.9,172.0,62.92,32.6
2018,2,17,8,15,686.5,50.5,0.65,12.45,221.0,112.71,61.5
2018,2,17,8,30,742.0,55.0,0.6,13.0,270.0,168.82,104.52
2018,2,17,8,45,778.0,59.0,0.6,13.55,318.0,226.14,153.67
2018,2,17,9,0,814.0,63.0,0.6,14.1,366.0,286.75,206.75
2018,2,17,9,15,839.5,65.0,0.6,14.8,410.0,344.85,257.51
2018,2,17,9,30,865.0,67.0,0.6,15.5,454.0,405.07,308.46
2018,2,17,9,45,883.5,68.5,0.55,16.15,493.0,461.58,354.58
2018,2,17,10,0,902.0,70.0,0.5,16.8,532.0,518.04,398.68
2018,2,17,10,15,914.0,72.0,0.5,17.15,565.0,571.18,439.46
2018,2,17,10,30,926.0,74.0,0.5,17.5,598.0,623.09,477.89
2018,2,17,10,45,934.5,75.0,0.5,17.85,623.5,670.25,511.72
2018,2,17,11,0,943.0,76.0,0.5,18.2,649.0,715.34,543.1
2018,2,17,11,15,948.0,77.5,0.5,18.45,667.5,756.21,569.31
2018,2,17,11,30,953.0,79.0,0.5,18.7,686.0,794.35,593.24
2018,2,17,11,45,956.0,79.0,0.45,18.95,696.0,826.37,612.0
2018,2,17,12,0,959.0,79.0,0.4,19.2,706.0,855.15,628.51
2018,2,17,12,15,959.5,79.5,0.45,19.35,708.5,879.09,644.03
2018,2,17,12,30,960.0,80.0,0.5,19.5,711.0,899.44,657.4
2018,2,17,12,45,958.5,79.0,0.55,19.6,704.5,912.7,666.51
2018,2,17,13,0,957.0,78.0,0.6,19.7,698.0,922.14,673.45
2018,2,17,13,15,952.5,77.5,0.65,19.65,683.5,925.73,677.22
2018,2,17,13,30,948.0,77.0,0.7,19.6,669.0,925.46,678.77
2018,2,17,13,45,940.0,76.5,0.75,19.5,646.5,918.33,676.22
2018,2,17,14,0,932.0,76.0,0.8,19.4,624.0,907.47,671.44
2018,2,17,14,15,920.5,74.5,0.85,19.15,594.0,888.78,662.01
2018,2,17,14,30,909.0,73.0,0.9,18.9,564.0,866.69,650.37
2018,2,17,14,45,893.5,71.5,0.95,18.65,528.0,838.08,634.26
2018,2,17,15,0,878.0,70.0,1.0,18.4,492.0,806.63,616.03
2018,2,17,15,15,857.0,67.5,1.0,18.4,450.5,767.02,590.55
2018,2,17,15,30,836.0,65.0,1.0,18.4,409.0,731.8,567.81
2018,2,17,15,45,805.5,62.0,1.1,17.4,363.0,680.6,536.15
2018,2,17,16,0,775.0,59.0,1.2,16.4,317.0,628.58,502.46
2018,2,17,16,15,729.0,55.5,1.25,15.5,268.5,565.36,457.13
2018,2,17,16,30,683.0,52.0,1.3,14.6,220.0,503.27,409.23
2018,2,17,16,45,610.5,46.0,1.35,13.7,171.5,424.74,345.59
2018,2,17,17,0,538.0,40.0,1.4,12.8,123.0,356.37,286.58
2018,2,17,17,15,404.0,31.5,1.45,12.4,81.0,256.81,197.06
2018,2,17,17,30,270.0,23.0,1.5,12.0,39.0,158.58,37.55
2018,2,17,17,45,135.0,11.5,1.6,11.6,19.5,61.81,0.0
2018,2,17,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,6,45,9.5,3.0,2.0,9.65,3.0,0.0,0.0
2018,2,18,7,0,19.0,6.0,2.0,9.8,6.0,5.72,0.0
2018,2,18,7,15,62.0,20.0,2.2,10.05,26.0,16.72,1.36
2018,2,18,7,30,105.0,34.0,2.4,10.3,46.0,27.92,18.32
2018,2,18,7,45,300.0,48.0,2.55,10.55,104.5,36.52,26.87
2018,2,18,8,0,495.0,62.0,2.7,10.8,163.0,70.6,42.14
2018,2,18,8,15,340.0,79.0,2.8,10.9,156.5,101.21,66.87
2018,2,18,8,30,185.0,96.0,2.9,11.0,150.0,115.16,85.25
2018,2,18,8,45,98.5,110.5,3.0,11.1,140.0,122.59,95.89
2018,2,18,9,0,12.0,125.0,3.1,11.2,130.0,118.38,95.52
2018,2,18,9,15,41.5,148.5,3.1,11.3,167.0,151.55,122.71
2018,2,18,9,30,71.0,172.0,3.1,11.4,204.0,188.28,152.96
2018,2,18,9,45,46.0,176.5,3.15,11.5,198.0,186.53,151.64
2018,2,18,10,0,21.0,181.0,3.2,11.6,192.0,179.6,145.7
2018,2,18,10,15,57.5,210.0,3.2,11.7,242.5,231.86,188.73
2018,2,18,10,30,94.0,239.0,3.2,11.8,293.0,285.71,232.6
2018,2,18,10,45,265.0,236.5,3.2,11.85,397.0,408.17,333.0
2018,2,18,11,0,436.0,234.0,3.2,11.9,501.0,540.73,438.73
2018,2,18,11,15,667.5,170.0,3.25,11.9,592.0,662.86,536.2
2018,2,18,11,30,899.0,106.0,3.3,11.9,683.0,790.38,633.71
2018,2,18,11,45,814.0,135.5,3.35,11.95,664.0,785.17,628.59
2018,2,18,12,0,729.0,165.0,3.4,12.0,645.0,776.11,621.79
2018,2,18,12,15,745.0,156.0,3.45,12.05,648.0,799.04,638.76
2018,2,18,12,30,761.0,147.0,3.5,12.1,651.0,819.4,653.67
2018,2,18,12,45,850.5,121.0,3.55,12.1,679.5,877.19,696.01
2018,2,18,13,0,940.0,95.0,3.6,12.1,708.0,929.88,734.07
2018,2,18,13,15,752.0,148.5,3.6,12.0,632.5,845.87,673.71
2018,2,18,13,30,564.0,202.0,3.6,11.9,557.0,739.41,594.94
2018,2,18,13,45,410.0,232.5,3.65,11.85,486.0,640.28,518.18
2018,2,18,14,0,256.0,263.0,3.7,11.8,415.0,528.67,429.71
2018,2,18,14,15,177.5,245.0,3.75,11.6,348.0,426.47,349.41
2018,2,18,14,30,99.0,227.0,3.8,11.4,281.0,325.48,267.63
2018,2,18,14,45,202.0,204.5,3.8,11.2,305.5,398.66,331.11
2018,2,18,15,0,305.0,182.0,3.8,11.0,330.0,467.16,389.39
2018,2,18,15,15,261.5,164.5,3.8,11.0,284.0,406.41,340.21
2018,2,18,15,30,218.0,147.0,3.8,11.0,238.0,346.75,291.59
2018,2,18,15,45,140.0,121.5,3.8,10.45,177.5,241.31,203.75
2018,2,18,16,0,62.0,96.0,3.8,9.9,117.0,142.98,119.37
2018,2,18,16,15,86.5,88.0,3.75,9.6,112.5,159.22,133.97
2018,2,18,16,30,111.0,80.0,3.7,9.3,108.0,163.9,137.99
2018,2,18,16,45,90.5,65.5,3.65,9.0,85.0,131.96,109.37
2018,2,18,17,0,70.0,51.0,3.6,8.7,62.0,101.72,81.81
2018,2,18,17,15,43.5,34.0,3.55,8.5,40.0,66.26,49.13
2018,2,18,17,30,17.0,17.0,3.5,8.3,18.0,24.39,4.28
2018,2,18,17,45,8.5,8.5,3.5,8.1,9.0,11.32,0.0
2018,2,18,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,19,6,45,2.0,4.5,3.4,5.55,4.5,0.0,0.0
2018,2,19,7,0,4.0,9.0,3.4,5.6,9.0,8.58,0.0
2018,2,19,7,15,40.0,25.0,3.45,5.75,29.5,21.43,5.98
2018,2,19,7,30,76.0,41.0,3.5,5.9,50.0,34.59,24.67
2018,2,19,7,45,102.5,60.0,3.5,6.1,78.0,49.62,39.23
2018,2,19,8,0,129.0,79.0,3.5,6.3,106.0,72.16,53.81
2018,2,19,8,15,308.5,85.5,3.5,6.55,172.0,104.27,71.98
2018,2,19,8,30,488.0,92.0,3.5,6.8,238.0,161.12,112.68
2018,2,19,8,45,634.5,85.0,3.45,7.05,307.0,220.42,160.31
2018,2,19,9,0,781.0,78.0,3.4,7.3,376.0,296.11,224.54
2018,2,19,9,15,813.0,79.5,3.35,7.5,421.5,354.49,278.39
2018,2,19,9,30,845.0,81.0,3.3,7.7,467.0,415.03,333.13
2018,2,19,9,45,870.5,81.0,3.2,7.95,507.5,472.97,384.31
2018,2,19,10,0,896.0,81.0,3.1,8.2,548.0,531.22,434.15
2018,2,19,10,15,909.5,82.5,3.05,8.35,581.5,584.67,478.95
2018,2,19,10,30,923.0,84.0,3.0,8.5,615.0,637.01,521.52
2018,2,19,10,45,932.0,85.0,2.95,8.7,641.0,684.6,559.13
2018,2,19,11,0,941.0,86.0,2.9,8.9,667.0,730.15,594.19
2018,2,19,11,15,946.0,87.5,2.85,8.95,685.5,771.14,623.62
2018,2,19,11,30,951.0,89.0,2.8,9.0,704.0,809.38,650.53
2018,2,19,11,45,952.5,89.5,2.8,9.1,713.5,840.9,672.56
2018,2,19,12,0,954.0,90.0,2.8,9.2,723.0,869.1,692.18
2018,2,19,12,15,953.5,90.5,2.85,9.2,724.5,892.23,708.82
2018,2,19,12,30,953.0,91.0,2.9,9.2,726.0,911.75,723.0
2018,2,19,12,45,949.5,91.5,2.9,9.2,719.5,925.01,732.46
2018,2,19,13,0,946.0,92.0,2.9,9.2,713.0,934.46,739.41
2018,2,19,13,15,941.0,91.0,2.95,9.15,698.0,937.06,742.23
2018,2,19,13,30,936.0,90.0,3.0,9.1,683.0,935.81,742.54
2018,2,19,13,45,928.5,89.0,3.0,9.1,660.5,928.58,738.23
2018,2,19,14,0,921.0,88.0,3.0,9.1,638.0,917.65,731.48
2018,2,19,14,15,894.0,89.5,3.0,9.0,602.5,889.23,712.47
2018,2,19,14,30,867.0,91.0,3.0,8.9,567.0,865.18,696.77
2018,2,19,14,45,825.0,93.0,3.0,8.85,522.5,819.08,664.55
2018,2,19,15,0,783.0,95.0,3.0,8.8,478.0,771.12,630.69
2018,2,19,15,15,702.5,100.0,3.0,8.8,422.0,699.72,578.24
2018,2,19,15,30,622.0,105.0,3.0,8.8,366.0,625.33,522.37
2018,2,19,15,45,596.0,97.0,2.9,8.55,324.5,577.78,486.03
2018,2,19,16,0,570.0,89.0,2.8,8.3,283.0,529.74,447.9
2018,2,19,16,15,559.0,76.5,2.7,8.0,243.0,486.27,412.61
2018,2,19,16,30,548.0,64.0,2.6,7.7,203.0,441.8,374.94
2018,2,19,16,45,466.0,57.0,2.5,7.35,157.5,362.18,306.04
2018,2,19,17,0,384.0,50.0,2.4,7.0,112.0,288.25,239.94
2018,2,19,17,15,280.0,37.5,2.35,6.7,74.0,204.44,163.02
2018,2,19,17,30,176.0,25.0,2.3,6.4,36.0,124.57,56.59
2018,2,19,17,45,96.5,14.0,2.25,6.05,19.0,50.03,0.0
2018,2,19,18,0,17.0,3.0,2.2,5.7,2.0,0.0,0.0
2018,2,19,18,15,8.5,1.5,2.2,5.6,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,20,6,45,18.5,5.0,1.2,4.65,5.5,0.0,0.0
2018,2,20,7,0,37.0,10.0,1.1,4.9,11.0,9.53,0.0
2018,2,20,7,15,200.5,24.0,1.05,5.45,46.0,19.55,6.7
2018,2,20,7,30,364.0,38.0,1.0,6.0,81.0,30.52,21.31
2018,2,20,7,45,481.5,45.0,0.95,6.55,130.5,34.41,25.59
2018,2,20,8,0,599.0,52.0,0.9,7.1,180.0,68.48,36.96
2018,2,20,8,15,677.0,55.0,0.9,7.5,233.5,120.85,69.58
2018,2,20,8,30,755.0,58.0,0.9,7.9,287.0,179.3,115.29
2018,2,20,8,45,789.0,61.5,0.9,8.35,335.0,236.9,166.25
2018,2,20,9,0,823.0,65.0,0.9,8.8,383.0,297.55,220.85
2018,2,20,9,15,833.5,70.5,0.95,9.05,424.0,354.86,273.06
2018,2,20,9,30,844.0,76.0,1.0,9.3,465.0,412.0,323.74
2018,2,20,9,45,678.0,123.5,1.0,9.6,452.5,430.02,342.76
2018,2,20,10,0,512.0,171.0,1.0,9.9,440.0,427.85,343.45
2018,2,20,10,15,680.5,135.5,1.05,10.05,516.0,516.19,414.27
2018,2,20,10,30,849.0,100.0,1.1,10.2,592.0,613.85,490.24
2018,2,20,10,45,890.5,92.5,1.2,10.4,628.5,668.69,532.43
2018,2,20,11,0,932.0,85.0,1.3,10.6,665.0,725.79,575.84
2018,2,20,11,15,936.5,86.5,1.35,10.7,683.0,766.11,603.84
2018,2,20,11,30,941.0,88.0,1.4,10.8,701.0,803.68,629.85
2018,2,20,11,45,943.5,88.5,1.4,10.95,711.0,835.67,651.12
2018,2,20,12,0,946.0,89.0,1.4,11.1,721.0,864.44,670.1
2018,2,20,12,15,947.0,89.0,1.45,11.1,723.0,888.05,686.58
2018,2,20,12,30,948.0,89.0,1.5,11.1,725.0,908.13,700.78
2018,2,20,12,45,947.0,88.5,1.55,11.1,719.0,922.29,711.09
2018,2,20,13,0,946.0,88.0,1.6,11.1,713.0,932.69,719.06
2018,2,20,13,15,941.5,86.5,1.65,11.05,698.0,935.06,721.86
2018,2,20,13,30,937.0,85.0,1.7,11.0,683.0,933.58,722.29
2018,2,20,13,45,929.5,84.0,1.75,10.95,660.5,926.23,718.86
2018,2,20,14,0,922.0,83.0,1.8,10.9,638.0,915.18,713.05
2018,2,20,14,15,911.0,81.5,1.85,10.75,608.0,896.89,702.56
2018,2,20,14,30,900.0,80.0,1.9,10.6,578.0,875.21,689.75
2018,2,20,14,45,884.5,78.5,1.95,10.45,542.0,846.55,671.92
2018,2,20,15,0,869.0,77.0,2.0,10.3,506.0,822.05,656.97
2018,2,20,15,15,648.5,109.0,2.0,10.3,414.0,669.41,545.79
2018,2,20,15,30,428.0,141.0,2.0,10.3,322.0,515.14,426.31
2018,2,20,15,45,250.5,139.5,2.05,9.75,242.5,357.59,299.98
2018,2,20,16,0,73.0,138.0,2.1,9.2,163.0,203.29,169.93
2018,2,20,16,15,156.5,115.5,2.05,8.7,159.0,241.61,204.81
2018,2,20,16,30,240.0,93.0,2.0,8.2,155.0,272.01,231.1
2018,2,20,16,45,212.5,76.0,1.95,7.75,122.5,226.71,191.16
2018,2,20,17,0,185.0,59.0,1.9,7.3,90.0,183.32,151.98
2018,2,20,17,15,127.0,42.0,1.85,7.05,60.0,127.39,100.64
2018,2,20,17,30,69.0,25.0,1.8,6.8,30.0,71.29,35.37
2018,2,20,17,45,42.5,14.0,1.8,6.55,16.0,29.57,0.0
2018,2,20,18,0,16.0,3.0,1.8,6.3,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.75,6.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.4,6.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,6.1,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,6,45,6.0,4.0,0.9,5.65,4.0,0.0,0.0
2018,2,21,7,0,12.0,8.0,0.9,5.8,8.0,7.63,0.0
2018,2,21,7,15,26.0,23.0,0.95,6.25,25.5,20.1,8.31
2018,2,21,7,30,40.0,38.0,1.0,6.7,43.0,32.57,23.18
2018,2,21,7,45,219.5,51.0,1.0,7.15,97.0,38.43,29.19
2018,2,21,8,0,399.0,64.0,1.0,7.6,151.0,70.16,43.64
2018,2,21,8,15,557.5,63.0,1.0,7.9,216.5,114.22,68.91
2018,2,21,8,30,716.0,62.0,1.0,8.2,282.0,178.41,116.32
2018,2,21,8,45,753.5,65.5,0.95,8.5,330.0,234.67,165.95
2018,2,21,9,0,791.0,69.0,0.9,8.8,378.0,294.44,219.54
2018,2,21,9,15,820.0,71.0,0.9,9.0,423.0,352.99,272.04
2018,2,21,9,30,849.0,73.0,0.9,9.2,468.0,413.36,324.71
2018,2,21,9,45,872.5,73.5,0.85,9.4,508.5,471.47,373.77
2018,2,21,10,0,896.0,74.0,0.8,9.6,549.0,529.31,420.81
2018,2,21,10,15,856.5,88.5,0.75,9.95,565.0,567.82,451.09
2018,2,21,10,30,817.0,103.0,0.7,10.3,581.0,600.31,475.54
2018,2,21,10,45,592.0,165.5,0.65,10.6,519.5,557.97,441.77
2018,2,21,11,0,367.0,228.0,0.6,10.9,458.0,484.24,383.87
2018,2,21,11,15,281.5,261.0,0.5,11.2,440.5,473.24,373.6
2018,2,21,11,30,196.0,294.0,0.4,11.5,423.0,447.55,351.4
2018,2,21,11,45,142.0,285.0,0.35,11.75,379.0,404.43,317.7
2018,2,21,12,0,88.0,276.0,0.3,12.0,335.0,347.63,273.42
2018,2,21,12,15,62.0,259.0,0.4,12.15,300.5,311.53,246.09
2018,2,21,12,30,36.0,242.0,0.5,12.3,266.0,273.89,216.81
2018,2,21,12,45,70.5,242.0,0.6,12.45,289.0,305.57,243.25
2018,2,21,13,0,105.0,242.0,0.7,12.6,312.0,349.87,278.68
2018,2,21,13,15,152.0,258.0,0.8,12.6,357.0,411.98,327.69
2018,2,21,13,30,199.0,274.0,0.9,12.6,402.0,474.59,376.29
2018,2,21,13,45,151.5,263.0,1.05,12.6,358.5,422.21,336.2
2018,2,21,14,0,104.0,252.0,1.2,12.6,315.0,355.94,285.4
2018,2,21,14,15,100.0,236.0,1.2,12.5,294.5,335.32,270.34
2018,2,21,14,30,96.0,220.0,1.2,12.4,274.0,314.32,254.54
2018,2,21,14,45,94.5,207.0,1.25,12.3,257.0,298.67,243.01
2018,2,21,15,0,93.0,194.0,1.3,12.2,240.0,282.75,231.1
2018,2,21,15,15,170.0,158.5,1.3,12.2,234.5,314.22,259.54
2018,2,21,15,30,247.0,123.0,1.3,12.2,229.0,340.08,282.86
2018,2,21,15,45,466.5,100.5,1.3,11.65,273.0,482.67,400.51
2018,2,21,16,0,686.0,78.0,1.3,11.1,317.0,600.87,493.89
2018,2,21,16,15,660.0,70.5,1.35,10.5,273.0,548.8,453.17
2018,2,21,16,30,634.0,63.0,1.4,9.9,229.0,496.69,412.07
2018,2,21,16,45,560.0,56.5,1.4,9.25,180.5,418.2,347.17
2018,2,21,17,0,486.0,50.0,1.4,8.6,132.0,344.53,283.44
