Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,4,6,15,8.5,1.5,0.55,6.75,1.0,0.0,0.0
2018,3,4,6,30,17.0,3.0,0.5,7.0,2.0,0.0,0.0
2018,3,4,6,45,125.0,14.5,0.45,7.25,22.5,13.82,0.0
2018,3,4,7,0,233.0,26.0,0.4,7.5,43.0,21.29,9.22
2018,3,4,7,15,373.0,36.0,0.35,8.0,89.0,28.26,19.35
2018,3,4,7,30,513.0,46.0,0.3,8.5,135.0,34.96,26.01
2018,3,4,7,45,616.5,50.0,0.3,9.05,191.5,47.18,27.77
2018,3,4,8,0,720.0,54.0,0.3,9.6,248.0,102.39,54.56
2018,3,4,8,15,764.0,57.5,0.3,9.7,300.0,158.04,95.19
2018,3,4,8,30,808.0,61.0,0.3,9.8,352.0,218.52,146.11
2018,3,4,8,45,839.5,63.0,0.3,9.9,402.0,278.82,199.67
2018,3,4,9,0,871.0,65.0,0.3,10.0,452.0,343.68,256.83
2018,3,4,9,15,889.0,67.5,0.3,10.3,496.5,403.86,309.12
2018,3,4,9,30,907.0,70.0,0.3,10.6,541.0,464.45,359.9
2018,3,4,9,45,902.0,78.0,0.3,10.85,575.5,519.4,404.6
2018,3,4,10,0,897.0,86.0,0.3,11.1,610.0,571.91,445.65
2018,3,4,10,15,844.0,108.5,0.3,11.35,623.0,609.3,473.72
2018,3,4,10,30,791.0,131.0,0.3,11.6,636.0,639.24,495.28
2018,3,4,10,45,688.0,170.5,0.35,11.8,622.0,646.95,500.19
2018,3,4,11,0,585.0,210.0,0.4,12.0,608.0,640.38,494.64
2018,3,4,11,15,557.5,224.5,0.45,12.15,611.5,659.44,508.38
2018,3,4,11,30,530.0,239.0,0.5,12.3,615.0,674.89,518.98
2018,3,4,11,45,567.0,222.5,0.55,12.45,629.5,707.47,543.19
2018,3,4,12,0,604.0,206.0,0.6,12.6,644.0,743.78,569.47
2018,3,4,12,15,616.5,206.0,0.65,12.7,653.5,771.53,589.03
2018,3,4,12,30,629.0,206.0,0.7,12.8,663.0,797.26,607.27
2018,3,4,12,45,577.5,220.5,0.75,12.85,637.5,774.0,590.99
2018,3,4,13,0,526.0,235.0,0.8,12.9,612.0,752.06,575.97
2018,3,4,13,15,464.0,248.0,0.8,12.9,575.5,715.76,550.04
2018,3,4,13,30,402.0,261.0,0.8,12.9,539.0,676.83,522.12
2018,3,4,13,45,328.5,256.5,0.85,12.9,479.0,592.65,462.43
2018,3,4,14,0,255.0,252.0,0.9,12.9,419.0,521.05,410.32
2018,3,4,14,15,500.0,191.5,0.9,12.8,500.0,687.63,539.42
2018,3,4,14,30,745.0,131.0,0.9,12.7,581.0,837.56,645.41
2018,3,4,14,45,824.5,104.0,0.95,12.65,574.5,858.92,660.21
2018,3,4,15,0,904.0,77.0,1.0,12.6,568.0,870.3,670.21
2018,3,4,15,15,885.0,75.0,1.0,12.6,524.5,830.64,644.41
2018,3,4,15,30,866.0,73.0,1.0,12.6,481.0,795.46,622.1
2018,3,4,15,45,839.5,70.0,1.1,12.15,433.0,744.33,590.22
2018,3,4,16,0,813.0,67.0,1.2,11.7,385.0,692.05,556.37
2018,3,4,16,15,773.0,63.5,1.25,11.1,333.5,629.03,512.76
2018,3,4,16,30,733.0,60.0,1.3,10.5,282.0,566.68,466.5
2018,3,4,16,45,673.0,55.5,1.3,9.9,230.0,492.13,407.15
2018,3,4,17,0,613.0,51.0,1.3,9.3,178.0,425.81,351.29
2018,3,4,17,15,513.5,43.5,1.35,8.95,129.5,335.97,273.68
2018,3,4,17,30,414.0,36.0,1.4,8.6,81.0,254.78,198.29
2018,3,4,17,45,252.0,23.5,1.45,8.25,46.5,143.98,42.79
2018,3,4,18,0,90.0,11.0,1.5,7.9,12.0,41.83,0.0
2018,3,4,18,15,45.0,5.5,1.5,7.85,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.8,3.75,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,4.4,3.0,0.0,0.0
2018,3,5,6,45,165.5,17.0,1.8,5.05,28.5,16.2,0.0
2018,3,5,7,0,307.0,30.0,1.8,5.7,54.0,25.09,13.22
2018,3,5,7,15,447.0,38.0,1.75,6.2,102.5,29.96,21.04
2018,3,5,7,30,587.0,46.0,1.7,6.7,151.0,34.82,26.04
2018,3,5,7,45,655.0,51.5,1.7,7.2,203.5,54.45,32.34
2018,3,5,8,0,723.0,57.0,1.7,7.7,256.0,107.59,58.93
2018,3,5,8,15,766.0,61.0,1.65,8.35,308.5,163.9,101.12
2018,3,5,8,30,809.0,65.0,1.6,9.0,361.0,224.95,153.46
2018,3,5,8,45,838.5,68.0,1.6,9.65,411.0,285.88,208.47
2018,3,5,9,0,868.0,71.0,1.6,10.3,461.0,349.24,265.36
2018,3,5,9,15,890.5,72.5,1.55,10.8,507.0,412.04,320.66
2018,3,5,9,30,913.0,74.0,1.5,11.3,553.0,473.84,373.31
2018,3,5,9,45,929.5,75.0,1.4,11.8,593.0,532.76,421.52
2018,3,5,10,0,946.0,76.0,1.3,12.3,633.0,591.27,467.31
2018,3,5,10,15,956.5,77.0,1.2,12.7,666.5,645.53,508.15
2018,3,5,10,30,967.0,78.0,1.1,13.1,700.0,698.23,546.12
2018,3,5,10,45,974.0,79.0,1.0,13.45,726.0,746.73,579.26
2018,3,5,11,0,981.0,80.0,0.9,13.8,752.0,792.85,607.79
2018,3,5,11,15,984.5,81.0,0.85,14.05,769.5,833.73,633.06
2018,3,5,11,30,988.0,82.0,0.8,14.3,787.0,871.56,655.91
2018,3,5,11,45,989.5,82.5,0.75,14.6,796.5,903.99,674.74
2018,3,5,12,0,991.0,83.0,0.7,14.9,806.0,932.91,691.13
2018,3,5,12,15,992.5,82.5,0.65,15.05,807.5,957.1,704.73
2018,3,5,12,30,994.0,82.0,0.6,15.2,809.0,977.52,715.92
2018,3,5,12,45,993.0,80.5,0.55,15.4,801.5,990.7,722.45
2018,3,5,13,0,992.0,79.0,0.5,15.6,794.0,999.86,726.62
2018,3,5,13,15,988.0,78.5,0.5,15.65,778.5,1003.36,729.04
2018,3,5,13,30,984.0,78.0,0.5,15.7,763.0,1002.81,729.16
2018,3,5,13,45,977.0,77.5,0.5,15.8,739.0,995.47,725.11
2018,3,5,14,0,970.0,77.0,0.5,15.9,715.0,984.2,718.83
2018,3,5,14,15,959.5,76.0,0.5,15.85,683.5,965.34,708.31
2018,3,5,14,30,949.0,75.0,0.5,15.8,652.0,942.86,695.65
2018,3,5,14,45,935.5,73.5,0.5,15.8,614.0,913.72,678.59
2018,3,5,15,0,922.0,72.0,0.5,15.8,576.0,881.47,659.5
2018,3,5,15,15,904.0,70.0,0.5,15.8,532.5,842.01,635.45
2018,3,5,15,30,886.0,68.0,0.5,15.8,489.0,800.21,609.55
2018,3,5,15,45,860.0,65.5,0.5,15.4,440.5,749.62,577.95
2018,3,5,16,0,834.0,63.0,0.5,15.0,392.0,703.92,548.99
2018,3,5,16,15,782.0,61.0,0.6,14.35,337.0,633.58,502.91
2018,3,5,16,30,730.0,59.0,0.7,13.7,282.0,564.82,454.64
2018,3,5,16,45,650.5,55.0,0.75,13.0,227.0,479.09,389.12
2018,3,5,17,0,571.0,51.0,0.8,12.3,172.0,403.26,327.82
2018,3,5,17,15,473.0,43.0,0.85,11.8,124.5,315.51,253.87
2018,3,5,17,30,375.0,35.0,0.9,11.3,77.0,236.7,182.89
2018,3,5,17,45,228.0,23.0,1.0,10.85,44.5,135.49,52.82
2018,3,5,18,0,81.0,11.0,1.1,10.4,12.0,38.78,0.0
2018,3,5,18,15,40.5,5.5,1.1,10.1,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,6,6,15,19.0,2.5,1.4,6.85,2.0,0.0,0.0
2018,3,6,6,30,38.0,5.0,1.4,7.5,4.0,0.0,0.0
2018,3,6,6,45,97.5,18.0,1.4,8.1,24.0,17.16,0.0
2018,3,6,7,0,157.0,31.0,1.4,8.7,44.0,24.37,13.38
2018,3,6,7,15,238.0,45.0,1.35,9.25,81.0,34.65,25.0
2018,3,6,7,30,319.0,59.0,1.3,9.8,118.0,44.51,34.43
2018,3,6,7,45,407.0,69.0,1.25,10.3,168.0,61.69,40.99
2018,3,6,8,0,495.0,79.0,1.2,10.8,218.0,106.79,66.27
2018,3,6,8,15,619.5,76.0,1.15,11.45,283.5,155.43,99.25
2018,3,6,8,30,744.0,73.0,1.1,12.1,349.0,221.39,151.25
2018,3,6,8,45,703.0,90.5,1.0,12.7,379.0,270.84,197.66
2018,3,6,9,0,662.0,108.0,0.9,13.3,409.0,317.44,240.53
2018,3,6,9,15,721.5,107.0,0.9,13.85,464.0,379.82,292.64
2018,3,6,9,30,781.0,106.0,0.9,14.4,519.0,448.89,348.55
2018,3,6,9,45,856.0,92.0,0.9,14.9,575.0,515.9,401.54
2018,3,6,10,0,931.0,78.0,0.9,15.4,631.0,588.11,456.85
2018,3,6,10,15,941.5,79.0,0.9,15.8,664.0,641.7,496.83
2018,3,6,10,30,952.0,80.0,0.9,16.2,697.0,693.75,534.48
2018,3,6,10,45,959.5,81.0,0.9,16.55,723.0,741.97,567.94
2018,3,6,11,0,967.0,82.0,0.9,16.9,749.0,787.89,597.34
2018,3,6,11,15,971.0,83.5,0.9,17.15,767.0,829.17,623.42
2018,3,6,11,30,975.0,85.0,0.9,17.4,785.0,867.48,647.28
2018,3,6,11,45,976.5,85.0,0.9,17.6,794.0,898.97,666.59
2018,3,6,12,0,978.0,85.0,0.9,17.8,803.0,927.0,683.64
2018,3,6,12,15,969.5,89.0,0.9,17.9,801.5,947.13,695.87
2018,3,6,12,30,961.0,93.0,0.9,18.0,800.0,963.25,705.69
2018,3,6,12,45,837.0,140.0,0.9,18.1,752.0,925.37,680.97
2018,3,6,13,0,713.0,187.0,0.9,18.2,704.0,879.14,651.41
2018,3,6,13,15,699.0,187.5,0.85,18.15,685.5,873.99,648.38
2018,3,6,13,30,685.0,188.0,0.8,18.1,667.0,865.65,642.8
2018,3,6,13,45,685.0,179.0,0.8,18.1,645.5,856.83,637.84
2018,3,6,14,0,685.0,170.0,0.8,18.1,624.0,844.86,630.91
2018,3,6,14,15,703.0,154.0,0.8,17.95,601.5,838.21,628.02
2018,3,6,14,30,721.0,138.0,0.8,17.8,579.0,827.71,622.62
2018,3,6,14,45,653.0,149.0,0.8,17.7,530.5,769.19,584.61
2018,3,6,15,0,585.0,160.0,0.8,17.6,482.0,709.81,545.56
2018,3,6,15,15,565.5,151.5,0.8,17.6,443.0,664.52,515.57
2018,3,6,15,30,546.0,143.0,0.8,17.6,404.0,623.69,487.8
2018,3,6,15,45,549.0,125.0,0.85,17.15,365.5,587.81,464.84
2018,3,6,16,0,552.0,107.0,0.9,16.7,327.0,555.39,443.35
2018,3,6,16,15,557.5,91.5,0.95,15.9,288.5,519.75,419.04
2018,3,6,16,30,563.0,76.0,1.0,15.1,250.0,481.63,391.47
2018,3,6,16,45,496.5,68.5,1.1,14.25,201.5,406.95,333.19
2018,3,6,17,0,430.0,61.0,1.2,13.4,153.0,336.84,275.9
2018,3,6,17,15,382.5,49.0,1.25,13.0,114.5,276.75,223.62
2018,3,6,17,30,335.0,37.0,1.3,12.6,76.0,220.89,171.4
2018,3,6,17,45,213.0,24.0,1.35,12.2,44.5,131.71,61.19
2018,3,6,18,0,91.0,11.0,1.4,11.8,13.0,42.37,0.0
2018,3,6,18,15,45.5,5.5,1.4,11.7,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,6,15,13.0,2.0,1.25,10.0,2.0,0.0,0.0
2018,3,7,6,30,26.0,4.0,1.2,10.0,4.0,0.0,0.0
2018,3,7,6,45,81.5,17.5,1.15,10.05,23.5,16.68,0.0
2018,3,7,7,0,137.0,31.0,1.1,10.1,43.0,24.24,13.85
2018,3,7,7,15,187.0,45.5,1.1,10.6,74.0,34.85,25.14
2018,3,7,7,30,237.0,60.0,1.1,11.1,105.0,45.0,34.74
2018,3,7,7,45,181.5,81.0,1.1,11.6,121.5,69.44,50.8
2018,3,7,8,0,126.0,102.0,1.1,12.1,138.0,98.2,73.44
2018,3,7,8,15,67.0,89.5,1.1,12.65,109.0,89.72,68.2
2018,3,7,8,30,8.0,77.0,1.1,13.2,80.0,73.19,56.66
2018,3,7,8,45,12.5,115.0,1.1,13.7,120.5,109.28,86.62
2018,3,7,9,0,17.0,153.0,1.1,14.2,161.0,146.12,116.55
2018,3,7,9,15,47.0,177.0,1.15,14.7,201.5,181.31,144.36
2018,3,7,9,30,77.0,201.0,1.2,15.2,242.0,220.55,175.37
2018,3,7,9,45,194.0,228.0,1.25,15.65,341.5,311.46,246.99
2018,3,7,10,0,311.0,255.0,1.3,16.1,441.0,416.31,327.76
2018,3,7,10,15,436.5,226.5,1.35,16.4,503.0,486.64,381.96
2018,3,7,10,30,562.0,198.0,1.4,16.7,565.0,563.38,440.57
2018,3,7,10,45,758.0,139.5,1.45,16.95,654.0,669.88,520.87
2018,3,7,11,0,954.0,81.0,1.5,17.2,743.0,780.4,599.43
2018,3,7,11,15,959.0,81.5,1.5,17.3,761.0,820.87,625.28
2018,3,7,11,30,964.0,82.0,1.5,17.4,779.0,858.46,649.69
2018,3,7,11,45,967.5,82.5,1.5,17.55,789.5,891.75,670.92
2018,3,7,12,0,971.0,83.0,1.5,17.7,800.0,921.72,689.88
2018,3,7,12,15,973.0,82.0,1.5,17.7,801.5,945.25,704.97
2018,3,7,12,30,975.0,81.0,1.5,17.7,803.0,965.1,717.76
2018,3,7,12,45,975.5,79.0,1.55,17.75,796.0,978.67,727.18
2018,3,7,13,0,976.0,77.0,1.6,17.8,789.0,988.3,734.26
2018,3,7,13,15,972.5,77.0,1.55,17.7,774.0,992.58,736.97
2018,3,7,13,30,969.0,77.0,1.5,17.6,759.0,992.87,737.28
2018,3,7,13,45,962.5,75.5,1.5,17.55,735.0,984.65,732.89
2018,3,7,14,0,956.0,74.0,1.5,17.5,711.0,972.53,726.18
2018,3,7,14,15,945.5,73.5,1.5,17.3,680.0,954.17,715.92
2018,3,7,14,30,935.0,73.0,1.5,17.1,649.0,932.27,703.43
2018,3,7,14,45,922.0,71.5,1.5,16.9,611.5,903.58,686.4
2018,3,7,15,0,909.0,70.0,1.5,16.7,574.0,871.81,667.24
2018,3,7,15,15,891.5,68.0,1.5,16.7,531.0,832.84,642.46
2018,3,7,15,30,874.0,66.0,1.5,16.7,488.0,791.55,615.78
2018,3,7,15,45,847.5,63.5,1.4,16.0,439.5,740.67,582.31
2018,3,7,16,0,821.0,61.0,1.3,15.3,391.0,694.84,551.79
2018,3,7,16,15,783.5,58.0,1.25,14.65,339.5,633.55,509.26
2018,3,7,16,30,746.0,55.0,1.2,14.0,288.0,572.81,464.95
2018,3,7,16,45,691.5,50.5,1.15,13.35,236.5,500.83,408.63
2018,3,7,17,0,637.0,46.0,1.1,12.7,185.0,431.86,351.95
2018,3,7,17,15,546.5,40.0,1.15,12.25,136.5,346.15,279.35
2018,3,7,17,30,456.0,34.0,1.2,11.8,88.0,273.75,213.34
2018,3,7,17,45,296.5,23.5,1.2,11.4,52.0,166.55,88.53
2018,3,7,18,0,137.0,13.0,1.2,11.0,16.0,60.54,0.0
2018,3,7,18,15,68.5,6.5,1.2,10.95,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.8,11.4,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.7,11.8,2.0,1.91,0.0
2018,3,8,6,45,0.0,12.5,0.6,12.2,12.5,11.6,0.0
2018,3,8,7,0,0.0,23.0,0.5,12.6,23.0,21.36,11.83
2018,3,8,7,15,0.0,39.5,0.5,13.05,39.5,36.12,26.11
2018,3,8,7,30,0.0,56.0,0.5,13.5,56.0,50.65,39.48
2018,3,8,7,45,5.0,76.0,0.45,13.95,77.5,68.29,52.59
2018,3,8,8,0,10.0,96.0,0.4,14.4,99.0,87.17,68.17
2018,3,8,8,15,37.5,122.5,0.45,14.7,136.5,114.06,89.17
2018,3,8,8,30,65.0,149.0,0.5,15.0,174.0,146.58,114.7
2018,3,8,8,45,88.0,168.5,0.5,15.3,207.0,175.78,137.7
2018,3,8,9,0,111.0,188.0,0.5,15.6,240.0,207.89,163.06
2018,3,8,9,15,84.0,204.0,0.5,15.85,245.5,220.0,173.1
2018,3,8,9,30,57.0,220.0,0.5,16.1,251.0,229.12,180.26
2018,3,8,9,45,111.0,247.5,0.5,16.35,313.0,288.57,226.26
2018,3,8,10,0,165.0,275.0,0.5,16.6,375.0,352.57,274.73
2018,3,8,10,15,294.0,263.5,0.55,16.8,452.5,433.78,336.61
2018,3,8,10,30,423.0,252.0,0.6,17.0,530.0,527.68,406.53
2018,3,8,10,45,340.5,280.5,0.65,17.25,509.5,515.55,395.88
2018,3,8,11,0,258.0,309.0,0.7,17.5,489.0,501.12,384.02
2018,3,8,11,15,269.0,314.5,0.7,17.7,506.5,528.37,403.7
2018,3,8,11,30,280.0,320.0,0.7,17.9,524.0,555.54,422.68
2018,3,8,11,45,306.5,305.5,0.75,18.15,531.5,574.51,436.83
2018,3,8,12,0,333.0,291.0,0.8,18.4,539.0,593.36,450.98
2018,3,8,12,15,355.0,292.5,0.85,18.4,557.0,624.9,473.97
2018,3,8,12,30,377.0,294.0,0.9,18.4,575.0,655.91,496.36
2018,3,8,12,45,427.5,275.5,0.9,18.45,591.5,702.55,529.59
2018,3,8,13,0,478.0,257.0,0.9,18.5,608.0,736.99,554.25
2018,3,8,13,15,572.5,222.0,0.9,18.4,634.0,792.33,594.54
2018,3,8,13,30,667.0,187.0,0.9,18.3,660.0,851.27,635.28
2018,3,8,13,45,777.5,144.0,0.9,18.25,678.0,906.55,671.75
2018,3,8,14,0,888.0,101.0,0.9,18.2,696.0,943.79,696.24
2018,3,8,14,15,909.0,89.5,0.9,18.05,675.5,942.14,696.14
2018,3,8,14,30,930.0,78.0,0.9,17.9,655.0,935.94,693.83
2018,3,8,14,45,916.5,77.0,0.85,17.7,617.5,907.47,676.31
2018,3,8,15,0,903.0,76.0,0.8,17.5,580.0,875.96,657.06
2018,3,8,15,15,873.5,75.5,0.8,17.5,533.0,828.95,627.68
2018,3,8,15,30,844.0,75.0,0.8,17.5,486.0,787.1,601.55
2018,3,8,15,45,830.5,71.0,0.8,16.95,442.0,745.01,575.85
2018,3,8,16,0,817.0,67.0,0.8,16.4,398.0,700.92,548.03
2018,3,8,16,15,745.0,67.0,0.75,15.75,339.0,619.14,491.45
2018,3,8,16,30,673.0,67.0,0.7,15.1,280.0,544.37,436.75
2018,3,8,16,45,558.5,65.0,0.7,14.5,220.5,442.09,358.11
2018,3,8,17,0,444.0,63.0,0.7,13.9,161.0,348.18,282.75
2018,3,8,17,15,321.0,49.5,0.7,13.3,110.5,243.7,196.3
2018,3,8,17,30,198.0,36.0,0.7,12.7,60.0,155.02,120.29
2018,3,8,17,45,170.5,25.5,0.7,12.1,39.0,118.28,67.38
2018,3,8,18,0,143.0,15.0,0.7,11.5,18.0,64.71,0.0
2018,3,8,18,15,71.5,7.5,0.75,11.3,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,6,15,2.0,2.0,1.0,9.25,2.0,0.0,0.0
2018,3,9,6,30,4.0,4.0,0.9,9.6,4.0,3.81,0.0
2018,3,9,6,45,92.0,20.5,0.85,10.0,29.5,16.31,0.0
2018,3,9,7,0,180.0,37.0,0.8,10.4,55.0,28.98,18.64
2018,3,9,7,15,360.0,44.5,0.8,10.75,107.0,34.79,25.25
2018,3,9,7,30,540.0,52.0,0.8,11.1,159.0,39.0,29.48
2018,3,9,7,45,587.5,59.0,0.85,11.45,206.0,63.45,36.18
2018,3,9,8,0,635.0,66.0,0.9,11.8,253.0,113.15,64.71
2018,3,9,8,15,433.0,108.0,0.95,12.25,246.0,159.0,110.17
2018,3,9,8,30,231.0,150.0,1.0,12.7,239.0,181.51,138.33
2018,3,9,8,45,229.5,174.5,1.0,13.1,272.5,219.35,170.52
2018,3,9,9,0,228.0,199.0,1.0,13.5,306.0,257.14,202.07
2018,3,9,9,15,247.5,215.5,0.95,13.85,341.5,296.25,233.62
2018,3,9,9,30,267.0,232.0,0.9,14.2,377.0,337.27,266.04
2018,3,9,9,45,400.0,216.5,0.85,14.55,451.0,410.02,322.39
2018,3,9,10,0,533.0,201.0,0.8,14.9,525.0,493.4,385.74
2018,3,9,10,15,462.5,233.5,0.8,15.15,525.5,511.49,398.29
2018,3,9,10,30,392.0,266.0,0.8,15.4,526.0,517.47,401.77
2018,3,9,10,45,338.5,289.0,0.8,15.65,519.5,523.45,405.05
2018,3,9,11,0,285.0,312.0,0.8,15.9,513.0,524.44,404.29
2018,3,9,11,15,354.5,306.5,0.85,15.95,562.5,586.54,450.78
2018,3,9,11,30,424.0,301.0,0.9,16.0,612.0,659.71,503.58
2018,3,9,11,45,451.0,295.5,0.95,16.1,629.5,693.68,527.55
2018,3,9,12,0,478.0,290.0,1.0,16.2,647.0,727.2,551.5
2018,3,9,12,15,511.0,277.0,1.0,16.2,659.5,757.44,572.98
2018,3,9,12,30,544.0,264.0,1.0,16.2,672.0,786.5,593.59
2018,3,9,12,45,524.0,268.5,1.0,16.25,658.5,784.27,591.44
2018,3,9,13,0,504.0,273.0,1.0,16.3,645.0,779.29,587.88
2018,3,9,13,15,484.0,274.0,0.95,16.2,625.5,768.02,579.87
2018,3,9,13,30,464.0,275.0,0.9,16.1,606.0,754.36,570.34
2018,3,9,13,45,461.5,265.5,0.9,16.05,586.0,743.46,563.97
2018,3,9,14,0,459.0,256.0,0.9,16.0,566.0,730.33,556.07
2018,3,9,14,15,421.5,255.0,0.95,15.9,530.0,692.34,530.68
2018,3,9,14,30,384.0,254.0,1.0,15.8,494.0,640.21,495.39
2018,3,9,14,45,354.0,245.0,1.0,15.65,456.0,598.73,466.86
2018,3,9,15,0,324.0,236.0,1.0,15.5,418.0,557.0,437.54
2018,3,9,15,15,371.5,206.5,1.0,15.5,400.0,555.69,439.54
2018,3,9,15,30,419.0,177.0,1.0,15.5,382.0,563.74,447.62
2018,3,9,15,45,451.5,151.5,1.0,14.95,353.0,546.58,437.61
2018,3,9,16,0,484.0,126.0,1.0,14.4,324.0,525.02,424.09
2018,3,9,16,15,455.5,112.5,1.0,13.95,280.0,470.85,383.68
2018,3,9,16,30,427.0,99.0,1.0,13.5,236.0,417.52,342.77
2018,3,9,16,45,401.5,84.0,0.95,13.05,195.0,365.37,300.98
2018,3,9,17,0,376.0,69.0,0.9,12.6,154.0,314.47,258.41
2018,3,9,17,15,315.5,55.5,0.9,12.3,114.0,249.22,202.23
2018,3,9,17,30,255.0,42.0,0.9,12.0,74.0,189.94,148.99
2018,3,9,17,45,166.0,27.5,0.9,11.65,44.5,120.3,73.3
2018,3,9,18,0,77.0,13.0,0.9,11.3,15.0,39.62,0.0
2018,3,9,18,15,38.5,6.5,0.9,11.2,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,6,15,5.0,1.0,0.75,10.7,1.0,0.0,0.0
2018,3,10,6,30,10.0,2.0,0.8,10.8,2.0,1.91,0.0
2018,3,10,6,45,5.0,4.0,0.9,10.9,4.0,3.82,0.0
2018,3,10,7,0,0.0,6.0,1.0,11.0,6.0,5.55,0.0
2018,3,10,7,15,0.0,7.5,0.95,11.2,7.5,6.94,0.53
2018,3,10,7,30,0.0,9.0,0.9,11.4,9.0,8.33,1.88
2018,3,10,7,45,0.0,10.5,0.85,11.55,10.5,9.72,2.81
2018,3,10,8,0,0.0,12.0,0.8,11.7,12.0,11.12,4.04
2018,3,10,8,15,0.0,20.0,0.8,11.8,20.0,18.55,10.48
2018,3,10,8,30,0.0,28.0,0.8,11.9,28.0,25.99,16.87
2018,3,10,8,45,0.0,29.5,0.75,12.0,29.5,27.39,18.01
2018,3,10,9,0,0.0,31.0,0.7,12.1,31.0,28.79,19.14
2018,3,10,9,15,0.0,34.0,0.7,12.3,34.0,31.59,21.44
2018,3,10,9,30,0.0,37.0,0.7,12.5,37.0,34.4,23.73
2018,3,10,9,45,0.0,53.5,0.7,12.7,53.5,49.78,36.63
2018,3,10,10,0,0.0,70.0,0.7,12.9,70.0,65.2,49.4
2018,3,10,10,15,0.0,73.5,0.7,13.25,73.5,68.48,51.92
2018,3,10,10,30,0.0,77.0,0.7,13.6,77.0,71.77,54.47
2018,3,10,10,45,0.0,74.5,0.65,14.0,74.5,69.45,52.36
2018,3,10,11,0,0.0,72.0,0.6,14.4,72.0,67.13,50.29
2018,3,10,11,15,2.0,117.5,0.65,14.45,119.0,111.44,86.53
2018,3,10,11,30,4.0,163.0,0.7,14.5,166.0,156.53,122.67
2018,3,10,11,45,5.5,180.5,0.7,14.55,184.5,174.93,137.08
2018,3,10,12,0,7.0,198.0,0.7,14.6,203.0,193.6,151.72
2018,3,10,12,15,6.5,194.5,0.7,14.55,199.5,190.2,148.95
2018,3,10,12,30,6.0,191.0,0.7,14.5,196.0,186.72,146.25
2018,3,10,12,45,5.0,182.5,0.7,14.45,186.5,177.82,139.26
2018,3,10,13,0,4.0,174.0,0.7,14.4,177.0,168.84,132.23
2018,3,10,13,15,3.0,166.0,0.7,14.3,168.0,160.29,125.56
2018,3,10,13,30,2.0,158.0,0.7,14.2,159.0,151.68,118.84
2018,3,10,13,45,1.0,141.0,0.7,14.15,141.5,134.2,104.93
2018,3,10,14,0,0.0,124.0,0.7,14.1,124.0,116.73,90.96
2018,3,10,14,15,1.0,141.5,0.7,14.0,142.0,135.04,106.13
2018,3,10,14,30,2.0,159.0,0.7,13.9,160.0,153.82,121.55
2018,3,10,14,45,1.5,154.5,0.7,13.8,155.5,149.28,118.09
2018,3,10,15,0,1.0,150.0,0.7,13.7,151.0,144.81,114.8
2018,3,10,15,15,0.5,141.5,0.7,13.7,142.0,136.32,108.18
2018,3,10,15,30,0.0,133.0,0.7,13.7,133.0,127.9,101.6
2018,3,10,15,45,0.0,123.0,0.6,13.45,123.0,118.39,94.14
2018,3,10,16,0,0.0,113.0,0.5,13.2,113.0,108.95,86.66
2018,3,10,16,15,0.5,91.5,0.5,13.0,91.5,87.63,69.14
2018,3,10,16,30,1.0,70.0,0.5,12.8,70.0,66.31,51.35
2018,3,10,16,45,6.0,68.0,0.55,12.6,69.5,68.34,53.27
2018,3,10,17,0,11.0,66.0,0.6,12.4,69.0,70.73,55.18
2018,3,10,17,15,10.5,50.5,0.65,12.25,52.5,54.63,40.97
2018,3,10,17,30,10.0,35.0,0.7,12.1,36.0,41.27,28.81
2018,3,10,17,45,5.0,21.0,0.7,11.9,21.5,21.55,9.49
2018,3,10,18,0,0.0,7.0,0.7,11.7,7.0,6.67,0.0
2018,3,10,18,15,0.0,3.5,0.7,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,1.2,8.75,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,1.2,9.1,11.0,9.53,0.0
2018,3,11,6,45,231.0,22.5,1.15,9.45,43.5,18.72,0.03
2018,3,11,7,0,380.0,35.0,1.1,9.8,76.0,28.22,18.61
2018,3,11,7,15,481.0,43.0,1.05,10.25,124.0,32.99,23.83
2018,3,11,7,30,582.0,51.0,1.0,10.7,172.0,37.67,28.4
2018,3,11,7,45,641.5,56.5,1.0,11.15,224.0,67.23,36.19
2018,3,11,8,0,701.0,62.0,1.0,11.6,276.0,123.51,70.15
2018,3,11,8,15,740.0,66.5,0.9,12.2,327.5,179.22,113.65
2018,3,11,8,30,779.0,71.0,0.8,12.8,379.0,239.19,164.9
2018,3,11,8,45,807.0,73.5,0.75,13.35,427.5,298.11,216.84
2018,3,11,9,0,835.0,76.0,0.7,13.9,476.0,359.28,269.86
2018,3,11,9,15,856.5,77.5,0.65,14.55,521.0,418.84,319.99
2018,3,11,9,30,878.0,79.0,0.6,15.2,566.0,480.29,369.46
2018,3,11,9,45,894.5,80.0,0.55,15.85,605.5,537.66,413.81
2018,3,11,10,0,911.0,81.0,0.5,16.5,645.0,594.67,455.94
2018,3,11,10,15,899.5,90.0,0.45,16.95,670.5,641.99,489.51
2018,3,11,10,30,888.0,99.0,0.4,17.4,696.0,685.91,519.35
2018,3,11,10,45,895.5,101.0,0.4,17.85,721.5,732.58,550.71
2018,3,11,11,0,903.0,103.0,0.4,18.3,747.0,777.14,578.29
2018,3,11,11,15,908.5,104.0,0.4,18.55,765.0,816.8,602.67
2018,3,11,11,30,914.0,105.0,0.4,18.8,783.0,853.78,625.09
2018,3,11,11,45,907.5,110.0,0.4,19.05,790.0,882.03,641.74
2018,3,11,12,0,901.0,115.0,0.4,19.3,797.0,906.69,656.16
2018,3,11,12,15,884.5,123.0,0.4,19.45,793.0,922.02,664.99
2018,3,11,12,30,868.0,131.0,0.4,19.6,789.0,940.72,676.16
2018,3,11,12,45,811.0,153.5,0.4,19.75,764.0,927.09,667.09
2018,3,11,13,0,754.0,176.0,0.4,19.9,739.0,914.43,659.27
2018,3,11,13,15,773.0,164.5,0.45,19.9,731.5,926.65,668.7
2018,3,11,13,30,792.0,153.0,0.5,19.9,724.0,929.97,672.28
2018,3,11,13,45,747.0,163.0,0.5,19.9,688.0,905.15,657.23
2018,3,11,14,0,702.0,173.0,0.5,19.9,652.0,871.87,637.15
2018,3,11,14,15,741.0,150.0,0.55,19.8,636.0,876.36,642.82
2018,3,11,14,30,780.0,127.0,0.6,19.7,620.0,871.05,641.72
2018,3,11,14,45,778.0,117.5,0.65,19.55,585.0,845.59,627.75
2018,3,11,15,0,776.0,108.0,0.7,19.4,550.0,816.9,611.77
2018,3,11,15,15,782.0,96.0,0.7,19.4,513.0,788.9,594.92
2018,3,11,15,30,788.0,84.0,0.7,19.4,476.0,757.31,575.45
2018,3,11,15,45,745.5,82.5,0.8,18.8,425.0,697.19,538.43
2018,3,11,16,0,703.0,81.0,0.9,18.2,374.0,640.8,502.83
2018,3,11,16,15,676.5,77.5,0.95,17.45,330.0,590.81,470.0
2018,3,11,16,30,650.0,74.0,1.0,16.7,286.0,540.78,434.1
2018,3,11,16,45,604.0,67.0,1.05,15.95,237.5,474.74,383.97
2018,3,11,17,0,558.0,60.0,1.1,15.2,189.0,411.24,333.23
2018,3,11,17,15,464.5,52.0,1.05,14.65,141.0,324.94,261.16
2018,3,11,17,30,371.0,44.0,1.0,14.1,93.0,246.65,193.03
2018,3,11,17,45,214.0,28.5,0.95,13.5,54.0,143.1,94.79
2018,3,11,18,0,57.0,13.0,0.9,12.9,15.0,32.66,0.0
2018,3,11,18,15,28.5,6.5,0.85,12.7,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,6,15,39.0,5.5,1.2,11.65,6.0,0.0,0.0
2018,3,12,6,30,78.0,11.0,1.2,12.2,12.0,10.48,0.0
2018,3,12,6,45,222.0,23.5,1.25,12.75,45.0,19.44,3.45
2018,3,12,7,0,366.0,36.0,1.3,13.3,78.0,28.87,19.04
2018,3,12,7,15,414.0,46.5,1.3,13.8,117.0,35.81,25.98
2018,3,12,7,30,462.0,57.0,1.3,14.3,156.0,42.39,32.17
2018,3,12,7,45,428.0,78.5,1.3,14.85,189.0,78.33,49.71
2018,3,12,8,0,394.0,100.0,1.3,15.4,222.0,122.32,80.92
2018,3,12,8,15,416.5,112.5,1.4,15.9,261.5,164.28,113.97
2018,3,12,8,30,439.0,125.0,1.5,16.4,301.0,208.81,151.47
2018,3,12,8,45,598.0,107.5,1.6,16.95,379.0,269.47,198.83
2018,3,12,9,0,757.0,90.0,1.7,17.5,457.0,348.19,262.15
2018,3,12,9,15,808.5,84.5,1.75,17.8,508.5,408.94,313.52
2018,3,12,9,30,860.0,79.0,1.8,18.1,560.0,474.85,367.77
2018,3,12,9,45,704.0,124.5,1.9,18.4,536.0,484.82,378.46
2018,3,12,10,0,548.0,170.0,2.0,18.7,512.0,479.54,375.66
2018,3,12,10,15,341.0,235.0,2.0,18.85,451.5,438.39,343.32
2018,3,12,10,30,134.0,300.0,2.0,19.0,391.0,379.36,295.39
2018,3,12,10,45,197.5,310.5,2.05,19.15,449.5,442.87,344.58
2018,3,12,11,0,261.0,321.0,2.1,19.3,508.0,517.66,400.7
2018,3,12,11,15,413.0,274.0,2.1,19.35,578.5,609.39,470.71
2018,3,12,11,30,565.0,227.0,2.1,19.4,649.0,702.8,540.48
2018,3,12,11,45,745.0,161.5,2.1,19.5,724.5,810.41,617.61
2018,3,12,12,0,925.0,96.0,2.1,19.6,800.0,909.79,683.89
2018,3,12,12,15,671.5,184.0,2.1,19.55,695.5,810.87,615.52
2018,3,12,12,30,418.0,272.0,2.1,19.5,591.0,684.77,523.07
2018,3,12,12,45,235.5,282.5,2.1,19.45,462.0,524.88,405.22
2018,3,12,13,0,53.0,293.0,2.1,19.4,333.0,346.35,267.78
2018,3,12,13,15,37.0,246.0,2.05,19.3,273.5,282.8,219.96
2018,3,12,13,30,21.0,199.0,2.0,19.2,214.0,219.05,170.53
2018,3,12,13,45,18.5,216.0,2.0,19.05,229.0,225.53,175.93
2018,3,12,14,0,16.0,233.0,2.0,18.9,244.0,241.31,188.42
2018,3,12,14,15,9.5,201.5,2.0,18.75,208.0,203.43,158.86
2018,3,12,14,30,3.0,170.0,2.0,18.6,172.0,165.78,129.24
2018,3,12,14,45,5.0,153.5,2.0,18.5,156.5,151.24,118.13
2018,3,12,15,0,7.0,137.0,2.0,18.4,141.0,136.61,106.79
2018,3,12,15,15,11.0,126.5,2.0,18.4,132.5,129.62,101.63
2018,3,12,15,30,15.0,116.0,2.0,18.4,124.0,122.39,96.2
2018,3,12,15,45,18.5,112.0,1.9,17.85,120.5,127.4,100.9
2018,3,12,16,0,22.0,108.0,1.8,17.3,117.0,126.04,100.36
2018,3,12,16,15,40.0,95.5,1.8,16.9,109.5,125.15,100.58
2018,3,12,16,30,58.0,83.0,1.8,16.5,102.0,131.33,106.4
2018,3,12,16,45,123.0,83.5,1.75,16.1,115.0,171.77,141.09
2018,3,12,17,0,188.0,84.0,1.7,15.7,128.0,216.96,177.87
2018,3,12,17,15,149.0,65.0,1.65,15.45,94.5,165.8,133.42
2018,3,12,17,30,110.0,46.0,1.6,15.2,61.0,118.05,91.39
2018,3,12,17,45,66.5,29.5,1.6,14.95,37.5,75.58,49.51
2018,3,12,18,0,23.0,13.0,1.6,14.7,14.0,20.59,0.0
2018,3,12,18,15,11.5,6.5,1.55,14.6,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,6,15,2.5,1.0,1.5,13.65,1.0,0.0,0.0
2018,3,13,6,30,5.0,2.0,1.5,13.7,2.0,1.91,0.0
2018,3,13,6,45,2.5,4.0,1.5,13.75,4.0,3.75,0.0
2018,3,13,7,0,0.0,6.0,1.5,13.8,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,1.5,13.85,7.5,6.94,0.5
2018,3,13,7,30,0.0,9.0,1.5,13.9,9.0,8.33,1.82
2018,3,13,7,45,0.0,11.0,1.5,13.9,11.0,10.19,3.13
2018,3,13,8,0,0.0,13.0,1.5,13.9,13.0,12.05,4.74
2018,3,13,8,15,0.0,16.0,1.5,13.9,16.0,14.83,7.13
2018,3,13,8,30,0.0,19.0,1.5,13.9,19.0,17.63,9.5
2018,3,13,8,45,0.0,21.5,1.5,13.9,21.5,19.95,11.44
2018,3,13,9,0,0.0,24.0,1.5,13.9,24.0,22.29,13.38
2018,3,13,9,15,0.0,27.5,1.55,13.95,27.5,25.55,16.09
2018,3,13,9,30,0.0,31.0,1.6,14.0,31.0,28.81,18.79
2018,3,13,9,45,0.0,47.0,1.65,14.05,47.0,43.73,31.27
2018,3,13,10,0,0.0,63.0,1.7,14.1,63.0,58.67,43.66
2018,3,13,10,15,0.0,78.5,1.75,14.2,78.5,73.17,55.56
2018,3,13,10,30,0.0,94.0,1.8,14.3,94.0,87.68,67.4
2018,3,13,10,45,1.0,111.0,1.8,14.4,111.5,104.36,80.96
2018,3,13,11,0,2.0,128.0,1.8,14.5,129.0,121.23,94.58
2018,3,13,11,15,10.0,192.0,1.8,14.55,199.5,188.59,148.95
2018,3,13,11,30,18.0,256.0,1.8,14.6,270.0,257.7,203.46
2018,3,13,11,45,25.0,273.5,1.8,14.65,293.0,289.88,228.38
2018,3,13,12,0,32.0,291.0,1.8,14.7,316.0,316.04,248.61
2018,3,13,12,15,47.5,296.0,1.8,14.75,332.5,337.35,265.44
2018,3,13,12,30,63.0,301.0,1.8,14.8,349.0,359.22,282.69
2018,3,13,12,45,128.0,316.5,1.75,14.85,413.5,450.58,353.89
2018,3,13,13,0,193.0,332.0,1.7,14.9,478.0,532.06,415.71
2018,3,13,13,15,159.5,316.5,1.7,14.95,435.5,487.34,381.43
2018,3,13,13,30,126.0,301.0,1.7,15.0,393.0,441.37,346.71
2018,3,13,13,45,137.5,297.5,1.65,15.05,395.0,450.41,354.4
2018,3,13,14,0,149.0,294.0,1.6,15.1,397.0,458.8,361.28
2018,3,13,14,15,107.5,269.5,1.6,15.1,342.0,393.35,311.1
2018,3,13,14,30,66.0,245.0,1.6,15.1,287.0,314.48,250.02
2018,3,13,14,45,53.5,223.5,1.6,15.05,256.5,279.73,223.39
2018,3,13,15,0,41.0,202.0,1.6,15.0,226.0,245.16,196.34
2018,3,13,15,15,51.5,199.0,1.6,15.0,226.5,251.67,202.53
2018,3,13,15,30,62.0,196.0,1.6,15.0,227.0,257.88,208.33
2018,3,13,15,45,70.5,178.0,1.55,14.7,210.0,244.07,198.3
2018,3,13,16,0,79.0,160.0,1.5,14.4,193.0,229.44,187.49
2018,3,13,16,15,202.5,133.5,1.4,14.05,204.5,306.81,253.65
2018,3,13,16,30,326.0,107.0,1.3,13.7,216.0,361.99,299.67
2018,3,13,16,45,401.0,85.5,1.2,13.3,196.5,368.31,304.64
2018,3,13,17,0,476.0,64.0,1.1,12.9,177.0,370.41,304.62
2018,3,13,17,15,288.0,53.5,1.05,12.4,117.0,232.5,189.54
2018,3,13,17,30,100.0,43.0,1.0,11.9,57.0,108.36,84.52
2018,3,13,17,45,60.5,27.5,0.95,11.35,35.0,69.33,46.76
2018,3,13,18,0,21.0,12.0,0.9,10.8,13.0,18.95,0.0
2018,3,13,18,15,10.5,6.0,0.95,10.7,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.7,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.45,10.2,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.5,10.7,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.6,10.85,7.5,6.94,0.58
2018,3,14,7,30,0.0,9.0,1.7,11.0,9.0,8.33,1.91
2018,3,14,7,45,0.0,11.0,1.75,11.1,11.0,10.19,3.22
2018,3,14,8,0,0.0,13.0,1.8,11.2,13.0,12.05,4.84
2018,3,14,8,15,0.0,18.5,1.85,11.2,18.5,17.16,9.26
2018,3,14,8,30,0.0,24.0,1.9,11.2,24.0,22.27,13.65
