Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,45,0.0,26.5,1.9,11.15,26.5,24.6,15.61
2018,3,14,9,0,0.0,29.0,1.9,11.1,29.0,26.94,17.55
2018,3,14,9,15,0.0,47.0,1.85,11.1,47.0,43.71,31.82
2018,3,14,9,30,0.0,65.0,1.8,11.1,65.0,60.51,45.96
2018,3,14,9,45,0.0,61.0,1.8,11.1,61.0,56.79,42.68
2018,3,14,10,0,0.0,57.0,1.8,11.1,57.0,53.07,39.44
2018,3,14,10,15,0.0,56.0,1.75,11.2,56.0,52.15,38.57
2018,3,14,10,30,0.0,55.0,1.7,11.3,55.0,51.23,37.71
2018,3,14,10,45,0.0,58.5,1.7,11.4,58.5,54.52,40.38
2018,3,14,11,0,0.0,62.0,1.7,11.5,62.0,57.8,43.05
2018,3,14,11,15,0.0,68.0,1.65,11.5,68.0,63.41,47.69
2018,3,14,11,30,0.0,74.0,1.6,11.5,74.0,69.03,52.32
2018,3,14,11,45,4.5,132.0,1.6,11.55,135.5,127.61,100.78
2018,3,14,12,0,9.0,190.0,1.6,11.6,197.0,187.52,149.36
2018,3,14,12,15,28.5,252.5,1.55,11.55,274.5,275.32,219.72
2018,3,14,12,30,48.0,315.0,1.5,11.5,352.0,360.29,285.94
2018,3,14,12,45,66.0,332.5,1.5,11.5,383.0,398.26,315.24
2018,3,14,13,0,84.0,350.0,1.5,11.5,414.0,437.02,345.16
2018,3,14,13,15,71.5,336.0,1.5,11.45,389.5,412.7,326.4
2018,3,14,13,30,59.0,322.0,1.5,11.4,365.0,387.81,307.52
2018,3,14,13,45,94.0,319.5,1.5,11.4,386.0,420.25,334.26
2018,3,14,14,0,129.0,317.0,1.5,11.4,407.0,466.29,370.63
2018,3,14,14,15,301.5,263.0,1.5,11.35,460.5,580.01,462.26
2018,3,14,14,30,474.0,209.0,1.5,11.3,514.0,688.47,546.72
2018,3,14,14,45,352.5,222.0,1.5,11.3,441.5,572.7,458.59
2018,3,14,15,0,231.0,235.0,1.5,11.3,369.0,476.27,384.05
2018,3,14,15,15,280.5,212.5,1.5,11.3,363.5,487.82,396.13
2018,3,14,15,30,330.0,190.0,1.5,11.3,358.0,495.3,404.16
2018,3,14,15,45,273.0,179.5,1.5,11.15,309.5,429.27,352.64
2018,3,14,16,0,216.0,169.0,1.5,11.0,261.0,366.37,302.92
2018,3,14,16,15,427.5,123.0,1.45,10.75,276.5,466.31,387.51
2018,3,14,16,30,639.0,77.0,1.4,10.5,292.0,539.65,447.04
2018,3,14,16,45,471.5,79.5,1.4,10.2,223.5,409.37,341.24
2018,3,14,17,0,304.0,82.0,1.4,9.9,155.0,291.04,242.85
2018,3,14,17,15,334.5,61.5,1.4,9.45,124.0,267.48,221.46
2018,3,14,17,30,365.0,41.0,1.4,9.0,93.0,242.26,195.5
2018,3,14,17,45,279.0,30.0,1.45,8.55,60.0,174.06,126.85
2018,3,14,18,0,193.0,19.0,1.5,8.1,27.0,87.34,0.0
2018,3,14,18,15,96.5,9.5,1.5,7.95,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,15,6,15,43.0,7.0,1.4,7.25,8.0,0.0,0.0
2018,3,15,6,30,86.0,14.0,1.3,7.8,16.0,13.34,0.0
2018,3,15,6,45,234.5,27.0,1.2,8.35,52.5,22.06,10.6
2018,3,15,7,0,383.0,40.0,1.1,8.9,89.0,31.8,22.43
2018,3,15,7,15,435.0,50.0,1.2,9.3,130.5,38.13,28.75
2018,3,15,7,30,487.0,60.0,1.3,9.7,172.0,44.16,34.48
2018,3,15,7,45,306.0,88.5,1.35,10.05,165.0,84.26,57.79
2018,3,15,8,0,125.0,117.0,1.4,10.4,158.0,114.33,87.26
2018,3,15,8,15,160.0,142.0,1.45,10.7,203.0,151.45,116.79
2018,3,15,8,30,195.0,167.0,1.5,11.0,248.0,193.3,150.91
2018,3,15,8,45,117.0,173.0,1.6,11.3,223.0,190.04,151.41
2018,3,15,9,0,39.0,179.0,1.7,11.6,198.0,177.11,142.61
2018,3,15,9,15,21.0,161.0,1.75,11.8,171.5,157.36,126.41
2018,3,15,9,30,3.0,143.0,1.8,12.0,145.0,134.15,107.05
2018,3,15,9,45,1.5,131.5,1.9,12.15,132.5,123.18,97.75
2018,3,15,10,0,0.0,120.0,2.0,12.3,120.0,111.86,88.14
2018,3,15,10,15,0.0,125.5,2.1,12.4,125.5,117.1,92.28
2018,3,15,10,30,0.0,131.0,2.2,12.5,131.0,122.37,96.4
2018,3,15,10,45,1.0,146.0,2.25,12.6,146.5,137.32,108.49
2018,3,15,11,0,2.0,161.0,2.3,12.7,162.0,152.47,120.66
2018,3,15,11,15,3.0,168.5,2.4,12.65,170.5,160.66,127.23
2018,3,15,11,30,4.0,176.0,2.5,12.6,179.0,168.95,133.93
2018,3,15,11,45,4.0,175.5,2.55,12.55,178.5,168.81,133.76
2018,3,15,12,0,4.0,175.0,2.6,12.5,178.0,168.64,133.62
2018,3,15,12,15,4.0,171.0,2.65,12.35,174.0,165.06,130.8
2018,3,15,12,30,4.0,167.0,2.7,12.2,170.0,161.44,127.98
2018,3,15,12,45,4.5,171.5,2.75,12.05,175.0,166.52,132.25
2018,3,15,13,0,5.0,176.0,2.8,11.9,180.0,171.64,136.57
2018,3,15,13,15,3.0,150.0,2.8,11.8,152.5,144.54,114.55
2018,3,15,13,30,1.0,124.0,2.8,11.7,125.0,117.5,92.46
2018,3,15,13,45,1.0,128.0,2.8,11.6,129.0,121.43,95.89
2018,3,15,14,0,1.0,132.0,2.8,11.5,133.0,125.42,99.35
2018,3,15,14,15,4.0,135.0,2.8,11.45,138.0,131.27,104.51
2018,3,15,14,30,7.0,138.0,2.8,11.4,143.0,137.12,109.7
2018,3,15,14,45,10.5,141.5,2.8,11.4,148.0,143.92,115.71
2018,3,15,15,0,14.0,145.0,2.8,11.4,153.0,150.72,121.76
2018,3,15,15,15,23.5,142.0,2.8,11.4,154.5,163.51,133.08
2018,3,15,15,30,33.0,139.0,2.8,11.4,156.0,168.35,137.8
2018,3,15,15,45,57.5,131.0,2.7,11.3,157.0,178.89,147.87
2018,3,15,16,0,82.0,123.0,2.6,11.2,158.0,198.01,164.91
2018,3,15,16,15,104.0,119.5,2.5,11.15,158.5,208.19,174.18
2018,3,15,16,30,126.0,116.0,2.4,11.1,159.0,216.87,181.89
2018,3,15,16,45,90.0,97.0,2.3,11.0,125.0,168.06,139.97
2018,3,15,17,0,54.0,78.0,2.2,10.9,91.0,113.89,93.08
2018,3,15,17,15,39.5,58.5,2.15,10.85,67.0,82.61,65.52
2018,3,15,17,30,25.0,39.0,2.1,10.8,43.0,52.25,38.59
2018,3,15,17,45,15.0,24.5,2.05,10.75,26.5,31.31,18.99
2018,3,15,18,0,5.0,10.0,2.0,10.7,10.0,11.19,0.0
2018,3,15,18,15,2.5,5.0,2.05,10.7,5.0,4.77,0.0
2018,3,15,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,6,15,0.5,1.5,1.65,9.85,1.5,0.0,0.0
2018,3,16,6,30,1.0,3.0,1.7,9.9,3.0,2.86,0.0
2018,3,16,6,45,0.5,6.0,1.75,10.0,6.0,5.55,0.0
2018,3,16,7,0,0.0,9.0,1.8,10.1,9.0,8.33,1.71
2018,3,16,7,15,0.0,14.5,1.85,10.05,14.5,13.43,6.47
2018,3,16,7,30,0.0,20.0,1.9,10.0,20.0,18.54,11.23
2018,3,16,7,45,19.5,62.5,1.95,10.0,69.0,57.92,44.12
2018,3,16,8,0,39.0,105.0,2.0,10.0,118.0,97.57,77.02
2018,3,16,8,15,29.0,107.5,2.05,10.0,118.0,102.11,81.17
2018,3,16,8,30,19.0,110.0,2.1,10.0,118.0,104.88,83.86
2018,3,16,8,45,11.0,103.5,2.15,10.0,108.5,99.15,79.15
2018,3,16,9,0,3.0,97.0,2.2,10.0,99.0,91.25,72.45
2018,3,16,9,15,12.5,146.5,2.25,10.1,154.0,140.75,113.73
2018,3,16,9,30,22.0,196.0,2.3,10.2,209.0,191.6,155.41
2018,3,16,9,45,15.5,173.5,2.35,10.3,183.0,169.36,136.71
2018,3,16,10,0,9.0,151.0,2.4,10.4,157.0,145.9,117.09
2018,3,16,10,15,8.0,135.0,2.45,10.45,140.5,130.98,104.6
2018,3,16,10,30,7.0,119.0,2.5,10.5,124.0,115.8,91.88
2018,3,16,10,45,47.5,177.5,2.55,10.55,212.5,203.26,164.75
2018,3,16,11,0,88.0,236.0,2.6,10.6,301.0,299.4,242.76
2018,3,16,11,15,123.0,296.5,2.6,10.65,389.5,392.71,316.41
2018,3,16,11,30,158.0,357.0,2.6,10.7,478.0,489.56,390.94
2018,3,16,11,45,119.5,326.0,2.6,10.75,418.0,432.8,346.01
2018,3,16,12,0,81.0,295.0,2.6,10.8,358.0,362.93,291.08
2018,3,16,12,15,54.5,270.0,2.6,10.85,312.5,316.62,254.18
2018,3,16,12,30,28.0,245.0,2.6,10.9,267.0,268.74,215.46
2018,3,16,12,45,28.5,253.5,2.65,10.9,275.5,279.58,224.35
2018,3,16,13,0,29.0,262.0,2.7,10.9,284.0,290.5,233.14
2018,3,16,13,15,51.0,296.0,2.65,10.95,334.0,349.37,280.42
2018,3,16,13,30,73.0,330.0,2.6,11.0,384.0,409.65,327.94
2018,3,16,13,45,94.5,319.5,2.6,11.0,387.0,420.49,337.37
2018,3,16,14,0,116.0,309.0,2.6,11.0,390.0,444.8,357.37
2018,3,16,14,15,184.5,296.0,2.6,10.95,419.0,495.14,399.19
2018,3,16,14,30,253.0,283.0,2.6,10.9,448.0,557.28,449.21
2018,3,16,14,45,239.0,265.5,2.55,10.8,414.0,522.21,422.69
2018,3,16,15,0,225.0,248.0,2.5,10.7,380.0,472.54,385.43
2018,3,16,15,15,259.5,230.0,2.5,10.7,372.0,491.11,401.97
2018,3,16,15,30,294.0,212.0,2.5,10.7,364.0,492.64,405.03
2018,3,16,15,45,291.5,189.5,2.4,10.45,328.0,456.21,377.59
2018,3,16,16,0,289.0,167.0,2.3,10.2,292.0,418.7,349.01
2018,3,16,16,15,351.0,137.5,2.2,10.0,271.0,429.89,360.0
2018,3,16,16,30,413.0,108.0,2.1,9.8,250.0,422.05,354.95
2018,3,16,16,45,484.0,85.0,2.0,9.6,225.0,424.3,356.78
2018,3,16,17,0,555.0,62.0,1.9,9.4,200.0,414.98,347.41
2018,3,16,17,15,477.5,54.5,1.8,8.95,153.0,337.07,279.7
2018,3,16,17,30,400.0,47.0,1.7,8.5,106.0,265.65,215.54
2018,3,16,17,45,267.5,33.5,1.65,8.05,66.0,172.95,129.71
2018,3,16,18,0,135.0,20.0,1.6,7.6,26.0,83.64,0.0
2018,3,16,18,15,67.5,10.0,1.6,7.5,13.0,30.28,0.0
2018,3,16,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,15,3.0,5.5,0.85,7.85,5.5,0.0,0.0
2018,3,17,6,30,6.0,11.0,0.9,8.0,11.0,10.48,0.0
2018,3,17,6,45,3.0,27.0,0.9,8.2,27.0,24.63,14.24
2018,3,17,7,0,0.0,43.0,0.9,8.4,43.0,38.8,28.89
2018,3,17,7,15,8.5,64.5,0.9,8.5,66.5,57.13,46.04
2018,3,17,7,30,17.0,86.0,0.9,8.6,90.0,75.25,62.76
2018,3,17,7,45,57.0,107.0,0.95,8.7,125.5,94.98,74.92
2018,3,17,8,0,97.0,128.0,1.0,8.8,161.0,120.54,94.17
2018,3,17,8,15,130.0,149.0,1.0,8.95,200.0,152.84,119.85
2018,3,17,8,30,163.0,170.0,1.0,9.1,239.0,189.42,149.62
2018,3,17,8,45,117.0,163.5,1.0,9.25,216.0,182.8,146.22
2018,3,17,9,0,71.0,157.0,1.0,9.4,193.0,169.68,136.76
2018,3,17,9,15,49.5,164.5,1.0,9.45,190.5,172.67,139.61
2018,3,17,9,30,28.0,172.0,1.0,9.5,188.0,173.13,139.91
2018,3,17,9,45,15.0,138.5,1.0,9.6,147.0,136.81,109.75
2018,3,17,10,0,2.0,105.0,1.0,9.7,106.0,99.06,78.16
2018,3,17,10,15,1.5,100.0,1.0,9.75,101.0,94.22,74.04
2018,3,17,10,30,1.0,95.0,1.0,9.8,96.0,89.3,69.8
2018,3,17,10,45,70.5,195.0,1.0,9.9,247.5,241.49,195.75
2018,3,17,11,0,140.0,295.0,1.0,10.0,399.0,397.12,317.61
2018,3,17,11,15,255.0,316.0,1.0,10.0,510.5,524.19,414.56
2018,3,17,11,30,370.0,337.0,1.0,10.0,622.0,652.58,509.05
2018,3,17,11,45,350.5,346.0,1.0,10.0,618.0,659.97,512.36
2018,3,17,12,0,331.0,355.0,1.0,10.0,614.0,665.12,515.44
2018,3,17,12,15,265.5,346.5,1.05,10.05,554.5,608.22,473.69
2018,3,17,12,30,200.0,338.0,1.1,10.1,495.0,535.77,420.42
2018,3,17,12,45,179.0,339.5,1.15,10.1,479.0,523.32,411.78
2018,3,17,13,0,158.0,341.0,1.2,10.1,463.0,509.65,401.59
2018,3,17,13,15,175.0,351.0,1.25,10.15,483.5,540.51,425.52
2018,3,17,13,30,192.0,361.0,1.3,10.2,504.0,571.11,448.78
2018,3,17,13,45,132.0,327.5,1.35,10.2,424.5,478.94,379.24
2018,3,17,14,0,72.0,294.0,1.4,10.2,345.0,372.23,297.44
2018,3,17,14,15,240.0,271.0,1.4,10.15,430.0,532.8,427.06
2018,3,17,14,30,408.0,248.0,1.4,10.1,515.0,673.71,535.18
2018,3,17,14,45,405.0,234.5,1.4,10.05,487.0,649.97,517.57
2018,3,17,15,0,402.0,221.0,1.4,10.0,459.0,624.46,500.27
2018,3,17,15,15,377.5,212.0,1.4,10.0,422.5,570.45,461.08
2018,3,17,15,30,353.0,203.0,1.4,10.0,386.0,530.53,431.8
2018,3,17,15,45,397.5,173.5,1.35,9.9,361.5,533.99,436.72
2018,3,17,16,0,442.0,144.0,1.3,9.8,337.0,519.47,427.5
2018,3,17,16,15,450.5,124.5,1.25,9.6,300.5,485.69,402.28
2018,3,17,16,30,459.0,105.0,1.2,9.4,264.0,449.52,374.46
2018,3,17,16,45,480.5,86.5,1.15,9.2,229.0,420.33,351.06
2018,3,17,17,0,502.0,68.0,1.1,9.0,194.0,391.94,326.53
2018,3,17,17,15,471.5,57.0,1.15,8.6,153.5,337.15,278.89
2018,3,17,17,30,441.0,46.0,1.2,8.2,113.0,284.46,230.53
2018,3,17,17,45,310.0,34.5,1.25,7.85,72.5,191.87,145.29
2018,3,17,18,0,179.0,23.0,1.3,7.5,32.0,104.25,0.0
2018,3,17,18,15,89.5,11.5,1.3,7.4,16.0,38.52,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,6,15,33.0,8.5,0.85,6.75,10.0,8.1,0.0
2018,3,18,6,30,66.0,17.0,0.8,7.0,20.0,16.2,0.0
2018,3,18,6,45,111.0,34.5,0.75,7.25,47.0,28.18,17.78
2018,3,18,7,0,156.0,52.0,0.7,7.5,74.0,41.73,31.72
2018,3,18,7,15,191.0,70.5,0.75,7.9,109.0,55.54,44.79
2018,3,18,7,30,226.0,89.0,0.8,8.3,144.0,68.86,57.12
2018,3,18,7,45,258.5,107.5,0.8,8.65,184.5,102.58,74.36
2018,3,18,8,0,291.0,126.0,0.8,9.0,225.0,141.13,102.7
2018,3,18,8,15,404.5,129.0,0.85,9.5,290.0,184.21,134.04
2018,3,18,8,30,518.0,132.0,0.9,10.0,355.0,243.02,180.79
2018,3,18,8,45,537.5,143.0,0.9,10.5,398.0,292.9,224.12
2018,3,18,9,0,557.0,154.0,0.9,11.0,441.0,344.54,268.17
2018,3,18,9,15,445.5,197.5,0.9,11.35,439.5,371.52,292.93
2018,3,18,9,30,334.0,241.0,0.9,11.7,438.0,384.47,304.53
2018,3,18,9,45,242.0,273.5,0.9,12.1,421.0,386.73,306.27
2018,3,18,10,0,150.0,306.0,0.9,12.5,404.0,376.79,297.52
2018,3,18,10,15,181.5,321.0,0.9,12.75,445.0,421.49,331.65
2018,3,18,10,30,213.0,336.0,0.9,13.0,486.0,468.89,366.88
2018,3,18,10,45,198.5,348.5,0.85,13.2,492.0,483.2,376.08
2018,3,18,11,0,184.0,361.0,0.8,13.4,498.0,495.89,384.17
2018,3,18,11,15,264.0,356.0,0.8,13.35,557.5,571.96,441.05
2018,3,18,11,30,344.0,351.0,0.8,13.3,617.0,646.09,494.85
2018,3,18,11,45,339.0,356.0,0.8,13.25,620.5,661.12,504.5
2018,3,18,12,0,334.0,361.0,0.8,13.2,624.0,674.65,513.76
2018,3,18,12,15,218.5,367.5,0.85,13.05,539.5,577.46,443.09
2018,3,18,12,30,103.0,374.0,0.9,12.9,455.0,473.3,365.84
2018,3,18,12,45,70.5,348.0,0.9,12.8,403.0,418.75,325.79
2018,3,18,13,0,38.0,322.0,0.9,12.7,351.0,362.78,283.39
2018,3,18,13,15,29.5,298.5,0.95,12.6,321.0,331.39,260.18
2018,3,18,13,30,21.0,275.0,1.0,12.5,291.0,287.13,226.52
2018,3,18,13,45,17.5,257.0,1.0,12.4,270.0,266.15,210.67
2018,3,18,14,0,14.0,239.0,1.0,12.3,249.0,245.06,194.48
2018,3,18,14,15,11.5,220.5,1.0,12.15,228.5,224.34,178.54
2018,3,18,14,30,9.0,202.0,1.0,12.0,208.0,203.6,162.43
2018,3,18,14,45,12.5,205.5,0.95,11.9,213.5,211.15,169.08
2018,3,18,15,0,16.0,209.0,0.9,11.8,219.0,218.87,175.77
2018,3,18,15,15,17.5,196.0,0.9,11.8,206.0,207.33,166.99
2018,3,18,15,30,19.0,183.0,0.9,11.8,193.0,195.7,158.18
2018,3,18,15,45,42.5,176.5,0.75,11.45,196.0,219.07,178.53
2018,3,18,16,0,66.0,170.0,0.6,11.1,199.0,230.61,188.95
2018,3,18,16,15,75.5,154.0,0.6,10.9,183.5,218.95,180.26
2018,3,18,16,30,85.0,138.0,0.6,10.7,168.0,206.46,170.71
2018,3,18,16,45,46.5,99.0,0.65,10.55,115.0,133.62,109.61
2018,3,18,17,0,8.0,60.0,0.7,10.4,62.0,61.21,47.45
2018,3,18,17,15,11.5,46.0,0.8,10.25,48.0,51.82,39.24
2018,3,18,17,30,15.0,32.0,0.9,10.1,34.0,38.22,27.03
2018,3,18,17,45,30.0,26.5,0.95,9.95,28.5,45.34,31.13
2018,3,18,18,0,45.0,21.0,1.0,9.8,23.0,43.67,0.0
2018,3,18,18,15,22.5,10.5,1.05,9.75,11.5,16.95,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,19,6,15,101.0,10.0,1.45,6.15,15.0,9.53,0.0
2018,3,19,6,30,202.0,20.0,1.4,6.9,30.0,16.77,0.0
2018,3,19,6,45,350.5,31.0,1.4,7.65,73.0,24.91,15.4
2018,3,19,7,0,499.0,42.0,1.4,8.4,116.0,32.63,23.56
2018,3,19,7,15,522.5,53.0,1.4,8.95,158.0,39.79,30.45
2018,3,19,7,30,546.0,64.0,1.4,9.5,200.0,47.45,37.58
2018,3,19,7,45,547.5,79.0,1.45,10.1,242.0,97.22,58.85
2018,3,19,8,0,549.0,94.0,1.5,10.7,284.0,147.27,95.84
2018,3,19,8,15,513.5,116.0,1.55,11.2,315.5,195.39,138.41
2018,3,19,8,30,478.0,138.0,1.6,11.7,347.0,239.81,179.27
2018,3,19,8,45,530.0,144.5,1.65,12.25,400.0,293.61,224.9
2018,3,19,9,0,582.0,151.0,1.7,12.8,453.0,354.43,275.9
2018,3,19,9,15,625.5,151.5,1.6,13.15,501.0,409.73,321.79
2018,3,19,9,30,669.0,152.0,1.5,13.5,549.0,468.79,369.39
2018,3,19,9,45,678.5,160.0,1.4,13.85,584.5,520.07,409.53
2018,3,19,10,0,688.0,168.0,1.3,14.2,620.0,570.94,447.85
2018,3,19,10,15,702.5,173.0,1.25,14.55,653.5,621.47,484.95
2018,3,19,10,30,717.0,178.0,1.2,14.9,687.0,671.54,520.53
2018,3,19,10,45,621.0,223.5,1.2,15.25,675.0,680.32,524.32
2018,3,19,11,0,525.0,269.0,1.2,15.6,663.0,677.96,520.11
2018,3,19,11,15,545.5,269.0,1.2,15.85,686.0,717.54,547.96
2018,3,19,11,30,566.0,269.0,1.2,16.1,709.0,756.56,574.54
2018,3,19,11,45,623.5,249.0,1.25,16.35,738.5,808.69,611.31
2018,3,19,12,0,681.0,229.0,1.3,16.6,768.0,859.5,646.62
2018,3,19,12,15,666.0,236.0,1.25,16.65,763.5,871.3,652.9
2018,3,19,12,30,651.0,243.0,1.2,16.7,759.0,879.79,657.41
2018,3,19,12,45,545.0,281.5,1.1,16.7,710.5,829.72,620.08
2018,3,19,13,0,439.0,320.0,1.0,16.7,662.0,778.21,582.05
2018,3,19,13,15,393.0,329.0,1.0,16.8,630.5,738.1,554.73
2018,3,19,13,30,347.0,338.0,1.0,16.9,599.0,707.74,533.4
2018,3,19,13,45,336.0,325.5,0.95,17.0,572.0,685.42,518.18
2018,3,19,14,0,325.0,313.0,0.9,17.1,545.0,661.5,501.74
2018,3,19,14,15,413.0,272.0,0.85,16.9,554.0,710.11,538.92
2018,3,19,14,30,501.0,231.0,0.8,16.7,563.0,741.78,563.5
2018,3,19,14,45,331.5,249.5,0.8,16.5,464.0,587.59,452.89
2018,3,19,15,0,162.0,268.0,0.8,16.3,365.0,440.67,343.91
2018,3,19,15,15,224.0,241.5,0.8,16.3,365.0,460.97,363.23
2018,3,19,15,30,286.0,215.0,0.8,16.3,365.0,489.98,387.12
2018,3,19,15,45,341.0,185.0,0.75,15.55,348.0,490.3,390.33
2018,3,19,16,0,396.0,155.0,0.7,14.8,331.0,498.36,399.05
2018,3,19,16,15,405.5,132.0,0.7,14.45,293.5,463.16,373.89
2018,3,19,16,30,415.0,109.0,0.7,14.1,256.0,425.49,346.32
2018,3,19,16,45,431.5,86.5,0.7,13.75,218.0,390.28,319.46
2018,3,19,17,0,448.0,64.0,0.7,13.4,180.0,357.0,292.39
2018,3,19,17,15,406.0,55.5,0.8,13.0,142.5,301.75,245.79
2018,3,19,17,30,364.0,47.0,0.9,12.6,105.0,249.79,199.72
2018,3,19,17,45,257.0,34.5,1.0,12.25,68.0,169.16,127.68
2018,3,19,18,0,150.0,22.0,1.1,11.9,31.0,93.5,14.75
2018,3,19,18,15,75.0,11.0,1.15,11.75,15.5,33.66,0.0
2018,3,19,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.7,10.4,3.0,2.38,0.0
2018,3,20,6,30,10.0,5.0,1.7,10.4,6.0,4.74,0.0
2018,3,20,6,45,5.0,7.5,1.7,10.45,8.0,7.04,0.32
2018,3,20,7,0,0.0,10.0,1.7,10.5,10.0,9.26,2.61
2018,3,20,7,15,0.0,12.5,1.75,10.5,12.5,11.57,4.83
2018,3,20,7,30,0.0,15.0,1.8,10.5,15.0,13.9,7.01
2018,3,20,7,45,0.0,22.5,1.85,10.5,22.5,20.86,12.56
2018,3,20,8,0,0.0,30.0,1.9,10.5,30.0,27.84,18.6
2018,3,20,8,15,0.0,40.5,1.95,10.6,40.5,37.62,26.99
2018,3,20,8,30,0.0,51.0,2.0,10.7,51.0,47.41,35.29
2018,3,20,8,45,0.0,49.0,2.0,10.8,49.0,45.55,33.56
2018,3,20,9,0,0.0,47.0,2.0,10.9,47.0,43.7,31.85
2018,3,20,9,15,0.0,61.5,2.05,11.0,61.5,57.24,43.23
2018,3,20,9,30,0.0,76.0,2.1,11.1,76.0,70.79,54.52
2018,3,20,9,45,0.0,77.0,2.2,11.2,77.0,71.75,55.14
2018,3,20,10,0,0.0,78.0,2.3,11.3,78.0,72.7,55.79
2018,3,20,10,15,0.5,108.0,2.3,11.4,108.5,101.08,79.29
2018,3,20,10,30,1.0,138.0,2.3,11.5,139.0,129.61,102.64
2018,3,20,10,45,1.0,135.5,2.35,11.6,136.5,127.43,100.62
2018,3,20,11,0,1.0,133.0,2.4,11.7,134.0,125.22,98.66
2018,3,20,11,15,0.5,132.5,2.45,11.85,133.0,124.48,97.9
2018,3,20,11,30,0.0,132.0,2.5,12.0,132.0,123.7,97.12
2018,3,20,11,45,0.0,123.5,2.5,12.15,123.5,115.72,90.47
2018,3,20,12,0,0.0,115.0,2.5,12.3,115.0,107.7,83.84
2018,3,20,12,15,0.0,92.0,2.5,12.3,92.0,85.94,65.93
2018,3,20,12,30,0.0,69.0,2.5,12.3,69.0,64.39,48.15
2018,3,20,12,45,0.0,70.0,2.5,12.3,70.0,65.32,48.95
2018,3,20,13,0,0.0,71.0,2.5,12.3,71.0,66.25,49.75
2018,3,20,13,15,0.0,72.5,2.45,12.35,72.5,67.64,50.93
2018,3,20,13,30,0.0,74.0,2.4,12.4,74.0,69.03,52.13
2018,3,20,13,45,0.0,80.5,2.35,12.45,80.5,75.1,57.21
2018,3,20,14,0,0.0,87.0,2.3,12.5,87.0,81.16,62.31
2018,3,20,14,15,0.0,84.5,2.3,12.5,84.5,78.8,60.46
2018,3,20,14,30,0.0,82.0,2.3,12.5,82.0,76.44,58.62
2018,3,20,14,45,0.0,85.0,2.35,12.5,85.0,79.23,61.08
2018,3,20,15,0,0.0,88.0,2.4,12.5,88.0,82.01,63.56
2018,3,20,15,15,0.0,94.5,2.4,12.5,94.5,88.24,68.95
2018,3,20,15,30,0.0,101.0,2.4,12.5,101.0,94.79,74.64
2018,3,20,15,45,0.0,95.5,2.4,12.45,95.5,89.59,70.52
2018,3,20,16,0,0.0,90.0,2.4,12.4,90.0,84.44,66.42
2018,3,20,16,15,0.0,82.5,2.4,12.35,82.5,77.32,60.61
2018,3,20,16,30,0.0,75.0,2.4,12.3,75.0,70.26,54.77
2018,3,20,16,45,0.0,66.0,2.4,12.25,66.0,61.71,47.56
2018,3,20,17,0,0.0,57.0,2.4,12.2,57.0,53.23,40.25
2018,3,20,17,15,0.0,44.5,2.35,12.15,44.5,41.35,29.87
2018,3,20,17,30,0.0,32.0,2.3,12.1,32.0,29.71,19.57
2018,3,20,17,45,0.5,21.5,2.25,12.05,21.5,20.16,10.83
2018,3,20,18,0,1.0,11.0,2.2,12.0,11.0,10.56,0.0
2018,3,20,18,15,0.5,5.5,2.25,12.0,5.5,5.4,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.4,13.25,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.5,13.4,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.55,13.55,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.7,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.0,1.65,13.8,8.0,7.4,0.98
2018,3,21,7,30,0.0,10.0,1.7,13.9,10.0,9.26,2.69
2018,3,21,7,45,0.0,19.0,1.75,14.0,19.0,17.61,9.53
2018,3,21,8,0,0.0,28.0,1.8,14.1,28.0,25.98,16.69
2018,3,21,8,15,0.0,40.5,1.8,14.2,40.5,37.62,26.56
2018,3,21,8,30,0.0,53.0,1.8,14.3,53.0,49.27,36.34
2018,3,21,8,45,0.0,56.5,1.75,14.4,56.5,52.55,38.95
2018,3,21,9,0,0.0,60.0,1.7,14.5,60.0,55.83,41.55
2018,3,21,9,15,0.0,75.5,1.75,14.65,75.5,70.31,53.48
2018,3,21,9,30,0.0,91.0,1.8,14.8,91.0,84.82,65.31
2018,3,21,9,45,0.0,96.5,1.8,14.9,96.5,89.96,69.33
2018,3,21,10,0,0.0,102.0,1.8,15.0,102.0,95.12,73.37
2018,3,21,10,15,0.0,117.0,1.9,15.15,117.0,109.16,84.66
2018,3,21,10,30,0.0,132.0,2.0,15.3,132.0,123.3,95.93
2018,3,21,10,45,1.0,145.0,2.05,15.5,146.0,136.37,106.29
2018,3,21,11,0,2.0,158.0,2.1,15.7,160.0,149.61,116.74
2018,3,21,11,15,4.0,172.0,2.15,15.75,175.5,164.76,128.8
2018,3,21,11,30,6.0,186.0,2.2,15.8,191.0,180.16,141.01
2018,3,21,11,45,7.5,201.5,2.2,15.9,207.5,196.8,154.1
2018,3,21,12,0,9.0,217.0,2.2,16.0,224.0,213.65,167.31
2018,3,21,12,15,9.0,216.0,2.2,16.0,223.0,213.24,166.93
2018,3,21,12,30,9.0,215.0,2.2,16.0,222.0,212.77,166.59
2018,3,21,12,45,8.5,212.5,2.2,16.05,219.0,210.32,164.66
2018,3,21,13,0,8.0,210.0,2.2,16.1,216.0,207.81,162.73
2018,3,21,13,15,10.0,214.0,2.15,16.1,221.5,214.11,167.89
2018,3,21,13,30,12.0,218.0,2.1,16.1,227.0,220.47,173.11
2018,3,21,13,45,17.5,238.0,2.1,16.05,251.0,246.47,193.99
2018,3,21,14,0,23.0,258.0,2.1,16.0,275.0,272.95,215.12
2018,3,21,14,15,27.5,259.0,2.1,15.95,278.0,292.05,230.47
2018,3,21,14,30,32.0,260.0,2.1,15.9,281.0,298.78,236.28
2018,3,21,14,45,72.0,259.0,2.15,15.9,303.5,335.54,267.04
2018,3,21,15,0,112.0,258.0,2.2,15.9,326.0,384.4,306.72
2018,3,21,15,15,97.0,239.0,2.2,15.9,295.0,335.66,269.03
2018,3,21,15,30,82.0,220.0,2.2,15.9,264.0,300.98,242.21
2018,3,21,15,45,57.0,182.0,2.15,15.65,211.0,236.37,190.96
2018,3,21,16,0,32.0,144.0,2.1,15.4,158.0,173.39,139.94
2018,3,21,16,15,37.0,118.5,2.1,15.2,133.0,148.32,120.1
2018,3,21,16,30,42.0,93.0,2.1,15.0,108.0,122.7,99.31
2018,3,21,16,45,29.0,85.0,2.05,14.85,94.5,105.21,84.4
2018,3,21,17,0,16.0,77.0,2.0,14.7,81.0,84.29,66.39
2018,3,21,17,15,10.5,61.5,2.05,14.6,64.0,65.43,50.05
2018,3,21,17,30,5.0,46.0,2.1,14.5,47.0,47.02,33.91
2018,3,21,17,45,3.0,31.5,2.1,14.35,32.0,31.65,20.1
2018,3,21,18,0,1.0,17.0,2.1,14.2,17.0,16.15,1.39
2018,3,21,18,15,0.5,8.5,2.1,14.15,8.5,8.26,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,2.35,12.95,5.0,4.77,0.0
2018,3,22,6,30,0.0,10.0,2.4,13.0,10.0,9.26,0.0
2018,3,22,6,45,0.0,18.0,2.4,13.0,18.0,16.69,8.64
2018,3,22,7,0,0.0,26.0,2.4,13.0,26.0,24.12,15.73
2018,3,22,7,15,0.0,31.5,2.4,13.1,31.5,29.23,20.57
2018,3,22,7,30,0.0,37.0,2.4,13.2,37.0,34.35,23.95
2018,3,22,7,45,0.0,29.5,2.4,13.25,29.5,27.37,17.96
2018,3,22,8,0,0.0,22.0,2.4,13.3,22.0,20.41,11.94
2018,3,22,8,15,0.0,23.0,2.35,13.35,23.0,21.34,12.7
2018,3,22,8,30,0.0,24.0,2.3,13.4,24.0,22.28,13.44
2018,3,22,8,45,0.0,29.5,2.3,13.5,29.5,27.4,17.74
2018,3,22,9,0,0.0,35.0,2.3,13.6,35.0,32.53,22.01
2018,3,22,9,15,0.0,39.5,2.25,13.6,39.5,36.73,25.48
2018,3,22,9,30,0.0,44.0,2.2,13.6,44.0,40.94,28.94
2018,3,22,9,45,0.0,53.0,2.15,13.55,53.0,49.34,35.91
2018,3,22,10,0,0.0,62.0,2.1,13.5,62.0,57.76,42.85
2018,3,22,10,15,2.0,105.0,2.1,13.45,106.5,99.25,77.16
2018,3,22,10,30,4.0,148.0,2.1,13.4,151.0,141.05,111.23
2018,3,22,10,45,4.5,166.5,2.1,13.3,170.0,159.18,125.74
2018,3,22,11,0,5.0,185.0,2.1,13.2,189.0,177.49,140.38
2018,3,22,11,15,10.5,222.5,2.15,13.05,231.0,218.2,173.05
2018,3,22,11,30,16.0,260.0,2.2,12.9,273.0,259.79,206.05
2018,3,22,11,45,21.5,282.0,2.25,12.75,299.5,287.1,227.62
2018,3,22,12,0,27.0,304.0,2.3,12.6,326.0,324.25,256.8
2018,3,22,12,15,58.5,336.5,2.4,12.4,383.5,389.0,308.18
2018,3,22,12,30,90.0,369.0,2.5,12.2,441.0,455.73,360.33
2018,3,22,12,45,219.0,347.0,2.6,12.0,520.5,570.08,451.47
2018,3,22,13,0,348.0,325.0,2.7,11.8,600.0,687.25,542.26
2018,3,22,13,15,232.5,335.5,2.8,11.65,517.5,592.63,469.12
2018,3,22,13,30,117.0,346.0,2.9,11.5,435.0,482.55,383.67
2018,3,22,13,45,148.5,332.0,2.95,11.4,441.5,499.57,399.26
2018,3,22,14,0,180.0,318.0,3.0,11.3,448.0,515.46,413.36
2018,3,22,14,15,301.0,272.5,3.0,11.3,479.5,592.87,477.09
2018,3,22,14,30,422.0,227.0,3.0,11.3,511.0,665.99,536.19
2018,3,22,14,45,465.5,214.5,3.0,11.3,511.5,685.01,552.02
2018,3,22,15,0,509.0,202.0,3.0,11.3,512.0,700.14,565.34
2018,3,22,15,15,582.0,168.0,3.0,11.3,498.5,716.95,581.01
2018,3,22,15,30,655.0,134.0,3.0,11.3,485.0,722.69,587.38
2018,3,22,15,45,685.5,115.0,2.95,11.15,453.0,703.41,574.57
2018,3,22,16,0,716.0,96.0,2.9,11.0,421.0,679.04,557.97
2018,3,22,16,15,685.5,90.0,2.9,10.75,371.5,621.51,515.8
2018,3,22,16,30,655.0,84.0,2.9,10.5,322.0,564.3,471.45
2018,3,22,16,45,546.5,82.0,2.85,10.25,259.5,463.22,389.41
2018,3,22,17,0,438.0,80.0,2.8,10.0,197.0,367.07,309.05
2018,3,22,17,15,347.0,68.5,2.75,9.7,148.5,283.59,237.17
2018,3,22,17,30,256.0,57.0,2.7,9.4,100.0,209.17,171.32
2018,3,22,17,45,172.0,40.5,2.65,9.05,65.0,141.05,109.69
2018,3,22,18,0,88.0,24.0,2.6,8.7,30.0,68.86,29.48
2018,3,22,18,15,44.0,12.0,2.55,8.5,15.0,25.11,0.0
2018,3,22,18,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.95,7.5,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.7,2.0,0.0,0.0
2018,3,23,6,15,92.5,14.5,0.75,8.15,20.0,13.82,0.0
2018,3,23,6,30,171.0,26.0,0.7,8.6,38.0,20.58,6.48
2018,3,23,6,45,340.5,36.0,0.65,9.1,85.5,28.53,19.32
2018,3,23,7,0,510.0,46.0,0.6,9.6,133.0,35.17,26.0
2018,3,23,7,15,597.0,51.5,0.6,9.9,187.5,37.56,28.49
2018,3,23,7,30,684.0,57.0,0.6,10.2,242.0,55.1,34.1
2018,3,23,7,45,730.5,61.5,0.65,10.5,296.0,107.51,58.33
2018,3,23,8,0,777.0,66.0,0.7,10.8,350.0,165.59,100.51
2018,3,23,8,15,790.0,73.0,0.7,11.1,398.0,224.44,151.14
2018,3,23,8,30,803.0,80.0,0.7,11.4,446.0,284.31,204.61
2018,3,23,8,45,756.5,102.0,0.65,11.7,476.5,336.82,253.1
2018,3,23,9,0,710.0,124.0,0.6,12.0,507.0,385.93,296.66
2018,3,23,9,15,566.0,176.5,0.65,12.25,497.5,412.39,321.64
2018,3,23,9,30,422.0,229.0,0.7,12.5,488.0,423.39,332.19
2018,3,23,9,45,415.5,247.5,0.75,12.75,515.5,463.17,363.3
2018,3,23,10,0,409.0,266.0,0.8,13.0,543.0,501.66,392.33
2018,3,23,10,15,373.0,295.0,0.9,13.2,556.0,526.23,410.44
2018,3,23,10,30,337.0,324.0,1.0,13.4,569.0,549.86,427.37
2018,3,23,10,45,278.0,345.5,1.1,13.6,552.0,545.85,423.48
2018,3,23,11,0,219.0,367.0,1.2,13.8,535.0,530.45,411.23
2018,3,23,11,15,204.0,374.5,1.3,13.85,533.5,537.25,416.4
2018,3,23,11,30,189.0,382.0,1.4,13.9,532.0,542.39,420.1
2018,3,23,11,45,190.5,389.0,1.5,13.95,541.5,559.89,433.23
2018,3,23,12,0,192.0,396.0,1.6,14.0,551.0,576.85,445.86
2018,3,23,12,15,215.0,392.5,1.7,14.0,566.5,601.92,465.26
2018,3,23,12,30,238.0,389.0,1.8,14.0,582.0,626.88,484.53
2018,3,23,12,45,325.0,353.0,1.85,14.0,613.5,689.53,532.64
2018,3,23,13,0,412.0,317.0,1.9,14.0,645.0,752.38,579.99
2018,3,23,13,15,679.5,207.5,1.95,13.9,735.5,903.35,692.42
2018,3,23,13,30,947.0,98.0,2.0,13.8,826.0,1030.25,777.87
2018,3,23,13,45,953.0,92.0,2.0,13.7,805.5,1027.82,775.87
2018,3,23,14,0,959.0,86.0,2.0,13.6,785.0,1021.28,772.87
2018,3,23,14,15,949.5,85.0,2.0,13.45,752.5,1001.79,761.55
2018,3,23,14,30,940.0,84.0,2.0,13.3,720.0,978.71,748.0
2018,3,23,14,45,926.0,83.0,2.0,13.15,680.5,948.12,729.37
2018,3,23,15,0,912.0,82.0,2.0,13.0,641.0,914.51,708.64
2018,3,23,15,15,895.5,80.0,2.0,13.0,596.5,874.78,683.08
2018,3,23,15,30,879.0,78.0,2.0,13.0,552.0,832.69,655.61
2018,3,23,15,45,855.5,75.5,2.0,12.6,502.5,788.84,627.41
2018,3,23,16,0,832.0,73.0,2.0,12.2,453.0,736.86,592.64
2018,3,23,16,15,798.5,70.0,1.95,11.95,400.0,676.09,549.73
2018,3,23,16,30,765.0,67.0,1.9,11.7,347.0,615.54,505.75
2018,3,23,16,45,717.0,62.5,1.85,11.4,293.0,544.67,450.26
2018,3,23,17,0,669.0,58.0,1.8,11.1,239.0,476.2,394.42
2018,3,23,17,15,594.0,52.0,1.75,10.6,186.5,398.59,328.89
2018,3,23,17,30,519.0,46.0,1.7,10.1,134.0,323.87,263.17
2018,3,23,17,45,392.0,36.5,1.6,9.6,89.5,230.12,179.55
2018,3,23,18,0,265.0,27.0,1.5,9.1,45.0,143.74,74.35
2018,3,23,18,15,139.5,15.0,1.5,8.9,23.5,57.73,0.0
2018,3,23,18,30,14.0,3.0,1.5,8.7,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.45,8.55,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,1.1,8.75,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,3,24,6,15,4.0,7.5,1.1,9.1,7.5,7.15,0.0
2018,3,24,6,30,4.0,13.0,1.1,9.4,13.0,12.21,2.56
2018,3,24,6,45,2.0,24.0,1.1,9.65,24.0,22.27,13.91
2018,3,24,7,0,0.0,35.0,1.1,9.9,35.0,32.5,23.6
2018,3,24,7,15,16.0,60.0,1.1,10.05,64.5,53.38,42.73
2018,3,24,7,30,32.0,85.0,1.1,10.2,94.0,74.44,58.42
2018,3,24,7,45,32.0,87.5,1.15,10.35,98.0,80.66,62.87
2018,3,24,8,0,32.0,90.0,1.2,10.5,102.0,86.1,67.19
2018,3,24,8,15,16.0,63.5,1.2,10.55,69.5,62.27,47.45
2018,3,24,8,30,0.0,37.0,1.2,10.6,37.0,34.37,24.05
2018,3,24,8,45,0.0,46.0,1.2,10.7,46.0,42.76,31.16
2018,3,24,9,0,0.0,55.0,1.2,10.8,55.0,51.17,38.19
2018,3,24,9,15,0.5,64.5,1.25,11.0,65.0,60.27,45.73
2018,3,24,9,30,1.0,74.0,1.3,11.2,75.0,69.43,53.27
2018,3,24,9,45,26.5,125.5,1.35,11.45,143.5,132.17,105.53
2018,3,24,10,0,52.0,177.0,1.4,11.7,212.0,197.47,158.77
2018,3,24,10,15,65.5,237.0,1.5,11.85,283.5,266.15,213.41
2018,3,24,10,30,79.0,297.0,1.6,12.0,355.0,337.12,268.66
2018,3,24,10,45,55.0,292.5,1.7,12.2,333.5,320.36,254.49
2018,3,24,11,0,31.0,288.0,1.8,12.4,312.0,301.27,238.78
2018,3,24,11,15,81.0,325.5,1.85,12.45,390.0,381.78,302.53
2018,3,24,11,30,131.0,363.0,1.9,12.5,468.0,474.51,373.66
2018,3,24,11,45,157.5,375.0,2.0,12.5,502.5,516.99,405.82
2018,3,24,12,0,184.0,387.0,2.1,12.5,537.0,560.53,438.9
2018,3,24,12,15,158.5,382.0,2.15,12.5,511.0,539.17,422.34
2018,3,24,12,30,133.0,377.0,2.2,12.5,485.0,515.99,404.76
