Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,912.0,122.0,1.15,19.05,870.0,1036.54,749.12
2018,4,3,13,30,907.0,121.0,1.2,19.0,852.0,1032.39,748.3
2018,4,3,13,45,900.0,119.5,1.25,18.95,826.5,1022.01,743.69
2018,4,3,14,0,893.0,118.0,1.3,18.9,801.0,1007.99,736.92
2018,4,3,14,15,882.0,116.5,1.35,18.7,768.0,986.6,725.9
2018,4,3,14,30,871.0,115.0,1.4,18.5,735.0,970.31,718.26
2018,4,3,14,45,854.5,113.0,1.45,18.25,694.5,936.7,699.28
2018,4,3,15,0,838.0,111.0,1.5,18.0,654.0,900.38,678.42
2018,4,3,15,15,822.0,107.5,1.5,18.0,610.0,860.32,653.48
2018,4,3,15,30,806.0,104.0,1.5,18.0,566.0,818.07,626.76
2018,4,3,15,45,781.5,101.0,1.55,17.3,517.5,767.56,595.96
2018,4,3,16,0,757.0,98.0,1.6,16.6,469.0,719.7,566.2
2018,4,3,16,15,715.5,93.5,1.65,16.1,413.5,653.49,521.53
2018,4,3,16,30,674.0,89.0,1.7,15.6,358.0,588.5,475.24
2018,4,3,16,45,630.5,83.5,1.7,15.05,307.0,522.72,425.68
2018,4,3,17,0,587.0,78.0,1.7,14.5,256.0,459.24,375.83
2018,4,3,17,15,523.0,69.5,1.65,13.9,205.0,383.99,314.33
2018,4,3,17,30,459.0,61.0,1.6,13.3,154.0,314.05,254.76
2018,4,3,17,45,354.5,50.0,1.6,12.65,109.0,229.19,181.54
2018,4,3,18,0,250.0,39.0,1.6,12.0,64.0,158.84,116.77
2018,4,3,18,15,140.5,23.5,1.55,11.65,36.0,82.21,0.0
2018,4,3,18,30,31.0,8.0,1.5,11.3,8.0,15.76,0.0
2018,4,3,18,45,15.5,4.0,1.45,10.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,5,45,9.5,4.5,1.05,9.7,5.0,0.0,0.0
2018,4,4,6,0,19.0,9.0,1.0,9.9,10.0,8.58,0.0
2018,4,4,6,15,10.5,24.0,1.05,10.35,24.5,21.68,9.91
2018,4,4,6,30,2.0,39.0,1.1,10.8,39.0,35.3,25.27
2018,4,4,6,45,11.5,58.5,1.15,11.2,61.0,52.17,40.99
2018,4,4,7,0,21.0,78.0,1.2,11.6,83.0,66.78,54.43
2018,4,4,7,15,113.5,99.5,1.2,12.0,136.0,80.15,66.46
2018,4,4,7,30,206.0,121.0,1.2,12.4,189.0,106.77,79.0
2018,4,4,7,45,261.0,135.0,1.2,12.75,236.0,140.91,102.39
2018,4,4,8,0,316.0,149.0,1.2,13.1,283.0,181.77,133.62
2018,4,4,8,15,338.5,165.5,1.15,13.5,325.0,223.43,168.16
2018,4,4,8,30,361.0,182.0,1.1,13.9,367.0,267.74,205.07
2018,4,4,8,45,511.5,167.5,1.05,14.3,457.0,333.05,256.04
2018,4,4,9,0,662.0,153.0,1.0,14.7,547.0,417.19,321.91
2018,4,4,9,15,564.0,195.5,1.0,15.0,548.0,447.95,347.72
2018,4,4,9,30,466.0,238.0,1.0,15.3,549.0,468.42,364.07
2018,4,4,9,45,440.0,261.5,0.95,15.6,568.0,502.98,389.67
2018,4,4,10,0,414.0,285.0,0.9,15.9,587.0,534.3,411.74
2018,4,4,10,15,480.0,278.5,0.85,16.0,642.0,597.29,457.58
2018,4,4,10,30,546.0,272.0,0.8,16.1,697.0,664.72,505.11
2018,4,4,10,45,484.0,302.5,0.75,16.2,687.5,673.29,508.36
2018,4,4,11,0,422.0,333.0,0.7,16.3,678.0,675.83,507.78
2018,4,4,11,15,387.0,357.0,0.7,16.35,678.0,683.59,512.06
2018,4,4,11,30,352.0,381.0,0.7,16.4,678.0,693.55,517.53
2018,4,4,11,45,296.0,396.0,0.65,16.45,647.0,672.67,500.96
2018,4,4,12,0,240.0,411.0,0.6,16.5,616.0,638.47,475.67
2018,4,4,12,15,247.5,404.0,0.65,16.65,615.0,657.18,489.51
2018,4,4,12,30,255.0,397.0,0.7,16.8,614.0,665.33,495.66
2018,4,4,12,45,366.5,365.5,0.7,16.95,674.0,747.44,554.51
2018,4,4,13,0,478.0,334.0,0.7,17.1,734.0,841.26,618.39
2018,4,4,13,15,440.0,335.5,0.85,17.2,698.0,810.76,598.84
2018,4,4,13,30,402.0,337.0,1.0,17.3,662.0,765.97,571.14
2018,4,4,13,45,415.0,324.0,1.1,17.35,651.0,778.17,581.99
2018,4,4,14,0,428.0,311.0,1.2,17.4,640.0,776.05,582.79
2018,4,4,14,15,372.0,315.0,1.2,17.25,592.5,710.93,538.18
2018,4,4,14,30,316.0,319.0,1.2,17.1,545.0,658.87,502.21
2018,4,4,14,45,347.5,292.5,1.25,16.95,529.0,654.03,502.25
2018,4,4,15,0,379.0,266.0,1.3,16.8,513.0,646.08,499.58
2018,4,4,15,15,325.0,257.0,1.3,16.8,458.5,580.05,452.03
2018,4,4,15,30,271.0,248.0,1.3,16.8,404.0,515.95,405.4
2018,4,4,15,45,205.5,230.5,1.25,16.2,343.0,422.53,336.12
2018,4,4,16,0,140.0,213.0,1.2,15.6,282.0,346.26,277.82
2018,4,4,16,15,97.5,179.0,1.15,15.2,224.5,260.66,210.98
2018,4,4,16,30,55.0,145.0,1.1,14.8,167.0,189.84,153.94
2018,4,4,16,45,78.5,127.5,1.05,14.4,154.0,184.69,150.98
2018,4,4,17,0,102.0,110.0,1.0,14.0,141.0,185.74,152.31
2018,4,4,17,15,101.5,93.5,0.95,13.5,119.5,163.19,133.21
2018,4,4,17,30,101.0,77.0,0.9,13.0,98.0,140.67,113.44
2018,4,4,17,45,73.0,57.0,0.85,12.55,70.0,101.36,78.97
2018,4,4,18,0,45.0,37.0,0.8,12.1,42.0,64.54,45.73
2018,4,4,18,15,26.5,21.5,0.8,11.95,24.0,35.44,0.0
2018,4,4,18,30,8.0,6.0,0.8,11.8,6.0,7.82,0.0
2018,4,4,18,45,4.0,3.0,0.8,11.7,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.05,10.05,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.0,10.3,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,0.95,10.75,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,0.9,11.2,6.0,5.55,0.0
2018,4,5,6,45,0.0,8.5,0.85,11.65,8.5,7.87,1.42
2018,4,5,7,0,0.0,11.0,0.8,12.1,11.0,10.19,3.58
2018,4,5,7,15,12.0,50.5,0.75,12.25,54.5,46.5,36.44
2018,4,5,7,30,24.0,90.0,0.7,12.4,98.0,81.09,63.22
2018,4,5,7,45,17.5,112.0,0.6,12.55,118.5,103.49,81.84
2018,4,5,8,0,11.0,134.0,0.5,12.7,139.0,123.21,98.15
2018,4,5,8,15,41.5,173.5,0.5,13.15,194.5,163.36,129.49
2018,4,5,8,30,72.0,213.0,0.5,13.6,250.0,210.3,165.99
2018,4,5,8,45,127.5,239.0,0.5,14.05,312.5,258.01,202.35
2018,4,5,9,0,183.0,265.0,0.5,14.5,375.0,314.55,245.47
2018,4,5,9,15,279.5,271.5,0.5,15.0,452.5,380.03,294.85
2018,4,5,9,30,376.0,278.0,0.5,15.5,530.0,456.44,351.67
2018,4,5,9,45,331.0,301.0,0.5,16.0,532.0,474.41,363.78
2018,4,5,10,0,286.0,324.0,0.5,16.5,534.0,487.51,372.19
2018,4,5,10,15,165.5,288.5,0.45,16.65,411.0,387.17,297.3
2018,4,5,10,30,45.0,253.0,0.4,16.8,288.0,272.09,209.38
2018,4,5,10,45,30.0,237.0,0.4,16.95,260.5,248.52,191.67
2018,4,5,11,0,15.0,221.0,0.4,17.1,233.0,219.61,169.04
2018,4,5,11,15,52.5,308.0,0.55,17.05,352.0,341.32,262.52
2018,4,5,11,30,90.0,395.0,0.7,17.0,471.0,464.07,352.6
2018,4,5,11,45,88.5,395.5,0.8,16.95,471.0,468.35,355.13
2018,4,5,12,0,87.0,396.0,0.9,16.9,471.0,472.17,358.46
2018,4,5,12,15,62.5,374.5,1.0,16.7,428.5,431.06,328.75
2018,4,5,12,30,38.0,353.0,1.1,16.5,386.0,388.39,297.61
2018,4,5,12,45,39.5,350.0,1.15,16.3,383.5,389.15,299.07
2018,4,5,13,0,41.0,347.0,1.2,16.1,381.0,389.72,300.13
2018,4,5,13,15,51.0,355.5,1.2,15.95,397.5,410.78,316.51
2018,4,5,13,30,61.0,364.0,1.2,15.8,414.0,431.96,332.84
2018,4,5,13,45,57.0,347.5,1.15,15.7,393.0,412.0,318.16
2018,4,5,14,0,53.0,331.0,1.1,15.6,372.0,391.68,303.46
2018,4,5,14,15,45.0,301.0,1.1,15.45,335.0,352.32,274.5
2018,4,5,14,30,37.0,271.0,1.1,15.3,298.0,312.8,245.11
2018,4,5,14,45,31.5,255.0,1.05,15.15,277.0,291.01,228.91
2018,4,5,15,0,26.0,239.0,1.0,15.0,256.0,269.27,212.52
2018,4,5,15,15,39.0,238.0,1.0,15.0,261.5,280.78,222.65
2018,4,5,15,30,52.0,237.0,1.0,15.0,267.0,291.85,232.27
2018,4,5,15,45,49.5,215.0,0.9,14.6,241.5,265.29,212.13
2018,4,5,16,0,47.0,193.0,0.8,14.2,216.0,238.67,191.89
2018,4,5,16,15,40.5,167.0,0.8,14.0,185.5,204.38,165.06
2018,4,5,16,30,34.0,141.0,0.8,13.8,155.0,170.39,137.98
2018,4,5,16,45,43.5,128.0,0.75,13.65,143.0,162.54,132.19
2018,4,5,17,0,53.0,115.0,0.7,13.5,131.0,153.99,125.37
2018,4,5,17,15,26.5,86.5,0.7,13.3,94.5,105.51,84.41
2018,4,5,17,30,0.0,58.0,0.7,13.1,58.0,55.9,42.05
2018,4,5,17,45,0.0,42.0,0.65,12.9,42.0,40.11,28.25
2018,4,5,18,0,0.0,26.0,0.6,12.7,26.0,24.15,13.97
2018,4,5,18,15,5.5,15.5,0.6,12.65,15.5,16.84,0.0
2018,4,5,18,30,11.0,5.0,0.6,12.6,5.0,7.66,0.0
2018,4,5,18,45,5.5,2.5,0.6,12.5,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,6,5,45,6.5,3.0,1.55,12.45,3.0,0.0,0.0
2018,4,6,6,0,13.0,6.0,1.6,12.5,6.0,5.72,0.0
2018,4,6,6,15,6.5,6.5,1.65,12.6,6.5,6.1,0.0
2018,4,6,6,30,0.0,7.0,1.7,12.7,7.0,6.48,0.03
2018,4,6,6,45,0.0,11.0,1.75,12.8,11.0,10.18,3.46
2018,4,6,7,0,0.0,15.0,1.8,12.9,15.0,13.9,6.89
2018,4,6,7,15,0.0,29.0,1.85,13.05,29.0,26.9,18.65
2018,4,6,7,30,0.0,43.0,1.9,13.2,43.0,39.94,28.77
2018,4,6,7,45,0.5,69.5,2.0,13.35,69.5,64.73,49.77
2018,4,6,8,0,1.0,96.0,2.1,13.5,96.0,88.79,69.84
2018,4,6,8,15,0.5,104.0,2.1,13.75,104.0,96.23,75.76
2018,4,6,8,30,0.0,112.0,2.1,14.0,112.0,103.61,81.56
2018,4,6,8,45,0.0,90.0,2.1,14.25,90.0,83.87,64.83
2018,4,6,9,0,0.0,68.0,2.1,14.5,68.0,63.32,47.52
2018,4,6,9,15,1.0,86.0,2.15,14.85,86.5,80.65,61.68
2018,4,6,9,30,2.0,104.0,2.2,15.2,105.0,98.0,75.69
2018,4,6,9,45,3.0,115.5,2.2,15.55,117.5,109.4,84.72
2018,4,6,10,0,4.0,127.0,2.2,15.9,130.0,120.96,93.83
2018,4,6,10,15,2.5,123.5,2.2,16.05,125.5,116.97,90.34
2018,4,6,10,30,1.0,120.0,2.2,16.2,121.0,112.8,86.76
2018,4,6,10,45,3.5,152.0,2.25,16.35,155.0,144.87,112.45
2018,4,6,11,0,6.0,184.0,2.3,16.5,189.0,177.36,138.16
2018,4,6,11,15,7.5,198.5,2.25,16.4,205.0,192.85,150.31
2018,4,6,11,30,9.0,213.0,2.2,16.3,221.0,208.52,162.62
2018,4,6,11,45,10.5,231.0,2.2,16.25,240.0,227.75,177.65
2018,4,6,12,0,12.0,249.0,2.2,16.2,259.0,247.2,192.8
2018,4,6,12,15,11.0,235.0,2.15,16.2,244.5,233.35,181.91
2018,4,6,12,30,10.0,221.0,2.1,16.2,230.0,219.34,170.98
2018,4,6,12,45,9.5,212.0,2.05,16.2,220.5,210.52,164.15
2018,4,6,13,0,9.0,203.0,2.0,16.2,211.0,201.61,157.22
2018,4,6,13,15,11.0,222.0,2.0,16.2,231.5,222.55,173.88
2018,4,6,13,30,13.0,241.0,2.0,16.2,252.0,243.76,190.62
2018,4,6,13,45,10.0,217.0,1.95,16.25,225.0,217.31,169.88
2018,4,6,14,0,7.0,193.0,1.9,16.3,198.0,190.82,149.14
2018,4,6,14,15,7.0,191.5,1.9,16.25,196.5,189.57,148.49
2018,4,6,14,30,7.0,190.0,1.9,16.2,195.0,188.34,147.82
2018,4,6,14,45,6.0,180.0,1.9,16.15,184.0,177.67,139.61
2018,4,6,15,0,5.0,170.0,1.9,16.1,173.0,167.03,131.42
2018,4,6,15,15,11.0,178.0,1.9,16.1,184.5,180.89,143.18
2018,4,6,15,30,17.0,186.0,1.9,16.1,196.0,194.83,154.97
2018,4,6,15,45,31.5,182.5,1.85,15.9,199.0,213.25,170.82
2018,4,6,16,0,46.0,179.0,1.8,15.7,202.0,221.4,178.41
2018,4,6,16,15,32.0,133.5,1.75,15.6,148.5,159.5,128.31
2018,4,6,16,30,18.0,88.0,1.7,15.5,95.0,99.61,78.9
2018,4,6,16,45,38.0,69.5,1.65,15.4,82.0,92.55,73.8
2018,4,6,17,0,58.0,51.0,1.6,15.3,69.0,89.21,71.38
2018,4,6,17,15,75.0,61.0,1.55,15.2,79.5,108.03,86.95
2018,4,6,17,30,92.0,71.0,1.5,15.1,90.0,127.54,102.16
2018,4,6,17,45,63.5,54.5,1.45,15.0,66.0,92.82,71.55
2018,4,6,18,0,35.0,38.0,1.4,14.9,42.0,55.56,38.74
2018,4,6,18,15,22.0,22.0,1.4,14.85,24.0,30.97,4.35
2018,4,6,18,30,9.0,6.0,1.4,14.8,6.0,8.09,0.0
2018,4,6,18,45,4.5,3.0,1.35,14.75,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,7,5,45,1.0,3.0,1.45,13.65,3.0,0.0,0.0
2018,4,7,6,0,2.0,6.0,1.4,13.6,6.0,5.72,0.0
2018,4,7,6,15,1.0,10.0,1.35,13.65,10.0,9.26,1.8
2018,4,7,6,30,0.0,14.0,1.3,13.7,14.0,12.97,5.72
2018,4,7,6,45,0.0,20.0,1.3,13.75,20.0,18.54,10.91
2018,4,7,7,0,0.0,26.0,1.3,13.8,26.0,24.11,16.04
2018,4,7,7,15,1.5,43.0,1.35,14.0,43.5,39.94,30.27
2018,4,7,7,30,3.0,60.0,1.4,14.2,61.0,55.99,42.22
2018,4,7,7,45,8.5,102.5,1.4,14.4,106.0,94.64,74.36
2018,4,7,8,0,14.0,145.0,1.4,14.6,151.0,133.26,105.84
2018,4,7,8,15,18.5,160.5,1.45,14.85,169.5,149.9,118.91
2018,4,7,8,30,23.0,176.0,1.5,15.1,188.0,167.12,132.44
2018,4,7,8,45,28.0,204.0,1.5,15.3,220.0,193.95,153.61
2018,4,7,9,0,33.0,232.0,1.5,15.5,252.0,224.0,177.08
2018,4,7,9,15,39.0,253.5,1.5,15.7,279.0,249.84,196.96
2018,4,7,9,30,45.0,275.0,1.5,15.9,306.0,276.58,217.36
2018,4,7,9,45,64.0,302.0,1.5,16.1,348.0,316.85,248.15
2018,4,7,10,0,83.0,329.0,1.5,16.3,390.0,359.39,280.25
2018,4,7,10,15,95.0,343.5,1.5,16.4,416.5,387.62,301.23
2018,4,7,10,30,107.0,358.0,1.5,16.5,443.0,420.69,325.7
2018,4,7,10,45,214.0,369.5,1.55,16.6,545.0,522.29,402.79
2018,4,7,11,0,321.0,381.0,1.6,16.7,647.0,637.43,487.01
2018,4,7,11,15,453.5,328.5,1.6,16.75,711.5,719.83,547.46
2018,4,7,11,30,586.0,276.0,1.6,16.8,776.0,804.43,608.53
2018,4,7,11,45,455.5,322.5,1.65,16.85,713.0,751.87,568.64
2018,4,7,12,0,325.0,369.0,1.7,16.9,650.0,684.35,518.95
2018,4,7,12,15,288.5,389.0,1.75,16.85,638.0,680.94,516.43
2018,4,7,12,30,252.0,409.0,1.8,16.8,626.0,675.35,511.76
2018,4,7,12,45,263.5,403.5,1.8,16.75,628.5,687.91,521.37
2018,4,7,13,0,275.0,398.0,1.8,16.7,631.0,699.33,530.06
2018,4,7,13,15,322.0,370.5,1.85,16.6,638.0,720.86,547.8
2018,4,7,13,30,369.0,343.0,1.9,16.5,645.0,740.56,564.23
2018,4,7,13,45,407.5,314.5,1.95,16.4,639.0,761.51,581.16
2018,4,7,14,0,446.0,286.0,2.0,16.3,633.0,767.62,588.09
2018,4,7,14,15,592.0,228.0,2.0,16.15,668.5,846.3,648.16
2018,4,7,14,30,738.0,170.0,2.0,16.0,704.0,914.07,696.38
2018,4,7,14,45,598.0,200.5,2.0,15.85,618.5,803.5,620.51
2018,4,7,15,0,458.0,231.0,2.0,15.7,533.0,692.2,540.6
2018,4,7,15,15,599.5,182.5,2.0,15.7,550.0,755.71,591.92
2018,4,7,15,30,741.0,134.0,2.0,15.7,567.0,803.75,627.71
2018,4,7,15,45,707.5,130.0,2.0,15.25,515.5,746.73,589.26
2018,4,7,16,0,674.0,126.0,2.0,14.8,464.0,689.55,550.79
2018,4,7,16,15,665.0,116.0,2.0,14.55,419.5,643.88,518.94
2018,4,7,16,30,656.0,106.0,2.0,14.3,375.0,596.84,484.64
2018,4,7,16,45,607.0,99.0,2.0,14.0,321.5,526.15,430.53
2018,4,7,17,0,558.0,92.0,2.0,13.7,268.0,458.26,376.76
2018,4,7,17,15,487.5,83.0,1.9,13.3,215.5,377.64,310.6
2018,4,7,17,30,417.0,74.0,1.8,12.9,163.0,307.2,250.5
2018,4,7,17,45,314.5,60.5,1.75,12.5,117.0,224.57,179.16
2018,4,7,18,0,212.0,47.0,1.7,12.1,71.0,153.58,115.91
2018,4,7,18,15,118.0,28.5,1.65,11.85,40.5,79.38,26.78
2018,4,7,18,30,24.0,10.0,1.6,11.6,10.0,15.86,0.0
2018,4,7,18,45,12.0,5.0,1.6,11.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,5,45,28.0,8.5,2.0,9.9,10.0,8.1,0.0
2018,4,8,6,0,56.0,17.0,2.0,10.2,20.0,14.25,0.0
2018,4,8,6,15,177.5,34.5,2.1,10.5,58.0,26.99,16.73
2018,4,8,6,30,299.0,52.0,2.2,10.8,96.0,40.0,29.76
2018,4,8,6,45,385.5,63.5,2.3,11.15,144.0,47.71,37.21
2018,4,8,7,0,472.0,75.0,2.4,11.5,192.0,56.18,45.07
2018,4,8,7,15,555.5,80.0,2.4,11.8,249.5,60.59,49.07
2018,4,8,7,30,639.0,85.0,2.4,12.1,307.0,107.65,63.22
2018,4,8,7,45,681.0,90.0,2.45,12.4,361.0,159.64,99.49
2018,4,8,8,0,723.0,95.0,2.5,12.7,415.0,216.62,146.52
2018,4,8,8,15,753.0,99.0,2.45,13.0,467.0,274.41,197.5
2018,4,8,8,30,783.0,103.0,2.4,13.3,519.0,338.24,253.8
2018,4,8,8,45,805.5,106.0,2.35,13.65,567.0,397.55,305.81
2018,4,8,9,0,828.0,109.0,2.3,14.0,615.0,458.37,357.55
2018,4,8,9,15,846.0,110.5,2.3,14.25,658.5,516.79,406.13
2018,4,8,9,30,864.0,112.0,2.3,14.5,702.0,575.58,453.4
2018,4,8,9,45,878.0,112.5,2.25,14.8,739.5,631.28,496.54
2018,4,8,10,0,892.0,113.0,2.2,15.1,777.0,685.45,537.15
2018,4,8,10,15,898.5,115.5,2.2,15.3,807.0,735.35,573.85
2018,4,8,10,30,905.0,118.0,2.2,15.5,837.0,783.36,606.94
2018,4,8,10,45,909.0,120.0,2.2,15.7,859.5,826.86,635.84
2018,4,8,11,0,913.0,122.0,2.2,15.9,882.0,867.84,662.71
2018,4,8,11,15,916.0,123.5,2.2,16.0,897.0,904.8,686.84
2018,4,8,11,30,919.0,125.0,2.2,16.1,912.0,938.84,708.85
2018,4,8,11,45,919.5,126.0,2.15,16.25,919.0,967.04,726.19
2018,4,8,12,0,920.0,127.0,2.1,16.4,926.0,991.9,741.26
2018,4,8,12,15,921.0,127.0,2.1,16.45,925.5,1012.78,754.59
2018,4,8,12,30,922.0,127.0,2.1,16.5,925.0,1030.13,765.71
2018,4,8,12,45,922.0,125.0,2.1,16.55,916.0,1040.79,772.59
2018,4,8,13,0,922.0,123.0,2.1,16.6,907.0,1047.71,777.23
2018,4,8,13,15,917.0,122.5,2.1,16.6,889.0,1047.5,777.56
2018,4,8,13,30,912.0,122.0,2.1,16.6,871.0,1043.51,775.65
2018,4,8,13,45,904.5,120.5,2.1,16.6,845.0,1032.24,769.17
2018,4,8,14,0,897.0,119.0,2.1,16.6,819.0,1017.35,760.51
2018,4,8,14,15,886.5,118.0,2.1,16.5,786.0,996.59,748.38
2018,4,8,14,30,876.0,117.0,2.1,16.4,753.0,980.97,739.79
2018,4,8,14,45,862.0,115.5,2.1,16.3,714.0,949.82,720.76
2018,4,8,15,0,848.0,114.0,2.1,16.2,675.0,915.86,699.87
2018,4,8,15,15,831.0,110.5,2.1,16.2,630.0,874.38,673.39
2018,4,8,15,30,814.0,107.0,2.1,16.2,585.0,830.76,645.16
2018,4,8,15,45,788.5,104.5,2.2,15.8,535.5,779.48,612.79
2018,4,8,16,0,763.0,102.0,2.3,15.4,486.0,730.95,581.56
2018,4,8,16,15,727.5,98.0,2.3,15.1,433.0,669.22,538.75
2018,4,8,16,30,692.0,94.0,2.3,14.8,380.0,608.18,494.28
2018,4,8,16,45,643.5,88.5,2.35,14.45,326.0,538.08,440.88
2018,4,8,17,0,595.0,83.0,2.4,14.1,272.0,470.73,387.58
2018,4,8,17,15,524.5,75.0,2.35,13.6,219.0,391.79,322.78
2018,4,8,17,30,454.0,67.0,2.3,13.1,166.0,318.76,260.54
2018,4,8,17,45,349.5,56.0,2.25,12.6,119.5,234.06,187.23
2018,4,8,18,0,245.0,45.0,2.2,12.1,73.0,163.27,123.9
2018,4,8,18,15,140.0,27.0,2.15,11.85,41.5,88.96,36.92
2018,4,8,18,30,35.0,9.0,2.1,11.6,10.0,17.82,0.0
2018,4,8,18,45,17.5,4.5,2.1,11.3,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,5,45,16.5,9.0,1.15,10.1,10.0,8.58,0.0
2018,4,9,6,0,33.0,18.0,1.1,10.4,20.0,15.76,0.0
2018,4,9,6,15,23.0,32.5,1.1,11.0,34.5,28.93,18.68
2018,4,9,6,30,13.0,47.0,1.1,11.6,49.0,41.49,31.08
2018,4,9,6,45,13.0,68.0,1.1,12.2,70.5,60.29,48.31
2018,4,9,7,0,13.0,89.0,1.1,12.8,92.0,78.05,64.3
2018,4,9,7,15,7.5,87.0,1.0,13.35,89.0,78.31,64.47
2018,4,9,7,30,2.0,85.0,0.9,13.9,86.0,78.07,60.93
2018,4,9,7,45,22.0,124.5,0.85,14.4,134.5,112.38,88.4
2018,4,9,8,0,42.0,164.0,0.8,14.9,183.0,151.44,119.17
2018,4,9,8,15,195.5,186.5,0.75,15.45,289.5,211.89,162.4
2018,4,9,8,30,349.0,209.0,0.7,16.0,396.0,291.67,222.09
2018,4,9,8,45,436.5,204.5,0.7,16.55,459.5,343.64,262.28
2018,4,9,9,0,524.0,200.0,0.7,17.1,523.0,406.63,310.97
2018,4,9,9,15,513.5,220.0,0.7,17.65,554.5,452.09,345.94
2018,4,9,9,30,503.0,240.0,0.7,18.2,586.0,495.82,378.39
2018,4,9,9,45,495.5,258.5,0.65,18.75,614.0,538.19,408.28
2018,4,9,10,0,488.0,277.0,0.6,19.3,642.0,578.99,435.92
2018,4,9,10,15,658.5,216.5,0.55,19.75,730.0,669.08,499.97
2018,4,9,10,30,829.0,156.0,0.5,20.2,818.0,768.33,567.58
2018,4,9,10,45,808.0,172.0,0.45,20.65,831.5,803.9,587.33
2018,4,9,11,0,787.0,188.0,0.4,21.1,845.0,837.99,606.34
2018,4,9,11,15,829.0,169.5,0.35,21.4,872.5,883.04,632.3
2018,4,9,11,30,871.0,151.0,0.3,21.7,900.0,929.85,658.68
2018,4,9,11,45,849.0,164.0,0.25,22.05,899.0,949.38,667.76
2018,4,9,12,0,827.0,177.0,0.2,22.4,898.0,964.71,674.74
2018,4,9,12,15,848.5,165.0,0.25,22.6,903.5,991.98,691.43
2018,4,9,12,30,870.0,153.0,0.3,22.8,909.0,1016.27,706.2
2018,4,9,12,45,899.0,134.5,0.3,23.0,908.5,1029.24,713.23
2018,4,9,13,0,928.0,116.0,0.3,23.2,908.0,1047.26,723.52
2018,4,9,13,15,887.0,133.5,0.35,23.25,878.0,1030.37,714.72
2018,4,9,13,30,846.0,151.0,0.4,23.3,848.0,1019.42,710.15
2018,4,9,13,45,748.0,188.5,0.45,23.35,791.5,967.56,680.7
2018,4,9,14,0,650.0,226.0,0.5,23.4,735.0,907.57,646.24
2018,4,9,14,15,658.0,210.5,0.6,23.2,708.0,892.47,641.12
2018,4,9,14,30,666.0,195.0,0.7,23.0,681.0,874.02,633.1
2018,4,9,14,45,712.0,165.0,0.75,22.8,660.0,871.51,634.41
2018,4,9,15,0,758.0,135.0,0.8,22.6,639.0,862.92,631.68
2018,4,9,15,15,656.5,157.0,0.8,22.6,572.5,778.63,577.85
2018,4,9,15,30,555.0,179.0,0.8,22.6,506.0,691.17,520.06
2018,4,9,15,45,499.5,175.5,0.95,21.75,451.5,623.5,477.5
2018,4,9,16,0,444.0,172.0,1.1,20.9,397.0,558.04,434.1
2018,4,9,16,15,275.0,156.0,1.15,20.2,290.5,385.05,305.66
2018,4,9,16,30,106.0,140.0,1.2,19.5,184.0,228.0,182.36
2018,4,9,16,45,174.5,117.5,1.25,18.8,178.5,252.63,204.83
2018,4,9,17,0,243.0,95.0,1.3,18.1,173.0,259.38,211.5
2018,4,9,17,15,262.0,82.0,1.25,17.35,152.0,253.55,206.08
2018,4,9,17,30,281.0,69.0,1.2,16.6,131.0,234.14,188.59
2018,4,9,17,45,210.0,53.5,1.2,15.9,92.5,169.92,133.7
2018,4,9,18,0,139.0,38.0,1.2,15.2,54.0,105.55,78.19
2018,4,9,18,15,87.5,23.5,1.1,14.8,32.0,61.91,27.37
2018,4,9,18,30,36.0,9.0,1.0,14.4,10.0,18.1,0.0
2018,4,9,18,45,18.0,4.5,0.95,14.05,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,5,45,58.5,11.5,1.2,12.25,14.5,10.96,0.0
2018,4,10,6,0,117.0,23.0,1.2,12.5,29.0,18.3,0.0
2018,4,10,6,15,231.0,37.0,1.2,12.8,67.0,28.86,18.74
2018,4,10,6,30,345.0,51.0,1.2,13.1,105.0,39.0,28.77
2018,4,10,6,45,364.0,65.5,1.25,13.4,142.0,48.93,38.06
2018,4,10,7,0,383.0,80.0,1.3,13.7,179.0,58.36,46.65
2018,4,10,7,15,407.5,95.5,1.25,14.05,222.0,73.98,53.75
2018,4,10,7,30,432.0,111.0,1.2,14.4,265.0,116.74,76.95
2018,4,10,7,45,373.0,142.5,1.2,14.7,290.5,163.94,115.3
2018,4,10,8,0,314.0,174.0,1.2,15.0,316.0,207.3,153.62
2018,4,10,8,15,374.0,183.5,1.2,15.3,371.5,253.57,190.38
2018,4,10,8,30,434.0,193.0,1.2,15.6,427.0,304.61,231.61
2018,4,10,8,45,475.5,193.0,1.2,15.85,470.0,349.69,268.7
2018,4,10,9,0,517.0,193.0,1.2,16.1,513.0,398.76,308.45
2018,4,10,9,15,528.5,207.5,1.25,16.35,554.0,449.63,348.87
2018,4,10,9,30,540.0,222.0,1.3,16.6,595.0,501.03,388.57
2018,4,10,9,45,429.5,280.5,1.3,16.8,587.0,519.58,401.42
2018,4,10,10,0,319.0,339.0,1.3,17.0,579.0,525.22,403.79
2018,4,10,10,15,265.0,364.0,1.3,17.15,568.5,530.28,406.33
2018,4,10,10,30,211.0,389.0,1.3,17.3,558.0,526.72,402.27
2018,4,10,10,45,181.0,401.5,1.3,17.45,549.5,527.92,402.1
2018,4,10,11,0,151.0,414.0,1.3,17.6,541.0,526.39,399.77
2018,4,10,11,15,112.5,408.0,1.3,17.65,503.5,497.04,377.49
2018,4,10,11,30,74.0,402.0,1.3,17.7,466.0,456.83,347.34
2018,4,10,11,45,60.0,389.0,1.3,17.75,441.0,435.69,331.72
2018,4,10,12,0,46.0,376.0,1.3,17.8,416.0,413.26,314.95
2018,4,10,12,15,68.5,399.0,1.35,17.7,458.5,461.51,351.38
2018,4,10,12,30,91.0,422.0,1.4,17.6,501.0,510.87,387.79
2018,4,10,12,45,85.0,414.0,1.4,17.55,487.5,500.29,379.88
2018,4,10,13,0,79.0,406.0,1.4,17.5,474.0,489.08,371.99
2018,4,10,13,15,81.5,398.5,1.45,17.3,467.0,486.3,371.0
2018,4,10,13,30,84.0,391.0,1.5,17.1,460.0,483.11,369.69
2018,4,10,13,45,87.5,380.5,1.55,16.95,450.5,477.2,366.44
2018,4,10,14,0,91.0,370.0,1.6,16.8,441.0,470.82,362.88
2018,4,10,14,15,54.5,273.0,1.65,16.55,315.0,330.17,257.89
2018,4,10,14,30,18.0,176.0,1.7,16.3,189.0,192.51,150.99
2018,4,10,14,45,12.0,165.5,1.7,16.05,174.0,168.62,132.54
2018,4,10,15,0,6.0,155.0,1.7,15.8,159.0,152.75,120.01
2018,4,10,15,15,40.5,200.5,1.7,15.8,224.5,239.56,191.14
2018,4,10,15,30,75.0,246.0,1.7,15.8,290.0,320.44,255.87
2018,4,10,15,45,71.5,227.0,1.8,15.3,266.5,295.81,237.41
2018,4,10,16,0,68.0,208.0,1.9,14.8,243.0,271.19,219.13
2018,4,10,16,15,45.0,168.0,1.95,14.6,190.0,207.66,168.26
2018,4,10,16,30,22.0,128.0,2.0,14.4,137.0,146.11,117.87
2018,4,10,16,45,11.0,83.5,2.05,14.15,88.0,85.76,67.63
2018,4,10,17,0,0.0,39.0,2.1,13.9,39.0,36.21,25.46
2018,4,10,17,15,0.0,24.0,2.05,13.6,24.0,22.25,13.53
2018,4,10,17,30,0.0,9.0,2.0,13.3,9.0,8.33,1.51
2018,4,10,17,45,30.5,16.5,2.0,13.05,20.0,30.7,20.43
2018,4,10,18,0,61.0,24.0,2.0,12.8,31.0,55.59,39.61
2018,4,10,18,15,50.0,17.0,2.0,12.55,21.0,40.1,17.98
2018,4,10,18,30,39.0,10.0,2.0,12.3,11.0,19.86,0.0
2018,4,10,18,45,19.5,5.0,1.95,12.05,5.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,45,23.0,11.0,1.65,10.2,12.5,10.48,0.0
2018,4,11,6,0,46.0,22.0,1.6,10.3,25.0,19.03,1.09
2018,4,11,6,15,104.5,39.5,1.55,10.55,54.0,32.09,21.9
2018,4,11,6,30,163.0,57.0,1.5,10.8,83.0,45.52,34.89
2018,4,11,6,45,216.0,74.5,1.5,11.05,123.0,58.51,47.02
2018,4,11,7,0,269.0,92.0,1.5,11.3,163.0,71.04,58.47
2018,4,11,7,15,364.5,102.0,1.4,11.55,220.5,79.47,58.51
2018,4,11,7,30,460.0,112.0,1.3,11.8,278.0,121.12,80.02
2018,4,11,7,45,441.5,129.5,1.2,12.05,309.0,164.37,113.75
2018,4,11,8,0,423.0,147.0,1.1,12.3,340.0,205.48,149.35
2018,4,11,8,15,307.5,186.0,1.0,12.6,334.5,239.15,182.69
2018,4,11,8,30,192.0,225.0,0.9,12.9,329.0,258.45,202.29
2018,4,11,8,45,317.0,227.5,0.8,13.15,417.5,321.13,250.43
2018,4,11,9,0,442.0,230.0,0.7,13.4,506.0,399.26,310.33
2018,4,11,9,15,464.5,239.5,0.75,13.75,546.5,447.41,347.79
2018,4,11,9,30,487.0,249.0,0.8,14.1,587.0,497.29,385.91
2018,4,11,9,45,435.5,283.5,0.85,14.45,597.5,526.72,407.31
2018,4,11,10,0,384.0,318.0,0.9,14.8,608.0,548.77,422.63
2018,4,11,10,15,292.5,355.5,1.05,14.9,581.5,541.92,416.96
2018,4,11,10,30,201.0,393.0,1.2,15.0,555.0,523.34,402.28
2018,4,11,10,45,195.5,405.0,1.4,15.1,566.0,542.73,417.2
2018,4,11,11,0,190.0,417.0,1.6,15.2,577.0,561.26,431.03
2018,4,11,11,15,241.0,415.0,1.75,15.05,621.5,613.41,470.82
2018,4,11,11,30,292.0,413.0,1.9,14.9,666.0,675.19,516.84
2018,4,11,11,45,392.0,381.5,2.05,14.75,724.0,747.31,571.54
2018,4,11,12,0,492.0,350.0,2.2,14.6,782.0,830.74,633.25
2018,4,11,12,15,500.0,345.0,2.25,14.5,783.5,847.6,645.19
2018,4,11,12,30,508.0,340.0,2.3,14.4,785.0,862.43,656.43
2018,4,11,12,45,490.0,342.5,2.35,14.35,768.0,857.25,653.13
2018,4,11,13,0,472.0,345.0,2.4,14.3,751.0,849.48,648.27
2018,4,11,13,15,434.5,351.0,2.35,14.25,719.0,823.51,629.52
2018,4,11,13,30,397.0,357.0,2.3,14.2,687.0,784.07,601.69
2018,4,11,13,45,309.5,361.5,2.3,14.2,614.0,703.49,543.21
2018,4,11,14,0,222.0,366.0,2.3,14.2,541.0,608.72,473.61
2018,4,11,14,15,187.0,345.5,2.3,14.05,489.0,551.8,432.53
2018,4,11,14,30,152.0,325.0,2.3,13.9,437.0,494.85,390.38
2018,4,11,14,45,191.0,312.5,2.3,13.75,445.5,516.41,409.31
2018,4,11,15,0,230.0,300.0,2.3,13.6,454.0,535.47,425.85
2018,4,11,15,15,367.5,247.0,2.3,13.6,474.5,605.51,483.46
2018,4,11,15,30,505.0,194.0,2.3,13.6,495.0,665.9,532.56
2018,4,11,15,45,415.0,198.0,2.25,13.3,431.5,580.03,467.32
2018,4,11,16,0,325.0,202.0,2.2,13.0,368.0,487.42,396.52
2018,4,11,16,15,389.0,166.5,2.2,12.9,345.0,493.42,404.22
2018,4,11,16,30,453.0,131.0,2.2,12.8,322.0,480.43,396.23
2018,4,11,16,45,329.0,122.5,2.2,12.7,251.5,369.68,306.79
2018,4,11,17,0,205.0,114.0,2.2,12.6,181.0,259.69,215.91
2018,4,11,17,15,144.0,99.5,2.2,12.4,142.5,191.91,158.77
2018,4,11,17,30,83.0,85.0,2.2,12.2,104.0,139.83,113.73
2018,4,11,17,45,103.0,64.0,2.25,12.05,81.0,121.19,96.48
2018,4,11,18,0,123.0,43.0,2.3,11.9,58.0,105.94,80.42
2018,4,11,18,15,74.5,27.0,2.4,11.75,35.0,63.24,34.07
2018,4,11,18,30,26.0,11.0,2.5,11.6,12.0,17.38,0.0
2018,4,11,18,45,13.0,5.5,2.65,11.45,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,12,5,45,44.5,12.5,2.1,8.5,15.5,11.91,0.0
2018,4,12,6,0,89.0,25.0,2.1,8.8,31.0,20.64,4.73
2018,4,12,6,15,232.0,40.5,2.15,9.2,74.5,31.49,21.69
2018,4,12,6,30,375.0,56.0,2.2,9.6,118.0,42.76,32.66
2018,4,12,6,45,437.5,66.5,2.3,9.95,164.0,50.8,40.33
2018,4,12,7,0,500.0,77.0,2.4,10.3,210.0,56.61,45.74
2018,4,12,7,15,511.0,90.5,2.45,10.5,252.5,75.45,52.41
2018,4,12,7,30,522.0,104.0,2.5,10.7,295.0,121.91,78.36
2018,4,12,7,45,596.0,107.0,2.5,10.95,356.5,169.84,112.22
2018,4,12,8,0,670.0,110.0,2.5,11.2,418.0,226.83,158.57
2018,4,12,8,15,700.0,115.0,2.5,11.4,469.0,282.5,207.91
2018,4,12,8,30,730.0,120.0,2.5,11.6,520.0,341.2,260.02
2018,4,12,8,45,646.0,156.5,2.5,11.8,533.0,386.78,302.42
2018,4,12,9,0,562.0,193.0,2.5,12.0,546.0,421.14,333.47
2018,4,12,9,15,700.0,161.0,2.5,12.2,630.0,496.59,394.66
2018,4,12,9,30,838.0,129.0,2.5,12.4,714.0,585.22,465.05
2018,4,12,9,45,752.5,169.0,2.45,12.55,715.0,615.34,488.07
2018,4,12,10,0,667.0,209.0,2.4,12.7,716.0,637.07,503.74
2018,4,12,10,15,516.5,274.5,2.4,12.85,676.0,626.49,493.57
2018,4,12,10,30,366.0,340.0,2.4,13.0,636.0,599.58,470.53
2018,4,12,10,45,481.0,308.5,2.4,13.15,708.5,683.22,534.46
2018,4,12,11,0,596.0,277.0,2.4,13.3,781.0,770.78,599.16
2018,4,12,11,15,722.5,223.0,2.4,13.4,844.0,851.77,658.72
2018,4,12,11,30,849.0,169.0,2.4,13.5,907.0,932.31,713.33
2018,4,12,11,45,865.5,162.0,2.4,13.6,919.5,966.0,734.93
2018,4,12,12,0,882.0,155.0,2.4,13.7,932.0,997.09,755.15
2018,4,12,12,15,877.0,157.5,2.45,13.7,929.0,1014.61,767.11
2018,4,12,12,30,872.0,160.0,2.5,13.7,926.0,1028.53,776.91
2018,4,12,12,45,853.5,167.5,2.6,13.7,910.5,1030.75,779.59
2018,4,12,13,0,835.0,175.0,2.7,13.7,895.0,1029.1,779.91
2018,4,12,13,15,840.5,169.0,2.75,13.65,881.5,1033.57,784.14
2018,4,12,13,30,846.0,163.0,2.8,13.6,868.0,1034.4,786.0
2018,4,12,13,45,839.5,161.0,2.85,13.5,843.0,1023.91,780.54
2018,4,12,14,0,833.0,159.0,2.9,13.4,818.0,1009.92,772.91
2018,4,12,14,15,821.0,156.5,2.9,13.3,784.0,986.66,758.56
2018,4,12,14,30,809.0,154.0,2.9,13.2,750.0,960.29,742.17
2018,4,12,14,45,801.0,148.0,2.95,13.05,712.5,930.97,724.26
2018,4,12,15,0,793.0,142.0,3.0,12.9,675.0,903.89,707.82
2018,4,12,15,15,774.0,138.5,3.0,12.9,630.5,862.0,679.92
2018,4,12,15,30,755.0,135.0,3.0,12.9,586.0,818.27,650.5
2018,4,12,15,45,734.5,128.5,3.0,12.6,537.5,768.32,616.81
2018,4,12,16,0,714.0,122.0,3.0,12.3,489.0,717.26,581.68
2018,4,12,16,15,687.0,114.5,2.95,12.1,438.0,659.46,539.93
2018,4,12,16,30,660.0,107.0,2.9,11.9,387.0,601.75,496.25
2018,4,12,16,45,619.0,99.0,2.85,11.7,334.0,534.86,443.9
2018,4,12,17,0,578.0,91.0,2.8,11.5,281.0,470.09,391.57
2018,4,12,17,15,515.0,82.5,2.7,11.2,229.0,395.25,329.16
2018,4,12,17,30,452.0,74.0,2.6,10.9,177.0,324.23,267.94
2018,4,12,17,45,351.5,61.5,2.5,10.55,129.0,241.3,195.51
2018,4,12,18,0,251.0,49.0,2.4,10.2,81.0,169.58,131.51
2018,4,12,18,15,142.5,31.0,2.35,9.95,47.5,97.04,57.96
2018,4,12,18,30,34.0,13.0,2.3,9.7,14.0,21.43,0.0
2018,4,12,18,45,17.0,6.5,2.2,9.5,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.7,7.15,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,13,5,45,76.0,15.5,1.7,8.05,20.5,14.77,0.0
2018,4,13,6,0,148.0,29.0,1.7,8.5,39.0,23.05,8.31
2018,4,13,6,15,268.0,42.5,1.7,9.05,80.5,33.04,23.22
2018,4,13,6,30,388.0,56.0,1.7,9.6,122.0,42.65,32.63
2018,4,13,6,45,469.0,65.0,1.75,10.1,172.5,49.14,38.85
2018,4,13,7,0,550.0,74.0,1.8,10.6,223.0,53.77,43.14
2018,4,13,7,15,603.5,80.5,1.85,11.1,276.5,70.6,45.62
2018,4,13,7,30,657.0,87.0,1.9,11.6,330.0,120.44,71.05
2018,4,13,7,45,694.5,92.0,1.95,12.1,383.5,173.29,110.13
2018,4,13,8,0,732.0,97.0,2.0,12.6,437.0,230.51,158.27
2018,4,13,8,15,758.5,101.5,2.0,13.0,488.0,288.47,209.53
2018,4,13,8,30,785.0,106.0,2.0,13.4,539.0,352.06,265.28
2018,4,13,8,45,804.5,109.5,1.95,13.75,586.0,410.76,316.22
2018,4,13,9,0,824.0,113.0,1.9,14.1,633.0,470.6,366.47
2018,4,13,9,15,842.0,114.5,1.85,14.45,676.5,528.68,413.69
2018,4,13,9,30,860.0,116.0,1.8,14.8,720.0,587.11,459.44
2018,4,13,9,45,876.0,115.5,1.75,15.1,758.0,642.65,501.57
2018,4,13,10,0,892.0,115.0,1.7,15.4,796.0,696.86,541.34
2018,4,13,10,15,899.0,117.5,1.7,15.65,826.0,746.74,577.17
2018,4,13,10,30,906.0,120.0,1.7,15.9,856.0,794.77,609.07
2018,4,13,10,45,910.5,121.5,1.65,16.15,878.0,837.81,636.43
2018,4,13,11,0,915.0,123.0,1.6,16.4,900.0,878.37,661.7
2018,4,13,11,15,917.5,124.5,1.6,16.6,914.5,914.55,684.46
2018,4,13,11,30,920.0,126.0,1.6,16.8,929.0,947.78,705.13
2018,4,13,11,45,920.5,126.5,1.6,17.0,935.0,975.09,721.83
2018,4,13,12,0,921.0,127.0,1.6,17.2,941.0,999.06,736.39
2018,4,13,12,15,919.5,127.5,1.6,17.3,939.0,1017.68,747.82
2018,4,13,12,30,918.0,128.0,1.6,17.4,937.0,1032.7,757.08
2018,4,13,12,45,886.0,143.5,1.65,17.5,917.5,1029.47,755.56
2018,4,13,13,0,854.0,159.0,1.7,17.6,898.0,1031.94,758.05
2018,4,13,13,15,858.0,153.5,1.7,17.6,883.0,1035.26,760.69
2018,4,13,13,30,862.0,148.0,1.7,17.6,868.0,1034.87,761.08
2018,4,13,13,45,856.5,145.0,1.7,17.6,842.5,1024.07,754.94
2018,4,13,14,0,851.0,142.0,1.7,17.6,817.0,1009.7,746.74
2018,4,13,14,15,841.0,139.0,1.7,17.5,784.0,987.5,733.84
2018,4,13,14,30,831.0,136.0,1.7,17.4,751.0,962.09,718.93
2018,4,13,14,45,836.5,127.0,1.7,17.35,718.5,941.45,707.08
2018,4,13,15,0,842.0,118.0,1.7,17.3,686.0,917.14,692.73
2018,4,13,15,15,813.0,117.5,1.7,17.3,637.0,868.42,661.66
2018,4,13,15,30,784.0,117.0,1.7,17.3,588.0,818.29,629.41
