Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,45,764.5,112.5,1.65,16.95,540.5,774.35,601.3
2018,4,13,16,0,745.0,108.0,1.6,16.6,493.0,725.31,569.01
2018,4,13,16,15,731.0,99.5,1.55,16.2,445.0,674.67,535.04
2018,4,13,16,30,717.0,91.0,1.5,15.8,397.0,622.95,498.78
2018,4,13,16,45,681.5,84.5,1.5,15.45,344.5,558.87,451.24
2018,4,13,17,0,646.0,78.0,1.5,15.1,292.0,496.33,403.06
2018,4,13,17,15,588.5,70.5,1.5,14.45,239.0,422.52,344.27
2018,4,13,17,30,531.0,63.0,1.5,13.8,186.0,353.34,286.66
2018,4,13,17,45,442.0,53.0,1.45,13.1,137.5,272.69,217.68
2018,4,13,18,0,353.0,43.0,1.4,12.4,89.0,201.13,154.35
2018,4,13,18,15,221.0,29.0,1.45,12.0,53.5,120.27,74.48
2018,4,13,18,30,89.0,15.0,1.5,11.6,18.0,38.0,0.0
2018,4,13,18,45,44.5,7.5,1.55,11.25,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.15,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,107.5,15.5,1.1,10.65,23.0,14.77,0.0
2018,4,14,6,0,206.0,29.0,1.1,10.9,44.0,22.98,9.82
2018,4,14,6,15,322.5,40.0,1.05,11.4,86.0,32.06,22.28
2018,4,14,6,30,439.0,51.0,1.0,11.9,128.0,39.35,29.47
2018,4,14,6,45,514.0,59.5,1.0,12.4,179.0,44.0,33.95
2018,4,14,7,0,589.0,68.0,1.0,12.9,230.0,48.45,38.02
2018,4,14,7,15,639.0,73.5,0.95,13.4,283.5,67.58,40.9
2018,4,14,7,30,689.0,79.0,0.9,13.9,337.0,118.59,67.09
2018,4,14,7,45,723.5,84.0,0.9,14.4,390.5,172.95,107.26
2018,4,14,8,0,758.0,89.0,0.9,14.9,444.0,234.83,158.72
2018,4,14,8,15,784.0,92.5,0.9,15.45,495.0,292.88,209.05
2018,4,14,8,30,810.0,96.0,0.9,16.0,546.0,353.34,261.07
2018,4,14,8,45,829.0,98.5,0.9,16.55,593.0,412.3,310.82
2018,4,14,9,0,848.0,101.0,0.9,17.1,640.0,472.27,359.6
2018,4,14,9,15,865.0,102.0,0.85,17.55,683.0,532.31,406.36
2018,4,14,9,30,882.0,103.0,0.8,18.0,726.0,590.16,449.62
2018,4,14,9,45,895.0,103.5,0.8,18.4,763.0,644.93,489.6
2018,4,14,10,0,908.0,104.0,0.8,18.8,800.0,698.83,527.58
2018,4,14,10,15,916.5,105.0,0.8,19.1,830.0,748.9,561.49
2018,4,14,10,30,925.0,106.0,0.8,19.4,860.0,797.18,591.8
2018,4,14,10,45,931.5,106.5,0.8,19.7,883.0,841.37,618.94
2018,4,14,11,0,938.0,107.0,0.8,20.0,906.0,883.16,644.17
2018,4,14,11,15,941.5,107.0,0.8,20.2,920.5,919.26,665.73
2018,4,14,11,30,945.0,107.0,0.8,20.4,935.0,952.36,685.28
2018,4,14,11,45,946.5,107.0,0.8,20.55,941.5,980.48,701.75
2018,4,14,12,0,948.0,107.0,0.8,20.7,948.0,1005.2,716.13
2018,4,14,12,15,947.0,108.0,0.85,20.75,946.5,1025.06,728.93
2018,4,14,12,30,946.0,109.0,0.9,20.8,945.0,1041.25,739.64
2018,4,14,12,45,943.0,109.0,0.95,20.8,934.5,1050.69,746.52
2018,4,14,13,0,940.0,109.0,1.0,20.8,924.0,1056.31,751.28
2018,4,14,13,15,936.0,108.0,1.1,20.7,906.0,1056.03,753.92
2018,4,14,13,30,932.0,107.0,1.2,20.6,888.0,1051.92,754.31
2018,4,14,13,45,926.0,105.5,1.25,20.5,862.5,1041.49,749.92
2018,4,14,14,0,920.0,104.0,1.3,20.4,837.0,1027.36,743.35
2018,4,14,14,15,911.5,103.0,1.35,20.15,804.5,1007.76,733.81
2018,4,14,14,30,903.0,102.0,1.4,19.9,772.0,984.77,722.13
2018,4,14,14,45,892.0,99.5,1.5,19.7,733.0,954.51,706.27
2018,4,14,15,0,881.0,97.0,1.6,19.5,694.0,921.3,688.22
2018,4,14,15,15,865.5,94.5,1.6,19.5,649.5,881.37,663.6
2018,4,14,15,30,850.0,92.0,1.6,19.5,605.0,846.04,641.89
2018,4,14,15,45,829.5,89.0,1.7,18.75,556.0,796.9,613.1
2018,4,14,16,0,809.0,86.0,1.8,18.0,507.0,746.42,582.49
2018,4,14,16,15,780.5,83.0,1.8,17.5,455.0,688.98,544.49
2018,4,14,16,30,752.0,80.0,1.8,17.0,403.0,631.52,505.39
2018,4,14,16,45,712.5,75.0,1.85,16.45,349.0,564.95,456.57
2018,4,14,17,0,673.0,70.0,1.9,15.9,295.0,503.13,409.16
2018,4,14,17,15,591.0,66.5,1.9,15.3,238.5,419.39,342.11
2018,4,14,17,30,509.0,63.0,1.9,14.7,182.0,342.61,278.19
2018,4,14,17,45,403.0,54.0,1.9,14.05,133.0,256.75,205.13
2018,4,14,18,0,297.0,45.0,1.9,13.4,84.0,181.64,139.56
2018,4,14,18,15,182.0,30.0,1.85,13.15,50.5,109.51,69.72
2018,4,14,18,30,67.0,15.0,1.8,12.9,17.0,32.17,0.0
2018,4,14,18,45,33.5,7.5,1.75,12.6,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,0.95,10.3,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,15,5,45,81.5,16.5,1.0,10.65,22.5,15.73,0.0
2018,4,15,6,0,156.0,31.0,1.0,10.8,43.0,24.51,12.12
2018,4,15,6,15,261.0,43.5,1.05,11.1,82.5,33.62,23.78
2018,4,15,6,30,366.0,56.0,1.1,11.4,122.0,42.36,32.25
2018,4,15,6,45,426.0,67.5,1.15,11.7,168.5,50.69,40.05
2018,4,15,7,0,486.0,79.0,1.2,12.0,215.0,57.34,46.12
2018,4,15,7,15,437.5,101.5,1.2,12.45,243.0,85.99,59.56
2018,4,15,7,30,389.0,124.0,1.2,12.9,271.0,129.57,88.48
2018,4,15,7,45,384.5,146.5,1.2,13.35,309.5,174.36,123.84
2018,4,15,8,0,380.0,169.0,1.2,13.8,348.0,218.9,161.4
2018,4,15,8,15,593.5,134.5,1.2,14.2,450.0,275.65,202.8
2018,4,15,8,30,807.0,100.0,1.2,14.6,552.0,357.95,267.25
2018,4,15,8,45,825.0,103.5,1.15,14.95,599.0,417.25,317.62
2018,4,15,9,0,843.0,107.0,1.1,15.3,646.0,477.47,367.05
2018,4,15,9,15,858.0,109.5,1.2,15.55,689.0,535.88,414.34
2018,4,15,9,30,873.0,112.0,1.3,15.8,732.0,595.21,460.82
2018,4,15,9,45,884.0,113.5,1.35,16.0,768.0,649.27,501.9
2018,4,15,10,0,895.0,115.0,1.4,16.2,804.0,702.3,541.09
2018,4,15,10,15,902.0,116.5,1.4,16.3,833.0,751.23,575.98
2018,4,15,10,30,909.0,118.0,1.4,16.4,862.0,798.27,606.97
2018,4,15,10,45,914.5,118.5,1.45,16.5,884.0,841.08,635.29
2018,4,15,11,0,920.0,119.0,1.5,16.6,906.0,881.44,661.78
2018,4,15,11,15,924.0,119.5,1.5,16.65,921.0,917.9,684.98
2018,4,15,11,30,928.0,120.0,1.5,16.7,936.0,951.45,706.14
2018,4,15,11,45,930.0,119.5,1.55,16.75,942.0,979.13,724.14
2018,4,15,12,0,932.0,119.0,1.6,16.8,948.0,1003.48,740.09
2018,4,15,12,15,931.0,119.0,1.65,16.75,945.5,1022.04,752.66
2018,4,15,12,30,930.0,119.0,1.7,16.7,943.0,1036.97,763.08
2018,4,15,12,45,927.5,118.0,1.75,16.65,932.5,1045.71,769.68
2018,4,15,13,0,925.0,117.0,1.8,16.6,922.0,1050.67,774.06
2018,4,15,13,15,919.0,116.0,1.9,16.45,902.5,1048.37,774.95
2018,4,15,13,30,913.0,115.0,2.0,16.3,883.0,1042.29,773.55
2018,4,15,13,45,897.0,118.0,2.05,16.15,854.0,1026.93,765.51
2018,4,15,14,0,881.0,121.0,2.1,16.0,825.0,1008.17,755.37
2018,4,15,14,15,678.0,179.5,2.2,15.8,708.5,880.02,671.79
2018,4,15,14,30,475.0,238.0,2.3,15.6,592.0,734.59,570.25
2018,4,15,14,45,339.0,224.0,2.35,15.4,470.0,583.45,460.52
2018,4,15,15,0,203.0,210.0,2.4,15.2,348.0,422.0,337.8
2018,4,15,15,15,197.5,220.5,2.4,15.2,347.5,424.7,340.94
2018,4,15,15,30,192.0,231.0,2.4,15.2,347.0,414.4,333.42
2018,4,15,15,45,149.5,222.5,2.5,14.45,308.5,365.17,295.64
2018,4,15,16,0,107.0,214.0,2.6,13.7,270.0,318.72,259.38
2018,4,15,16,15,150.0,191.0,2.65,13.35,260.5,321.63,264.26
2018,4,15,16,30,193.0,168.0,2.7,13.0,251.0,320.33,265.24
2018,4,15,16,45,227.0,143.0,2.7,12.6,228.5,316.2,263.18
2018,4,15,17,0,261.0,118.0,2.7,12.2,206.0,297.35,248.5
2018,4,15,17,15,220.5,101.5,2.65,11.9,167.0,243.82,203.16
2018,4,15,17,30,180.0,85.0,2.6,11.6,128.0,194.16,160.17
2018,4,15,17,45,139.0,66.5,2.5,11.35,94.5,145.84,117.57
2018,4,15,18,0,98.0,48.0,2.4,11.1,61.0,101.84,78.3
2018,4,15,18,15,58.0,30.5,2.35,10.9,37.5,58.01,36.56
2018,4,15,18,30,18.0,13.0,2.3,10.7,14.0,17.2,0.0
2018,4,15,18,45,9.0,6.5,2.25,10.55,7.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,1.45,9.35,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,4,16,5,45,5.5,6.0,1.5,9.6,6.5,5.72,0.0
2018,4,16,6,0,9.0,10.0,1.5,9.7,11.0,9.39,1.54
2018,4,16,6,15,5.0,16.5,1.55,9.8,17.0,15.51,8.05
2018,4,16,6,30,1.0,23.0,1.6,9.9,23.0,21.33,13.6
2018,4,16,6,45,2.0,25.0,1.65,10.0,25.5,23.19,15.47
2018,4,16,7,0,3.0,27.0,1.7,10.1,28.0,25.05,17.22
2018,4,16,7,15,1.5,28.0,1.75,10.1,28.5,26.03,17.04
2018,4,16,7,30,0.0,29.0,1.8,10.1,29.0,26.91,17.79
2018,4,16,7,45,0.0,37.0,1.85,10.15,37.0,34.36,24.17
2018,4,16,8,0,0.0,45.0,1.9,10.2,45.0,41.82,30.48
2018,4,16,8,15,61.0,104.0,1.95,10.25,138.5,110.07,86.47
2018,4,16,8,30,122.0,163.0,2.0,10.3,232.0,186.17,148.68
2018,4,16,8,45,241.0,212.5,2.0,10.35,362.5,282.25,225.79
2018,4,16,9,0,360.0,262.0,2.0,10.4,493.0,395.57,315.66
2018,4,16,9,15,213.5,216.0,2.05,10.5,355.5,304.58,245.13
2018,4,16,9,30,67.0,170.0,2.1,10.6,218.0,195.57,157.34
2018,4,16,9,45,133.5,249.5,2.1,10.65,351.0,313.76,253.13
2018,4,16,10,0,200.0,329.0,2.1,10.7,484.0,439.25,350.92
2018,4,16,10,15,392.5,300.5,2.1,10.75,618.5,566.28,450.29
2018,4,16,10,30,585.0,272.0,2.1,10.8,753.0,705.5,555.67
2018,4,16,10,45,572.5,284.0,2.15,10.85,765.0,734.88,575.83
2018,4,16,11,0,560.0,296.0,2.2,10.9,777.0,761.72,594.85
2018,4,16,11,15,415.5,351.5,2.2,10.9,711.5,714.26,556.82
2018,4,16,11,30,271.0,407.0,2.2,10.9,646.0,651.44,507.51
2018,4,16,11,45,198.5,422.5,2.2,10.9,598.0,604.28,471.45
2018,4,16,12,0,126.0,438.0,2.2,10.9,550.0,560.11,436.78
2018,4,16,12,15,101.0,420.5,2.25,10.85,510.5,514.1,402.67
2018,4,16,12,30,76.0,403.0,2.3,10.8,471.0,475.71,373.72
2018,4,16,12,45,52.0,347.5,2.3,10.8,393.5,397.48,314.11
2018,4,16,13,0,28.0,292.0,2.3,10.8,316.0,318.16,252.55
2018,4,16,13,15,95.0,281.0,2.35,10.8,361.5,386.81,309.52
2018,4,16,13,30,162.0,270.0,2.4,10.8,407.0,455.65,365.16
2018,4,16,13,45,248.5,307.5,2.45,10.8,510.0,583.74,464.36
2018,4,16,14,0,335.0,345.0,2.5,10.8,613.0,710.16,559.01
2018,4,16,14,15,313.5,336.5,2.5,10.7,579.5,678.0,535.0
2018,4,16,14,30,292.0,328.0,2.5,10.6,546.0,645.02,511.47
2018,4,16,14,45,278.0,316.0,2.55,10.55,515.0,614.64,490.08
2018,4,16,15,0,264.0,304.0,2.6,10.5,484.0,583.65,467.97
2018,4,16,15,15,263.0,282.5,2.6,10.5,452.0,552.97,446.14
2018,4,16,15,30,262.0,261.0,2.6,10.5,420.0,521.17,423.2
2018,4,16,15,45,335.5,224.5,2.65,10.3,411.5,532.01,435.61
2018,4,16,16,0,409.0,188.0,2.7,10.1,403.0,548.54,451.69
2018,4,16,16,15,466.5,155.0,2.65,9.95,376.5,537.41,445.37
2018,4,16,16,30,524.0,122.0,2.6,9.8,350.0,519.23,433.11
2018,4,16,16,45,505.5,108.0,2.6,9.65,304.5,466.86,391.57
2018,4,16,17,0,487.0,94.0,2.6,9.5,259.0,414.9,349.19
2018,4,16,17,15,467.5,79.0,2.5,9.3,215.0,366.01,307.58
2018,4,16,17,30,448.0,64.0,2.4,9.1,171.0,313.74,261.57
2018,4,16,17,45,378.5,53.5,2.3,8.95,128.5,245.67,200.86
2018,4,16,18,0,309.0,43.0,2.2,8.8,86.0,183.27,143.95
2018,4,16,18,15,201.0,29.5,2.15,8.7,53.0,115.69,78.7
2018,4,16,18,30,93.0,16.0,2.1,8.6,20.0,40.16,0.0
2018,4,16,18,45,46.5,8.0,2.05,8.5,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,1.5,6.9,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,1.4,7.3,4.0,0.0,0.0
2018,4,17,5,45,110.5,18.0,1.3,7.7,26.5,17.16,0.0
2018,4,17,6,0,200.0,32.0,1.2,8.1,49.0,25.17,14.43
2018,4,17,6,15,300.0,44.5,1.15,8.55,90.5,34.25,24.79
2018,4,17,6,30,400.0,57.0,1.1,9.0,132.0,43.99,34.14
2018,4,17,6,45,507.0,63.5,1.1,9.4,189.5,46.69,36.86
2018,4,17,7,0,614.0,70.0,1.1,9.8,247.0,49.43,39.4
2018,4,17,7,15,669.5,75.0,1.05,10.2,303.5,75.45,44.32
2018,4,17,7,30,725.0,80.0,1.0,10.6,360.0,128.74,74.01
2018,4,17,7,45,758.5,84.0,0.95,10.95,414.0,188.3,119.96
2018,4,17,8,0,792.0,88.0,0.9,11.3,468.0,247.37,170.28
2018,4,17,8,15,815.5,91.5,0.85,11.7,519.5,306.76,222.64
2018,4,17,8,30,839.0,95.0,0.8,12.1,571.0,368.22,276.11
2018,4,17,8,45,857.0,97.5,0.75,12.55,618.5,428.37,327.07
2018,4,17,9,0,875.0,100.0,0.7,13.0,666.0,491.73,378.42
2018,4,17,9,15,889.0,102.0,0.65,13.3,708.5,550.18,424.27
2018,4,17,9,30,903.0,104.0,0.6,13.6,751.0,608.37,468.02
2018,4,17,9,45,914.0,106.0,0.6,13.95,788.5,664.2,508.83
2018,4,17,10,0,925.0,108.0,0.6,14.3,826.0,718.93,547.44
2018,4,17,10,15,909.0,119.0,0.55,14.55,846.5,761.65,575.44
2018,4,17,10,30,893.0,130.0,0.5,14.8,867.0,800.51,598.83
2018,4,17,10,45,847.0,156.5,0.5,15.05,870.0,830.43,616.87
2018,4,17,11,0,801.0,183.0,0.5,15.3,873.0,851.79,629.31
2018,4,17,11,15,739.0,216.5,0.55,15.45,861.0,864.26,637.28
2018,4,17,11,30,677.0,250.0,0.6,15.6,849.0,867.95,638.88
2018,4,17,11,45,527.5,319.0,0.65,15.75,787.5,819.27,603.6
2018,4,17,12,0,378.0,388.0,0.7,15.9,726.0,755.78,558.43
2018,4,17,12,15,340.5,391.5,0.75,16.0,695.5,734.71,544.87
2018,4,17,12,30,303.0,395.0,0.8,16.1,665.0,710.9,528.72
2018,4,17,12,45,333.5,377.5,0.85,16.15,672.0,729.97,543.84
2018,4,17,13,0,364.0,360.0,0.9,16.2,679.0,747.7,557.58
2018,4,17,13,15,354.0,369.0,0.95,16.2,674.0,751.62,560.58
2018,4,17,13,30,344.0,378.0,1.0,16.2,669.0,754.07,562.81
2018,4,17,13,45,445.0,326.0,1.05,16.15,691.0,811.97,606.43
2018,4,17,14,0,546.0,274.0,1.1,16.1,713.0,854.5,639.03
2018,4,17,14,15,616.5,235.5,1.2,16.0,712.5,880.58,660.62
2018,4,17,14,30,687.0,197.0,1.3,15.9,712.0,898.31,675.72
2018,4,17,14,45,775.0,155.5,1.4,15.75,708.5,921.85,694.4
2018,4,17,15,0,863.0,114.0,1.5,15.6,705.0,932.96,704.9
2018,4,17,15,15,846.5,111.0,1.5,15.6,660.0,891.75,678.67
2018,4,17,15,30,830.0,108.0,1.5,15.6,615.0,848.36,651.29
2018,4,17,15,45,805.5,105.0,1.75,15.1,564.5,796.51,621.38
2018,4,17,16,0,781.0,102.0,2.0,14.6,514.0,743.64,589.22
2018,4,17,16,15,749.5,97.5,2.05,14.2,460.5,686.58,550.92
2018,4,17,16,30,718.0,93.0,2.1,13.8,407.0,626.6,508.59
2018,4,17,16,45,678.5,88.5,2.15,13.45,354.5,562.17,460.11
2018,4,17,17,0,639.0,84.0,2.2,13.1,302.0,499.6,411.18
2018,4,17,17,15,534.5,72.5,2.2,12.6,233.5,395.66,327.21
2018,4,17,17,30,430.0,61.0,2.2,12.1,165.0,301.51,248.53
2018,4,17,17,45,342.5,51.0,2.15,11.6,121.0,227.14,184.01
2018,4,17,18,0,255.0,41.0,2.1,11.1,77.0,159.71,124.41
2018,4,17,18,15,161.5,28.0,2.05,10.75,47.5,100.25,68.46
2018,4,17,18,30,68.0,15.0,2.0,10.4,18.0,32.55,0.0
2018,4,17,18,45,34.0,7.5,1.9,10.1,9.0,7.15,0.0
2018,4,17,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.5,0.5,1.15,8.6,0.5,0.0,0.0
2018,4,18,5,30,1.0,1.0,1.1,8.8,1.0,0.95,0.0
2018,4,18,5,45,0.5,5.5,1.0,8.95,5.5,5.24,0.0
2018,4,18,6,0,0.0,10.0,0.9,9.1,10.0,9.26,1.92
2018,4,18,6,15,0.0,15.5,0.9,9.35,15.5,14.36,7.15
2018,4,18,6,30,0.0,21.0,0.9,9.6,21.0,19.46,12.01
2018,4,18,6,45,0.0,32.5,0.9,9.8,32.5,30.16,21.87
2018,4,18,7,0,0.0,44.0,0.9,10.0,44.0,40.87,31.64
2018,4,18,7,15,0.0,54.5,0.9,10.2,54.5,50.66,38.43
2018,4,18,7,30,0.0,65.0,0.9,10.4,65.0,60.46,46.72
2018,4,18,7,45,0.0,73.0,0.85,10.55,73.0,67.94,52.9
2018,4,18,8,0,0.0,81.0,0.8,10.7,81.0,75.42,59.02
2018,4,18,8,15,0.0,93.5,0.8,10.95,93.5,86.94,68.43
2018,4,18,8,30,0.0,106.0,0.8,11.2,106.0,98.4,77.67
2018,4,18,8,45,10.0,152.0,0.75,11.5,158.5,144.06,114.84
2018,4,18,9,0,20.0,198.0,0.7,11.8,211.0,190.92,152.12
2018,4,18,9,15,121.0,264.0,0.75,12.1,350.5,301.33,239.08
2018,4,18,9,30,222.0,330.0,0.8,12.4,490.0,425.78,333.75
2018,4,18,9,45,245.0,348.0,0.8,12.7,532.5,471.68,366.86
2018,4,18,10,0,268.0,366.0,0.8,13.0,575.0,519.79,401.64
2018,4,18,10,15,302.0,371.5,0.9,13.2,615.0,566.04,435.78
2018,4,18,10,30,336.0,377.0,1.0,13.4,655.0,614.51,471.17
2018,4,18,10,45,317.5,394.0,1.1,13.6,662.0,634.14,484.57
2018,4,18,11,0,299.0,411.0,1.2,13.8,669.0,651.68,496.62
2018,4,18,11,15,256.5,422.5,1.3,13.9,646.5,641.21,488.52
2018,4,18,11,30,214.0,434.0,1.4,14.0,624.0,620.36,473.24
2018,4,18,11,45,183.0,437.0,1.45,14.1,600.0,604.54,461.43
2018,4,18,12,0,152.0,440.0,1.5,14.2,576.0,586.45,447.83
2018,4,18,12,15,139.0,432.5,1.6,14.25,557.0,572.96,438.55
2018,4,18,12,30,126.0,425.0,1.7,14.3,538.0,558.16,428.2
2018,4,18,12,45,90.0,407.0,1.75,14.3,487.0,496.68,382.9
2018,4,18,13,0,54.0,389.0,1.8,14.3,436.0,444.83,344.11
2018,4,18,13,15,49.5,366.5,1.8,14.3,409.0,418.81,325.24
2018,4,18,13,30,45.0,344.0,1.8,14.3,382.0,392.27,305.68
2018,4,18,13,45,28.5,290.5,1.85,14.25,314.5,320.5,251.18
2018,4,18,14,0,12.0,237.0,1.9,14.2,247.0,239.01,187.97
2018,4,18,14,15,16.0,237.5,1.9,14.1,250.0,243.77,192.55
2018,4,18,14,30,20.0,238.0,1.9,14.0,253.0,248.45,196.81
2018,4,18,14,45,275.0,219.5,1.9,13.9,409.0,503.46,403.45
2018,4,18,15,0,530.0,201.0,1.9,13.8,565.0,724.85,571.44
2018,4,18,15,15,701.5,146.0,1.9,13.8,595.5,807.58,631.31
2018,4,18,15,30,873.0,91.0,1.9,13.8,626.0,858.78,668.27
2018,4,18,15,45,858.0,87.5,1.9,13.4,578.5,819.41,642.82
2018,4,18,16,0,843.0,84.0,1.9,13.0,531.0,771.49,611.79
2018,4,18,16,15,818.0,80.5,1.85,12.7,478.5,714.64,572.96
2018,4,18,16,30,793.0,77.0,1.8,12.4,426.0,657.41,532.98
2018,4,18,16,45,756.0,72.5,1.75,12.1,371.0,591.16,483.43
2018,4,18,17,0,719.0,68.0,1.7,11.8,316.0,526.38,432.74
2018,4,18,17,15,623.5,66.5,1.6,11.2,255.0,437.72,361.03
2018,4,18,17,30,528.0,65.0,1.5,10.6,194.0,354.74,291.64
2018,4,18,17,45,395.5,56.0,1.4,10.05,139.5,256.01,207.65
2018,4,18,18,0,263.0,47.0,1.3,9.5,85.0,170.39,133.58
2018,4,18,18,15,169.0,32.0,1.3,9.1,52.5,107.97,75.59
2018,4,18,18,30,75.0,17.0,1.3,8.7,20.0,42.67,0.0
2018,4,18,18,45,37.5,8.5,1.25,8.35,10.0,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,14.5,2.5,1.1,7.55,2.5,0.0,0.0
2018,4,19,5,30,29.0,5.0,1.1,7.9,5.0,4.77,0.0
2018,4,19,5,45,122.0,19.5,1.15,8.2,29.5,15.55,0.0
2018,4,19,6,0,215.0,34.0,1.2,8.5,54.0,26.63,16.54
2018,4,19,6,15,358.5,43.5,1.25,8.85,102.5,34.05,24.73
2018,4,19,6,30,502.0,53.0,1.3,9.2,151.0,39.95,30.54
2018,4,19,6,45,578.0,59.0,1.4,9.55,205.0,42.5,33.08
2018,4,19,7,0,654.0,65.0,1.5,9.9,259.0,45.03,35.39
2018,4,19,7,15,698.5,70.0,1.55,10.3,313.5,76.43,42.49
2018,4,19,7,30,743.0,75.0,1.6,10.7,368.0,134.41,77.53
2018,4,19,7,45,772.0,79.0,1.7,11.1,421.0,190.07,121.24
2018,4,19,8,0,801.0,83.0,1.8,11.5,474.0,248.97,172.43
2018,4,19,8,15,823.5,86.5,1.85,11.9,525.0,308.55,225.9
2018,4,19,8,30,846.0,90.0,1.9,12.3,576.0,370.05,280.56
2018,4,19,8,45,863.0,92.5,1.9,12.7,623.0,433.14,335.14
2018,4,19,9,0,880.0,95.0,1.9,13.1,670.0,493.32,385.75
2018,4,19,9,15,892.5,97.0,1.95,13.4,712.0,551.09,433.16
2018,4,19,9,30,905.0,99.0,2.0,13.7,754.0,608.43,478.69
2018,4,19,9,45,913.5,101.5,2.0,14.0,790.0,663.08,520.49
2018,4,19,10,0,922.0,104.0,2.0,14.3,826.0,716.39,559.99
2018,4,19,10,15,929.5,105.0,1.95,14.5,855.5,766.01,594.64
2018,4,19,10,30,937.0,106.0,1.9,14.7,885.0,813.7,626.0
2018,4,19,10,45,943.0,106.5,1.9,14.9,907.5,857.57,654.7
2018,4,19,11,0,949.0,107.0,1.9,15.1,930.0,898.96,681.41
2018,4,19,11,15,952.0,108.0,1.95,15.25,944.5,935.57,705.35
2018,4,19,11,30,955.0,109.0,2.0,15.4,959.0,969.13,727.19
2018,4,19,11,45,957.0,108.5,2.0,15.55,965.5,997.08,744.67
2018,4,19,12,0,959.0,108.0,2.0,15.7,972.0,1021.63,759.94
2018,4,19,12,15,956.5,109.5,2.05,15.75,969.5,1040.37,772.42
2018,4,19,12,30,954.0,111.0,2.1,15.8,967.0,1055.39,782.64
2018,4,19,12,45,948.5,113.0,2.1,15.85,956.0,1064.2,788.31
2018,4,19,13,0,943.0,115.0,2.1,15.9,945.0,1069.17,791.7
2018,4,19,13,15,939.5,114.0,2.15,15.9,927.0,1069.15,792.86
2018,4,19,13,30,936.0,113.0,2.2,15.9,909.0,1065.31,791.72
2018,4,19,13,45,931.5,110.5,2.25,15.85,883.5,1055.05,786.69
2018,4,19,14,0,927.0,108.0,2.3,15.8,858.0,1041.05,779.37
2018,4,19,14,15,918.5,106.5,2.35,15.7,825.0,1020.6,768.0
2018,4,19,14,30,910.0,105.0,2.4,15.6,792.0,996.75,754.42
2018,4,19,14,45,898.5,103.0,2.4,15.5,752.5,966.29,735.82
2018,4,19,15,0,887.0,101.0,2.4,15.4,713.0,932.9,715.19
2018,4,19,15,15,871.5,99.0,2.4,15.4,668.5,893.27,689.84
2018,4,19,15,30,856.0,97.0,2.4,15.4,624.0,858.26,667.56
2018,4,19,15,45,834.5,94.5,2.35,15.1,574.5,808.57,634.87
2018,4,19,16,0,813.0,92.0,2.3,14.8,525.0,757.6,600.82
2018,4,19,16,15,781.5,89.0,2.25,14.5,471.5,697.67,559.49
2018,4,19,16,30,750.0,86.0,2.2,14.2,418.0,637.95,517.29
2018,4,19,16,45,708.5,82.0,2.15,13.9,363.5,574.23,468.84
2018,4,19,17,0,667.0,78.0,2.1,13.6,309.0,509.74,418.2
2018,4,19,17,15,608.0,72.0,2.05,13.1,255.5,435.73,358.37
2018,4,19,17,30,549.0,66.0,2.0,12.6,202.0,366.41,300.06
2018,4,19,17,45,459.0,57.0,1.9,12.1,152.0,285.23,230.19
2018,4,19,18,0,369.0,48.0,1.8,11.6,102.0,213.06,166.35
2018,4,19,18,15,242.5,34.5,1.75,11.2,64.0,135.09,95.45
2018,4,19,18,30,116.0,21.0,1.7,10.8,26.0,62.58,0.0
2018,4,19,18,45,58.0,10.5,1.65,10.4,13.0,22.44,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,1.3,9.2,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,1.2,9.7,8.0,7.63,0.0
2018,4,20,5,45,152.0,22.5,1.1,10.15,35.5,18.0,0.0
2018,4,20,6,0,265.0,37.0,1.0,10.6,63.0,29.05,18.71
2018,4,20,6,15,369.0,47.5,1.0,11.05,108.0,37.61,27.71
2018,4,20,6,30,473.0,58.0,1.0,11.5,153.0,44.18,34.06
2018,4,20,6,45,543.0,65.5,1.0,11.9,205.0,47.73,37.47
2018,4,20,7,0,613.0,73.0,1.0,12.3,257.0,51.17,40.56
2018,4,20,7,15,659.5,78.0,1.0,12.8,310.5,82.99,47.77
2018,4,20,7,30,706.0,83.0,1.0,13.3,364.0,135.0,78.45
2018,4,20,7,45,739.5,86.5,0.95,13.75,417.0,193.15,123.65
2018,4,20,8,0,773.0,90.0,0.9,14.2,470.0,250.69,172.38
2018,4,20,8,15,797.0,94.0,0.95,14.75,521.0,309.48,223.71
2018,4,20,8,30,821.0,98.0,1.0,15.3,572.0,370.42,276.22
2018,4,20,8,45,838.5,100.0,1.0,15.8,618.0,428.77,325.41
2018,4,20,9,0,856.0,102.0,1.0,16.3,664.0,487.91,373.47
2018,4,20,9,15,872.5,102.5,1.05,16.65,706.5,547.49,420.6
2018,4,20,9,30,889.0,103.0,1.1,17.0,749.0,604.67,464.46
2018,4,20,9,45,904.0,102.0,1.15,17.35,786.0,659.26,505.13
2018,4,20,10,0,919.0,101.0,1.2,17.7,823.0,713.1,544.08
2018,4,20,10,15,925.0,102.0,1.25,17.95,851.5,761.4,577.22
2018,4,20,10,30,931.0,103.0,1.3,18.2,880.0,807.65,607.47
2018,4,20,10,45,935.0,104.5,1.3,18.45,901.5,850.54,634.51
2018,4,20,11,0,939.0,106.0,1.3,18.7,923.0,890.85,659.51
2018,4,20,11,15,942.0,106.5,1.35,18.85,937.0,926.53,682.25
2018,4,20,11,30,945.0,107.0,1.4,19.0,951.0,959.2,702.99
2018,4,20,11,45,946.0,107.5,1.4,19.15,957.0,986.87,719.71
2018,4,20,12,0,947.0,108.0,1.4,19.3,963.0,1011.15,734.3
2018,4,20,12,15,946.5,107.5,1.45,19.3,960.5,1029.46,746.42
2018,4,20,12,30,946.0,107.0,1.5,19.3,958.0,1044.12,756.4
2018,4,20,12,45,945.0,105.5,1.55,19.35,948.0,1053.51,763.08
2018,4,20,13,0,944.0,104.0,1.6,19.4,938.0,1059.1,767.56
2018,4,20,13,15,940.0,103.5,1.65,19.35,920.0,1058.94,768.88
2018,4,20,13,30,936.0,103.0,1.7,19.3,902.0,1054.97,767.98
2018,4,20,13,45,930.0,102.5,1.75,19.2,876.5,1045.24,763.71
2018,4,20,14,0,924.0,102.0,1.8,19.1,851.0,1031.85,757.23
2018,4,20,14,15,916.0,100.5,1.8,18.9,818.5,1011.82,746.15
2018,4,20,14,30,908.0,99.0,1.8,18.7,786.0,988.4,732.96
2018,4,20,14,45,897.0,97.5,1.85,18.5,747.5,958.92,716.43
2018,4,20,15,0,886.0,96.0,1.9,18.3,709.0,926.52,697.84
2018,4,20,15,15,871.5,93.5,1.9,18.3,664.5,887.17,673.26
2018,4,20,15,30,857.0,91.0,1.9,18.3,620.0,845.53,646.92
2018,4,20,15,45,838.0,88.0,1.95,17.65,571.5,803.96,622.29
2018,4,20,16,0,819.0,85.0,2.0,17.0,523.0,754.26,591.22
2018,4,20,16,15,793.0,81.5,1.95,16.55,471.0,697.63,553.16
2018,4,20,16,30,767.0,78.0,1.9,16.1,419.0,640.79,514.03
2018,4,20,16,45,731.5,74.0,1.9,15.6,366.0,577.3,467.45
2018,4,20,17,0,696.0,70.0,1.9,15.1,313.0,517.74,421.62
2018,4,20,17,15,645.5,64.0,1.85,14.5,260.0,447.07,365.12
2018,4,20,17,30,595.0,58.0,1.8,13.9,207.0,380.29,309.39
2018,4,20,17,45,516.0,50.5,1.7,13.25,157.5,303.45,243.45
2018,4,20,18,0,437.0,43.0,1.6,12.6,108.0,234.51,182.24
2018,4,20,18,15,310.0,32.0,1.6,12.1,69.0,154.65,109.83
2018,4,20,18,30,183.0,21.0,1.6,11.6,30.0,80.65,0.0
2018,4,20,18,45,91.5,10.5,1.6,11.1,15.0,29.65,0.0
2018,4,20,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.3,8.9,4.5,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.2,9.4,9.0,8.58,0.0
2018,4,21,5,45,191.0,22.0,1.15,9.9,38.5,18.47,0.0
2018,4,21,6,0,322.0,35.0,1.1,10.4,68.0,28.5,18.53
2018,4,21,6,15,422.0,44.0,1.1,10.85,114.0,34.11,24.69
2018,4,21,6,30,522.0,53.0,1.1,11.3,160.0,39.52,29.95
2018,4,21,6,45,586.0,59.5,1.05,11.8,212.0,42.52,32.81
2018,4,21,7,0,650.0,66.0,1.0,12.3,264.0,45.41,35.4
2018,4,21,7,15,692.5,70.5,0.95,12.8,317.5,80.33,43.8
2018,4,21,7,30,735.0,75.0,0.9,13.3,371.0,137.38,78.97
2018,4,21,7,45,765.5,78.5,0.85,13.8,423.5,192.39,121.9
2018,4,21,8,0,796.0,82.0,0.8,14.3,476.0,250.8,171.65
2018,4,21,8,15,818.0,85.5,0.75,14.85,526.5,309.88,223.14
2018,4,21,8,30,840.0,89.0,0.7,15.4,577.0,370.81,275.24
2018,4,21,8,45,856.5,91.5,0.65,15.95,623.5,433.31,326.86
2018,4,21,9,0,873.0,94.0,0.6,16.5,670.0,492.77,374.17
2018,4,21,9,15,886.5,95.0,0.6,17.2,711.5,549.62,417.82
2018,4,21,9,30,900.0,96.0,0.6,17.9,753.0,606.13,459.44
2018,4,21,9,45,910.5,96.5,0.55,18.55,788.5,659.72,496.83
2018,4,21,10,0,921.0,97.0,0.5,19.2,824.0,712.14,531.85
2018,4,21,10,15,928.0,98.0,0.5,19.8,853.0,761.12,562.82
2018,4,21,10,30,935.0,99.0,0.5,20.4,882.0,808.14,591.0
2018,4,21,10,45,939.0,100.5,0.45,20.95,903.5,851.07,615.21
2018,4,21,11,0,943.0,102.0,0.4,21.5,925.0,891.4,637.29
2018,4,21,11,15,945.5,102.5,0.45,21.8,938.5,926.66,658.51
2018,4,21,11,30,948.0,103.0,0.5,22.1,952.0,958.86,677.82
2018,4,21,11,45,949.0,103.5,0.5,22.35,958.0,986.49,693.33
2018,4,21,12,0,950.0,104.0,0.5,22.6,964.0,1010.72,706.79
2018,4,21,12,15,949.0,104.0,0.55,22.7,961.5,1029.0,718.32
2018,4,21,12,30,948.0,104.0,0.6,22.8,959.0,1043.62,727.85
2018,4,21,12,45,945.5,103.5,0.7,22.9,948.5,1052.5,735.29
2018,4,21,13,0,943.0,103.0,0.8,23.0,938.0,1057.58,740.63
2018,4,21,13,15,937.5,103.5,0.9,22.9,919.5,1056.92,743.2
2018,4,21,13,30,932.0,104.0,1.0,22.8,901.0,1052.48,743.6
2018,4,21,13,45,924.0,103.5,1.05,22.7,874.5,1040.74,738.58
2018,4,21,14,0,916.0,103.0,1.1,22.6,848.0,1025.38,731.48
2018,4,21,14,15,906.5,102.5,1.2,22.3,815.5,1005.08,722.81
2018,4,21,14,30,897.0,102.0,1.3,22.0,783.0,981.48,711.94
2018,4,21,14,45,884.0,101.0,1.4,21.75,744.0,950.92,696.26
2018,4,21,15,0,871.0,100.0,1.5,21.5,705.0,917.57,678.5
2018,4,21,15,15,856.0,98.0,1.5,21.5,661.0,878.78,654.86
2018,4,21,15,30,841.0,96.0,1.5,21.5,617.0,844.58,634.14
2018,4,21,15,45,819.5,93.0,1.6,20.7,568.0,794.82,605.39
2018,4,21,16,0,798.0,90.0,1.7,19.9,519.0,743.83,574.92
2018,4,21,16,15,769.5,87.5,1.7,19.4,467.5,687.34,538.0
2018,4,21,16,30,741.0,85.0,1.7,18.9,416.0,630.85,500.02
2018,4,21,16,45,703.0,80.5,1.7,18.35,363.0,569.05,454.99
2018,4,21,17,0,665.0,76.0,1.7,17.8,310.0,506.39,407.6
2018,4,21,17,15,611.5,70.0,1.7,17.1,257.5,435.56,352.04
2018,4,21,17,30,558.0,64.0,1.7,16.4,205.0,368.91,297.41
2018,4,21,17,45,478.0,55.0,1.65,15.7,156.0,291.76,232.24
2018,4,21,18,0,398.0,46.0,1.6,15.0,107.0,222.67,171.93
2018,4,21,18,15,279.0,34.0,1.55,14.5,68.5,146.42,103.97
2018,4,21,18,30,160.0,22.0,1.5,14.0,30.0,76.45,0.0
2018,4,21,18,45,80.0,11.0,1.5,13.55,15.0,27.69,0.0
2018,4,21,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,5,15,25.0,4.5,1.4,10.05,5.0,0.0,0.0
2018,4,22,5,30,50.0,9.0,1.3,10.5,10.0,8.58,0.0
2018,4,22,5,45,177.5,24.0,1.2,10.9,41.0,19.11,0.0
2018,4,22,6,0,305.0,39.0,1.1,11.3,72.0,32.22,21.83
2018,4,22,6,15,408.5,49.0,1.05,11.8,119.0,38.54,28.55
2018,4,22,6,30,512.0,59.0,1.0,12.3,166.0,44.62,34.41
2018,4,22,6,45,578.0,66.0,1.0,12.75,219.0,47.76,37.38
2018,4,22,7,0,644.0,73.0,1.0,13.2,272.0,50.79,40.07
2018,4,22,7,15,671.5,81.0,1.0,13.75,322.5,89.47,51.19
2018,4,22,7,30,699.0,89.0,1.0,14.3,373.0,142.71,84.42
2018,4,22,7,45,742.5,92.0,0.95,14.85,430.0,197.88,126.96
2018,4,22,8,0,786.0,95.0,0.9,15.4,487.0,261.71,180.23
2018,4,22,8,15,815.0,97.5,0.9,15.9,540.5,321.4,231.75
2018,4,22,8,30,844.0,100.0,0.9,16.4,594.0,383.79,284.78
2018,4,22,8,45,850.0,106.5,0.85,16.9,637.5,442.75,333.79
2018,4,22,9,0,856.0,113.0,0.8,17.4,681.0,501.24,380.38
2018,4,22,9,15,827.0,131.5,0.8,17.9,708.0,551.84,419.48
2018,4,22,9,30,798.0,150.0,0.8,18.4,735.0,597.96,453.57
2018,4,22,9,45,854.0,135.0,0.8,18.85,788.0,661.5,499.45
2018,4,22,10,0,910.0,120.0,0.8,19.3,841.0,727.57,545.51
2018,4,22,10,15,924.5,118.0,0.8,19.7,873.0,778.78,579.08
2018,4,22,10,30,939.0,116.0,0.8,20.1,905.0,828.62,609.75
2018,4,22,10,45,917.5,131.5,0.85,20.5,918.0,864.67,631.79
2018,4,22,11,0,896.0,147.0,0.9,20.9,931.0,896.29,651.0
2018,4,22,11,15,826.5,188.5,0.95,21.05,920.5,913.26,661.46
2018,4,22,11,30,757.0,230.0,1.0,21.2,910.0,923.24,667.74
2018,4,22,11,45,735.5,244.0,1.05,21.35,908.0,940.92,679.09
2018,4,22,12,0,714.0,258.0,1.1,21.5,906.0,954.91,688.07
2018,4,22,12,15,691.5,269.5,1.15,21.5,896.0,961.85,692.7
2018,4,22,12,30,669.0,281.0,1.2,21.5,886.0,965.23,695.18
2018,4,22,12,45,651.0,286.5,1.25,21.55,870.0,963.75,694.77
2018,4,22,13,0,633.0,292.0,1.3,21.6,854.0,959.06,692.42
2018,4,22,13,15,730.5,233.0,1.3,21.55,869.0,1001.93,722.02
2018,4,22,13,30,828.0,174.0,1.3,21.5,884.0,1032.44,741.38
2018,4,22,13,45,880.5,143.0,1.35,21.5,878.5,1049.44,753.27
2018,4,22,14,0,933.0,112.0,1.4,21.5,873.0,1052.37,756.72
2018,4,22,14,15,922.0,111.0,1.4,21.4,838.5,1029.88,743.97
2018,4,22,14,30,911.0,110.0,1.4,21.3,804.0,1004.07,729.46
2018,4,22,14,45,897.0,108.5,1.45,21.2,763.0,971.75,711.56
2018,4,22,15,0,883.0,107.0,1.5,21.1,722.0,936.64,691.69
2018,4,22,15,15,874.0,103.5,1.5,21.1,680.0,908.4,675.2
2018,4,22,15,30,865.0,100.0,1.5,21.1,638.0,869.93,651.71
2018,4,22,15,45,844.0,97.0,1.45,20.65,588.0,819.73,620.57
2018,4,22,16,0,823.0,94.0,1.4,20.2,538.0,768.19,588.04
2018,4,22,16,15,795.5,91.0,1.4,19.75,485.5,710.8,551.16
2018,4,22,16,30,768.0,88.0,1.4,19.3,433.0,653.24,513.14
2018,4,22,16,45,729.5,83.0,1.35,18.85,378.0,589.43,466.9
2018,4,22,17,0,691.0,78.0,1.3,18.4,323.0,524.54,418.23
2018,4,22,17,15,617.0,74.0,1.3,17.55,266.0,443.33,355.72
2018,4,22,17,30,543.0,70.0,1.3,16.7,209.0,368.2,295.36
2018,4,22,17,45,443.5,60.0,1.25,15.85,156.0,281.91,223.88
2018,4,22,18,0,344.0,50.0,1.2,15.0,103.0,204.86,158.23
2018,4,22,18,15,250.0,37.0,1.2,14.5,68.0,140.02,100.2
2018,4,22,18,30,156.0,24.0,1.2,14.0,33.0,78.24,5.39
2018,4,22,18,45,78.0,12.0,1.2,13.45,16.5,28.24,0.0
2018,4,22,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,23,5,15,8.5,4.0,0.75,10.95,4.0,0.0,0.0
2018,4,23,5,30,17.0,8.0,0.7,11.2,8.0,7.63,0.0
2018,4,23,5,45,99.5,24.0,0.65,11.45,34.0,19.86,2.88
2018,4,23,6,0,182.0,40.0,0.6,11.7,60.0,31.11,21.06
2018,4,23,6,15,188.0,57.0,0.55,12.1,87.5,45.57,34.8
2018,4,23,6,30,194.0,74.0,0.5,12.5,115.0,58.11,46.42
2018,4,23,6,45,351.0,83.5,0.45,12.95,183.5,60.75,48.95
2018,4,23,7,0,508.0,93.0,0.4,13.4,252.0,66.29,53.83
2018,4,23,7,15,378.0,122.0,0.4,14.0,252.5,108.54,75.12
2018,4,23,7,30,248.0,151.0,0.4,14.6,253.0,147.62,107.27
2018,4,23,7,45,326.0,160.5,0.35,15.2,313.0,187.48,135.39
2018,4,23,8,0,404.0,170.0,0.3,15.8,373.0,232.75,169.53
2018,4,23,8,15,540.0,160.0,0.3,16.45,460.5,292.23,214.39
2018,4,23,8,30,676.0,150.0,0.3,17.1,548.0,366.78,271.63
2018,4,23,8,45,727.5,146.5,0.35,17.7,605.0,426.7,319.19
2018,4,23,9,0,779.0,143.0,0.4,18.3,662.0,491.37,369.2
2018,4,23,9,15,807.5,139.5,0.4,18.85,706.5,550.41,413.35
2018,4,23,9,30,836.0,136.0,0.4,19.4,751.0,608.19,455.15
2018,4,23,9,45,854.0,133.5,0.4,19.95,787.5,661.4,492.31
2018,4,23,10,0,872.0,131.0,0.4,20.5,824.0,714.3,528.01
2018,4,23,10,15,889.0,128.0,0.45,20.85,856.0,763.83,561.35
2018,4,23,10,30,906.0,125.0,0.5,21.2,888.0,813.18,592.25
2018,4,23,10,45,909.5,126.5,0.55,21.55,909.0,854.62,617.67
2018,4,23,11,0,913.0,128.0,0.6,21.9,930.0,893.51,641.34
2018,4,23,11,15,896.0,138.5,0.65,22.05,935.5,920.48,657.89
2018,4,23,11,30,879.0,149.0,0.7,22.2,941.0,943.43,672.12
2018,4,23,11,45,899.5,139.5,0.75,22.3,954.5,977.92,693.71
2018,4,23,12,0,920.0,130.0,0.8,22.4,968.0,1009.87,713.51
2018,4,23,12,15,918.0,130.5,0.85,22.45,965.0,1027.25,724.59
2018,4,23,12,30,916.0,131.0,0.9,22.5,962.0,1041.08,733.83
2018,4,23,12,45,911.5,132.0,0.95,22.5,951.0,1049.33,739.97
2018,4,23,13,0,907.0,133.0,1.0,22.5,940.0,1053.91,744.08
2018,4,23,13,15,902.0,132.0,1.05,22.35,921.5,1052.24,744.98
2018,4,23,13,30,897.0,131.0,1.1,22.2,903.0,1046.92,743.83
2018,4,23,13,45,822.0,164.0,1.15,22.1,855.5,1013.86,725.47
