Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,0,747.0,197.0,1.2,22.0,808.0,975.69,704.02
2018,4,23,14,15,702.0,206.0,1.2,21.7,762.5,933.42,679.4
2018,4,23,14,30,657.0,215.0,1.2,21.4,717.0,889.28,653.26
2018,4,23,14,45,657.5,200.5,1.25,21.15,681.5,861.73,638.29
2018,4,23,15,0,658.0,186.0,1.3,20.9,646.0,831.3,621.0
2018,4,23,15,15,656.5,171.0,1.3,20.9,605.5,795.78,598.87
2018,4,23,15,30,655.0,156.0,1.3,20.9,565.0,757.7,574.81
2018,4,23,15,45,645.5,145.5,1.35,20.1,522.5,715.64,549.85
2018,4,23,16,0,636.0,135.0,1.4,19.3,480.0,671.98,522.9
2018,4,23,16,15,656.0,118.0,1.4,18.7,443.5,641.54,503.94
2018,4,23,16,30,676.0,101.0,1.4,18.1,407.0,607.19,481.2
2018,4,23,16,45,651.5,93.5,1.4,17.55,358.5,550.95,440.4
2018,4,23,17,0,627.0,86.0,1.4,17.0,310.0,495.3,398.58
2018,4,23,17,15,539.5,81.0,1.35,16.35,251.5,408.49,330.38
2018,4,23,17,30,452.0,76.0,1.3,15.7,193.0,326.34,263.71
2018,4,23,17,45,381.0,64.0,1.25,15.05,147.0,256.42,204.8
2018,4,23,18,0,310.0,52.0,1.2,14.4,101.0,194.06,150.6
2018,4,23,18,15,214.5,37.5,1.15,13.9,65.5,128.7,92.86
2018,4,23,18,30,119.0,23.0,1.1,13.4,30.0,67.32,11.85
2018,4,23,18,45,59.5,11.5,1.05,12.95,15.0,23.81,0.0
2018,4,23,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.05,9.7,6.5,0.0,0.0
2018,4,24,5,30,70.0,12.0,1.0,10.1,13.0,11.44,0.0
2018,4,24,5,45,194.5,25.5,0.9,10.5,44.5,20.22,5.27
2018,4,24,6,0,319.0,39.0,0.8,10.9,76.0,31.64,21.73
2018,4,24,6,15,414.5,49.0,0.8,11.3,122.5,38.02,28.27
2018,4,24,6,30,510.0,59.0,0.8,11.7,169.0,44.12,34.11
2018,4,24,6,45,573.0,66.0,0.8,12.1,221.5,47.28,37.09
2018,4,24,7,0,636.0,73.0,0.8,12.5,274.0,50.33,39.78
2018,4,24,7,15,679.0,78.5,0.8,12.95,328.0,91.28,51.25
2018,4,24,7,30,722.0,84.0,0.8,13.4,382.0,144.71,84.98
2018,4,24,7,45,753.0,88.0,0.8,13.8,435.0,203.85,131.94
2018,4,24,8,0,784.0,92.0,0.8,14.2,488.0,262.1,181.64
2018,4,24,8,15,805.5,95.5,0.8,14.6,538.0,320.3,232.46
2018,4,24,8,30,827.0,99.0,0.8,15.0,588.0,380.3,283.96
2018,4,24,8,45,842.5,102.0,0.8,15.45,634.0,438.9,332.95
2018,4,24,9,0,858.0,105.0,0.8,15.9,680.0,498.04,380.56
2018,4,24,9,15,870.5,108.0,0.85,16.25,721.5,557.69,427.23
2018,4,24,9,30,883.0,111.0,0.9,16.6,763.0,614.54,470.34
2018,4,24,9,45,893.0,112.5,0.9,16.95,798.5,667.83,509.07
2018,4,24,10,0,903.0,114.0,0.9,17.3,834.0,719.95,545.7
2018,4,24,10,15,910.0,115.0,1.0,17.5,862.5,768.03,579.28
2018,4,24,10,30,917.0,116.0,1.1,17.7,891.0,814.2,610.05
2018,4,24,10,45,922.0,117.0,1.15,17.9,912.5,856.64,637.38
2018,4,24,11,0,927.0,118.0,1.2,18.1,934.0,896.6,662.89
2018,4,24,11,15,930.5,118.0,1.25,18.25,948.0,931.62,685.16
2018,4,24,11,30,934.0,118.0,1.3,18.4,962.0,963.7,705.5
2018,4,24,11,45,936.5,117.0,1.35,18.5,967.5,990.77,722.75
2018,4,24,12,0,939.0,116.0,1.4,18.6,973.0,1014.55,737.99
2018,4,24,12,15,940.5,115.0,1.4,18.65,971.5,1033.95,749.85
2018,4,24,12,30,942.0,114.0,1.4,18.7,970.0,1049.79,759.57
2018,4,24,12,45,942.5,111.5,1.45,18.8,960.0,1059.44,766.28
2018,4,24,13,0,943.0,109.0,1.5,18.9,950.0,1065.31,770.82
2018,4,24,13,15,920.5,118.5,1.55,18.85,926.0,1057.01,767.03
2018,4,24,13,30,898.0,128.0,1.6,18.8,902.0,1045.04,761.19
2018,4,24,13,45,909.5,117.5,1.6,18.75,882.0,1042.35,760.59
2018,4,24,14,0,921.0,107.0,1.6,18.7,862.0,1035.54,757.39
2018,4,24,14,15,911.0,106.5,1.65,18.55,829.0,1014.62,746.34
2018,4,24,14,30,901.0,106.0,1.7,18.4,796.0,990.41,733.29
2018,4,24,14,45,887.5,105.0,1.7,18.25,756.5,959.25,714.94
2018,4,24,15,0,874.0,104.0,1.7,18.1,717.0,925.33,694.72
2018,4,24,15,15,849.5,103.0,1.7,18.1,668.0,886.31,670.52
2018,4,24,15,30,825.0,102.0,1.7,18.1,619.0,838.22,639.89
2018,4,24,15,45,799.0,99.0,1.65,17.55,568.0,785.29,606.24
2018,4,24,16,0,773.0,96.0,1.6,17.0,517.0,731.52,571.35
2018,4,24,16,15,743.0,91.5,1.6,16.55,464.0,672.6,532.1
2018,4,24,16,30,713.0,87.0,1.6,16.1,411.0,616.58,493.61
2018,4,24,16,45,689.0,83.5,1.6,15.65,365.0,563.79,454.86
2018,4,24,17,0,665.0,80.0,1.6,15.2,319.0,511.42,414.85
2018,4,24,17,15,613.5,73.0,1.55,14.6,266.0,440.48,358.62
2018,4,24,17,30,562.0,66.0,1.5,14.0,213.0,373.55,303.42
2018,4,24,17,45,484.0,57.5,1.45,13.35,163.5,297.54,238.97
2018,4,24,18,0,406.0,49.0,1.4,12.7,114.0,229.27,179.13
2018,4,24,18,15,287.5,37.0,1.4,12.25,74.5,152.39,111.33
2018,4,24,18,30,169.0,25.0,1.4,11.8,35.0,83.88,23.91
2018,4,24,18,45,84.5,12.5,1.35,11.35,17.5,30.2,0.0
2018,4,24,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.0,1.1,8.15,7.0,0.0,0.0
2018,4,25,5,30,68.0,12.0,1.1,8.6,14.0,11.44,0.0
2018,4,25,5,45,188.5,26.5,1.1,9.05,46.0,20.97,7.42
2018,4,25,6,0,309.0,41.0,1.1,9.5,78.0,33.34,23.46
2018,4,25,6,15,401.5,51.0,1.05,9.8,124.0,39.62,29.91
2018,4,25,6,30,494.0,61.0,1.0,10.1,170.0,45.63,35.71
2018,4,25,6,45,554.5,69.0,1.0,10.4,222.0,49.55,39.39
2018,4,25,7,0,615.0,77.0,1.0,10.7,274.0,53.27,42.72
2018,4,25,7,15,657.0,83.0,0.95,11.1,327.0,95.32,55.14
2018,4,25,7,30,699.0,89.0,0.9,11.5,380.0,147.76,89.04
2018,4,25,7,45,619.5,97.0,0.9,11.9,380.0,185.22,123.46
2018,4,25,8,0,540.0,105.0,0.9,12.3,380.0,212.88,152.36
2018,4,25,8,15,671.5,105.5,0.85,12.8,482.0,287.29,212.24
2018,4,25,8,30,803.0,106.0,0.8,13.3,584.0,379.57,286.02
2018,4,25,8,45,819.5,109.5,0.75,13.8,629.5,437.65,334.1
2018,4,25,9,0,836.0,113.0,0.7,14.3,675.0,496.45,381.06
2018,4,25,9,15,848.5,115.0,0.75,14.75,715.5,552.2,424.82
2018,4,25,9,30,861.0,117.0,0.8,15.2,756.0,608.61,467.54
2018,4,25,9,45,870.5,119.0,0.8,15.65,790.5,660.92,505.42
2018,4,25,10,0,880.0,121.0,0.8,16.1,825.0,712.07,541.24
2018,4,25,10,15,886.0,122.5,0.85,16.45,852.5,758.85,573.3
2018,4,25,10,30,892.0,124.0,0.9,16.8,880.0,803.69,602.25
2018,4,25,10,45,896.0,125.0,0.9,17.15,900.5,844.33,627.3
2018,4,25,11,0,900.0,126.0,0.9,17.5,921.0,882.5,650.45
2018,4,25,11,15,901.5,127.5,1.0,17.65,934.0,916.33,672.8
2018,4,25,11,30,903.0,129.0,1.1,17.8,947.0,947.22,693.27
2018,4,25,11,45,903.5,129.5,1.2,18.0,952.0,973.15,710.46
2018,4,25,12,0,904.0,130.0,1.3,18.2,957.0,995.85,725.66
2018,4,25,12,15,904.0,129.5,1.35,18.2,955.0,1013.74,737.61
2018,4,25,12,30,904.0,129.0,1.4,18.2,953.0,1028.18,747.52
2018,4,25,12,45,902.5,127.5,1.5,18.25,942.5,1036.59,754.46
2018,4,25,13,0,901.0,126.0,1.6,18.3,932.0,1041.37,759.26
2018,4,25,13,15,895.5,126.0,1.6,18.25,913.5,1040.06,759.04
2018,4,25,13,30,890.0,126.0,1.6,18.2,895.0,1035.15,756.73
2018,4,25,13,45,882.0,125.0,1.65,18.15,869.0,1023.12,750.81
2018,4,25,14,0,874.0,124.0,1.7,18.1,843.0,1007.65,742.79
2018,4,25,14,15,862.5,124.0,1.75,17.9,810.5,986.51,731.57
2018,4,25,14,30,851.0,124.0,1.8,17.7,778.0,970.78,723.93
2018,4,25,14,45,836.5,122.5,1.85,17.55,738.5,939.02,705.43
2018,4,25,15,0,822.0,121.0,1.9,17.4,699.0,904.66,685.14
2018,4,25,15,15,805.5,118.5,1.9,17.4,655.5,865.02,660.1
2018,4,25,15,30,789.0,116.0,1.9,17.4,612.0,823.37,633.45
2018,4,25,15,45,764.5,113.5,1.9,16.75,563.5,773.41,602.04
2018,4,25,16,0,740.0,111.0,1.9,16.1,515.0,726.13,571.93
2018,4,25,16,15,707.5,107.5,1.9,15.6,463.5,667.83,532.62
2018,4,25,16,30,675.0,104.0,1.9,15.1,412.0,610.06,491.5
2018,4,25,16,45,634.5,98.0,1.9,14.6,359.5,545.13,443.13
2018,4,25,17,0,594.0,92.0,1.9,14.1,307.0,482.3,394.65
2018,4,25,17,15,539.0,84.5,1.85,13.5,255.5,412.25,338.51
2018,4,25,17,30,484.0,77.0,1.8,12.9,204.0,346.56,283.86
2018,4,25,17,45,406.0,66.5,1.75,12.3,156.5,270.49,219.04
2018,4,25,18,0,328.0,56.0,1.7,11.7,109.0,205.75,162.15
2018,4,25,18,15,223.5,40.5,1.65,11.3,71.0,135.05,99.76
2018,4,25,18,30,119.0,25.0,1.6,10.9,33.0,70.61,25.06
2018,4,25,18,45,59.5,12.5,1.5,10.55,16.5,24.82,0.0
2018,4,25,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,26,5,15,27.5,6.5,1.25,7.95,7.0,0.0,0.0
2018,4,26,5,30,55.0,13.0,1.3,8.3,14.0,12.39,0.0
2018,4,26,5,45,168.5,28.0,1.3,8.65,46.0,22.12,9.46
2018,4,26,6,0,282.0,43.0,1.3,9.0,78.0,33.36,23.64
2018,4,26,6,15,361.0,55.0,1.3,9.3,121.5,41.72,31.89
2018,4,26,6,30,440.0,67.0,1.3,9.6,165.0,50.71,40.37
2018,4,26,6,45,468.0,79.5,1.3,9.95,208.5,58.22,47.29
2018,4,26,7,0,496.0,92.0,1.3,10.3,252.0,65.23,53.54
2018,4,26,7,15,535.0,102.5,1.3,10.7,303.0,105.87,67.67
2018,4,26,7,30,574.0,113.0,1.3,11.1,354.0,154.36,100.18
2018,4,26,7,45,655.5,108.5,1.3,11.45,417.5,202.64,136.76
2018,4,26,8,0,737.0,104.0,1.3,11.8,481.0,260.59,184.78
2018,4,26,8,15,761.0,107.0,1.3,12.2,530.0,320.34,237.25
2018,4,26,8,30,785.0,110.0,1.3,12.6,579.0,378.18,287.55
2018,4,26,8,45,803.0,113.0,1.3,13.0,625.0,435.38,336.17
2018,4,26,9,0,821.0,116.0,1.3,13.4,671.0,493.48,383.86
2018,4,26,9,15,840.0,115.5,1.3,13.75,713.0,549.52,428.49
2018,4,26,9,30,859.0,115.0,1.3,14.1,755.0,606.95,472.58
2018,4,26,9,45,876.0,113.5,1.3,14.45,792.0,660.6,512.55
2018,4,26,10,0,893.0,112.0,1.3,14.8,829.0,713.73,550.92
2018,4,26,10,15,900.5,113.0,1.35,15.05,857.5,761.54,584.13
2018,4,26,10,30,908.0,114.0,1.4,15.3,886.0,807.51,614.61
2018,4,26,10,45,913.5,114.5,1.45,15.55,907.5,849.33,641.95
2018,4,26,11,0,919.0,115.0,1.5,15.8,929.0,888.74,667.47
2018,4,26,11,15,922.5,115.5,1.55,15.95,943.0,923.79,690.19
2018,4,26,11,30,926.0,116.0,1.6,16.1,957.0,955.95,710.95
2018,4,26,11,45,927.5,116.0,1.65,16.2,962.5,982.72,728.3
2018,4,26,12,0,929.0,116.0,1.7,16.3,968.0,1006.2,743.6
2018,4,26,12,15,929.5,115.5,1.75,16.3,966.5,1024.83,756.12
2018,4,26,12,30,930.0,115.0,1.8,16.3,965.0,1039.92,766.52
2018,4,26,12,45,928.0,115.0,1.85,16.3,955.0,1049.45,773.48
2018,4,26,13,0,926.0,115.0,1.9,16.3,945.0,1055.29,778.26
2018,4,26,13,15,923.0,114.0,1.9,16.25,927.5,1055.36,778.92
2018,4,26,13,30,920.0,113.0,1.9,16.2,910.0,1051.7,777.39
2018,4,26,13,45,915.0,111.5,1.95,16.15,885.0,1041.82,772.69
2018,4,26,14,0,910.0,110.0,2.0,16.1,860.0,1028.32,765.78
2018,4,26,14,15,902.5,108.5,2.0,15.9,828.0,1008.85,754.82
2018,4,26,14,30,895.0,107.0,2.0,15.7,796.0,986.04,741.74
2018,4,26,14,45,884.5,105.0,2.0,15.55,758.0,956.68,724.16
2018,4,26,15,0,874.0,103.0,2.0,15.4,720.0,924.43,704.6
2018,4,26,15,15,859.5,101.0,2.0,15.4,676.0,885.95,680.25
2018,4,26,15,30,845.0,99.0,2.0,15.4,632.0,852.04,658.91
2018,4,26,15,45,826.0,96.0,2.05,14.85,584.0,804.18,629.18
2018,4,26,16,0,807.0,93.0,2.1,14.3,536.0,754.92,597.83
2018,4,26,16,15,781.5,89.5,2.1,13.95,484.5,699.15,560.09
2018,4,26,16,30,756.0,86.0,2.1,13.6,433.0,643.14,521.24
2018,4,26,16,45,720.0,81.5,2.05,13.25,379.5,581.82,475.02
2018,4,26,17,0,684.0,77.0,2.0,12.9,326.0,519.58,426.48
2018,4,26,17,15,633.5,71.0,1.95,12.5,273.0,449.46,369.96
2018,4,26,17,30,583.0,65.0,1.9,12.1,220.0,383.19,314.4
2018,4,26,17,45,507.5,57.0,1.85,11.7,170.5,307.75,249.48
2018,4,26,18,0,432.0,49.0,1.8,11.3,121.0,239.74,189.06
2018,4,26,18,15,315.0,38.0,1.8,11.0,80.5,162.78,120.76
2018,4,26,18,30,198.0,27.0,1.8,10.7,40.0,95.21,40.83
2018,4,26,18,45,103.0,14.5,1.75,10.4,21.0,36.22,0.0
2018,4,26,19,0,8.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,1.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,27,5,15,25.0,5.5,0.85,10.6,6.0,0.0,0.0
2018,4,27,5,30,50.0,11.0,0.8,11.0,12.0,10.48,0.0
2018,4,27,5,45,193.0,27.0,0.8,11.35,49.0,21.24,9.66
2018,4,27,6,0,336.0,43.0,0.8,11.7,86.0,34.8,24.74
2018,4,27,6,15,271.0,41.0,0.8,12.05,86.0,30.62,21.72
2018,4,27,6,30,206.0,39.0,0.8,12.4,86.0,28.16,19.77
2018,4,27,6,45,103.0,57.5,0.85,12.75,81.0,45.45,35.38
2018,4,27,7,0,0.0,76.0,0.9,13.1,76.0,69.74,56.97
2018,4,27,7,15,3.0,96.5,0.85,13.45,98.0,87.97,69.31
2018,4,27,7,30,6.0,117.0,0.8,13.8,120.0,106.77,84.48
2018,4,27,7,45,48.0,163.5,0.8,14.15,188.0,150.77,118.47
2018,4,27,8,0,90.0,210.0,0.8,14.5,256.0,203.16,158.89
2018,4,27,8,15,141.0,238.5,0.8,14.8,319.0,246.55,191.83
2018,4,27,8,30,192.0,267.0,0.8,15.1,382.0,300.14,232.92
2018,4,27,8,45,177.0,289.0,0.8,15.4,401.5,327.02,253.92
2018,4,27,9,0,162.0,311.0,0.8,15.7,421.0,352.28,273.16
2018,4,27,9,15,163.0,332.0,0.85,15.95,448.5,383.54,296.66
2018,4,27,9,30,164.0,353.0,0.9,16.2,476.0,414.93,319.79
2018,4,27,9,45,133.0,365.0,0.9,16.45,467.5,418.31,321.3
2018,4,27,10,0,102.0,377.0,0.9,16.7,459.0,417.45,319.6
2018,4,27,10,15,98.5,388.0,0.95,16.85,469.5,432.66,330.5
2018,4,27,10,30,95.0,399.0,1.0,17.0,480.0,447.38,340.84
2018,4,27,10,45,141.5,412.0,1.05,17.15,536.0,507.57,385.23
2018,4,27,11,0,188.0,425.0,1.1,17.3,592.0,568.22,428.94
2018,4,27,11,15,231.0,432.5,1.15,17.4,640.5,623.32,468.2
2018,4,27,11,30,274.0,440.0,1.2,17.5,689.0,686.82,512.68
2018,4,27,11,45,288.5,421.5,1.2,17.55,685.5,694.1,517.65
2018,4,27,12,0,303.0,403.0,1.2,17.6,682.0,700.36,522.57
2018,4,27,12,15,336.5,401.0,1.25,17.6,710.0,740.67,551.45
2018,4,27,12,30,370.0,399.0,1.3,17.6,738.0,780.56,579.51
2018,4,27,12,45,453.0,355.5,1.35,17.6,766.0,836.11,619.73
2018,4,27,13,0,536.0,312.0,1.4,17.6,794.0,881.34,652.82
2018,4,27,13,15,685.5,236.5,1.45,17.55,840.0,960.92,709.58
2018,4,27,13,30,835.0,161.0,1.5,17.5,886.0,1026.72,752.6
2018,4,27,13,45,860.5,144.5,1.55,17.4,873.0,1031.99,757.0
2018,4,27,14,0,886.0,128.0,1.6,17.3,860.0,1024.09,753.88
2018,4,27,14,15,877.0,126.5,1.6,17.15,827.5,1003.61,742.25
2018,4,27,14,30,868.0,125.0,1.6,17.0,795.0,988.39,734.24
2018,4,27,14,45,856.5,122.0,1.65,16.85,756.0,957.39,716.54
2018,4,27,15,0,845.0,119.0,1.7,16.7,717.0,923.59,696.94
2018,4,27,15,15,829.0,116.5,1.7,16.7,673.0,883.75,672.03
2018,4,27,15,30,813.0,114.0,1.7,16.7,629.0,841.81,645.47
2018,4,27,15,45,791.5,111.0,1.75,16.25,580.5,792.95,615.24
2018,4,27,16,0,770.0,108.0,1.8,15.8,532.0,742.93,583.49
2018,4,27,16,15,742.0,104.0,1.85,15.5,481.0,689.48,548.06
2018,4,27,16,30,714.0,100.0,1.9,15.2,430.0,632.86,508.5
2018,4,27,16,45,675.0,95.0,1.95,14.9,376.5,568.33,460.66
2018,4,27,17,0,636.0,90.0,2.0,14.6,323.0,505.65,412.49
2018,4,27,17,15,582.0,82.5,1.95,14.2,270.0,434.11,355.24
2018,4,27,17,30,528.0,75.0,1.9,13.8,217.0,366.78,299.34
2018,4,27,17,45,448.5,66.0,1.85,13.4,168.0,291.07,234.88
2018,4,27,18,0,369.0,57.0,1.8,13.0,119.0,222.8,175.11
2018,4,27,18,15,257.0,43.0,1.75,12.6,79.0,148.94,110.52
2018,4,27,18,30,145.0,29.0,1.7,12.2,39.0,83.58,39.6
2018,4,27,18,45,74.5,15.5,1.65,11.85,20.5,31.02,0.0
2018,4,27,19,0,4.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.6,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,5,15,2.0,3.0,1.3,11.2,3.0,0.0,0.0
2018,4,28,5,30,4.0,6.0,1.4,11.5,6.0,5.72,0.0
2018,4,28,5,45,2.0,14.5,1.45,11.75,14.5,13.44,4.47
2018,4,28,6,0,0.0,23.0,1.5,12.0,23.0,21.34,13.02
2018,4,28,6,15,0.0,36.5,1.55,12.3,36.5,33.9,24.63
2018,4,28,6,30,0.0,50.0,1.6,12.6,50.0,46.48,36.14
2018,4,28,6,45,8.0,67.5,1.65,12.9,70.0,61.94,50.06
2018,4,28,7,0,16.0,85.0,1.7,13.2,90.0,77.22,63.56
2018,4,28,7,15,178.5,115.5,1.7,13.45,191.0,101.46,74.63
2018,4,28,7,30,341.0,146.0,1.7,13.7,292.0,158.77,113.01
2018,4,28,7,45,347.0,159.0,1.7,14.0,323.5,194.08,141.66
2018,4,28,8,0,353.0,172.0,1.7,14.3,355.0,226.06,169.09
2018,4,28,8,15,192.0,199.5,1.65,14.45,300.5,231.39,179.78
2018,4,28,8,30,31.0,227.0,1.6,14.6,246.0,212.52,168.19
2018,4,28,8,45,26.0,227.0,1.55,14.75,243.5,214.57,169.59
2018,4,28,9,0,21.0,227.0,1.5,14.9,241.0,217.68,171.66
2018,4,28,9,15,14.0,202.0,1.5,15.1,211.5,193.64,152.19
2018,4,28,9,30,7.0,177.0,1.5,15.3,182.0,168.13,131.53
2018,4,28,9,45,8.5,195.0,1.5,15.45,201.5,186.3,145.77
2018,4,28,10,0,10.0,213.0,1.5,15.6,221.0,204.73,159.97
2018,4,28,10,15,9.5,210.5,1.5,15.65,218.5,202.97,158.28
2018,4,28,10,30,9.0,208.0,1.5,15.7,216.0,201.07,156.59
2018,4,28,10,45,20.5,260.0,1.55,15.8,278.0,262.5,204.56
2018,4,28,11,0,32.0,312.0,1.6,15.9,340.0,323.93,251.43
2018,4,28,11,15,37.5,349.5,1.6,15.85,383.0,367.8,284.2
2018,4,28,11,30,43.0,387.0,1.6,15.8,426.0,412.66,317.39
2018,4,28,11,45,113.0,406.5,1.6,15.8,510.5,508.53,389.81
2018,4,28,12,0,183.0,426.0,1.6,15.8,595.0,600.73,457.47
2018,4,28,12,15,129.0,409.0,1.65,15.75,528.0,537.98,410.65
2018,4,28,12,30,75.0,392.0,1.7,15.7,461.0,461.81,354.34
2018,4,28,12,45,45.0,324.0,1.75,15.65,365.5,365.11,282.55
2018,4,28,13,0,15.0,256.0,1.8,15.6,270.0,258.88,201.24
2018,4,28,13,15,16.0,255.0,1.85,15.5,269.5,259.35,202.32
2018,4,28,13,30,17.0,254.0,1.9,15.4,269.0,259.75,202.99
2018,4,28,13,45,37.0,283.0,1.95,15.35,314.0,319.91,250.57
2018,4,28,14,0,57.0,312.0,2.0,15.3,359.0,371.06,290.52
2018,4,28,14,15,99.5,329.0,2.05,15.25,407.5,444.89,348.08
2018,4,28,14,30,142.0,346.0,2.1,15.2,456.0,504.56,394.26
2018,4,28,14,45,133.0,323.0,2.1,15.2,422.0,469.8,368.55
2018,4,28,15,0,124.0,300.0,2.1,15.2,388.0,434.71,342.92
2018,4,28,15,15,121.0,290.5,2.1,15.2,372.0,419.86,332.49
2018,4,28,15,30,118.0,281.0,2.1,15.2,356.0,404.81,321.74
2018,4,28,15,45,136.5,253.5,2.1,14.9,334.0,386.81,309.9
2018,4,28,16,0,155.0,226.0,2.1,14.6,312.0,366.85,296.32
2018,4,28,16,15,250.5,198.0,2.1,14.4,321.5,412.59,335.58
2018,4,28,16,30,346.0,170.0,2.1,14.2,331.0,437.68,357.86
2018,4,28,16,45,333.0,150.0,2.15,14.0,289.5,391.31,321.75
2018,4,28,17,0,320.0,130.0,2.2,13.8,248.0,345.26,285.24
2018,4,28,17,15,349.5,107.0,2.15,13.5,217.5,329.17,272.02
2018,4,28,17,30,379.0,84.0,2.1,13.2,187.0,299.17,246.15
2018,4,28,17,45,362.5,68.5,2.05,12.9,149.5,253.37,205.65
2018,4,28,18,0,346.0,53.0,2.0,12.6,112.0,208.89,164.8
2018,4,28,18,15,275.5,41.0,1.95,12.3,78.0,152.44,113.58
2018,4,28,18,30,205.0,29.0,1.9,12.0,44.0,100.6,52.18
2018,4,28,18,45,107.0,15.5,1.85,11.75,23.0,38.17,0.0
2018,4,28,19,0,9.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,11.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,15,18.0,5.5,1.65,10.95,6.0,0.0,0.0
2018,4,29,5,30,36.0,11.0,1.7,11.2,12.0,10.48,0.0
2018,4,29,5,45,118.5,24.0,1.75,11.4,38.0,18.62,8.84
2018,4,29,6,0,201.0,37.0,1.8,11.6,64.0,28.21,19.11
2018,4,29,6,15,100.5,28.0,1.9,11.8,41.5,20.42,12.66
2018,4,29,6,30,0.0,19.0,2.0,12.0,19.0,17.61,10.27
2018,4,29,6,45,0.0,20.5,2.1,12.2,20.5,19.0,11.57
2018,4,29,7,0,0.0,22.0,2.2,12.4,22.0,20.4,12.82
2018,4,29,7,15,0.0,27.0,2.2,12.6,27.0,25.05,15.98
2018,4,29,7,30,0.0,32.0,2.2,12.8,32.0,29.71,19.89
2018,4,29,7,45,0.0,51.0,2.2,12.95,51.0,47.42,34.87
2018,4,29,8,0,0.0,70.0,2.2,13.1,70.0,65.16,49.69
2018,4,29,8,15,9.0,135.5,2.25,13.3,141.0,127.31,100.98
2018,4,29,8,30,18.0,201.0,2.3,13.5,212.0,189.15,150.9
2018,4,29,8,45,11.0,178.0,2.3,13.7,185.0,168.04,133.34
2018,4,29,9,0,4.0,155.0,2.3,13.9,158.0,145.23,114.51
2018,4,29,9,15,4.5,165.5,2.3,14.1,169.0,155.59,122.61
2018,4,29,9,30,5.0,176.0,2.3,14.3,180.0,166.06,130.69
2018,4,29,9,45,5.5,179.5,2.35,14.55,184.0,170.19,133.65
2018,4,29,10,0,6.0,183.0,2.4,14.8,188.0,174.35,136.66
2018,4,29,10,15,4.0,162.5,2.4,14.85,166.0,154.44,120.49
2018,4,29,10,30,2.0,142.0,2.4,14.9,144.0,134.16,104.04
2018,4,29,10,45,2.5,147.0,2.4,14.95,149.5,139.46,108.22
2018,4,29,11,0,3.0,152.0,2.4,15.0,155.0,144.82,112.41
2018,4,29,11,15,8.0,200.0,2.4,15.0,207.5,194.69,152.18
2018,4,29,11,30,13.0,248.0,2.4,15.0,260.0,245.3,191.9
2018,4,29,11,45,10.5,223.5,2.45,15.0,233.0,220.41,172.18
2018,4,29,12,0,8.0,199.0,2.5,15.0,206.0,195.2,152.33
2018,4,29,12,15,10.5,219.5,2.45,15.05,229.0,217.66,170.14
2018,4,29,12,30,13.0,240.0,2.4,15.1,252.0,240.34,187.91
2018,4,29,12,45,15.0,262.0,2.4,15.1,275.5,264.2,206.56
2018,4,29,13,0,17.0,284.0,2.4,15.1,299.0,288.29,225.31
2018,4,29,13,15,23.5,298.5,2.4,15.1,319.0,320.29,250.31
2018,4,29,13,30,30.0,313.0,2.4,15.1,339.0,343.01,268.07
2018,4,29,13,45,83.5,316.5,2.35,15.1,386.5,401.34,314.95
2018,4,29,14,0,137.0,320.0,2.3,15.1,434.0,471.7,369.88
2018,4,29,14,15,107.5,321.0,2.3,15.05,408.5,443.82,347.94
2018,4,29,14,30,78.0,322.0,2.3,15.0,383.0,403.18,316.83
2018,4,29,14,45,192.0,273.5,2.35,14.95,413.0,470.73,373.6
2018,4,29,15,0,306.0,225.0,2.4,14.9,443.0,531.14,423.63
2018,4,29,15,15,563.0,165.5,2.4,14.9,536.0,706.35,560.2
2018,4,29,15,30,820.0,106.0,2.4,14.9,629.0,838.82,655.81
2018,4,29,15,45,801.5,102.5,2.45,14.65,581.5,791.68,623.68
2018,4,29,16,0,783.0,99.0,2.5,14.4,534.0,743.17,591.63
2018,4,29,16,15,758.5,95.0,2.5,14.15,483.5,688.56,554.05
2018,4,29,16,30,734.0,91.0,2.5,13.9,433.0,636.4,517.2
2018,4,29,16,45,701.0,86.0,2.5,13.65,381.0,575.01,470.68
2018,4,29,17,0,668.0,81.0,2.5,13.4,329.0,514.92,423.62
2018,4,29,17,15,620.5,74.5,2.45,13.1,277.0,446.68,368.27
2018,4,29,17,30,573.0,68.0,2.4,12.8,225.0,382.0,313.83
2018,4,29,17,45,502.5,60.0,2.35,12.5,176.0,309.26,251.05
2018,4,29,18,0,432.0,52.0,2.3,12.2,127.0,243.35,192.37
2018,4,29,18,15,320.0,40.5,2.25,11.95,86.0,167.32,125.24
2018,4,29,18,30,208.0,29.0,2.2,11.7,45.0,101.93,56.32
2018,4,29,18,45,109.0,15.5,2.15,11.4,23.5,38.68,0.0
2018,4,29,19,0,10.0,2.0,2.1,11.1,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.05,11.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,5,15,2.0,3.5,1.6,10.65,3.5,3.34,0.0
2018,4,30,5,30,4.0,7.0,1.6,10.8,7.0,6.67,0.0
2018,4,30,5,45,2.0,14.0,1.6,10.9,14.0,12.98,4.73
2018,4,30,6,0,0.0,21.0,1.6,11.0,21.0,19.47,11.54
2018,4,30,6,15,1.0,31.5,1.6,11.2,31.5,29.24,20.63
2018,4,30,6,30,2.0,42.0,1.6,11.4,42.0,39.01,29.65
2018,4,30,6,45,4.0,60.5,1.65,11.6,61.5,56.18,45.17
2018,4,30,7,0,6.0,79.0,1.7,11.8,81.0,72.45,59.65
2018,4,30,7,15,5.0,93.5,1.65,12.05,95.5,85.82,67.78
2018,4,30,7,30,4.0,108.0,1.6,12.3,110.0,99.15,78.72
2018,4,30,7,45,11.0,134.0,1.6,12.6,139.5,123.76,98.58
2018,4,30,8,0,18.0,160.0,1.6,12.9,169.0,149.4,119.07
2018,4,30,8,15,58.5,211.5,1.6,13.1,246.0,203.98,162.08
2018,4,30,8,30,99.0,263.0,1.6,13.3,323.0,267.04,211.49
2018,4,30,8,45,100.5,288.0,1.6,13.55,353.0,297.29,234.98
2018,4,30,9,0,102.0,313.0,1.6,13.8,383.0,327.95,258.53
2018,4,30,9,15,102.5,327.0,1.65,14.0,401.0,349.01,274.52
2018,4,30,9,30,103.0,341.0,1.7,14.2,419.0,369.97,290.29
2018,4,30,9,45,111.0,365.0,1.7,14.45,452.5,404.55,316.06
2018,4,30,10,0,119.0,389.0,1.7,14.7,486.0,440.76,342.61
2018,4,30,10,15,82.5,374.0,1.8,14.75,442.5,408.18,317.35
2018,4,30,10,30,46.0,359.0,1.9,14.8,399.0,372.36,289.58
2018,4,30,10,45,52.5,374.0,2.0,14.85,420.5,395.99,307.7
2018,4,30,11,0,59.0,389.0,2.1,14.9,442.0,420.19,325.89
2018,4,30,11,15,252.0,356.5,2.15,14.85,587.0,573.41,445.45
2018,4,30,11,30,445.0,324.0,2.2,14.8,732.0,734.52,565.46
2018,4,30,11,45,474.5,316.0,2.3,14.7,753.5,770.11,590.87
2018,4,30,12,0,504.0,308.0,2.4,14.6,775.0,805.02,616.83
2018,4,30,12,15,353.5,352.5,2.45,14.55,679.5,707.57,544.29
2018,4,30,12,30,203.0,397.0,2.5,14.5,584.0,603.43,465.77
2018,4,30,12,45,324.5,358.0,2.55,14.4,653.0,699.98,540.88
2018,4,30,13,0,446.0,319.0,2.6,14.3,722.0,798.06,614.13
2018,4,30,13,15,430.5,326.5,2.65,14.25,709.5,794.49,611.08
2018,4,30,13,30,415.0,334.0,2.7,14.2,697.0,788.92,607.54
2018,4,30,13,45,460.5,311.0,2.7,14.2,703.0,810.7,625.11
2018,4,30,14,0,506.0,288.0,2.7,14.2,709.0,829.32,640.27
2018,4,30,14,15,647.5,225.5,2.75,14.1,743.0,900.58,695.5
2018,4,30,14,30,789.0,163.0,2.8,14.0,777.0,953.82,733.62
2018,4,30,14,45,761.0,164.5,2.8,13.9,733.0,919.43,710.9
2018,4,30,15,0,733.0,166.0,2.8,13.8,689.0,877.83,683.78
2018,4,30,15,15,657.0,179.5,2.8,13.8,627.0,805.14,633.86
2018,4,30,15,30,581.0,193.0,2.8,13.8,565.0,728.95,579.37
2018,4,30,15,45,534.5,188.5,2.85,13.4,510.5,666.01,534.78
2018,4,30,16,0,488.0,184.0,2.9,13.0,456.0,604.58,490.04
2018,4,30,16,15,497.0,164.5,2.9,12.75,419.0,569.8,465.53
2018,4,30,16,30,506.0,145.0,2.9,12.5,382.0,532.64,438.29
2018,4,30,16,45,512.5,128.0,2.9,12.2,343.5,494.36,409.27
2018,4,30,17,0,519.0,111.0,2.9,11.9,305.0,454.07,377.56
2018,4,30,17,15,488.0,100.0,2.85,11.65,260.0,398.0,331.24
2018,4,30,17,30,457.0,89.0,2.8,11.4,215.0,344.19,285.26
2018,4,30,17,45,384.5,77.0,2.75,11.2,167.5,273.2,223.7
2018,4,30,18,0,312.0,65.0,2.7,11.0,120.0,209.82,167.46
2018,4,30,18,15,212.5,49.0,2.65,10.8,81.0,140.88,106.78
2018,4,30,18,30,113.0,33.0,2.6,10.6,42.0,76.89,44.52
2018,4,30,18,45,58.0,17.5,2.55,10.45,22.0,29.44,0.0
2018,4,30,19,0,3.0,2.0,2.5,10.3,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.45,10.2,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,1,5,15,1.5,4.0,1.65,9.65,4.0,3.81,0.0
2018,5,1,5,30,3.0,8.0,1.7,9.8,8.0,7.51,0.0
2018,5,1,5,45,1.5,19.0,1.75,10.0,19.0,17.63,8.76
2018,5,1,6,0,0.0,30.0,1.8,10.2,30.0,27.86,19.03
2018,5,1,6,15,0.5,46.0,1.75,10.3,46.0,42.47,32.6
2018,5,1,6,30,1.0,62.0,1.7,10.4,62.0,56.64,45.66
2018,5,1,6,45,82.0,92.5,1.7,10.5,120.0,75.48,62.7
2018,5,1,7,0,163.0,123.0,1.7,10.6,178.0,98.88,83.5
2018,5,1,7,15,272.5,137.5,1.65,10.9,248.5,125.48,91.81
2018,5,1,7,30,382.0,152.0,1.6,11.2,319.0,166.09,118.1
2018,5,1,7,45,411.5,166.0,1.5,11.45,366.0,209.54,152.98
2018,5,1,8,0,441.0,180.0,1.4,11.7,413.0,256.51,192.23
2018,5,1,8,15,418.0,204.0,1.4,12.1,441.5,298.83,229.39
2018,5,1,8,30,395.0,228.0,1.4,12.5,470.0,338.49,263.36
2018,5,1,8,45,575.5,188.5,1.35,12.85,570.0,408.5,318.16
2018,5,1,9,0,756.0,149.0,1.3,13.2,670.0,495.32,385.95
2018,5,1,9,15,788.0,144.0,1.3,13.65,715.0,553.5,431.28
2018,5,1,9,30,820.0,139.0,1.3,14.1,760.0,610.69,474.76
2018,5,1,9,45,846.5,131.5,1.3,14.55,798.0,663.46,513.79
2018,5,1,10,0,873.0,124.0,1.3,15.0,836.0,716.06,551.6
2018,5,1,10,15,880.0,126.0,1.35,15.35,864.5,763.25,584.24
2018,5,1,10,30,887.0,128.0,1.4,15.7,893.0,808.64,614.05
2018,5,1,10,45,892.5,129.0,1.45,16.0,914.0,849.86,640.83
2018,5,1,11,0,898.0,130.0,1.5,16.3,935.0,888.74,665.83
2018,5,1,11,15,901.0,130.5,1.5,16.45,948.5,922.44,686.94
2018,5,1,11,30,904.0,131.0,1.5,16.6,962.0,953.31,706.11
2018,5,1,11,45,906.0,130.5,1.55,16.8,967.5,979.31,722.65
2018,5,1,12,0,908.0,130.0,1.6,17.0,973.0,1002.14,737.21
2018,5,1,12,15,909.0,129.0,1.65,17.05,971.0,1020.24,749.23
2018,5,1,12,30,910.0,128.0,1.7,17.1,969.0,1034.92,759.19
2018,5,1,12,45,909.0,127.0,1.75,17.2,959.0,1044.11,765.64
2018,5,1,13,0,908.0,126.0,1.8,17.3,949.0,1049.7,769.97
2018,5,1,13,15,905.0,124.0,1.8,17.3,931.0,1048.61,769.73
2018,5,1,13,30,902.0,122.0,1.8,17.3,913.0,1043.87,767.36
2018,5,1,13,45,897.0,120.5,1.85,17.25,888.0,1034.04,762.75
2018,5,1,14,0,892.0,119.0,1.9,17.2,863.0,1020.68,755.97
2018,5,1,14,15,877.0,120.5,1.95,17.1,829.0,997.34,742.88
2018,5,1,14,30,862.0,122.0,2.0,17.0,795.0,971.05,727.88
2018,5,1,14,45,856.5,117.5,2.0,16.85,758.5,944.42,712.14
2018,5,1,15,0,851.0,113.0,2.0,16.7,722.0,922.35,699.44
2018,5,1,15,15,820.5,115.0,2.0,16.7,673.0,874.57,668.68
2018,5,1,15,30,790.0,117.0,2.0,16.7,624.0,825.54,636.89
2018,5,1,15,45,745.5,118.0,2.05,16.2,567.5,766.47,599.0
2018,5,1,16,0,701.0,119.0,2.1,15.7,511.0,704.85,558.25
2018,5,1,16,15,676.0,112.5,2.15,15.3,461.5,650.29,521.39
2018,5,1,16,30,651.0,106.0,2.2,14.9,412.0,595.78,482.14
2018,5,1,16,45,623.5,98.0,2.25,14.45,363.0,538.29,439.33
2018,5,1,17,0,596.0,90.0,2.3,14.0,314.0,481.77,395.68
2018,5,1,17,15,563.0,81.5,2.3,13.55,267.5,422.9,348.28
2018,5,1,17,30,530.0,73.0,2.3,13.1,221.0,366.21,300.78
2018,5,1,17,45,459.5,64.5,2.3,12.65,173.5,295.13,239.83
2018,5,1,18,0,389.0,56.0,2.3,12.2,126.0,230.85,183.07
2018,5,1,18,15,280.5,43.5,2.2,11.85,85.5,156.87,118.24
2018,5,1,18,30,172.0,31.0,2.1,11.5,45.0,95.46,57.67
2018,5,1,18,45,90.5,17.0,2.05,11.15,24.0,36.17,0.0
2018,5,1,19,0,9.0,3.0,2.0,10.8,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,1.95,10.65,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,1.1,9.9,2.5,2.38,0.0
2018,5,2,5,30,0.0,5.0,1.1,10.0,5.0,4.62,0.0
2018,5,2,5,45,0.0,11.5,1.1,10.1,11.5,10.65,3.19
2018,5,2,6,0,0.0,18.0,1.1,10.2,18.0,16.68,9.19
2018,5,2,6,15,0.0,29.5,1.05,10.5,29.5,27.37,19.08
2018,5,2,6,30,0.0,41.0,1.0,10.8,41.0,38.08,28.93
2018,5,2,6,45,7.0,73.0,1.0,11.05,75.5,66.71,54.75
2018,5,2,7,0,14.0,105.0,1.0,11.3,110.0,93.59,78.54
2018,5,2,7,15,180.0,128.5,1.0,11.75,207.0,112.94,84.12
2018,5,2,7,30,346.0,152.0,1.0,12.2,304.0,166.99,119.77
2018,5,2,7,45,557.5,125.0,0.95,12.65,405.0,205.29,142.54
2018,5,2,8,0,769.0,98.0,0.9,13.1,506.0,275.67,195.25
2018,5,2,8,15,792.5,101.0,0.9,13.55,556.0,332.91,245.14
2018,5,2,8,30,816.0,104.0,0.9,14.0,606.0,392.14,295.79
2018,5,2,8,45,834.5,105.5,0.9,14.45,651.5,449.63,343.7
2018,5,2,9,0,853.0,107.0,0.9,14.9,697.0,507.97,390.55
2018,5,2,9,15,866.5,108.0,0.9,15.35,737.5,565.67,435.17
2018,5,2,9,30,880.0,109.0,0.9,15.8,778.0,620.53,476.16
2018,5,2,9,45,892.0,109.0,0.9,16.2,813.0,672.94,514.11
2018,5,2,10,0,904.0,109.0,0.9,16.6,848.0,724.35,550.12
2018,5,2,10,15,911.0,110.0,0.9,16.95,876.5,771.8,581.01
2018,5,2,10,30,918.0,111.0,0.9,17.3,905.0,817.33,609.53
2018,5,2,10,45,922.5,112.0,0.95,17.65,925.5,858.73,635.68
2018,5,2,11,0,927.0,113.0,1.0,18.0,946.0,897.62,660.0
2018,5,2,11,15,930.0,113.0,1.05,18.2,959.0,931.55,681.35
2018,5,2,11,30,933.0,113.0,1.1,18.4,972.0,962.54,700.78
2018,5,2,11,45,934.5,113.0,1.15,18.55,977.5,989.06,717.5
2018,5,2,12,0,936.0,113.0,1.2,18.7,983.0,1012.3,732.22
2018,5,2,12,15,936.0,113.0,1.25,18.75,981.0,1030.7,744.27
2018,5,2,12,30,936.0,113.0,1.3,18.8,979.0,1045.58,754.26
2018,5,2,12,45,934.0,112.0,1.35,18.85,968.5,1053.83,760.26
2018,5,2,13,0,932.0,111.0,1.4,18.9,958.0,1058.38,764.15
2018,5,2,13,15,928.0,110.5,1.45,18.8,940.0,1057.72,765.37
2018,5,2,13,30,924.0,110.0,1.5,18.7,922.0,1053.36,764.44
2018,5,2,13,45,918.0,109.0,1.5,18.6,896.5,1042.8,758.9
2018,5,2,14,0,912.0,108.0,1.5,18.5,871.0,1028.67,751.27
2018,5,2,14,15,904.5,106.5,1.5,18.35,839.0,1009.05,740.39
2018,5,2,14,30,897.0,105.0,1.5,18.2,807.0,986.13,727.46
2018,5,2,14,45,886.5,103.0,1.5,18.05,768.5,956.66,710.29
2018,5,2,15,0,876.0,101.0,1.5,17.9,730.0,924.33,691.21
2018,5,2,15,15,862.0,99.0,1.5,17.9,686.5,886.24,667.75
2018,5,2,15,30,848.0,97.0,1.5,17.9,643.0,852.54,647.11
2018,5,2,15,45,830.0,94.0,1.45,17.4,595.0,805.48,617.59
2018,5,2,16,0,812.0,91.0,1.4,16.9,547.0,756.96,586.67
2018,5,2,16,15,788.5,87.5,1.4,16.55,496.5,702.61,551.12
2018,5,2,16,30,765.0,84.0,1.4,16.2,446.0,647.87,514.42
2018,5,2,16,45,732.5,80.0,1.4,15.8,393.5,586.58,470.21
2018,5,2,17,0,700.0,76.0,1.4,15.4,341.0,528.78,426.64
2018,5,2,17,15,653.5,70.0,1.35,14.9,288.0,460.18,372.86
2018,5,2,17,30,607.0,64.0,1.3,14.4,235.0,395.0,319.69
2018,5,2,17,45,537.5,57.5,1.25,13.9,185.5,322.7,258.82
2018,5,2,18,0,468.0,51.0,1.2,13.4,136.0,257.06,201.54
2018,5,2,18,15,359.5,40.5,1.15,12.9,93.5,181.16,135.56
2018,5,2,18,30,251.0,30.0,1.1,12.4,51.0,116.43,72.11
2018,5,2,18,45,138.0,17.0,1.05,11.85,27.5,46.75,0.0
2018,5,2,19,0,25.0,4.0,1.0,11.3,4.0,0.0,0.0
2018,5,2,19,15,12.5,2.0,1.0,11.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,5,15,19.5,8.0,1.1,10.55,9.0,7.63,0.0
2018,5,3,5,30,39.0,16.0,1.1,10.6,18.0,13.48,0.0
2018,5,3,5,45,126.0,29.5,1.1,10.65,46.5,22.82,13.47
2018,5,3,6,0,213.0,43.0,1.1,10.7,75.0,32.67,23.36
2018,5,3,6,15,265.5,57.5,1.1,10.8,113.0,42.82,32.93
2018,5,3,6,30,318.0,72.0,1.1,10.9,151.0,52.5,41.9
2018,5,3,6,45,344.0,86.0,1.05,11.05,189.5,61.25,49.83
2018,5,3,7,0,370.0,100.0,1.0,11.2,228.0,74.6,55.41
2018,5,3,7,15,253.0,126.5,1.0,11.4,220.5,117.33,85.14
2018,5,3,7,30,136.0,153.0,1.0,11.6,213.0,145.44,111.49
2018,5,3,7,45,94.0,174.5,1.0,11.8,218.5,165.22,129.37
2018,5,3,8,0,52.0,196.0,1.0,12.0,224.0,184.1,146.26
2018,5,3,8,15,64.5,221.0,1.0,12.45,259.0,213.97,169.71
2018,5,3,8,30,77.0,246.0,1.0,12.9,294.0,245.63,194.33
2018,5,3,8,45,159.5,249.5,1.05,13.35,357.5,288.55,227.29
2018,5,3,9,0,242.0,253.0,1.1,13.8,421.0,340.77,267.9
2018,5,3,9,15,387.0,237.5,1.15,14.15,524.5,420.57,329.92
2018,5,3,9,30,532.0,222.0,1.2,14.5,628.0,515.92,402.66
2018,5,3,9,45,699.5,175.5,1.2,14.9,734.0,610.79,473.77
2018,5,3,10,0,867.0,129.0,1.2,15.3,840.0,718.06,551.77
2018,5,3,10,15,888.0,124.0,1.25,15.55,873.5,768.7,586.31
2018,5,3,10,30,909.0,119.0,1.3,15.8,907.0,818.54,619.19
2018,5,3,10,45,915.0,119.0,1.3,16.05,928.0,859.86,645.27
2018,5,3,11,0,921.0,119.0,1.3,16.3,949.0,898.79,669.54
2018,5,3,11,15,925.0,119.0,1.3,16.5,962.5,933.39,690.87
2018,5,3,11,30,929.0,119.0,1.3,16.7,976.0,965.14,710.23
2018,5,3,11,45,931.5,118.5,1.35,16.85,982.0,992.0,727.32
2018,5,3,12,0,934.0,118.0,1.4,17.0,988.0,1015.63,742.43
2018,5,3,12,15,936.5,115.5,1.4,17.15,986.0,1033.92,753.36
