Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,30,939.0,113.0,1.4,17.3,984.0,1048.71,762.2
2018,5,3,12,45,941.0,110.0,1.45,17.45,974.5,1058.89,769.15
2018,5,3,13,0,943.0,107.0,1.5,17.6,965.0,1065.36,773.93
2018,5,3,13,15,940.0,105.5,1.55,17.65,947.0,1064.61,774.61
2018,5,3,13,30,937.0,104.0,1.6,17.7,929.0,1060.09,773.11
2018,5,3,13,45,932.0,103.0,1.65,17.8,904.0,1050.38,768.31
2018,5,3,14,0,927.0,102.0,1.7,17.9,879.0,1037.04,761.33
2018,5,3,14,15,919.0,101.0,1.7,17.85,846.5,1017.23,749.94
2018,5,3,14,30,911.0,100.0,1.7,17.8,814.0,994.07,736.51
2018,5,3,14,45,900.5,98.0,1.75,17.7,775.5,964.27,719.55
2018,5,3,15,0,890.0,96.0,1.8,17.6,737.0,931.57,700.56
2018,5,3,15,15,870.5,95.0,1.8,17.6,690.5,889.3,674.05
2018,5,3,15,30,851.0,94.0,1.8,17.6,644.0,845.13,646.03
2018,5,3,15,45,831.5,90.5,1.75,17.35,594.5,802.66,618.91
2018,5,3,16,0,812.0,87.0,1.7,17.1,545.0,752.36,585.85
2018,5,3,16,15,790.0,85.0,1.7,16.8,496.5,700.92,551.95
2018,5,3,16,30,768.0,83.0,1.7,16.5,448.0,648.94,516.84
2018,5,3,16,45,734.5,80.0,1.7,16.2,396.0,588.04,472.46
2018,5,3,17,0,701.0,77.0,1.7,15.9,344.0,530.71,428.82
2018,5,3,17,15,652.5,72.0,1.7,15.4,291.0,462.13,375.06
2018,5,3,17,30,604.0,67.0,1.7,14.9,238.0,397.12,321.99
2018,5,3,17,45,532.5,60.0,1.7,14.35,188.0,323.44,260.02
2018,5,3,18,0,461.0,53.0,1.7,13.8,138.0,256.61,201.79
2018,5,3,18,15,354.5,42.5,1.7,13.3,95.5,181.63,136.46
2018,5,3,18,30,248.0,32.0,1.7,12.8,53.0,118.98,75.79
2018,5,3,18,45,137.0,18.5,1.75,12.3,29.0,48.06,0.0
2018,5,3,19,0,26.0,5.0,1.8,11.8,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,1.8,11.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,4,5,15,51.5,10.0,0.75,9.5,13.0,9.53,0.0
2018,5,4,5,30,103.0,20.0,0.8,9.8,26.0,15.82,0.0
2018,5,4,5,45,169.5,34.0,0.8,10.15,55.0,26.44,16.75
2018,5,4,6,0,236.0,48.0,0.8,10.5,84.0,36.59,26.91
2018,5,4,6,15,227.5,69.0,0.95,11.0,114.5,54.54,43.41
2018,5,4,6,30,219.0,90.0,1.1,11.5,145.0,69.54,57.04
2018,5,4,6,45,281.0,103.0,1.2,12.0,190.5,78.58,65.08
2018,5,4,7,0,343.0,116.0,1.3,12.5,236.0,86.72,65.1
2018,5,4,7,15,375.5,133.0,1.25,13.0,284.0,126.39,87.43
2018,5,4,7,30,408.0,150.0,1.2,13.5,332.0,170.25,119.09
2018,5,4,7,45,468.0,156.0,1.15,14.05,388.5,214.85,153.37
2018,5,4,8,0,528.0,162.0,1.1,14.6,445.0,266.35,195.0
2018,5,4,8,15,492.5,188.5,0.95,15.25,471.5,311.37,234.06
2018,5,4,8,30,457.0,215.0,0.8,15.9,498.0,352.32,268.2
2018,5,4,8,45,418.0,248.5,0.65,16.5,522.0,393.54,300.59
2018,5,4,9,0,379.0,282.0,0.5,17.1,546.0,432.02,328.9
2018,5,4,9,15,321.5,315.0,0.45,17.85,548.0,453.69,343.83
2018,5,4,9,30,264.0,348.0,0.4,18.6,550.0,469.37,353.46
2018,5,4,9,45,282.5,362.5,0.3,19.35,587.5,511.62,381.73
2018,5,4,10,0,301.0,377.0,0.2,20.1,625.0,555.24,409.79
2018,5,4,10,15,284.0,396.5,0.35,20.6,636.5,578.67,425.69
2018,5,4,10,30,267.0,416.0,0.5,21.1,648.0,600.26,440.41
2018,5,4,10,45,292.5,419.0,0.6,21.6,678.5,639.17,467.21
2018,5,4,11,0,318.0,422.0,0.7,22.1,709.0,679.06,494.21
2018,5,4,11,15,363.0,412.5,0.8,22.2,744.5,724.77,526.21
2018,5,4,11,30,408.0,403.0,0.9,22.3,780.0,776.45,561.72
2018,5,4,11,45,415.0,403.5,1.05,22.4,789.0,799.29,577.93
2018,5,4,12,0,422.0,404.0,1.2,22.5,798.0,820.77,593.54
2018,5,4,12,15,493.0,372.0,1.2,22.5,831.0,871.18,628.18
2018,5,4,12,30,564.0,340.0,1.2,22.5,864.0,920.75,661.56
2018,5,4,12,45,722.5,241.5,1.25,22.5,905.0,990.63,710.2
2018,5,4,13,0,881.0,143.0,1.3,22.5,946.0,1040.1,741.35
2018,5,4,13,15,900.0,127.0,1.35,22.45,934.0,1046.85,746.4
2018,5,4,13,30,919.0,111.0,1.4,22.4,922.0,1049.46,749.6
2018,5,4,13,45,914.0,110.0,1.4,22.35,897.0,1039.91,744.54
2018,5,4,14,0,909.0,109.0,1.4,22.3,872.0,1026.79,737.53
2018,5,4,14,15,890.5,113.0,1.45,22.1,837.0,1002.43,724.77
2018,5,4,14,30,872.0,117.0,1.5,21.9,802.0,975.2,710.22
2018,5,4,14,45,844.5,120.5,1.55,21.75,758.0,944.36,693.08
2018,5,4,15,0,817.0,124.0,1.6,21.6,714.0,903.47,669.14
2018,5,4,15,15,817.5,114.0,1.6,21.6,674.0,870.72,649.41
2018,5,4,15,30,818.0,104.0,1.6,21.6,634.0,834.88,627.34
2018,5,4,15,45,807.5,98.5,1.7,20.9,589.0,792.2,602.98
2018,5,4,16,0,797.0,93.0,1.8,20.2,544.0,747.59,576.56
2018,5,4,16,15,774.0,90.5,1.8,19.65,495.0,695.41,542.83
2018,5,4,16,30,751.0,88.0,1.8,19.1,446.0,642.81,507.96
2018,5,4,16,45,718.0,83.0,1.8,18.55,393.5,583.06,464.91
2018,5,4,17,0,685.0,78.0,1.8,18.0,341.0,522.3,419.46
2018,5,4,17,15,639.0,72.5,1.75,17.25,289.0,455.34,367.44
2018,5,4,17,30,593.0,67.0,1.7,16.5,237.0,391.75,315.96
2018,5,4,17,45,525.0,60.0,1.7,15.8,187.5,320.25,256.26
2018,5,4,18,0,457.0,53.0,1.7,15.1,138.0,255.24,199.96
2018,5,4,18,15,350.5,43.0,1.6,14.5,96.0,180.97,135.63
2018,5,4,18,30,244.0,33.0,1.5,13.9,54.0,119.43,77.35
2018,5,4,18,45,134.5,19.0,1.45,13.35,29.5,48.08,0.0
2018,5,4,19,0,25.0,5.0,1.4,12.8,5.0,4.77,0.0
2018,5,4,19,15,12.5,2.5,1.4,12.6,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,5,15,3.0,5.5,1.45,10.75,5.5,5.24,0.0
2018,5,5,5,30,6.0,11.0,1.4,11.0,11.0,10.34,0.0
2018,5,5,5,45,3.0,20.0,1.4,11.2,20.0,18.56,10.12
2018,5,5,6,0,0.0,29.0,1.4,11.4,29.0,26.92,18.27
2018,5,5,6,15,0.0,36.5,1.4,11.6,36.5,33.89,24.87
2018,5,5,6,30,0.0,44.0,1.4,11.8,44.0,40.87,31.32
2018,5,5,6,45,2.0,71.0,1.35,12.05,71.5,65.21,53.19
2018,5,5,7,0,4.0,98.0,1.3,12.3,99.0,88.28,70.05
2018,5,5,7,15,18.0,134.0,1.3,12.4,141.5,120.09,95.9
2018,5,5,7,30,32.0,170.0,1.3,12.5,184.0,148.89,118.63
2018,5,5,7,45,40.5,193.0,1.35,12.65,213.0,173.43,137.99
2018,5,5,8,0,49.0,216.0,1.4,12.8,242.0,199.3,158.43
2018,5,5,8,15,98.5,248.0,1.35,13.1,307.0,246.53,194.74
2018,5,5,8,30,148.0,280.0,1.3,13.4,372.0,296.68,233.33
2018,5,5,8,45,187.5,298.5,1.3,13.7,424.0,341.36,267.77
2018,5,5,9,0,227.0,317.0,1.3,14.0,476.0,390.38,305.31
2018,5,5,9,15,268.5,331.0,1.2,14.6,529.5,439.06,341.4
2018,5,5,9,30,310.0,345.0,1.1,15.2,583.0,494.06,381.3
2018,5,5,9,45,302.5,364.5,1.05,15.75,605.0,526.29,403.39
2018,5,5,10,0,295.0,384.0,1.0,16.3,627.0,557.46,424.25
2018,5,5,10,15,271.5,402.0,0.95,16.95,631.5,574.54,434.16
2018,5,5,10,30,248.0,420.0,0.9,17.6,636.0,589.22,442.15
2018,5,5,10,45,180.0,428.5,0.85,18.2,587.0,553.69,414.11
2018,5,5,11,0,112.0,437.0,0.8,18.8,538.0,514.75,383.82
2018,5,5,11,15,185.0,439.5,0.85,19.1,609.5,589.16,438.0
2018,5,5,11,30,258.0,442.0,0.9,19.4,681.0,673.31,496.51
2018,5,5,11,45,255.5,446.0,0.95,19.65,684.0,686.49,504.42
2018,5,5,12,0,253.0,450.0,1.0,19.9,687.0,698.55,512.36
2018,5,5,12,15,200.5,458.0,1.15,19.7,645.5,655.92,483.85
2018,5,5,12,30,148.0,466.0,1.3,19.5,604.0,618.76,458.72
2018,5,5,12,45,187.0,456.5,1.45,19.25,628.5,653.02,485.85
2018,5,5,13,0,226.0,447.0,1.6,19.0,653.0,686.84,512.04
2018,5,5,13,15,235.0,435.5,1.7,18.55,646.5,687.45,514.57
2018,5,5,13,30,244.0,424.0,1.8,18.1,640.0,699.22,524.99
2018,5,5,13,45,177.5,390.0,1.95,17.6,544.5,585.2,445.58
2018,5,5,14,0,111.0,356.0,2.1,17.1,449.0,483.28,372.37
2018,5,5,14,15,62.5,281.0,2.2,16.6,333.0,343.23,268.17
2018,5,5,14,30,14.0,206.0,2.3,16.1,217.0,209.85,164.33
2018,5,5,14,45,14.0,215.5,2.4,15.55,226.0,219.37,172.9
2018,5,5,15,0,14.0,225.0,2.5,15.0,235.0,229.08,181.33
2018,5,5,15,15,15.5,223.5,2.5,15.0,234.0,229.21,181.89
2018,5,5,15,30,17.0,222.0,2.5,15.0,233.0,229.36,182.52
2018,5,5,15,45,31.5,221.5,2.55,14.3,240.0,251.46,201.76
2018,5,5,16,0,46.0,221.0,2.6,13.6,247.0,262.9,212.49
2018,5,5,16,15,65.0,205.0,2.5,13.45,238.0,259.39,210.93
2018,5,5,16,30,84.0,189.0,2.4,13.3,229.0,254.16,207.87
2018,5,5,16,45,106.0,157.5,2.3,13.15,202.0,240.3,197.68
2018,5,5,17,0,128.0,126.0,2.2,13.0,175.0,214.17,177.04
2018,5,5,17,15,139.0,98.5,2.15,12.75,144.5,183.88,152.14
2018,5,5,17,30,150.0,71.0,2.1,12.5,114.0,158.77,130.71
2018,5,5,17,45,159.5,63.0,2.0,12.3,100.5,146.68,119.21
2018,5,5,18,0,169.0,55.0,1.9,12.1,87.0,133.6,105.93
2018,5,5,18,15,142.0,44.0,1.85,11.8,65.0,103.58,78.22
2018,5,5,18,30,115.0,33.0,1.8,11.5,43.0,77.32,50.86
2018,5,5,18,45,63.0,18.5,1.75,11.15,23.5,31.72,0.0
2018,5,5,19,0,11.0,4.0,1.7,10.8,4.0,3.81,0.0
2018,5,5,19,15,5.5,2.0,1.7,10.75,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,5,15,79.0,12.5,1.55,9.9,17.0,11.91,0.0
2018,5,6,5,30,158.0,25.0,1.6,10.1,34.0,19.9,1.57
2018,5,6,5,45,275.5,37.0,1.65,10.3,72.5,28.84,19.06
2018,5,6,6,0,393.0,49.0,1.7,10.5,111.0,38.53,28.68
2018,5,6,6,15,465.5,58.0,1.75,10.75,158.0,43.7,33.77
2018,5,6,6,30,538.0,67.0,1.8,11.0,205.0,48.63,38.41
2018,5,6,6,45,608.0,71.5,1.8,11.3,261.0,49.6,39.3
2018,5,6,7,0,678.0,76.0,1.8,11.6,317.0,63.4,40.0
2018,5,6,7,15,714.5,80.5,1.8,12.0,370.0,113.07,63.14
2018,5,6,7,30,751.0,85.0,1.8,12.4,423.0,171.32,105.48
2018,5,6,7,45,778.5,88.0,1.75,12.8,475.0,226.18,151.41
2018,5,6,8,0,806.0,91.0,1.7,13.2,527.0,283.97,202.18
2018,5,6,8,15,796.5,103.0,1.7,13.6,567.0,340.54,253.2
2018,5,6,8,30,787.0,115.0,1.7,14.0,607.0,395.4,301.51
2018,5,6,8,45,832.5,107.5,1.65,14.4,661.5,454.76,351.07
2018,5,6,9,0,878.0,100.0,1.6,14.8,716.0,520.56,403.98
2018,5,6,9,15,889.5,102.0,1.65,15.15,756.5,576.53,448.47
2018,5,6,9,30,901.0,104.0,1.7,15.5,797.0,631.95,491.15
2018,5,6,9,45,847.0,137.0,1.75,15.85,811.0,672.62,520.9
2018,5,6,10,0,793.0,170.0,1.8,16.2,825.0,707.79,545.6
2018,5,6,10,15,657.5,247.0,1.85,16.4,802.0,717.66,550.03
2018,5,6,10,30,522.0,324.0,1.9,16.6,779.0,714.97,545.03
2018,5,6,10,45,622.0,279.0,1.95,16.75,834.0,779.03,592.57
2018,5,6,11,0,722.0,234.0,2.0,16.9,889.0,847.97,642.17
2018,5,6,11,15,723.5,239.0,2.05,16.95,903.0,881.23,664.49
2018,5,6,11,30,725.0,244.0,2.1,17.0,917.0,912.22,685.19
2018,5,6,11,45,630.0,305.0,2.15,17.0,892.0,904.33,677.35
2018,5,6,12,0,535.0,366.0,2.2,17.0,867.0,891.63,666.25
2018,5,6,12,15,536.5,362.5,2.2,16.9,864.0,903.89,675.15
2018,5,6,12,30,538.0,359.0,2.2,16.8,861.0,913.83,682.28
2018,5,6,12,45,488.5,372.5,2.2,16.65,824.5,887.48,663.82
2018,5,6,13,0,439.0,386.0,2.2,16.5,788.0,858.16,643.58
2018,5,6,13,15,474.0,358.5,2.15,16.3,785.0,870.08,653.86
2018,5,6,13,30,509.0,331.0,2.1,16.1,782.0,879.23,661.92
2018,5,6,13,45,355.5,364.0,2.05,15.85,674.5,748.23,568.51
2018,5,6,14,0,202.0,397.0,2.0,15.6,567.0,617.41,473.08
2018,5,6,14,15,188.0,385.5,2.0,15.4,539.0,590.89,455.63
2018,5,6,14,30,174.0,374.0,2.0,15.2,511.0,563.9,436.87
2018,5,6,14,45,170.0,353.0,1.95,15.0,481.5,535.62,417.28
2018,5,6,15,0,166.0,332.0,1.9,14.8,452.0,506.67,397.03
2018,5,6,15,15,158.0,302.5,1.9,14.8,411.5,464.12,366.26
2018,5,6,15,30,150.0,273.0,1.9,14.8,371.0,421.25,334.86
2018,5,6,15,45,162.0,240.0,1.9,14.35,338.5,390.78,313.71
2018,5,6,16,0,174.0,207.0,1.9,13.9,306.0,358.74,290.8
2018,5,6,16,15,173.5,201.5,1.9,13.7,292.5,346.64,282.19
2018,5,6,16,30,173.0,196.0,1.9,13.5,279.0,334.37,273.17
2018,5,6,16,45,156.5,162.5,1.9,13.25,231.0,279.07,229.44
2018,5,6,17,0,140.0,129.0,1.9,13.0,183.0,224.79,185.62
2018,5,6,17,15,282.0,104.0,1.9,12.85,192.5,277.96,230.9
2018,5,6,17,30,424.0,79.0,1.9,12.7,202.0,315.99,260.79
2018,5,6,17,45,409.0,70.5,1.85,12.5,170.0,276.72,225.36
2018,5,6,18,0,394.0,62.0,1.8,12.3,138.0,238.64,189.8
2018,5,6,18,15,297.5,49.5,1.7,12.1,97.0,169.6,129.2
2018,5,6,18,30,201.0,37.0,1.6,11.9,56.0,111.96,75.76
2018,5,6,18,45,110.5,21.0,1.55,11.7,30.5,53.57,0.0
2018,5,6,19,0,20.0,5.0,1.5,11.5,5.0,8.16,0.0
2018,5,6,19,15,10.0,2.5,1.45,11.4,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,5,15,90.5,13.0,1.5,10.4,18.5,12.39,0.0
2018,5,7,5,30,181.0,26.0,1.5,10.9,37.0,20.68,3.92
2018,5,7,5,45,305.5,37.0,1.5,11.4,77.0,29.93,20.03
2018,5,7,6,0,430.0,48.0,1.5,11.9,117.0,37.44,27.59
2018,5,7,6,15,509.0,55.5,1.5,12.3,166.5,41.37,31.5
2018,5,7,6,30,588.0,63.0,1.5,12.7,216.0,45.17,35.07
2018,5,7,6,45,639.0,69.0,1.45,13.1,269.0,47.53,37.16
2018,5,7,7,0,690.0,75.0,1.4,13.5,322.0,64.11,39.25
2018,5,7,7,15,726.0,79.5,1.4,14.0,375.5,118.94,66.81
2018,5,7,7,30,762.0,84.0,1.4,14.5,429.0,173.22,105.56
2018,5,7,7,45,788.0,88.0,1.4,14.95,481.5,229.25,152.14
2018,5,7,8,0,814.0,92.0,1.4,15.4,534.0,288.04,203.24
2018,5,7,8,15,833.5,95.0,1.4,15.8,583.5,346.39,254.4
2018,5,7,8,30,853.0,98.0,1.4,16.2,633.0,406.21,305.7
2018,5,7,8,45,867.5,100.5,1.45,16.6,678.5,467.87,357.04
2018,5,7,9,0,882.0,103.0,1.5,17.0,724.0,526.06,404.15
2018,5,7,9,15,896.0,103.5,1.5,17.35,765.0,582.23,448.04
2018,5,7,9,30,910.0,104.0,1.5,17.7,806.0,638.05,490.15
2018,5,7,9,45,921.5,104.0,1.5,18.05,841.5,691.22,528.97
2018,5,7,10,0,933.0,104.0,1.5,18.4,877.0,743.26,565.81
2018,5,7,10,15,938.5,105.5,1.5,18.7,904.5,790.94,596.77
2018,5,7,10,30,944.0,107.0,1.5,19.0,932.0,836.53,625.72
2018,5,7,10,45,947.5,108.0,1.55,19.25,952.5,877.72,652.08
2018,5,7,11,0,951.0,109.0,1.6,19.5,973.0,916.27,676.52
2018,5,7,11,15,953.0,110.0,1.6,19.7,986.0,950.7,697.6
2018,5,7,11,30,955.0,111.0,1.6,19.9,999.0,982.1,716.6
2018,5,7,11,45,901.5,145.0,1.65,20.1,987.0,990.42,721.51
2018,5,7,12,0,848.0,179.0,1.7,20.3,975.0,1001.93,728.84
2018,5,7,12,15,762.0,231.5,1.7,20.4,945.5,994.25,723.53
2018,5,7,12,30,676.0,284.0,1.7,20.5,916.0,975.88,710.85
2018,5,7,12,45,681.0,277.0,1.75,20.55,907.5,984.53,717.74
2018,5,7,13,0,686.0,270.0,1.8,20.6,899.0,990.2,722.48
2018,5,7,13,15,763.0,219.0,1.8,20.6,906.0,1020.04,742.27
2018,5,7,13,30,840.0,168.0,1.8,20.6,913.0,1039.02,754.66
2018,5,7,13,45,879.0,141.0,1.8,20.6,901.5,1037.38,754.17
2018,5,7,14,0,918.0,114.0,1.8,20.6,890.0,1041.0,757.42
2018,5,7,14,15,905.5,114.5,1.85,20.5,856.0,1018.61,745.1
2018,5,7,14,30,893.0,115.0,1.9,20.4,822.0,993.11,731.03
2018,5,7,14,45,873.5,115.0,1.9,20.3,779.0,957.55,709.67
2018,5,7,15,0,854.0,115.0,1.9,20.2,736.0,927.18,691.7
2018,5,7,15,15,854.0,108.0,1.9,20.2,697.5,896.33,672.99
2018,5,7,15,30,854.0,101.0,1.9,20.2,659.0,862.38,652.05
2018,5,7,15,45,839.0,98.0,1.95,19.65,612.5,817.7,625.34
2018,5,7,16,0,824.0,95.0,2.0,19.1,566.0,771.34,596.9
2018,5,7,16,15,802.0,91.0,2.0,18.65,515.0,717.18,561.56
2018,5,7,16,30,780.0,87.0,2.0,18.2,464.0,662.47,524.98
2018,5,7,16,45,749.0,82.5,2.0,17.75,411.0,601.05,480.77
2018,5,7,17,0,718.0,78.0,2.0,17.3,358.0,542.86,437.0
2018,5,7,17,15,673.0,73.0,1.95,16.65,305.0,475.46,384.47
2018,5,7,17,30,628.0,68.0,1.9,16.0,252.0,411.22,332.37
2018,5,7,17,45,561.0,61.0,1.9,15.4,201.0,338.28,271.41
2018,5,7,18,0,494.0,54.0,1.9,14.8,150.0,271.68,213.64
2018,5,7,18,15,388.5,44.5,1.85,14.2,106.0,196.05,148.04
2018,5,7,18,30,283.0,35.0,1.8,13.6,62.0,131.91,89.3
2018,5,7,18,45,162.0,21.5,1.75,13.05,35.0,66.11,0.0
2018,5,7,19,0,41.0,8.0,1.7,12.5,8.0,14.62,0.0
2018,5,7,19,15,20.5,4.0,1.7,12.3,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.45,10.7,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,8,5,15,117.0,14.0,1.55,11.15,21.5,13.34,0.0
2018,5,8,5,30,223.0,26.0,1.6,11.4,41.0,21.83,6.14
2018,5,8,5,45,341.5,35.5,1.65,11.7,80.5,28.31,18.72
2018,5,8,6,0,460.0,45.0,1.7,12.0,120.0,34.52,25.03
2018,5,8,6,15,531.0,52.0,1.7,12.25,168.5,38.2,28.69
2018,5,8,6,30,602.0,59.0,1.7,12.5,217.0,41.75,32.03
2018,5,8,6,45,647.5,65.0,1.75,12.75,269.0,44.26,34.29
2018,5,8,7,0,693.0,71.0,1.8,13.0,321.0,62.33,36.99
2018,5,8,7,15,725.5,75.5,1.75,13.3,373.0,116.67,64.87
2018,5,8,7,30,758.0,80.0,1.7,13.6,425.0,170.41,103.87
2018,5,8,7,45,781.0,83.0,1.7,13.95,475.0,224.7,149.63
2018,5,8,8,0,804.0,86.0,1.7,14.3,525.0,281.36,199.63
2018,5,8,8,15,819.5,90.0,1.65,14.35,572.5,338.6,250.7
2018,5,8,8,30,835.0,94.0,1.6,14.4,620.0,396.87,301.62
2018,5,8,8,45,846.5,97.0,1.5,14.45,663.0,456.66,352.03
2018,5,8,9,0,858.0,100.0,1.4,14.5,706.0,512.56,397.71
2018,5,8,9,15,867.5,102.5,1.35,14.55,744.5,566.69,440.64
2018,5,8,9,30,877.0,105.0,1.3,14.6,783.0,620.1,481.51
2018,5,8,9,45,742.0,178.0,1.3,14.65,769.0,642.8,497.05
2018,5,8,10,0,607.0,251.0,1.3,14.7,755.0,654.04,503.23
2018,5,8,10,15,711.5,207.0,1.25,14.9,816.5,721.03,552.34
2018,5,8,10,30,816.0,163.0,1.2,15.1,878.0,792.63,602.13
2018,5,8,10,45,859.0,141.0,1.2,15.3,909.0,836.92,630.29
2018,5,8,11,0,902.0,119.0,1.2,15.5,940.0,884.53,660.6
2018,5,8,11,15,792.5,185.5,1.15,15.9,914.0,887.25,659.64
2018,5,8,11,30,683.0,252.0,1.1,16.3,888.0,881.77,653.46
2018,5,8,11,45,534.5,335.5,1.1,16.7,835.0,844.89,623.87
2018,5,8,12,0,386.0,419.0,1.1,17.1,782.0,794.22,585.19
2018,5,8,12,15,358.0,426.0,1.15,17.6,762.0,785.28,578.73
2018,5,8,12,30,330.0,433.0,1.2,18.1,742.0,774.01,570.19
2018,5,8,12,45,474.5,368.5,1.25,18.6,807.5,869.06,637.48
2018,5,8,13,0,619.0,304.0,1.3,19.1,873.0,956.22,696.93
2018,5,8,13,15,768.5,204.0,1.4,19.2,896.5,1009.59,733.91
2018,5,8,13,30,918.0,104.0,1.5,19.3,920.0,1040.9,755.06
2018,5,8,13,45,879.0,120.0,1.6,19.4,883.5,1015.31,740.45
2018,5,8,14,0,840.0,136.0,1.7,19.5,847.0,986.82,724.51
2018,5,8,14,15,867.5,116.5,1.8,19.25,827.0,983.47,725.75
2018,5,8,14,30,895.0,97.0,1.9,19.0,807.0,975.22,723.54
2018,5,8,14,45,885.0,95.5,2.0,18.75,769.5,946.79,708.03
2018,5,8,15,0,875.0,94.0,2.1,18.5,732.0,915.53,690.58
2018,5,8,15,15,862.0,91.5,2.1,18.5,689.0,877.83,666.86
2018,5,8,15,30,849.0,89.0,2.1,18.5,646.0,837.88,641.42
2018,5,8,15,45,830.5,87.0,2.1,17.95,598.5,791.95,612.77
2018,5,8,16,0,812.0,85.0,2.1,17.4,551.0,750.33,586.68
2018,5,8,16,15,786.5,82.5,2.0,17.1,500.5,695.86,549.46
2018,5,8,16,30,761.0,80.0,1.9,16.8,450.0,641.19,511.48
2018,5,8,16,45,727.5,77.5,1.85,16.5,398.5,581.39,467.64
2018,5,8,17,0,694.0,75.0,1.8,16.2,347.0,524.81,424.26
2018,5,8,17,15,648.5,70.0,1.7,15.9,295.0,458.4,371.59
2018,5,8,17,30,603.0,65.0,1.6,15.6,243.0,395.28,319.76
2018,5,8,17,45,536.0,59.0,1.5,15.25,194.0,324.92,260.51
2018,5,8,18,0,469.0,53.0,1.4,14.9,145.0,260.91,204.83
2018,5,8,18,15,369.0,43.5,1.35,14.55,102.5,188.63,142.23
2018,5,8,18,30,269.0,34.0,1.3,14.2,60.0,127.38,86.74
2018,5,8,18,45,154.5,21.0,1.2,13.85,34.0,64.2,0.0
2018,5,8,19,0,40.0,8.0,1.1,13.5,8.0,14.47,0.0
2018,5,8,19,15,20.0,4.0,1.1,13.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.2,11.25,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.2,11.2,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.0,1.25,11.55,22.0,13.34,0.0
2018,5,9,5,30,232.0,26.0,1.3,11.9,42.0,21.64,7.34
2018,5,9,5,45,354.5,35.5,1.35,12.2,83.0,28.15,18.64
2018,5,9,6,0,477.0,45.0,1.4,12.5,124.0,34.39,24.9
2018,5,9,6,15,552.0,51.5,1.45,12.8,174.0,37.68,28.17
2018,5,9,6,30,627.0,58.0,1.5,13.1,224.0,40.87,31.17
2018,5,9,6,45,676.0,62.5,1.5,13.35,277.0,46.49,36.2
2018,5,9,7,0,725.0,67.0,1.5,13.6,330.0,65.49,38.32
2018,5,9,7,15,758.5,70.5,1.55,14.0,383.5,116.42,62.9
2018,5,9,7,30,792.0,74.0,1.6,14.4,437.0,171.39,102.83
2018,5,9,7,45,816.5,77.0,1.6,14.75,489.0,227.94,150.43
2018,5,9,8,0,841.0,80.0,1.6,15.1,541.0,291.82,206.15
2018,5,9,8,15,858.5,82.5,1.65,15.4,589.5,350.08,257.84
2018,5,9,8,30,876.0,85.0,1.7,15.7,638.0,409.45,309.48
2018,5,9,8,45,889.0,87.5,1.75,16.0,683.0,467.7,358.89
2018,5,9,9,0,902.0,90.0,1.8,16.3,728.0,526.05,406.76
2018,5,9,9,15,913.0,91.0,1.9,16.5,768.0,581.8,451.57
2018,5,9,9,30,924.0,92.0,2.0,16.7,808.0,636.89,494.56
2018,5,9,9,45,932.5,93.0,2.05,16.95,842.5,689.47,534.14
2018,5,9,10,0,941.0,94.0,2.1,17.2,877.0,740.64,571.38
2018,5,9,10,15,946.0,95.0,2.1,17.3,904.0,787.61,602.9
2018,5,9,10,30,951.0,96.0,2.1,17.4,931.0,832.42,632.56
2018,5,9,10,45,954.5,96.5,2.15,17.55,951.0,873.17,659.45
2018,5,9,11,0,958.0,97.0,2.2,17.7,971.0,911.26,684.38
2018,5,9,11,15,959.5,98.5,2.2,17.8,984.0,945.74,706.4
2018,5,9,11,30,961.0,100.0,2.2,17.9,997.0,977.14,726.27
2018,5,9,11,45,961.0,101.0,2.2,17.95,1002.0,1003.44,742.87
2018,5,9,12,0,961.0,102.0,2.2,18.0,1007.0,1026.36,757.31
2018,5,9,12,15,958.5,103.0,2.2,18.05,1003.5,1043.36,767.98
2018,5,9,12,30,956.0,104.0,2.2,18.1,1000.0,1056.74,776.43
2018,5,9,12,45,951.5,105.0,2.2,18.1,988.5,1064.44,781.52
2018,5,9,13,0,947.0,106.0,2.2,18.1,977.0,1068.41,784.39
2018,5,9,13,15,944.0,104.5,2.25,18.1,959.0,1067.55,784.95
2018,5,9,13,30,941.0,103.0,2.3,18.1,941.0,1062.93,783.27
2018,5,9,13,45,936.0,102.0,2.3,18.1,916.0,1053.13,777.77
2018,5,9,14,0,931.0,101.0,2.3,18.1,891.0,1039.72,770.08
2018,5,9,14,15,923.0,100.0,2.35,17.95,858.5,1019.84,759.29
2018,5,9,14,30,915.0,99.0,2.4,17.8,826.0,996.64,746.34
2018,5,9,14,45,905.0,97.0,2.4,17.65,787.5,967.28,728.73
2018,5,9,15,0,895.0,95.0,2.4,17.5,749.0,935.01,709.13
2018,5,9,15,15,882.0,93.0,2.4,17.5,705.5,897.36,685.32
2018,5,9,15,30,869.0,91.0,2.4,17.5,662.0,857.39,659.73
2018,5,9,15,45,850.5,89.0,2.5,17.0,614.0,810.82,631.14
2018,5,9,16,0,832.0,87.0,2.6,16.5,566.0,768.52,604.95
2018,5,9,16,15,807.0,84.0,2.6,16.15,514.5,713.05,567.49
2018,5,9,16,30,782.0,81.0,2.6,15.8,463.0,657.29,529.02
2018,5,9,16,45,748.5,78.0,2.65,15.4,410.0,595.98,484.21
2018,5,9,17,0,715.0,75.0,2.7,15.0,357.0,535.84,438.05
2018,5,9,17,15,669.0,71.0,2.65,14.6,304.5,471.27,386.29
2018,5,9,17,30,623.0,67.0,2.6,14.2,252.0,407.99,333.76
2018,5,9,17,45,554.5,60.0,2.55,13.8,201.0,334.69,271.41
2018,5,9,18,0,486.0,53.0,2.5,13.4,150.0,267.93,212.76
2018,5,9,18,15,381.5,44.5,2.35,13.05,107.0,194.16,148.02
2018,5,9,18,30,277.0,36.0,2.2,12.7,64.0,131.89,91.45
2018,5,9,18,45,158.5,22.0,2.1,12.35,36.0,66.67,0.0
2018,5,9,19,0,40.0,8.0,2.0,12.0,8.0,14.5,0.0
2018,5,9,19,15,20.0,4.0,1.9,11.95,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.1,11.35,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.1,11.4,2.0,0.0,0.0
2018,5,10,5,15,8.5,11.0,2.05,11.5,11.5,10.48,0.0
2018,5,10,5,30,12.0,20.0,2.0,11.6,21.0,18.38,6.27
2018,5,10,5,45,31.5,34.5,2.0,11.75,39.5,31.05,21.25
2018,5,10,6,0,51.0,49.0,2.0,11.9,58.0,41.77,31.51
2018,5,10,6,15,104.5,68.0,2.0,12.05,93.5,56.78,45.34
2018,5,10,6,30,158.0,87.0,2.0,12.2,129.0,67.21,54.86
2018,5,10,6,45,369.0,90.0,2.0,12.4,217.0,63.5,51.54
2018,5,10,7,0,580.0,93.0,2.0,12.6,305.0,78.96,51.78
2018,5,10,7,15,646.0,95.5,2.0,12.9,365.5,123.68,73.55
2018,5,10,7,30,712.0,98.0,2.0,13.2,426.0,176.4,111.04
2018,5,10,7,45,740.5,102.0,1.95,13.55,477.5,230.37,156.34
2018,5,10,8,0,769.0,106.0,1.9,13.9,529.0,291.38,209.36
2018,5,10,8,15,791.0,108.5,1.9,14.3,577.5,347.39,258.73
2018,5,10,8,30,813.0,111.0,1.9,14.7,626.0,405.2,308.69
2018,5,10,8,45,830.0,113.5,1.9,15.15,671.5,462.36,356.77
2018,5,10,9,0,847.0,116.0,1.9,15.6,717.0,520.21,403.77
2018,5,10,9,15,770.0,151.5,1.95,15.85,721.0,557.13,433.6
2018,5,10,9,30,693.0,187.0,2.0,16.1,725.0,583.12,453.87
2018,5,10,9,45,617.0,230.0,2.05,16.4,724.5,610.02,473.3
2018,5,10,10,0,541.0,273.0,2.1,16.7,724.0,628.68,485.72
2018,5,10,10,15,410.5,346.0,2.15,16.85,694.5,626.83,481.61
2018,5,10,10,30,280.0,419.0,2.2,17.0,665.0,612.65,468.02
2018,5,10,10,45,329.5,411.5,2.25,17.15,707.5,661.76,504.37
2018,5,10,11,0,379.0,404.0,2.3,17.3,750.0,713.21,541.53
2018,5,10,11,15,413.0,399.5,2.3,17.35,781.5,759.49,574.1
2018,5,10,11,30,447.0,395.0,2.3,17.4,813.0,803.54,604.85
2018,5,10,11,45,494.5,376.0,2.3,17.45,840.5,846.36,635.06
2018,5,10,12,0,542.0,357.0,2.3,17.5,868.0,888.9,664.83
2018,5,10,12,15,575.5,337.0,2.3,17.55,878.5,915.93,683.74
2018,5,10,12,30,609.0,317.0,2.3,17.6,889.0,941.0,701.46
2018,5,10,12,45,682.0,269.5,2.3,17.65,903.5,977.52,728.13
2018,5,10,13,0,755.0,222.0,2.3,17.7,918.0,1010.03,749.68
2018,5,10,13,15,738.0,226.5,2.35,17.5,896.0,1002.12,745.74
2018,5,10,13,30,721.0,231.0,2.4,17.3,874.0,991.08,740.24
2018,5,10,13,45,776.0,194.0,2.5,17.15,868.5,998.6,747.59
2018,5,10,14,0,831.0,157.0,2.6,17.0,863.0,1009.24,756.95
2018,5,10,14,15,773.0,176.5,2.65,16.75,814.0,963.47,728.34
2018,5,10,14,30,715.0,196.0,2.7,16.5,765.0,923.02,703.5
2018,5,10,14,45,777.5,159.0,2.75,16.25,751.0,922.67,706.02
2018,5,10,15,0,840.0,122.0,2.8,16.0,737.0,922.0,708.09
2018,5,10,15,15,835.0,115.5,2.8,16.0,696.5,887.8,685.9
2018,5,10,15,30,830.0,109.0,2.8,16.0,656.0,850.88,661.95
2018,5,10,15,45,810.5,106.0,2.85,15.55,608.0,803.39,631.59
2018,5,10,16,0,791.0,103.0,2.9,15.1,560.0,754.62,599.73
2018,5,10,16,15,763.5,100.0,2.9,14.8,509.0,698.86,561.38
2018,5,10,16,30,736.0,97.0,2.9,14.5,458.0,645.76,523.88
2018,5,10,16,45,701.0,93.0,2.9,14.2,405.5,584.37,477.52
2018,5,10,17,0,666.0,89.0,2.9,13.9,353.0,524.42,430.83
2018,5,10,17,15,614.5,84.0,2.85,13.55,300.5,455.87,375.62
2018,5,10,17,30,563.0,79.0,2.8,13.2,248.0,391.14,321.7
2018,5,10,17,45,452.5,73.0,2.8,12.8,192.0,302.59,247.03
2018,5,10,18,0,342.0,67.0,2.8,12.4,136.0,224.01,179.4
2018,5,10,18,15,267.0,53.5,2.7,12.15,98.0,163.86,126.2
2018,5,10,18,30,192.0,40.0,2.6,11.9,60.0,112.44,79.31
2018,5,10,18,45,107.5,24.0,2.55,11.65,34.0,57.77,4.07
2018,5,10,19,0,23.0,8.0,2.5,11.4,8.0,11.6,0.0
2018,5,10,19,15,11.5,4.0,2.5,11.4,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,45,3.0,1.0,1.15,10.45,1.0,0.0,0.0
2018,5,11,5,0,6.0,2.0,1.1,10.5,2.0,0.0,0.0
2018,5,11,5,15,11.0,12.5,1.15,10.8,13.0,11.91,0.0
2018,5,11,5,30,16.0,23.0,1.2,11.1,24.0,20.84,8.69
2018,5,11,5,45,32.0,41.5,1.25,11.45,46.0,36.42,26.02
2018,5,11,6,0,48.0,60.0,1.3,11.8,68.0,51.75,40.41
2018,5,11,6,15,125.5,78.5,1.3,12.2,110.0,64.3,52.03
2018,5,11,6,30,203.0,97.0,1.3,12.6,152.0,74.35,61.13
2018,5,11,6,45,248.0,114.5,1.3,13.05,196.0,86.26,71.6
2018,5,11,7,0,293.0,132.0,1.3,13.5,240.0,107.33,80.23
2018,5,11,7,15,432.0,128.0,1.35,13.95,314.0,132.02,88.45
2018,5,11,7,30,571.0,124.0,1.4,14.4,388.0,178.05,117.85
2018,5,11,7,45,581.0,137.0,1.4,14.8,432.0,227.47,159.18
2018,5,11,8,0,591.0,150.0,1.4,15.2,476.0,278.0,202.7
2018,5,11,8,15,569.5,172.5,1.4,15.65,509.5,327.23,245.68
2018,5,11,8,30,548.0,195.0,1.4,16.1,543.0,373.65,285.09
2018,5,11,8,45,606.0,189.5,1.4,16.5,600.0,428.48,329.06
2018,5,11,9,0,664.0,184.0,1.4,16.9,657.0,488.33,375.97
2018,5,11,9,15,718.0,173.5,1.4,17.3,710.5,546.64,420.77
2018,5,11,9,30,772.0,163.0,1.4,17.7,764.0,610.62,468.51
2018,5,11,9,45,692.0,214.5,1.45,18.15,770.5,644.66,491.95
2018,5,11,10,0,612.0,266.0,1.5,18.6,777.0,671.45,509.35
2018,5,11,10,15,720.5,217.5,1.5,18.9,838.5,737.93,557.65
2018,5,11,10,30,829.0,169.0,1.5,19.2,900.0,809.02,607.06
2018,5,11,10,45,886.0,141.0,1.55,19.5,938.0,859.57,639.48
2018,5,11,11,0,943.0,113.0,1.6,19.8,976.0,914.26,674.42
2018,5,11,11,15,947.5,113.0,1.65,19.95,990.0,949.48,696.61
2018,5,11,11,30,952.0,113.0,1.7,20.1,1004.0,981.83,717.07
2018,5,11,11,45,955.5,112.0,1.7,20.25,1010.5,1009.25,733.64
2018,5,11,12,0,959.0,111.0,1.7,20.4,1017.0,1033.44,748.18
2018,5,11,12,15,959.5,111.0,1.75,20.5,1015.5,1052.35,760.31
2018,5,11,12,30,960.0,111.0,1.8,20.6,1014.0,1067.72,770.36
2018,5,11,12,45,959.0,111.0,1.8,20.65,1004.5,1077.96,776.73
2018,5,11,13,0,958.0,111.0,1.8,20.7,995.0,1084.49,780.95
2018,5,11,13,15,955.5,109.0,1.85,20.7,976.5,1083.68,781.64
2018,5,11,13,30,953.0,107.0,1.9,20.7,958.0,1079.07,780.16
2018,5,11,13,45,948.5,105.0,1.9,20.7,932.5,1068.68,774.45
2018,5,11,14,0,944.0,103.0,1.9,20.7,907.0,1054.61,766.57
2018,5,11,14,15,936.5,102.0,1.95,20.65,874.5,1035.09,756.18
2018,5,11,14,30,929.0,101.0,2.0,20.6,842.0,1012.2,743.65
2018,5,11,14,45,919.5,99.0,2.0,20.55,803.5,983.09,726.44
2018,5,11,15,0,910.0,97.0,2.0,20.5,765.0,950.99,707.25
2018,5,11,15,15,897.0,95.0,2.0,20.5,721.0,912.99,683.9
2018,5,11,15,30,884.0,93.0,2.0,20.5,677.0,872.64,658.77
2018,5,11,15,45,865.5,91.0,2.05,20.2,628.5,825.63,629.97
2018,5,11,16,0,847.0,89.0,2.1,19.9,580.0,782.85,603.57
2018,5,11,16,15,823.5,85.5,2.1,19.5,528.0,727.39,567.34
2018,5,11,16,30,800.0,82.0,2.1,19.1,476.0,671.47,529.99
2018,5,11,16,45,769.5,78.5,2.1,18.75,423.0,610.8,486.71
2018,5,11,17,0,739.0,75.0,2.1,18.4,370.0,550.99,441.82
2018,5,11,17,15,696.0,70.5,2.05,17.75,316.5,486.28,391.64
2018,5,11,17,30,653.0,66.0,2.0,17.1,263.0,422.61,340.32
2018,5,11,17,45,590.0,59.5,1.95,16.45,212.0,350.8,280.6
2018,5,11,18,0,527.0,53.0,1.9,15.8,161.0,284.87,223.68
2018,5,11,18,15,428.0,44.5,1.8,15.3,116.0,210.63,159.28
2018,5,11,18,30,329.0,36.0,1.7,14.8,71.0,147.09,102.34
2018,5,11,18,45,195.5,22.5,1.6,14.3,40.5,76.65,14.13
2018,5,11,19,0,62.0,9.0,1.5,13.8,10.0,19.33,0.0
2018,5,11,19,15,31.0,4.5,1.45,13.7,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,0.85,12.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,0.9,12.5,2.0,0.0,0.0
2018,5,12,5,15,130.0,15.5,0.95,13.0,25.0,14.77,0.0
2018,5,12,5,30,246.0,29.0,1.0,13.5,48.0,24.17,11.56
2018,5,12,5,45,360.0,38.0,1.05,14.05,89.0,30.06,20.34
2018,5,12,6,0,474.0,47.0,1.1,14.6,130.0,35.75,25.96
2018,5,12,6,15,546.0,54.0,1.05,15.1,180.0,39.4,29.47
2018,5,12,6,30,618.0,61.0,1.0,15.6,230.0,42.91,32.67
2018,5,12,6,45,666.5,66.0,1.0,16.15,283.0,44.61,34.12
2018,5,12,7,0,715.0,71.0,1.0,16.7,336.0,71.85,41.37
2018,5,12,7,15,730.0,79.0,1.0,17.25,384.5,124.26,68.97
2018,5,12,7,30,745.0,87.0,1.0,17.8,433.0,178.56,109.06
2018,5,12,7,45,701.0,106.0,0.95,18.3,461.0,227.19,151.92
2018,5,12,8,0,657.0,125.0,0.9,18.8,489.0,275.01,195.02
2018,5,12,8,15,659.5,129.0,0.9,19.2,522.0,319.99,234.13
2018,5,12,8,30,662.0,133.0,0.9,19.6,555.0,364.68,272.14
2018,5,12,8,45,670.0,136.5,0.9,19.95,589.5,410.87,310.07
2018,5,12,9,0,678.0,140.0,0.9,20.3,624.0,457.02,346.7
2018,5,12,9,15,669.0,150.5,0.9,20.5,650.0,499.89,379.8
2018,5,12,9,30,660.0,161.0,0.9,20.7,676.0,540.77,410.3
2018,5,12,9,45,613.5,174.5,0.95,20.9,669.5,558.12,423.3
2018,5,12,10,0,567.0,188.0,1.0,21.1,663.0,569.88,431.88
2018,5,12,10,15,554.0,195.5,1.05,21.15,672.0,595.35,450.4
2018,5,12,10,30,541.0,203.0,1.1,21.2,681.0,618.38,466.72
2018,5,12,10,45,545.0,214.5,1.15,21.2,705.0,656.6,493.5
2018,5,12,11,0,549.0,226.0,1.2,21.2,729.0,693.68,519.0
2018,5,12,11,15,571.0,232.0,1.25,21.2,761.5,740.07,550.92
2018,5,12,11,30,593.0,238.0,1.3,21.2,794.0,786.0,582.05
2018,5,12,11,45,641.0,236.0,1.35,21.15,840.0,847.62,623.91
2018,5,12,12,0,689.0,234.0,1.4,21.1,886.0,909.05,664.21
2018,5,12,12,15,732.5,216.5,1.45,21.0,908.0,949.64,690.63
2018,5,12,12,30,776.0,199.0,1.5,20.9,930.0,982.45,712.25
2018,5,12,12,45,821.0,175.0,1.55,20.8,941.0,1013.85,733.08
2018,5,12,13,0,866.0,151.0,1.6,20.7,952.0,1032.38,745.83
2018,5,12,13,15,885.5,138.5,1.6,20.55,944.0,1043.38,753.47
2018,5,12,13,30,905.0,126.0,1.6,20.4,936.0,1050.52,758.9
2018,5,12,13,45,898.0,125.0,1.6,20.25,910.0,1039.15,752.84
2018,5,12,14,0,891.0,124.0,1.6,20.1,884.0,1024.34,744.91
2018,5,12,14,15,882.0,123.0,1.6,19.9,852.0,1004.25,733.85
2018,5,12,14,30,873.0,122.0,1.6,19.7,820.0,981.01,720.84
2018,5,12,14,45,861.0,120.0,1.6,19.5,781.5,950.89,703.35
2018,5,12,15,0,849.0,118.0,1.6,19.3,743.0,925.66,689.06
2018,5,12,15,15,834.5,115.5,1.6,19.3,700.0,887.28,665.36
2018,5,12,15,30,820.0,113.0,1.6,19.3,657.0,846.78,640.12
2018,5,12,15,45,801.0,110.0,1.45,18.85,609.5,800.1,609.75
2018,5,12,16,0,782.0,107.0,1.3,18.4,562.0,752.13,578.14
2018,5,12,16,15,757.0,102.5,1.3,18.1,511.0,696.99,542.19
2018,5,12,16,30,732.0,98.0,1.3,17.8,460.0,644.33,506.85
2018,5,12,16,45,699.5,93.0,1.25,17.55,408.0,583.67,462.77
2018,5,12,17,0,667.0,88.0,1.2,17.3,356.0,524.25,418.25
2018,5,12,17,15,621.5,82.0,1.1,16.8,304.0,457.96,366.98
2018,5,12,17,30,576.0,76.0,1.0,16.3,252.0,394.95,316.49
2018,5,12,17,45,510.5,68.5,0.95,15.85,202.5,324.78,258.77
2018,5,12,18,0,445.0,61.0,0.9,15.4,153.0,260.75,204.26
2018,5,12,18,15,348.5,50.5,0.85,14.75,110.0,188.4,142.68
2018,5,12,18,30,252.0,40.0,0.8,14.1,67.0,129.47,91.05
2018,5,12,18,45,146.0,24.5,0.75,13.45,38.5,67.94,17.87
2018,5,12,19,0,40.0,9.0,0.7,12.8,10.0,15.55,0.0
2018,5,12,19,15,20.0,4.5,0.75,12.65,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,1.0,12.2,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,1.0,12.2,1.0,0.0,0.0
2018,5,13,5,15,1.0,3.0,1.05,12.25,3.0,2.86,0.0
2018,5,13,5,30,0.0,5.0,1.1,12.3,5.0,4.62,0.0
2018,5,13,5,45,0.0,8.5,1.15,12.4,8.5,7.87,1.22
2018,5,13,6,0,0.0,12.0,1.2,12.5,12.0,11.11,4.28
2018,5,13,6,15,0.0,17.0,1.15,12.7,17.0,15.75,8.56
2018,5,13,6,30,0.0,22.0,1.1,12.9,22.0,20.4,12.81
2018,5,13,6,45,0.0,39.0,1.1,13.05,39.0,36.21,27.05
2018,5,13,7,0,0.0,56.0,1.1,13.2,56.0,52.06,39.1
2018,5,13,7,15,0.0,69.5,1.05,13.5,69.5,64.66,49.6
2018,5,13,7,30,0.0,83.0,1.0,13.8,83.0,77.26,59.93
2018,5,13,7,45,0.0,101.0,1.0,14.1,101.0,93.47,73.11
2018,5,13,8,0,0.0,119.0,1.0,14.4,119.0,109.73,86.15
2018,5,13,8,15,2.0,146.5,1.0,14.8,148.0,135.11,106.35
2018,5,13,8,30,4.0,174.0,1.0,15.2,177.0,160.84,126.51
2018,5,13,8,45,5.0,181.5,1.0,15.55,185.0,168.84,132.31
2018,5,13,9,0,6.0,189.0,1.0,15.9,193.0,176.92,138.22
2018,5,13,9,15,7.0,194.0,1.05,16.25,199.0,182.84,142.46
2018,5,13,9,30,8.0,199.0,1.1,16.6,205.0,188.84,146.76
2018,5,13,9,45,8.5,206.5,1.1,16.95,213.5,196.87,152.6
2018,5,13,10,0,9.0,214.0,1.1,17.3,222.0,204.95,158.46
2018,5,13,10,15,13.5,253.0,1.15,17.5,265.0,245.12,189.24
2018,5,13,10,30,18.0,292.0,1.2,17.7,308.0,285.97,219.98
2018,5,13,10,45,28.0,333.5,1.25,17.95,359.0,336.94,258.0
2018,5,13,11,0,38.0,375.0,1.3,18.2,410.0,387.78,295.27
2018,5,13,11,15,46.5,390.5,1.3,18.3,434.0,413.72,313.94
