Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,30,55.0,406.0,1.3,18.4,458.0,440.28,333.09
2018,5,13,11,45,44.5,388.0,1.35,18.55,430.0,416.69,315.44
2018,5,13,12,0,34.0,370.0,1.4,18.7,402.0,392.03,297.23
2018,5,13,12,15,28.5,351.0,1.4,18.7,378.0,370.31,281.31
2018,5,13,12,30,23.0,332.0,1.4,18.7,354.0,347.92,264.79
2018,5,13,12,45,19.5,307.0,1.45,18.7,325.5,312.02,238.3
2018,5,13,13,0,16.0,282.0,1.5,18.7,297.0,284.75,218.08
2018,5,13,13,15,22.0,304.0,1.5,18.65,324.0,322.92,247.34
2018,5,13,13,30,28.0,326.0,1.5,18.6,351.0,352.67,269.82
2018,5,13,13,45,235.0,304.5,1.5,18.55,506.0,562.34,431.0
2018,5,13,14,0,442.0,283.0,1.5,18.5,661.0,757.69,571.97
2018,5,13,14,15,643.0,207.0,1.5,18.35,734.0,874.38,654.66
2018,5,13,14,30,844.0,131.0,1.5,18.2,807.0,971.02,718.55
2018,5,13,14,45,832.5,129.0,1.5,18.05,769.5,941.78,699.87
2018,5,13,15,0,821.0,127.0,1.5,17.9,732.0,909.89,680.93
2018,5,13,15,15,806.5,124.0,1.5,17.9,689.5,871.76,657.29
2018,5,13,15,30,792.0,121.0,1.5,17.9,647.0,831.58,632.07
2018,5,13,15,45,773.5,116.5,1.45,17.45,600.0,784.63,602.33
2018,5,13,16,0,755.0,112.0,1.4,17.0,553.0,736.43,571.26
2018,5,13,16,15,732.0,107.5,1.4,16.7,504.0,686.82,538.76
2018,5,13,16,30,709.0,103.0,1.4,16.4,455.0,634.01,502.49
2018,5,13,16,45,677.5,97.5,1.35,16.1,403.5,574.48,458.92
2018,5,13,17,0,646.0,92.0,1.3,15.8,352.0,516.14,414.9
2018,5,13,17,15,602.0,85.5,1.25,15.4,301.0,451.15,364.33
2018,5,13,17,30,558.0,79.0,1.2,15.0,250.0,389.3,314.45
2018,5,13,17,45,495.0,71.0,1.15,14.6,201.5,320.63,257.42
2018,5,13,18,0,432.0,63.0,1.1,14.2,153.0,257.84,203.52
2018,5,13,18,15,339.5,52.0,1.05,13.8,110.5,187.16,142.76
2018,5,13,18,30,247.0,41.0,1.0,13.4,68.0,129.2,91.74
2018,5,13,18,45,145.5,26.0,0.95,12.95,40.0,70.02,23.41
2018,5,13,19,0,44.0,11.0,0.9,12.5,12.0,18.19,0.0
2018,5,13,19,15,22.0,5.5,0.95,12.35,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,0.95,10.7,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,0.9,10.7,3.0,0.0,0.0
2018,5,14,5,15,6.0,12.0,0.9,10.85,12.5,11.44,0.0
2018,5,14,5,30,7.0,21.0,0.9,11.0,22.0,19.4,9.17
2018,5,14,5,45,22.0,37.5,0.85,11.2,41.5,33.65,23.87
2018,5,14,6,0,37.0,54.0,0.8,11.4,61.0,47.64,36.97
2018,5,14,6,15,146.0,71.0,0.75,11.7,110.0,55.82,44.65
2018,5,14,6,30,255.0,88.0,0.7,12.0,159.0,68.11,55.74
2018,5,14,6,45,170.0,111.0,0.65,12.35,162.5,83.56,69.36
2018,5,14,7,0,85.0,134.0,0.6,12.7,166.0,109.44,85.77
2018,5,14,7,15,92.5,157.0,0.6,13.1,196.5,135.54,104.93
2018,5,14,7,30,100.0,180.0,0.6,13.5,227.0,162.98,126.1
2018,5,14,7,45,134.0,201.0,0.6,13.9,271.5,195.74,150.91
2018,5,14,8,0,168.0,222.0,0.6,14.3,316.0,232.74,179.42
2018,5,14,8,15,154.0,249.5,0.6,14.7,341.5,263.3,204.05
2018,5,14,8,30,140.0,277.0,0.6,15.1,367.0,292.58,227.01
2018,5,14,8,45,170.5,293.5,0.65,15.5,410.5,331.21,256.39
2018,5,14,9,0,201.0,310.0,0.7,15.9,454.0,373.1,287.95
2018,5,14,9,15,430.5,253.0,0.8,16.2,583.5,460.17,354.78
2018,5,14,9,30,660.0,196.0,0.9,16.5,713.0,572.6,439.4
2018,5,14,9,45,764.0,160.5,0.95,16.85,783.5,644.0,491.66
2018,5,14,10,0,868.0,125.0,1.0,17.2,854.0,720.42,546.83
2018,5,14,10,15,875.0,126.0,1.05,17.4,881.0,765.61,577.15
2018,5,14,10,30,882.0,127.0,1.1,17.6,908.0,809.01,605.49
2018,5,14,10,45,886.5,128.0,1.15,17.8,928.0,848.38,630.88
2018,5,14,11,0,891.0,129.0,1.2,18.0,948.0,885.39,654.57
2018,5,14,11,15,894.0,129.0,1.25,18.1,960.5,917.63,675.28
2018,5,14,11,30,897.0,129.0,1.3,18.2,973.0,947.11,694.19
2018,5,14,11,45,898.0,129.5,1.35,18.35,978.0,972.31,710.23
2018,5,14,12,0,899.0,130.0,1.4,18.5,983.0,994.42,724.37
2018,5,14,12,15,899.0,130.0,1.45,18.45,981.0,1011.89,736.19
2018,5,14,12,30,899.0,130.0,1.5,18.4,979.0,1026.05,746.05
2018,5,14,12,45,898.0,128.5,1.55,18.4,969.0,1034.33,752.19
2018,5,14,13,0,897.0,127.0,1.6,18.4,959.0,1039.1,756.29
2018,5,14,13,15,893.5,126.0,1.65,18.3,941.5,1038.34,757.32
2018,5,14,13,30,890.0,125.0,1.7,18.2,924.0,1034.06,756.27
2018,5,14,13,45,885.0,123.5,1.75,18.1,899.5,1024.25,751.82
2018,5,14,14,0,880.0,122.0,1.8,18.0,875.0,1011.03,745.28
2018,5,14,14,15,872.0,120.0,1.8,17.8,843.5,991.0,733.99
2018,5,14,14,30,864.0,118.0,1.8,17.6,812.0,967.83,720.73
2018,5,14,14,45,854.0,115.5,1.8,17.4,774.5,939.25,703.88
2018,5,14,15,0,844.0,113.0,1.8,17.2,737.0,907.94,685.15
2018,5,14,15,15,830.0,110.5,1.8,17.2,694.5,877.56,666.45
2018,5,14,15,30,816.0,108.0,1.8,17.2,652.0,837.7,641.09
2018,5,14,15,45,799.0,105.0,1.8,16.65,606.0,792.91,613.33
2018,5,14,16,0,782.0,102.0,1.8,16.1,560.0,746.7,584.05
2018,5,14,16,15,759.5,98.0,1.8,15.75,510.5,694.1,549.06
2018,5,14,16,30,737.0,94.0,1.8,15.4,461.0,641.1,512.95
2018,5,14,16,45,706.5,89.5,1.8,15.05,410.0,584.55,471.39
2018,5,14,17,0,676.0,85.0,1.8,14.7,359.0,526.71,427.5
2018,5,14,17,15,632.5,79.5,1.8,14.3,307.5,461.77,376.49
2018,5,14,17,30,589.0,74.0,1.8,13.9,256.0,399.88,326.03
2018,5,14,17,45,527.5,67.0,1.8,13.45,207.0,331.47,268.56
2018,5,14,18,0,466.0,60.0,1.8,13.0,158.0,268.76,214.01
2018,5,14,18,15,373.0,49.5,1.75,12.65,114.5,197.57,151.92
2018,5,14,18,30,280.0,39.0,1.7,12.3,71.0,136.3,97.54
2018,5,14,18,45,168.5,25.5,1.65,11.95,42.0,75.17,29.56
2018,5,14,19,0,57.0,12.0,1.6,11.6,13.0,21.47,0.0
2018,5,14,19,15,28.5,6.0,1.55,11.5,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.0,1.0,1.0,10.55,1.0,0.0,0.0
2018,5,15,5,0,4.0,2.0,1.0,10.6,2.0,0.0,0.0
2018,5,15,5,15,2.0,4.0,0.95,10.95,4.0,3.81,0.0
2018,5,15,5,30,0.0,6.0,0.9,11.3,6.0,5.55,0.0
2018,5,15,5,45,0.0,10.5,0.9,11.6,10.5,9.72,2.9
2018,5,15,6,0,0.0,15.0,0.9,11.9,15.0,13.89,6.82
2018,5,15,6,15,0.0,22.0,0.85,12.2,22.0,20.39,12.8
2018,5,15,6,30,0.0,29.0,0.8,12.5,29.0,26.9,18.73
2018,5,15,6,45,0.0,53.5,0.75,12.8,53.5,49.72,39.22
2018,5,15,7,0,0.0,78.0,0.7,13.1,78.0,72.16,56.18
2018,5,15,7,15,0.0,100.0,0.65,13.45,100.0,91.55,72.17
2018,5,15,7,30,0.0,122.0,0.6,13.8,122.0,111.05,87.94
2018,5,15,7,45,1.5,142.5,0.55,14.15,143.5,129.76,102.71
2018,5,15,8,0,3.0,163.0,0.5,14.5,165.0,148.79,117.51
2018,5,15,8,15,3.0,166.0,0.5,14.85,168.0,152.52,119.91
2018,5,15,8,30,3.0,169.0,0.5,15.2,171.0,156.08,122.25
2018,5,15,8,45,5.0,181.5,0.5,15.55,185.0,168.85,131.89
2018,5,15,9,0,7.0,194.0,0.5,15.9,199.0,181.9,141.64
2018,5,15,9,15,16.0,239.5,0.55,16.2,252.0,228.61,177.63
2018,5,15,9,30,25.0,285.0,0.6,16.5,305.0,274.74,212.36
2018,5,15,9,45,31.5,314.5,0.65,16.8,340.5,308.49,237.21
2018,5,15,10,0,38.0,344.0,0.7,17.1,376.0,343.26,262.62
2018,5,15,10,15,81.0,384.5,0.8,17.35,455.5,415.94,316.64
2018,5,15,10,30,124.0,425.0,0.9,17.6,535.0,494.69,373.68
2018,5,15,10,45,325.0,371.0,1.0,17.85,668.0,619.67,466.85
2018,5,15,11,0,526.0,317.0,1.1,18.1,801.0,759.36,566.61
2018,5,15,11,15,716.5,220.0,1.15,18.25,889.0,856.48,634.89
2018,5,15,11,30,907.0,123.0,1.2,18.4,977.0,950.42,694.99
2018,5,15,11,45,690.0,244.0,1.3,18.55,896.0,900.7,662.48
2018,5,15,12,0,473.0,365.0,1.4,18.7,815.0,829.48,610.76
2018,5,15,12,15,672.0,254.5,1.5,18.7,891.5,928.04,684.18
2018,5,15,12,30,871.0,144.0,1.6,18.7,968.0,1011.96,738.8
2018,5,15,12,45,890.0,131.5,1.7,18.7,965.5,1029.15,750.48
2018,5,15,13,0,909.0,119.0,1.8,18.7,963.0,1042.84,760.85
2018,5,15,13,15,906.0,118.0,1.85,18.6,946.0,1042.53,762.0
2018,5,15,13,30,903.0,117.0,1.9,18.5,929.0,1038.65,761.14
2018,5,15,13,45,898.0,115.0,2.0,18.4,904.0,1028.17,756.83
2018,5,15,14,0,893.0,113.0,2.1,18.3,879.0,1014.23,750.34
2018,5,15,14,15,886.0,111.5,2.1,18.1,848.0,995.48,739.8
2018,5,15,14,30,879.0,110.0,2.1,17.9,817.0,973.53,727.23
2018,5,15,14,45,870.0,108.0,2.15,17.7,780.5,946.09,711.57
2018,5,15,15,0,861.0,106.0,2.2,17.5,744.0,915.83,693.91
2018,5,15,15,15,848.0,103.5,2.2,17.5,701.5,878.82,670.48
2018,5,15,15,30,835.0,101.0,2.2,17.5,659.0,846.09,649.87
2018,5,15,15,45,818.5,98.0,2.15,16.9,612.5,801.11,621.43
2018,5,15,16,0,802.0,95.0,2.1,16.3,566.0,754.64,591.54
2018,5,15,16,15,781.0,91.0,2.1,15.95,516.5,702.43,556.7
2018,5,15,16,30,760.0,87.0,2.1,15.6,467.0,649.67,520.69
2018,5,15,16,45,731.0,83.0,2.1,15.25,416.0,591.36,478.06
2018,5,15,17,0,702.0,79.0,2.1,14.9,365.0,535.87,435.73
2018,5,15,17,15,662.0,73.5,2.05,14.55,313.5,471.7,384.93
2018,5,15,17,30,622.0,68.0,2.0,14.2,262.0,410.22,334.47
2018,5,15,17,45,564.5,61.5,2.0,13.8,212.5,342.59,277.45
2018,5,15,18,0,507.0,55.0,2.0,13.4,163.0,280.25,222.96
2018,5,15,18,15,412.5,46.5,1.9,13.15,119.0,208.51,160.09
2018,5,15,18,30,318.0,38.0,1.8,12.9,75.0,146.95,105.22
2018,5,15,18,45,199.0,25.0,1.75,12.6,44.5,82.1,35.98
2018,5,15,19,0,80.0,12.0,1.7,12.3,14.0,25.59,0.0
2018,5,15,19,15,40.0,6.0,1.65,12.15,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,45,10.5,2.0,1.15,9.75,2.0,0.0,0.0
2018,5,16,5,0,21.0,4.0,1.1,9.9,4.0,3.81,0.0
2018,5,16,5,15,108.0,17.5,1.15,10.4,26.0,16.68,0.0
2018,5,16,5,30,195.0,31.0,1.2,10.9,48.0,24.33,13.64
2018,5,16,5,45,306.5,42.0,1.2,11.45,89.0,32.3,22.73
2018,5,16,6,0,418.0,53.0,1.2,12.0,130.0,40.56,30.62
2018,5,16,6,15,517.0,58.0,1.2,12.3,183.5,42.26,32.43
2018,5,16,6,30,616.0,63.0,1.2,12.6,237.0,44.07,34.14
2018,5,16,6,45,550.0,85.0,1.2,12.95,263.5,58.92,47.36
2018,5,16,7,0,484.0,107.0,1.2,13.3,290.0,91.94,61.99
2018,5,16,7,15,325.0,138.5,1.2,13.65,269.0,138.59,97.89
2018,5,16,7,30,166.0,170.0,1.2,14.0,248.0,166.09,125.85
2018,5,16,7,45,165.0,199.0,1.2,14.3,284.0,201.16,154.4
2018,5,16,8,0,164.0,228.0,1.2,14.6,320.0,236.6,183.22
2018,5,16,8,15,384.5,202.5,1.15,14.9,443.5,293.33,223.79
2018,5,16,8,30,605.0,177.0,1.1,15.2,567.0,382.32,291.57
2018,5,16,8,45,447.0,221.5,1.1,15.5,520.5,387.23,298.89
2018,5,16,9,0,289.0,266.0,1.1,15.8,474.0,376.85,292.5
2018,5,16,9,15,193.5,300.5,1.15,16.0,443.0,375.24,291.39
2018,5,16,9,30,98.0,335.0,1.2,16.2,412.0,362.23,280.43
2018,5,16,9,45,58.5,298.0,1.2,16.45,344.5,311.17,241.1
2018,5,16,10,0,19.0,261.0,1.2,16.7,277.0,254.95,197.25
2018,5,16,10,15,17.5,267.0,1.25,16.85,282.0,260.93,201.79
2018,5,16,10,30,16.0,273.0,1.3,17.0,287.0,266.74,205.93
2018,5,16,10,45,35.0,327.5,1.35,17.15,359.5,336.77,259.21
2018,5,16,11,0,54.0,382.0,1.4,17.3,432.0,407.7,311.73
2018,5,16,11,15,37.5,329.5,1.4,17.35,364.5,347.01,265.85
2018,5,16,11,30,21.0,277.0,1.4,17.4,297.0,284.23,218.4
2018,5,16,11,45,14.0,232.0,1.45,17.45,245.5,231.55,178.27
2018,5,16,12,0,7.0,187.0,1.5,17.5,194.0,182.72,140.41
2018,5,16,12,15,19.0,256.5,1.55,17.5,274.5,267.27,206.3
2018,5,16,12,30,31.0,326.0,1.6,17.5,355.0,349.53,268.52
2018,5,16,12,45,61.0,383.0,1.6,17.55,440.0,438.87,335.19
2018,5,16,13,0,91.0,440.0,1.6,17.6,525.0,529.88,401.31
2018,5,16,13,15,134.0,439.0,1.65,17.55,561.0,586.46,443.0
2018,5,16,13,30,177.0,438.0,1.7,17.5,597.0,631.22,476.34
2018,5,16,13,45,186.5,417.5,1.7,17.45,581.0,620.67,469.67
2018,5,16,14,0,196.0,397.0,1.7,17.4,565.0,608.86,462.62
2018,5,16,14,15,139.5,346.0,1.75,17.3,463.5,498.42,383.04
2018,5,16,14,30,83.0,295.0,1.8,17.2,362.0,376.36,292.61
2018,5,16,14,45,59.0,270.5,1.8,17.05,317.0,327.28,255.84
2018,5,16,15,0,35.0,246.0,1.8,16.9,272.0,278.92,218.6
2018,5,16,15,15,40.5,244.5,1.8,16.9,273.0,282.28,222.09
2018,5,16,15,30,46.0,243.0,1.8,16.9,274.0,285.34,225.16
2018,5,16,15,45,104.0,235.5,1.85,16.55,298.5,336.1,267.51
2018,5,16,16,0,162.0,228.0,1.9,16.2,323.0,371.1,297.19
2018,5,16,16,15,396.0,173.5,1.95,15.9,379.0,503.1,405.09
2018,5,16,16,30,630.0,119.0,2.0,15.6,435.0,596.62,480.21
2018,5,16,16,45,670.5,100.0,2.05,15.3,403.5,573.21,463.32
2018,5,16,17,0,711.0,81.0,2.1,15.0,372.0,544.0,441.89
2018,5,16,17,15,670.5,75.5,2.1,14.65,320.0,479.11,390.64
2018,5,16,17,30,630.0,70.0,2.1,14.3,268.0,416.92,339.85
2018,5,16,17,45,477.5,69.5,2.1,13.95,203.5,311.79,252.97
2018,5,16,18,0,325.0,69.0,2.1,13.6,139.0,219.94,175.71
2018,5,16,18,15,289.5,53.5,2.0,13.25,103.5,171.8,132.62
2018,5,16,18,30,254.0,38.0,1.9,12.9,68.0,127.52,91.75
2018,5,16,18,45,167.5,25.5,1.85,12.5,41.5,75.78,36.02
2018,5,16,19,0,81.0,13.0,1.8,12.1,15.0,26.8,0.0
2018,5,16,19,15,40.5,6.5,1.75,11.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.3,11.1,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.3,11.2,1.0,0.95,0.0
2018,5,17,5,15,0.0,7.0,1.35,11.45,7.0,6.67,0.0
2018,5,17,5,30,0.0,13.0,1.4,11.7,13.0,12.04,4.01
2018,5,17,5,45,66.0,27.0,1.45,12.0,39.5,22.45,14.09
2018,5,17,6,0,132.0,41.0,1.5,12.3,66.0,33.44,24.26
2018,5,17,6,15,83.5,49.0,1.5,12.6,66.5,42.54,32.65
2018,5,17,6,30,35.0,57.0,1.5,12.9,67.0,51.95,41.14
2018,5,17,6,45,18.5,85.5,1.5,13.2,91.0,75.06,61.65
2018,5,17,7,0,2.0,114.0,1.5,13.5,115.0,101.84,81.02
2018,5,17,7,15,61.5,132.0,1.5,13.85,161.0,119.88,93.15
2018,5,17,7,30,121.0,150.0,1.5,14.2,207.0,144.36,110.06
2018,5,17,7,45,155.0,167.0,1.45,14.55,248.5,174.7,133.5
2018,5,17,8,0,189.0,184.0,1.4,14.9,290.0,204.2,156.78
2018,5,17,8,15,231.0,186.5,1.4,15.2,327.5,233.97,180.61
2018,5,17,8,30,273.0,189.0,1.4,15.5,365.0,268.13,208.24
2018,5,17,8,45,385.0,186.0,1.35,15.85,453.5,330.06,256.96
2018,5,17,9,0,497.0,183.0,1.3,16.2,542.0,406.56,316.48
2018,5,17,9,15,541.5,191.0,1.3,16.45,601.5,467.12,363.1
2018,5,17,9,30,586.0,199.0,1.3,16.7,661.0,531.4,411.45
2018,5,17,9,45,598.0,215.5,1.35,17.0,704.0,585.6,451.15
2018,5,17,10,0,610.0,232.0,1.4,17.3,747.0,639.84,489.96
2018,5,17,10,15,740.5,180.5,1.4,17.5,825.5,718.55,547.59
2018,5,17,10,30,871.0,129.0,1.4,17.7,904.0,802.49,604.93
2018,5,17,10,45,886.5,124.0,1.45,17.9,928.0,844.74,632.04
2018,5,17,11,0,902.0,119.0,1.5,18.1,952.0,885.32,658.26
2018,5,17,11,15,904.0,119.5,1.55,18.2,964.0,917.29,678.88
2018,5,17,11,30,906.0,120.0,1.6,18.3,976.0,946.42,697.69
2018,5,17,11,45,906.5,121.0,1.7,18.4,981.0,971.67,714.67
2018,5,17,12,0,907.0,122.0,1.8,18.5,986.0,993.82,729.7
2018,5,17,12,15,907.5,121.0,1.85,18.5,983.5,1010.8,741.11
2018,5,17,12,30,908.0,120.0,1.9,18.5,981.0,1024.44,750.51
2018,5,17,12,45,906.5,119.0,1.95,18.45,971.0,1032.67,756.72
2018,5,17,13,0,905.0,118.0,2.0,18.4,961.0,1037.4,760.86
2018,5,17,13,15,901.0,117.0,2.05,18.3,943.0,1036.07,761.39
2018,5,17,13,30,897.0,116.0,2.1,18.2,925.0,1031.19,759.81
2018,5,17,13,45,891.5,115.0,2.15,18.1,900.5,1021.32,755.11
2018,5,17,14,0,886.0,114.0,2.2,18.0,876.0,1008.04,748.31
2018,5,17,14,15,878.5,112.5,2.25,17.75,845.0,988.95,738.15
2018,5,17,14,30,871.0,111.0,2.3,17.5,814.0,966.71,725.94
2018,5,17,14,45,861.0,109.0,2.35,17.3,777.0,938.55,709.57
2018,5,17,15,0,851.0,107.0,2.4,17.1,740.0,907.67,691.24
2018,5,17,15,15,837.5,105.0,2.4,17.1,698.0,871.12,667.89
2018,5,17,15,30,824.0,103.0,2.4,17.1,656.0,838.95,647.46
2018,5,17,15,45,807.0,99.5,2.45,16.55,609.5,793.44,619.0
2018,5,17,16,0,790.0,96.0,2.5,16.0,563.0,746.51,588.99
2018,5,17,16,15,768.0,93.0,2.5,15.65,514.5,695.25,554.39
2018,5,17,16,30,746.0,90.0,2.5,15.3,466.0,643.55,518.71
2018,5,17,16,45,716.0,86.0,2.55,14.95,415.0,585.26,475.69
2018,5,17,17,0,686.0,82.0,2.6,14.6,364.0,530.05,433.33
2018,5,17,17,15,644.0,77.0,2.55,14.2,313.0,466.15,382.4
2018,5,17,17,30,602.0,72.0,2.5,13.8,262.0,405.13,332.05
2018,5,17,17,45,542.5,65.5,2.5,13.4,213.0,337.59,274.83
2018,5,17,18,0,483.0,59.0,2.5,13.0,164.0,275.51,220.44
2018,5,17,18,15,392.5,49.5,2.45,12.8,120.5,205.24,158.66
2018,5,17,18,30,302.0,40.0,2.4,12.6,77.0,144.73,104.82
2018,5,17,18,45,185.5,26.5,2.3,12.35,46.0,81.68,41.63
2018,5,17,19,0,69.0,13.0,2.2,12.1,15.0,24.73,0.0
2018,5,17,19,15,34.5,6.5,2.15,12.05,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,45,3.0,2.0,1.5,11.25,2.0,0.0,0.0
2018,5,18,5,0,6.0,4.0,1.5,11.3,4.0,3.81,0.0
2018,5,18,5,15,40.5,16.5,1.55,11.4,20.0,13.84,0.0
2018,5,18,5,30,75.0,29.0,1.6,11.5,36.0,23.94,13.77
2018,5,18,5,45,135.0,45.5,1.65,11.6,67.5,36.84,26.76
2018,5,18,6,0,195.0,62.0,1.7,11.7,99.0,49.35,38.5
2018,5,18,6,15,321.0,72.0,1.7,11.85,154.5,52.87,42.0
2018,5,18,6,30,447.0,82.0,1.7,12.0,210.0,59.0,47.61
2018,5,18,6,45,467.5,94.5,1.7,12.2,252.0,66.37,54.14
2018,5,18,7,0,488.0,107.0,1.7,12.4,294.0,93.19,62.61
2018,5,18,7,15,522.5,115.5,1.7,12.65,341.5,134.28,86.41
2018,5,18,7,30,557.0,124.0,1.7,12.9,389.0,179.89,120.75
2018,5,18,7,45,532.5,137.0,1.65,13.2,413.0,220.76,157.09
2018,5,18,8,0,508.0,150.0,1.6,13.5,437.0,259.24,192.24
2018,5,18,8,15,463.5,168.0,1.55,13.85,447.0,291.57,222.33
2018,5,18,8,30,419.0,186.0,1.5,14.2,457.0,318.73,247.0
2018,5,18,8,45,433.0,200.5,1.45,14.6,497.5,363.65,283.61
2018,5,18,9,0,447.0,215.0,1.4,15.0,538.0,409.75,320.04
2018,5,18,9,15,540.5,208.5,1.4,15.35,620.0,482.07,375.84
2018,5,18,9,30,634.0,202.0,1.4,15.7,702.0,562.87,436.59
2018,5,18,9,45,743.0,168.0,1.35,16.05,778.0,637.75,491.88
2018,5,18,10,0,852.0,134.0,1.3,16.4,854.0,717.98,549.56
2018,5,18,10,15,820.0,161.5,1.35,16.65,872.5,759.66,577.61
2018,5,18,10,30,788.0,189.0,1.4,16.9,891.0,795.95,601.67
2018,5,18,10,45,770.5,204.5,1.4,17.15,903.5,830.5,623.66
2018,5,18,11,0,753.0,220.0,1.4,17.4,916.0,860.66,642.42
2018,5,18,11,15,805.5,188.0,1.45,17.5,941.5,900.53,668.56
2018,5,18,11,30,858.0,156.0,1.5,17.6,967.0,936.39,691.77
2018,5,18,11,45,852.0,157.0,1.55,17.7,966.0,954.65,703.49
2018,5,18,12,0,846.0,158.0,1.6,17.8,965.0,969.72,713.41
2018,5,18,12,15,701.0,221.5,1.7,17.85,889.0,922.53,683.56
2018,5,18,12,30,556.0,285.0,1.8,17.9,813.0,855.54,638.14
2018,5,18,12,45,478.0,315.0,1.85,17.95,765.5,815.86,610.49
2018,5,18,13,0,400.0,345.0,1.9,18.0,718.0,774.29,580.8
2018,5,18,13,15,269.0,383.5,1.95,17.85,632.5,675.54,509.92
2018,5,18,13,30,138.0,422.0,2.0,17.7,547.0,574.64,435.62
2018,5,18,13,45,184.5,398.5,2.05,17.6,560.5,598.08,455.85
2018,5,18,14,0,231.0,375.0,2.1,17.5,574.0,632.17,482.59
2018,5,18,14,15,176.0,363.0,2.15,17.3,511.5,551.94,424.37
2018,5,18,14,30,121.0,351.0,2.2,17.1,449.0,484.92,375.08
2018,5,18,14,45,392.0,260.5,2.2,16.95,556.5,667.52,518.69
2018,5,18,15,0,663.0,170.0,2.2,16.8,664.0,815.84,629.27
2018,5,18,15,15,724.5,145.0,2.2,16.8,656.5,825.46,635.99
2018,5,18,15,30,786.0,120.0,2.2,16.8,649.0,825.34,637.39
2018,5,18,15,45,780.5,112.0,2.3,16.2,606.0,785.68,613.23
2018,5,18,16,0,775.0,104.0,2.4,15.6,563.0,743.81,587.27
2018,5,18,16,15,751.5,100.5,2.45,15.2,514.0,691.46,552.18
2018,5,18,16,30,728.0,97.0,2.5,14.8,465.0,641.2,517.62
2018,5,18,16,45,697.0,93.0,2.5,14.4,414.5,583.11,474.36
2018,5,18,17,0,666.0,89.0,2.5,14.0,364.0,526.09,430.56
2018,5,18,17,15,624.0,83.0,2.5,13.6,313.0,461.99,379.63
2018,5,18,17,30,582.0,77.0,2.5,13.2,262.0,400.78,329.25
2018,5,18,17,45,522.0,70.0,2.5,12.8,213.5,333.4,272.16
2018,5,18,18,0,462.0,63.0,2.5,12.4,165.0,271.52,217.98
2018,5,18,18,15,373.5,53.0,2.45,12.2,121.5,202.41,157.2
2018,5,18,18,30,285.0,43.0,2.4,12.0,78.0,142.73,104.18
2018,5,18,18,45,174.5,28.5,2.3,11.8,47.0,81.99,44.32
2018,5,18,19,0,64.0,14.0,2.2,11.6,16.0,24.85,0.0
2018,5,18,19,15,32.0,7.0,2.15,11.55,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,45,0.5,1.5,2.1,10.95,1.5,0.0,0.0
2018,5,19,5,0,1.0,3.0,2.1,10.9,3.0,2.86,0.0
2018,5,19,5,15,1.0,12.0,2.1,10.95,12.0,11.13,0.0
2018,5,19,5,30,1.0,21.0,2.1,11.0,21.0,19.49,10.34
2018,5,19,5,45,42.5,38.0,2.1,11.0,46.0,32.92,23.42
2018,5,19,6,0,84.0,55.0,2.1,11.0,71.0,46.68,36.25
2018,5,19,6,15,151.5,71.5,2.1,11.1,111.0,56.17,45.09
2018,5,19,6,30,219.0,88.0,2.1,11.2,151.0,67.95,55.79
2018,5,19,6,45,194.5,108.5,2.1,11.25,172.5,81.8,68.13
2018,5,19,7,0,170.0,129.0,2.1,11.3,194.0,110.19,84.73
2018,5,19,7,15,274.0,145.0,2.1,11.55,268.0,139.44,101.46
2018,5,19,7,30,378.0,161.0,2.1,11.8,342.0,181.86,130.86
2018,5,19,7,45,435.5,169.0,2.1,12.0,399.0,226.24,166.24
2018,5,19,8,0,493.0,177.0,2.1,12.2,456.0,277.17,208.39
2018,5,19,8,15,545.5,179.5,2.15,12.55,513.0,328.31,251.38
2018,5,19,8,30,598.0,182.0,2.2,12.9,570.0,384.7,298.42
2018,5,19,8,45,657.0,175.0,2.2,13.25,628.5,440.8,344.63
2018,5,19,9,0,716.0,168.0,2.2,13.6,687.0,502.39,394.25
2018,5,19,9,15,744.5,166.0,2.2,13.95,731.0,556.61,437.17
2018,5,19,9,30,773.0,164.0,2.2,14.3,775.0,614.02,481.28
2018,5,19,9,45,703.0,203.5,2.15,14.7,777.0,642.82,501.51
2018,5,19,10,0,633.0,243.0,2.1,15.1,779.0,665.56,516.41
2018,5,19,10,15,738.5,200.0,2.15,15.3,844.5,735.28,568.9
2018,5,19,10,30,844.0,157.0,2.2,15.5,910.0,809.79,622.19
2018,5,19,10,45,867.0,149.0,2.2,15.7,937.5,851.54,649.39
2018,5,19,11,0,890.0,141.0,2.2,15.9,965.0,895.34,677.97
2018,5,19,11,15,890.5,144.0,2.2,16.0,977.5,928.03,698.99
2018,5,19,11,30,891.0,147.0,2.2,16.1,990.0,957.9,718.1
2018,5,19,11,45,889.0,149.0,2.25,16.15,994.0,981.56,733.74
2018,5,19,12,0,887.0,151.0,2.3,16.2,998.0,1002.1,747.41
2018,5,19,12,15,886.0,151.5,2.35,16.15,995.5,1019.0,759.07
2018,5,19,12,30,885.0,152.0,2.4,16.1,993.0,1032.65,768.72
2018,5,19,12,45,882.5,151.0,2.5,16.05,982.5,1040.02,774.95
2018,5,19,13,0,880.0,150.0,2.6,16.0,972.0,1043.96,779.09
2018,5,19,13,15,876.5,149.0,2.65,15.85,954.5,1043.44,780.19
2018,5,19,13,30,873.0,148.0,2.7,15.7,937.0,1039.47,779.16
2018,5,19,13,45,868.0,145.5,2.75,15.55,912.5,1029.06,773.99
2018,5,19,14,0,863.0,143.0,2.8,15.4,888.0,1015.27,766.69
2018,5,19,14,15,853.0,142.0,2.8,15.25,856.0,1003.82,760.58
2018,5,19,14,30,843.0,141.0,2.8,15.1,824.0,980.19,746.28
2018,5,19,14,45,829.5,139.5,2.8,14.9,786.0,949.83,727.6
2018,5,19,15,0,816.0,138.0,2.8,14.7,748.0,916.92,707.1
2018,5,19,15,15,801.0,135.0,2.8,14.7,705.0,878.7,682.22
2018,5,19,15,30,786.0,132.0,2.8,14.7,662.0,838.47,655.72
2018,5,19,15,45,762.0,130.0,2.8,14.3,614.5,793.77,626.66
2018,5,19,16,0,738.0,128.0,2.8,13.9,567.0,744.64,593.86
2018,5,19,16,15,705.0,126.0,2.8,13.65,516.0,688.21,554.61
2018,5,19,16,30,672.0,124.0,2.8,13.4,465.0,632.3,513.45
2018,5,19,16,45,628.0,119.5,2.75,13.15,411.5,567.23,463.9
2018,5,19,17,0,584.0,115.0,2.7,12.9,358.0,504.44,414.82
2018,5,19,17,15,453.0,96.0,2.7,12.55,269.0,375.15,311.2
2018,5,19,17,30,322.0,77.0,2.7,12.2,180.0,262.45,217.98
2018,5,19,17,45,259.0,60.5,2.65,11.9,134.0,197.04,162.1
2018,5,19,18,0,196.0,44.0,2.6,11.6,88.0,137.77,110.53
2018,5,19,18,15,159.5,39.0,2.55,11.35,68.5,108.71,83.98
2018,5,19,18,30,123.0,34.0,2.5,11.1,49.0,78.12,56.17
2018,5,19,18,45,68.5,20.5,2.4,10.9,28.0,42.31,21.88
2018,5,19,19,0,14.0,7.0,2.3,10.7,7.0,9.2,0.0
2018,5,19,19,15,7.0,3.5,2.25,10.7,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.0,10.6,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.0,10.6,3.0,2.86,0.0
2018,5,20,5,15,0.5,7.5,2.05,10.75,7.5,6.94,0.0
2018,5,20,5,30,0.0,12.0,2.1,10.9,12.0,11.11,3.55
2018,5,20,5,45,0.0,17.0,2.15,11.0,17.0,15.75,8.29
2018,5,20,6,0,0.0,22.0,2.2,11.1,22.0,20.39,12.71
2018,5,20,6,15,0.0,27.5,2.2,11.3,27.5,25.51,17.47
2018,5,20,6,30,0.0,33.0,2.2,11.5,33.0,30.62,22.14
2018,5,20,6,45,0.0,47.5,2.2,11.7,47.5,44.13,34.29
2018,5,20,7,0,0.0,62.0,2.2,11.9,62.0,57.66,44.04
2018,5,20,7,15,0.0,56.5,2.15,12.1,56.5,52.53,39.48
2018,5,20,7,30,0.0,51.0,2.1,12.3,51.0,47.42,34.95
2018,5,20,7,45,0.0,57.5,2.1,12.5,57.5,53.49,39.93
2018,5,20,8,0,0.0,64.0,2.1,12.7,64.0,59.57,44.87
2018,5,20,8,15,0.0,81.5,2.1,12.75,81.5,75.94,58.41
2018,5,20,8,30,0.0,99.0,2.1,12.8,99.0,92.21,71.72
2018,5,20,8,45,0.5,116.0,2.1,12.85,116.5,108.01,84.52
2018,5,20,9,0,1.0,133.0,2.1,12.9,134.0,123.91,97.3
2018,5,20,9,15,2.5,152.0,2.1,13.0,154.0,142.3,112.01
2018,5,20,9,30,4.0,171.0,2.1,13.1,174.0,160.93,126.8
2018,5,20,9,45,6.0,187.5,2.1,13.25,192.5,177.84,140.09
2018,5,20,10,0,8.0,204.0,2.1,13.4,211.0,195.02,153.53
2018,5,20,10,15,15.5,258.0,2.15,13.65,272.0,251.1,197.62
2018,5,20,10,30,23.0,312.0,2.2,13.9,333.0,309.48,242.59
2018,5,20,10,45,34.0,352.0,2.2,14.15,383.5,358.55,279.79
2018,5,20,11,0,45.0,392.0,2.2,14.4,434.0,409.05,317.53
2018,5,20,11,15,40.5,384.5,2.25,14.65,422.5,401.85,311.43
2018,5,20,11,30,36.0,377.0,2.3,14.9,411.0,394.02,305.16
2018,5,20,11,45,44.0,401.0,2.3,15.15,443.0,428.04,330.53
2018,5,20,12,0,52.0,425.0,2.3,15.4,475.0,462.71,355.94
2018,5,20,12,15,67.5,442.0,2.35,15.4,506.5,498.22,382.57
2018,5,20,12,30,83.0,459.0,2.4,15.4,538.0,534.23,409.41
2018,5,20,12,45,69.0,433.5,2.45,15.45,498.5,497.62,382.3
2018,5,20,13,0,55.0,408.0,2.5,15.5,459.0,460.03,354.62
2018,5,20,13,15,66.5,415.0,2.55,15.35,476.0,480.94,371.31
2018,5,20,13,30,78.0,422.0,2.6,15.2,493.0,501.72,387.62
2018,5,20,13,45,92.0,418.5,2.65,15.05,500.0,513.7,397.66
2018,5,20,14,0,106.0,415.0,2.7,14.9,507.0,525.12,407.41
2018,5,20,14,15,69.5,361.5,2.75,14.65,421.0,432.93,338.46
2018,5,20,14,30,33.0,308.0,2.8,14.4,335.0,341.39,268.58
2018,5,20,14,45,29.0,289.5,2.8,14.1,312.5,318.58,251.88
2018,5,20,15,0,25.0,271.0,2.8,13.8,290.0,295.75,234.75
2018,5,20,15,15,15.0,221.5,2.8,13.8,232.5,225.84,179.65
2018,5,20,15,30,5.0,172.0,2.8,13.8,175.0,167.83,133.17
2018,5,20,15,45,4.5,163.5,2.8,13.3,166.0,159.18,126.82
2018,5,20,16,0,4.0,155.0,2.8,12.8,157.0,150.57,120.37
2018,5,20,16,15,2.0,120.0,2.8,12.6,121.0,114.58,90.98
2018,5,20,16,30,0.0,85.0,2.8,12.4,85.0,79.17,61.64
2018,5,20,16,45,32.5,95.0,2.75,12.2,108.5,114.39,92.58
2018,5,20,17,0,65.0,105.0,2.7,12.0,132.0,150.81,124.06
2018,5,20,17,15,145.0,112.0,2.65,11.85,161.5,201.63,167.72
2018,5,20,17,30,225.0,119.0,2.6,11.7,191.0,252.31,209.56
2018,5,20,17,45,226.0,98.5,2.6,11.55,160.0,218.39,179.88
2018,5,20,18,0,227.0,78.0,2.6,11.4,129.0,183.93,148.93
2018,5,20,18,15,176.5,61.5,2.55,11.35,95.0,135.66,106.2
2018,5,20,18,30,126.0,45.0,2.5,11.3,61.0,92.93,68.34
2018,5,20,18,45,70.5,28.5,2.5,11.25,37.0,53.57,30.57
2018,5,20,19,0,15.0,12.0,2.5,11.2,13.0,14.17,0.0
2018,5,20,19,15,7.5,6.0,2.45,11.15,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,2.0,1.45,11.05,2.0,0.0,0.0
2018,5,21,5,0,1.0,4.0,1.4,11.1,4.0,3.81,0.0
2018,5,21,5,15,14.5,16.5,1.35,11.15,18.0,15.1,0.0
2018,5,21,5,30,28.0,29.0,1.3,11.2,32.0,26.16,16.12
2018,5,21,5,45,56.5,46.5,1.25,11.3,56.0,39.43,29.19
2018,5,21,6,0,85.0,64.0,1.2,11.4,80.0,53.33,42.16
2018,5,21,6,15,201.5,81.0,1.15,11.6,135.5,63.13,51.25
2018,5,21,6,30,318.0,98.0,1.1,11.8,191.0,70.39,57.83
2018,5,21,6,45,368.5,110.5,1.05,11.95,238.0,77.48,64.06
2018,5,21,7,0,419.0,123.0,1.0,12.1,285.0,103.58,72.4
2018,5,21,7,15,424.0,140.5,0.9,12.45,324.5,145.38,99.4
2018,5,21,7,30,429.0,158.0,0.8,12.8,364.0,188.07,132.56
2018,5,21,7,45,385.0,180.5,0.75,13.15,380.5,224.91,165.22
2018,5,21,8,0,341.0,203.0,0.7,13.5,397.0,261.27,197.42
2018,5,21,8,15,252.5,235.0,0.65,14.05,385.5,280.56,215.94
2018,5,21,8,30,164.0,267.0,0.6,14.6,374.0,294.27,228.3
2018,5,21,8,45,146.5,289.5,0.6,15.2,390.0,317.6,246.17
2018,5,21,9,0,129.0,312.0,0.6,15.8,406.0,339.16,261.98
2018,5,21,9,15,317.0,279.0,0.65,16.3,526.0,422.05,325.08
2018,5,21,9,30,505.0,246.0,0.7,16.8,646.0,524.51,401.36
2018,5,21,9,45,580.0,226.5,0.75,17.25,704.5,583.62,444.26
2018,5,21,10,0,655.0,207.0,0.8,17.7,763.0,648.17,490.61
2018,5,21,10,15,684.0,208.0,0.85,18.05,804.5,702.22,528.03
2018,5,21,10,30,713.0,209.0,0.9,18.4,846.0,756.92,565.23
2018,5,21,10,45,793.5,176.5,1.0,18.75,900.5,820.79,608.64
2018,5,21,11,0,874.0,144.0,1.1,19.1,955.0,884.15,649.66
2018,5,21,11,15,877.0,145.0,1.2,19.2,968.0,916.65,670.83
2018,5,21,11,30,880.0,146.0,1.3,19.3,981.0,946.49,690.66
2018,5,21,11,45,881.0,146.0,1.4,19.45,985.5,970.76,706.8
2018,5,21,12,0,882.0,146.0,1.5,19.6,990.0,992.05,721.14
2018,5,21,12,15,877.5,148.5,1.55,19.55,986.5,1007.3,731.51
2018,5,21,12,30,873.0,151.0,1.6,19.5,983.0,1019.27,739.97
2018,5,21,12,45,865.5,153.5,1.7,19.45,971.0,1024.93,745.31
2018,5,21,13,0,858.0,156.0,1.8,19.4,959.0,1027.22,748.65
2018,5,21,13,15,854.5,154.5,1.9,19.25,941.5,1035.88,756.48
2018,5,21,13,30,851.0,153.0,2.0,19.1,924.0,1031.53,755.97
2018,5,21,13,45,846.5,150.0,2.05,18.9,900.0,1021.17,751.28
2018,5,21,14,0,842.0,147.0,2.1,18.7,876.0,1007.45,744.54
2018,5,21,14,15,834.0,144.5,2.15,18.45,844.5,987.56,733.94
2018,5,21,14,30,826.0,142.0,2.2,18.2,813.0,964.63,721.35
2018,5,21,14,45,816.0,138.5,2.25,17.95,776.0,935.82,704.76
2018,5,21,15,0,806.0,135.0,2.3,17.7,739.0,904.35,686.26
2018,5,21,15,15,791.0,132.0,2.3,17.7,697.0,866.49,662.09
2018,5,21,15,30,776.0,129.0,2.3,17.7,655.0,826.66,636.38
2018,5,21,15,45,759.5,124.0,2.35,17.0,609.0,781.69,608.71
2018,5,21,16,0,743.0,119.0,2.4,16.3,563.0,738.53,581.72
2018,5,21,16,15,722.0,113.0,2.4,15.85,514.0,686.54,546.76
2018,5,21,16,30,701.0,107.0,2.4,15.4,465.0,634.15,510.01
2018,5,21,16,45,671.5,101.5,2.45,14.9,415.0,576.58,467.77
2018,5,21,17,0,642.0,96.0,2.5,14.4,365.0,520.0,424.82
2018,5,21,17,15,599.0,89.5,2.5,13.9,314.0,455.94,374.22
2018,5,21,17,30,556.0,83.0,2.5,13.4,263.0,394.89,324.29
2018,5,21,17,45,497.0,75.0,2.5,12.85,214.5,328.16,268.13
2018,5,21,18,0,438.0,67.0,2.5,12.3,166.0,266.84,214.82
2018,5,21,18,15,351.5,56.5,2.45,11.95,123.5,197.67,154.33
2018,5,21,18,30,265.0,46.0,2.4,11.6,81.0,140.59,103.87
2018,5,21,18,45,164.0,31.0,2.35,11.3,49.5,83.92,50.6
2018,5,21,19,0,63.0,16.0,2.3,11.0,18.0,26.77,0.0
2018,5,21,19,15,31.5,8.0,2.25,10.95,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.5,1.55,10.85,1.5,0.0,0.0
2018,5,22,5,0,3.0,3.0,1.6,10.9,3.0,2.86,0.0
2018,5,22,5,15,1.5,7.5,1.6,11.05,7.5,6.94,0.0
2018,5,22,5,30,0.0,12.0,1.6,11.2,12.0,11.11,3.66
2018,5,22,5,45,0.0,19.5,1.6,11.35,19.5,18.07,10.37
2018,5,22,6,0,0.0,27.0,1.6,11.5,27.0,25.04,16.89
2018,5,22,6,15,0.0,39.5,1.6,11.65,39.5,36.68,27.54
2018,5,22,6,30,0.0,52.0,1.6,11.8,52.0,48.33,38.09
2018,5,22,6,45,0.5,78.5,1.6,11.95,78.5,72.04,59.26
2018,5,22,7,0,1.0,105.0,1.6,12.1,105.0,94.85,75.55
2018,5,22,7,15,2.0,122.5,1.55,12.45,123.0,110.69,88.41
2018,5,22,7,30,3.0,140.0,1.5,12.8,141.0,126.79,101.29
2018,5,22,7,45,3.5,153.0,1.5,13.1,154.5,139.23,111.04
2018,5,22,8,0,4.0,166.0,1.5,13.4,168.0,151.76,120.77
2018,5,22,8,15,13.0,196.0,1.45,13.75,204.0,181.8,144.35
2018,5,22,8,30,22.0,226.0,1.4,14.1,240.0,213.1,168.63
2018,5,22,8,45,22.5,243.5,1.4,14.5,259.0,231.06,182.17
2018,5,22,9,0,23.0,261.0,1.4,14.9,278.0,249.14,195.7
2018,5,22,9,15,25.5,283.5,1.4,15.2,303.0,270.05,211.36
2018,5,22,9,30,28.0,306.0,1.4,15.5,328.0,294.71,229.74
2018,5,22,9,45,48.5,345.0,1.4,15.8,385.5,346.16,268.54
2018,5,22,10,0,69.0,384.0,1.4,16.1,443.0,400.12,308.43
2018,5,22,10,15,277.5,340.0,1.45,16.25,587.0,521.15,402.13
2018,5,22,10,30,486.0,296.0,1.5,16.4,731.0,660.31,505.56
2018,5,22,10,45,682.5,215.5,1.55,16.6,841.0,768.29,584.49
2018,5,22,11,0,879.0,135.0,1.6,16.8,951.0,879.94,659.82
2018,5,22,11,15,881.5,136.0,1.65,16.85,963.5,912.06,680.03
2018,5,22,11,30,884.0,137.0,1.7,16.9,976.0,941.48,699.32
2018,5,22,11,45,885.5,137.0,1.75,16.95,981.5,966.21,715.54
2018,5,22,12,0,887.0,137.0,1.8,17.0,987.0,987.97,729.91
2018,5,22,12,15,885.5,138.5,1.8,16.95,985.0,1005.18,741.0
2018,5,22,12,30,884.0,140.0,1.8,16.9,983.0,1019.17,750.13
2018,5,22,12,45,880.5,140.0,1.85,16.85,972.5,1026.4,755.73
2018,5,22,13,0,877.0,140.0,1.9,16.8,962.0,1030.23,759.32
2018,5,22,13,15,873.5,138.5,1.9,16.7,944.5,1029.13,759.35
2018,5,22,13,30,870.0,137.0,1.9,16.6,927.0,1024.61,757.33
2018,5,22,13,45,864.5,135.5,1.9,16.5,902.5,1014.68,751.94
2018,5,22,14,0,859.0,134.0,1.9,16.4,878.0,1001.44,744.55
2018,5,22,14,15,851.5,132.0,1.95,16.25,847.5,982.5,734.29
2018,5,22,14,30,844.0,130.0,2.0,16.1,817.0,960.5,722.03
2018,5,22,14,45,834.0,127.5,2.0,15.95,780.5,940.66,710.64
2018,5,22,15,0,824.0,125.0,2.0,15.8,744.0,909.88,691.8
2018,5,22,15,15,810.0,122.5,2.0,15.8,702.5,873.02,668.39
2018,5,22,15,30,796.0,120.0,2.0,15.8,661.0,834.09,643.39
2018,5,22,15,45,779.0,116.0,2.0,15.4,615.0,789.18,614.81
2018,5,22,16,0,762.0,112.0,2.0,15.0,569.0,742.91,584.78
2018,5,22,16,15,740.5,107.5,2.0,14.7,520.5,694.28,552.22
2018,5,22,16,30,719.0,103.0,2.0,14.4,472.0,642.53,516.2
2018,5,22,16,45,689.0,98.0,2.0,14.15,421.5,584.46,473.2
2018,5,22,17,0,659.0,93.0,2.0,13.9,371.0,527.38,429.62
2018,5,22,17,15,617.0,87.0,2.0,13.55,320.0,463.68,379.47
2018,5,22,17,30,575.0,81.0,2.0,13.2,269.0,402.85,329.87
2018,5,22,17,45,516.5,74.0,2.0,12.85,220.5,336.48,274.11
2018,5,22,18,0,458.0,67.0,2.0,12.5,172.0,275.38,221.07
2018,5,22,18,15,373.0,56.5,1.95,12.2,128.0,205.46,160.1
2018,5,22,18,30,288.0,46.0,1.9,11.9,84.0,147.52,108.92
2018,5,22,18,45,182.5,31.5,1.85,11.65,52.0,89.45,55.09
2018,5,22,19,0,77.0,17.0,1.8,11.4,20.0,30.36,0.0
2018,5,22,19,15,38.5,8.5,1.8,11.35,10.0,8.1,0.0
2018,5,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,23,4,45,14.0,3.5,1.3,10.95,3.5,0.0,0.0
2018,5,23,5,0,28.0,7.0,1.3,11.0,7.0,6.67,0.0
2018,5,23,5,15,134.0,22.0,1.3,11.1,34.0,17.48,0.0
2018,5,23,5,30,240.0,37.0,1.3,11.2,61.0,28.98,18.71
2018,5,23,5,45,336.0,48.0,1.3,11.3,102.5,36.79,26.93
2018,5,23,6,0,432.0,59.0,1.3,11.4,144.0,45.24,34.99
2018,5,23,6,15,254.0,72.5,1.3,11.6,126.0,52.8,42.03
2018,5,23,6,30,76.0,86.0,1.3,11.8,108.0,70.9,58.3
2018,5,23,6,45,59.5,116.5,1.3,11.95,136.0,97.85,82.13
2018,5,23,7,0,43.0,147.0,1.3,12.1,164.0,123.54,98.5
2018,5,23,7,15,35.5,161.5,1.3,12.35,177.0,139.64,111.03
