Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,30,28.0,176.0,1.3,12.6,190.0,154.75,123.22
2018,5,23,7,45,19.0,179.5,1.35,12.85,189.5,164.68,131.28
2018,5,23,8,0,10.0,183.0,1.4,13.1,189.0,167.85,133.72
2018,5,23,8,15,8.0,186.0,1.4,13.4,191.0,171.58,136.29
2018,5,23,8,30,6.0,189.0,1.4,13.7,193.0,174.85,138.45
2018,5,23,8,45,6.5,191.0,1.45,13.95,195.5,177.97,140.52
2018,5,23,9,0,7.0,193.0,1.5,14.2,198.0,181.01,142.54
2018,5,23,9,15,7.0,191.5,1.5,14.55,197.0,180.58,141.73
2018,5,23,9,30,7.0,190.0,1.5,14.9,196.0,180.03,140.87
2018,5,23,9,45,8.5,204.0,1.5,15.25,211.5,194.53,151.96
2018,5,23,10,0,10.0,218.0,1.5,15.6,227.0,209.24,163.09
2018,5,23,10,15,11.0,230.5,1.5,15.8,240.5,222.4,173.02
2018,5,23,10,30,12.0,243.0,1.5,16.0,254.0,235.7,183.02
2018,5,23,10,45,12.0,239.0,1.55,16.25,250.0,232.96,180.58
2018,5,23,11,0,12.0,235.0,1.6,16.5,246.0,230.11,178.15
2018,5,23,11,15,12.0,233.5,1.6,16.65,244.5,229.53,177.53
2018,5,23,11,30,12.0,232.0,1.6,16.8,243.0,228.87,176.87
2018,5,23,11,45,12.0,229.0,1.6,16.95,240.5,226.72,175.08
2018,5,23,12,0,12.0,226.0,1.6,17.1,238.0,224.48,173.25
2018,5,23,12,15,11.5,226.0,1.6,17.15,237.5,224.53,173.26
2018,5,23,12,30,11.0,226.0,1.6,17.2,237.0,224.48,173.2
2018,5,23,12,45,12.0,237.5,1.6,17.25,249.0,236.91,182.85
2018,5,23,13,0,13.0,249.0,1.6,17.3,261.0,249.38,192.48
2018,5,23,13,15,13.0,249.5,1.6,17.3,261.5,250.19,193.18
2018,5,23,13,30,13.0,250.0,1.6,17.3,262.0,250.95,193.92
2018,5,23,13,45,79.0,249.0,1.6,17.3,318.0,335.07,261.26
2018,5,23,14,0,145.0,248.0,1.6,17.3,374.0,410.32,320.17
2018,5,23,14,15,451.0,193.0,1.65,17.2,564.5,669.17,518.38
2018,5,23,14,30,757.0,138.0,1.7,17.1,755.0,893.56,674.56
2018,5,23,14,45,824.0,116.0,1.7,17.05,760.0,910.86,684.91
2018,5,23,15,0,891.0,94.0,1.7,17.0,765.0,929.98,699.0
2018,5,23,15,15,879.5,92.0,1.7,17.0,723.0,894.28,676.29
2018,5,23,15,30,868.0,90.0,1.7,17.0,681.0,856.23,652.42
2018,5,23,15,45,852.5,87.5,1.75,16.6,634.5,812.16,625.58
2018,5,23,16,0,837.0,85.0,1.8,16.2,588.0,766.49,597.07
2018,5,23,16,15,817.0,82.0,1.85,15.9,538.5,720.57,567.49
2018,5,23,16,30,797.0,79.0,1.9,15.6,489.0,668.55,532.71
2018,5,23,16,45,770.0,76.0,1.9,15.3,438.0,611.46,492.03
2018,5,23,17,0,743.0,73.0,1.9,15.0,387.0,554.9,449.33
2018,5,23,17,15,705.0,68.5,1.95,14.6,335.0,491.23,399.89
2018,5,23,17,30,667.0,64.0,2.0,14.2,283.0,429.86,350.3
2018,5,23,17,45,613.0,59.0,2.05,13.8,233.0,364.92,295.85
2018,5,23,18,0,559.0,54.0,2.1,13.4,183.0,303.19,242.15
2018,5,23,18,15,475.0,46.5,2.05,12.95,137.5,233.12,180.69
2018,5,23,18,30,391.0,39.0,2.0,12.5,92.0,171.97,126.15
2018,5,23,18,45,262.0,28.0,2.0,12.1,57.5,105.81,65.7
2018,5,23,19,0,133.0,17.0,2.0,11.7,23.0,40.8,0.0
2018,5,23,19,15,66.5,8.5,2.0,11.5,11.5,8.1,0.0
2018,5,23,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.05,10.2,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.0,10.3,1.0,0.95,0.0
2018,5,24,5,15,18.0,5.0,1.0,10.55,7.0,4.37,0.0
2018,5,24,5,30,36.0,9.0,1.0,10.8,13.0,7.75,0.91
2018,5,24,5,45,92.5,18.0,0.95,11.05,35.0,13.29,6.18
2018,5,24,6,0,149.0,27.0,0.9,11.3,57.0,19.62,12.06
2018,5,24,6,15,102.0,28.0,0.85,11.65,51.0,19.73,12.27
2018,5,24,6,30,55.0,29.0,0.8,12.0,45.0,23.34,15.56
2018,5,24,6,45,27.5,48.5,0.75,12.35,56.5,45.1,35.12
2018,5,24,7,0,0.0,68.0,0.7,12.7,68.0,63.26,48.68
2018,5,24,7,15,2.0,84.5,0.65,13.1,85.5,78.59,61.25
2018,5,24,7,30,4.0,101.0,0.6,13.5,103.0,93.82,73.52
2018,5,24,7,45,2.0,119.0,0.6,13.85,120.0,109.8,86.41
2018,5,24,8,0,0.0,137.0,0.6,14.2,137.0,125.64,98.97
2018,5,24,8,15,2.0,157.0,0.6,14.55,158.5,144.43,113.62
2018,5,24,8,30,4.0,177.0,0.6,14.9,180.0,163.56,128.38
2018,5,24,8,45,5.0,183.0,0.65,15.3,186.5,170.21,133.11
2018,5,24,9,0,6.0,189.0,0.7,15.7,193.0,176.93,137.95
2018,5,24,9,15,5.5,183.0,0.75,16.0,187.0,172.07,133.71
2018,5,24,9,30,5.0,177.0,0.8,16.3,181.0,166.98,129.38
2018,5,24,9,45,5.0,172.0,0.85,16.6,176.0,162.96,125.92
2018,5,24,10,0,5.0,167.0,0.9,16.9,171.0,158.85,122.42
2018,5,24,10,15,4.5,160.0,0.95,17.1,164.0,152.44,117.18
2018,5,24,10,30,4.0,153.0,1.0,17.3,157.0,145.92,111.87
2018,5,24,10,45,2.0,134.0,1.05,17.5,136.0,126.88,96.64
2018,5,24,11,0,0.0,115.0,1.1,17.7,115.0,107.59,81.18
2018,5,24,11,15,2.0,129.0,1.15,17.8,131.0,122.56,93.11
2018,5,24,11,30,4.0,143.0,1.2,17.9,147.0,137.71,105.04
2018,5,24,11,45,11.0,196.0,1.3,18.0,206.5,194.53,149.62
2018,5,24,12,0,18.0,249.0,1.4,18.1,266.0,257.14,197.76
2018,5,24,12,15,35.0,319.0,1.5,17.85,352.5,343.85,263.81
2018,5,24,12,30,52.0,389.0,1.6,17.6,439.0,432.43,329.75
2018,5,24,12,45,61.5,397.0,1.7,17.4,455.5,452.43,344.85
2018,5,24,13,0,71.0,405.0,1.8,17.2,472.0,472.42,360.4
2018,5,24,13,15,82.5,420.0,1.9,16.85,496.5,501.55,382.87
2018,5,24,13,30,94.0,435.0,2.0,16.5,521.0,530.68,405.3
2018,5,24,13,45,84.5,418.0,2.05,16.1,493.5,504.91,387.29
2018,5,24,14,0,75.0,401.0,2.1,15.7,466.0,478.72,369.13
2018,5,24,14,15,73.5,383.0,2.1,15.4,445.0,459.04,355.67
2018,5,24,14,30,72.0,365.0,2.1,15.1,424.0,438.96,341.78
2018,5,24,14,45,81.0,340.5,2.1,14.8,404.0,421.46,330.21
2018,5,24,15,0,90.0,316.0,2.1,14.5,384.0,403.13,317.88
2018,5,24,15,15,83.0,292.5,2.1,14.5,352.5,370.68,293.66
2018,5,24,15,30,76.0,269.0,2.1,14.5,321.0,338.25,269.26
2018,5,24,15,45,91.5,248.0,2.0,14.15,306.0,327.3,262.34
2018,5,24,16,0,107.0,227.0,1.9,13.8,291.0,325.42,262.27
2018,5,24,16,15,65.5,197.5,1.85,13.65,235.5,248.83,201.08
2018,5,24,16,30,24.0,168.0,1.8,13.5,180.0,185.92,149.85
2018,5,24,16,45,147.0,149.0,1.75,13.4,212.5,255.84,210.5
2018,5,24,17,0,270.0,130.0,1.7,13.3,245.0,313.36,258.85
2018,5,24,17,15,272.0,117.5,1.65,13.15,220.0,287.82,237.61
2018,5,24,17,30,274.0,105.0,1.6,13.0,195.0,261.58,215.47
2018,5,24,17,45,283.5,91.5,1.55,12.8,170.5,244.79,200.15
2018,5,24,18,0,293.0,78.0,1.5,12.6,146.0,218.04,175.55
2018,5,24,18,15,213.0,63.0,1.5,12.45,106.0,150.32,117.41
2018,5,24,18,30,133.0,48.0,1.5,12.3,66.0,98.34,72.82
2018,5,24,18,45,83.0,32.0,1.45,12.15,41.5,61.47,38.72
2018,5,24,19,0,33.0,16.0,1.4,12.0,17.0,23.26,0.0
2018,5,24,19,15,16.5,8.0,1.35,11.9,8.5,9.81,0.0
2018,5,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.0,11.2,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,11.3,1.0,0.95,0.0
2018,5,25,5,15,0.0,5.0,1.0,11.45,5.0,4.62,0.0
2018,5,25,5,30,0.0,9.0,1.0,11.6,9.0,8.33,1.41
2018,5,25,5,45,0.0,14.0,1.0,11.8,14.0,12.97,5.87
2018,5,25,6,0,0.0,19.0,1.0,12.0,19.0,17.61,10.21
2018,5,25,6,15,0.0,33.0,1.0,12.25,33.0,30.62,22.06
2018,5,25,6,30,0.0,47.0,1.0,12.5,47.0,43.66,33.82
2018,5,25,6,45,0.0,44.0,1.0,12.7,44.0,40.87,31.24
2018,5,25,7,0,0.0,41.0,1.0,12.9,41.0,38.08,27.14
2018,5,25,7,15,0.0,69.0,1.0,13.25,69.0,64.2,49.2
2018,5,25,7,30,0.0,97.0,1.0,13.6,97.0,89.7,70.3
2018,5,25,7,45,0.0,118.0,1.05,14.0,118.0,108.5,85.46
2018,5,25,8,0,0.0,139.0,1.1,14.4,139.0,127.39,100.49
2018,5,25,8,15,0.5,142.0,1.1,14.65,142.5,130.74,102.74
2018,5,25,8,30,1.0,145.0,1.1,14.9,146.0,134.07,105.02
2018,5,25,8,45,1.5,150.0,1.1,15.15,151.0,139.19,108.76
2018,5,25,9,0,2.0,155.0,1.1,15.4,156.0,144.36,112.53
2018,5,25,9,15,1.5,145.5,1.15,15.55,146.5,135.82,105.39
2018,5,25,9,30,1.0,136.0,1.2,15.7,137.0,127.07,98.15
2018,5,25,9,45,3.0,151.5,1.25,15.8,154.0,142.83,110.61
2018,5,25,10,0,5.0,167.0,1.3,15.9,171.0,158.84,123.16
2018,5,25,10,15,8.0,196.0,1.35,15.95,203.0,188.32,146.28
2018,5,25,10,30,11.0,225.0,1.4,16.0,235.0,218.21,169.46
2018,5,25,10,45,12.5,248.0,1.4,16.05,259.5,241.71,187.4
2018,5,25,11,0,14.0,271.0,1.4,16.1,284.0,265.47,205.43
2018,5,25,11,15,13.5,262.5,1.45,16.1,275.0,258.09,199.62
2018,5,25,11,30,13.0,254.0,1.5,16.1,266.0,250.53,193.83
2018,5,25,11,45,15.0,277.5,1.55,16.05,291.5,275.52,213.13
2018,5,25,12,0,17.0,301.0,1.6,16.0,317.0,300.76,232.38
2018,5,25,12,15,15.5,275.5,1.6,16.0,290.0,275.74,213.21
2018,5,25,12,30,14.0,250.0,1.6,16.0,263.0,250.42,193.93
2018,5,25,12,45,10.0,213.5,1.6,16.0,223.0,211.82,164.09
2018,5,25,13,0,6.0,177.0,1.6,16.0,183.0,173.06,133.81
2018,5,25,13,15,7.0,184.0,1.6,16.0,190.5,180.89,140.22
2018,5,25,13,30,8.0,191.0,1.6,16.0,198.0,188.71,146.51
2018,5,25,13,45,8.5,199.5,1.6,16.0,207.0,197.5,153.54
2018,5,25,14,0,9.0,208.0,1.6,16.0,216.0,206.32,160.62
2018,5,25,14,15,8.5,204.0,1.55,16.0,211.5,201.99,157.36
2018,5,25,14,30,8.0,200.0,1.5,16.0,207.0,197.65,154.16
2018,5,25,14,45,18.0,231.5,1.5,15.95,245.5,238.24,186.7
2018,5,25,15,0,28.0,263.0,1.5,15.9,284.0,289.51,227.07
2018,5,25,15,15,33.0,267.5,1.5,15.9,291.0,299.08,234.87
2018,5,25,15,30,38.0,272.0,1.5,15.9,298.0,308.58,242.84
2018,5,25,15,45,73.0,264.5,1.45,15.75,310.0,329.8,261.11
2018,5,25,16,0,108.0,257.0,1.4,15.6,322.0,359.21,285.39
2018,5,25,16,15,89.5,230.0,1.4,15.5,281.0,302.43,241.63
2018,5,25,16,30,71.0,203.0,1.4,15.4,240.0,257.52,206.79
2018,5,25,16,45,41.5,159.0,1.35,15.25,180.0,187.97,151.11
2018,5,25,17,0,12.0,115.0,1.3,15.1,120.0,116.78,92.75
2018,5,25,17,15,125.0,113.5,1.3,14.9,155.5,191.8,156.92
2018,5,25,17,30,238.0,112.0,1.3,14.7,191.0,250.97,205.3
2018,5,25,17,45,271.0,92.5,1.25,14.5,168.0,232.46,188.66
2018,5,25,18,0,304.0,73.0,1.2,14.3,145.0,217.03,173.42
2018,5,25,18,15,210.0,60.5,1.15,13.85,104.5,146.26,113.46
2018,5,25,18,30,116.0,48.0,1.1,13.4,64.0,93.14,68.73
2018,5,25,18,45,101.5,32.5,1.1,13.0,42.5,66.45,42.33
2018,5,25,19,0,87.0,17.0,1.1,12.6,21.0,38.51,0.0
2018,5,25,19,15,43.5,8.5,1.1,12.35,10.5,13.9,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,1.65,11.45,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,1.7,11.5,1.0,0.95,0.0
2018,5,26,5,15,0.0,3.0,1.75,11.6,3.0,2.77,0.0
2018,5,26,5,30,0.0,5.0,1.8,11.7,5.0,4.62,0.0
2018,5,26,5,45,0.0,7.5,1.85,11.8,7.5,6.94,0.5
2018,5,26,6,0,0.0,10.0,1.9,11.9,10.0,9.26,2.68
2018,5,26,6,15,0.0,13.5,1.85,12.0,13.5,12.5,5.68
2018,5,26,6,30,0.0,17.0,1.8,12.1,17.0,15.76,8.65
2018,5,26,6,45,0.0,26.5,1.8,12.2,26.5,24.58,16.62
2018,5,26,7,0,0.0,36.0,1.8,12.3,36.0,33.43,23.2
2018,5,26,7,15,0.0,47.5,1.8,12.45,47.5,44.14,32.26
2018,5,26,7,30,0.0,59.0,1.8,12.6,59.0,54.88,41.23
2018,5,26,7,45,0.0,63.0,1.75,12.8,63.0,58.63,44.19
2018,5,26,8,0,0.0,67.0,1.7,13.0,67.0,62.38,47.15
2018,5,26,8,15,0.0,73.5,1.65,13.2,73.5,68.47,52.03
2018,5,26,8,30,0.0,80.0,1.6,13.4,80.0,74.57,56.89
2018,5,26,8,45,0.0,96.0,1.6,13.6,96.0,89.53,69.03
2018,5,26,9,0,0.0,112.0,1.6,13.8,112.0,104.24,80.84
2018,5,26,9,15,1.0,130.0,1.55,14.0,131.0,121.38,94.52
2018,5,26,9,30,2.0,148.0,1.5,14.2,150.0,138.67,108.2
2018,5,26,9,45,5.0,171.0,1.5,14.35,175.5,162.03,126.69
2018,5,26,10,0,8.0,194.0,1.5,14.5,201.0,185.78,145.31
2018,5,26,10,15,10.5,225.0,1.5,14.85,234.5,216.92,169.41
2018,5,26,10,30,13.0,256.0,1.5,15.2,268.0,248.47,193.48
2018,5,26,10,45,15.0,279.0,1.5,15.5,293.0,272.58,211.59
2018,5,26,11,0,17.0,302.0,1.5,15.8,318.0,297.01,229.79
2018,5,26,11,15,21.0,324.5,1.5,16.05,344.5,323.03,249.16
2018,5,26,11,30,25.0,347.0,1.5,16.3,371.0,354.47,272.41
2018,5,26,11,45,26.0,351.5,1.55,16.5,376.5,362.32,277.97
2018,5,26,12,0,27.0,356.0,1.6,16.7,382.0,370.12,283.66
2018,5,26,12,15,27.5,359.0,1.65,16.8,385.5,375.88,287.94
2018,5,26,12,30,28.0,362.0,1.7,16.9,389.0,381.49,292.16
2018,5,26,12,45,97.0,353.0,1.75,17.0,444.5,453.01,347.99
2018,5,26,13,0,166.0,344.0,1.8,17.1,500.0,515.89,396.31
2018,5,26,13,15,296.5,337.5,1.9,17.1,610.0,653.32,499.1
2018,5,26,13,30,427.0,331.0,2.0,17.1,720.0,791.21,598.27
2018,5,26,13,45,623.5,242.0,2.05,17.15,793.5,899.08,677.35
2018,5,26,14,0,820.0,153.0,2.1,17.2,867.0,991.06,739.12
2018,5,26,14,15,848.5,135.5,2.15,17.1,851.5,982.67,734.39
2018,5,26,14,30,877.0,118.0,2.2,17.0,836.0,979.17,734.12
2018,5,26,14,45,867.5,116.0,2.25,16.9,799.5,951.77,717.89
2018,5,26,15,0,858.0,114.0,2.3,16.8,763.0,921.61,699.92
2018,5,26,15,15,844.5,112.0,2.3,16.8,721.0,892.21,681.61
2018,5,26,15,30,831.0,110.0,2.3,16.8,679.0,853.42,656.67
2018,5,26,15,45,813.5,107.5,2.35,16.45,633.0,808.81,628.66
2018,5,26,16,0,796.0,105.0,2.4,16.1,587.0,762.77,599.11
2018,5,26,16,15,746.0,106.0,2.4,15.85,528.0,694.94,552.42
2018,5,26,16,30,696.0,107.0,2.4,15.6,469.0,631.63,507.42
2018,5,26,16,45,553.0,111.5,2.4,15.35,380.5,509.92,414.33
2018,5,26,17,0,410.0,116.0,2.4,15.1,292.0,394.64,323.45
2018,5,26,17,15,436.0,98.0,2.4,14.75,263.0,368.94,303.6
2018,5,26,17,30,462.0,80.0,2.4,14.4,234.0,344.3,282.87
2018,5,26,17,45,457.5,75.5,2.4,14.05,206.5,311.9,254.32
2018,5,26,18,0,453.0,71.0,2.4,13.7,179.0,278.86,223.85
2018,5,26,18,15,356.5,60.0,2.35,13.35,132.5,204.47,159.65
2018,5,26,18,30,260.0,49.0,2.3,13.0,86.0,143.07,106.43
2018,5,26,18,45,163.0,34.5,2.25,12.65,54.5,88.63,58.03
2018,5,26,19,0,66.0,20.0,2.2,12.3,23.0,36.07,0.0
2018,5,26,19,15,33.0,10.0,2.15,12.2,11.5,13.96,0.0
2018,5,26,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,0.9,11.1,5.0,0.0,0.0
2018,5,27,5,0,31.0,9.0,0.9,11.3,10.0,8.58,0.0
2018,5,27,5,15,125.5,24.0,0.85,11.65,36.5,19.03,1.7
2018,5,27,5,30,220.0,39.0,0.8,12.0,63.0,30.45,20.25
2018,5,27,5,45,315.0,51.0,0.8,12.4,104.5,39.0,28.85
2018,5,27,6,0,410.0,63.0,0.8,12.8,146.0,47.21,36.61
2018,5,27,6,15,479.0,70.5,0.75,13.25,194.0,51.93,41.01
2018,5,27,6,30,548.0,78.0,0.7,13.7,242.0,55.23,43.95
2018,5,27,6,45,597.0,83.5,0.65,14.2,293.0,56.68,45.1
2018,5,27,7,0,646.0,89.0,0.6,14.7,344.0,88.17,51.96
2018,5,27,7,15,682.5,92.5,0.65,15.2,395.5,134.76,78.51
2018,5,27,7,30,719.0,96.0,0.7,15.7,447.0,185.67,116.68
2018,5,27,7,45,682.0,115.5,0.7,16.25,476.5,237.59,162.32
2018,5,27,8,0,645.0,135.0,0.7,16.8,506.0,285.38,205.02
2018,5,27,8,15,682.0,138.0,0.75,17.25,560.0,339.61,250.31
2018,5,27,8,30,719.0,141.0,0.8,17.7,614.0,397.43,297.64
2018,5,27,8,45,786.0,124.0,0.85,18.15,673.0,457.68,345.66
2018,5,27,9,0,853.0,107.0,0.9,18.6,732.0,522.9,396.33
2018,5,27,9,15,864.5,108.5,0.95,18.9,770.5,575.93,437.06
2018,5,27,9,30,876.0,110.0,1.0,19.2,809.0,628.47,476.26
2018,5,27,9,45,859.5,123.0,1.05,19.55,832.5,672.36,507.81
2018,5,27,10,0,843.0,136.0,1.1,19.9,856.0,712.79,536.07
2018,5,27,10,15,795.5,167.0,1.15,20.15,863.0,745.3,557.63
2018,5,27,10,30,748.0,198.0,1.2,20.4,870.0,772.42,575.0
2018,5,27,10,45,767.0,195.0,1.25,20.6,897.5,814.73,603.31
2018,5,27,11,0,786.0,192.0,1.3,20.8,925.0,857.24,630.62
2018,5,27,11,15,828.0,168.5,1.35,21.0,950.0,899.37,657.43
2018,5,27,11,30,870.0,145.0,1.4,21.2,975.0,934.68,679.63
2018,5,27,11,45,896.5,129.5,1.45,21.35,988.5,967.82,700.55
2018,5,27,12,0,923.0,114.0,1.5,21.5,1002.0,998.61,719.94
2018,5,27,12,15,922.0,113.5,1.55,21.55,999.0,1014.78,730.4
2018,5,27,12,30,921.0,113.0,1.6,21.6,996.0,1027.58,739.01
2018,5,27,12,45,918.5,112.5,1.6,21.7,985.5,1035.46,743.75
2018,5,27,13,0,916.0,112.0,1.6,21.8,975.0,1039.82,746.46
2018,5,27,13,15,912.5,111.5,1.65,21.8,958.0,1039.65,747.54
2018,5,27,13,30,909.0,111.0,1.7,21.8,941.0,1035.94,746.56
2018,5,27,13,45,904.0,110.0,1.75,21.8,917.0,1026.72,742.22
2018,5,27,14,0,899.0,109.0,1.8,21.8,893.0,1014.06,735.84
2018,5,27,14,15,891.5,108.0,1.8,21.75,862.5,995.62,725.3
2018,5,27,14,30,884.0,107.0,1.8,21.7,832.0,974.03,712.82
2018,5,27,14,45,875.0,105.0,1.8,21.6,795.5,946.91,696.93
2018,5,27,15,0,866.0,103.0,1.8,21.5,759.0,916.99,679.19
2018,5,27,15,15,853.5,101.0,1.8,21.5,717.5,881.33,657.27
2018,5,27,15,30,841.0,99.0,1.8,21.5,676.0,843.44,633.72
2018,5,27,15,45,826.0,96.0,1.75,21.2,630.5,806.28,610.65
2018,5,27,16,0,811.0,93.0,1.7,20.9,585.0,761.29,581.86
2018,5,27,16,15,791.5,90.0,1.7,20.65,537.0,711.56,549.65
2018,5,27,16,30,772.0,87.0,1.7,20.4,489.0,661.12,516.27
2018,5,27,16,45,745.5,83.0,1.65,20.15,438.5,604.45,476.07
2018,5,27,17,0,719.0,79.0,1.6,19.9,388.0,548.3,434.41
2018,5,27,17,15,682.5,74.0,1.55,19.35,337.0,487.85,388.49
2018,5,27,17,30,646.0,69.0,1.5,18.8,286.0,428.0,341.35
2018,5,27,17,45,593.0,63.5,1.4,18.3,236.5,362.41,287.78
2018,5,27,18,0,540.0,58.0,1.3,17.8,187.0,301.48,236.23
2018,5,27,18,15,460.0,50.5,1.2,17.05,142.0,233.65,178.43
2018,5,27,18,30,380.0,43.0,1.1,16.3,97.0,174.16,126.81
2018,5,27,18,45,261.5,32.0,1.05,15.55,62.5,110.51,71.4
2018,5,27,19,0,143.0,21.0,1.0,14.8,28.0,54.22,0.0
2018,5,27,19,15,71.5,10.5,0.95,14.55,14.0,19.68,0.0
2018,5,27,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.5,0.7,12.2,6.0,0.0,0.0
2018,5,28,5,0,74.0,11.0,0.7,12.3,12.0,10.48,0.0
2018,5,28,5,15,197.5,22.5,0.65,12.75,40.5,18.5,2.29
2018,5,28,5,30,321.0,34.0,0.6,13.2,69.0,27.19,17.47
2018,5,28,5,45,414.5,42.0,0.55,13.65,111.5,32.13,22.71
2018,5,28,6,0,508.0,50.0,0.5,14.1,154.0,36.89,27.3
2018,5,28,6,15,570.0,56.0,0.5,14.75,203.0,39.71,29.93
2018,5,28,6,30,632.0,62.0,0.5,15.4,252.0,42.41,32.31
2018,5,28,6,45,674.5,66.0,0.5,16.0,303.0,47.79,36.94
2018,5,28,7,0,717.0,70.0,0.5,16.6,354.0,81.27,43.81
2018,5,28,7,15,747.5,73.5,0.5,17.4,405.5,130.84,71.86
2018,5,28,7,30,778.0,77.0,0.5,18.2,457.0,184.02,111.58
2018,5,28,7,45,801.0,79.5,0.5,19.0,507.0,238.11,156.38
2018,5,28,8,0,824.0,82.0,0.5,19.8,557.0,299.62,208.03
2018,5,28,8,15,841.0,84.0,0.5,20.35,604.0,355.25,255.03
2018,5,28,8,30,858.0,86.0,0.5,20.9,651.0,411.91,301.61
2018,5,28,8,45,871.5,87.5,0.55,21.5,694.5,467.39,346.04
2018,5,28,9,0,885.0,89.0,0.6,22.1,738.0,523.03,389.01
2018,5,28,9,15,892.0,92.5,0.65,22.65,776.0,576.81,429.16
2018,5,28,9,30,899.0,96.0,0.7,23.2,814.0,629.63,467.24
2018,5,28,9,45,903.5,99.0,0.75,23.75,846.0,679.21,501.87
2018,5,28,10,0,908.0,102.0,0.8,24.3,878.0,727.15,534.3
2018,5,28,10,15,913.5,103.5,0.85,24.55,905.0,772.63,563.17
2018,5,28,10,30,919.0,105.0,0.9,24.8,932.0,816.13,590.46
2018,5,28,10,45,923.5,105.5,0.95,25.05,952.0,855.74,614.97
2018,5,28,11,0,928.0,106.0,1.0,25.3,972.0,892.92,637.79
2018,5,28,11,15,930.5,106.0,1.05,25.4,984.5,925.29,657.83
2018,5,28,11,30,933.0,106.0,1.1,25.5,997.0,954.8,676.1
2018,5,28,11,45,934.0,106.5,1.15,25.6,1002.5,980.42,691.97
2018,5,28,12,0,935.0,107.0,1.2,25.7,1008.0,1002.9,705.97
2018,5,28,12,15,934.0,107.5,1.25,25.7,1005.5,1020.2,717.17
2018,5,28,12,30,933.0,108.0,1.3,25.7,1003.0,1034.12,726.44
2018,5,28,12,45,930.5,108.0,1.35,25.7,993.0,1042.59,732.53
2018,5,28,13,0,928.0,108.0,1.4,25.7,983.0,1047.51,736.63
2018,5,28,13,15,925.0,107.0,1.45,25.65,966.0,1047.34,737.91
2018,5,28,13,30,922.0,106.0,1.5,25.6,949.0,1043.58,737.16
2018,5,28,13,45,917.0,105.5,1.55,25.55,925.0,1034.8,733.44
2018,5,28,14,0,912.0,105.0,1.6,25.5,901.0,1022.56,727.69
2018,5,28,14,15,905.0,104.0,1.6,25.4,870.5,1004.45,717.76
2018,5,28,14,30,898.0,103.0,1.6,25.3,840.0,983.13,705.91
2018,5,28,14,45,888.0,101.0,1.65,25.2,803.0,954.8,690.3
2018,5,28,15,0,878.0,99.0,1.7,25.1,766.0,923.67,672.81
2018,5,28,15,15,866.0,97.0,1.7,25.1,724.5,888.15,651.43
2018,5,28,15,30,854.0,95.0,1.7,25.1,683.0,850.35,628.4
2018,5,28,15,45,838.5,93.0,1.65,24.8,637.5,807.58,602.0
2018,5,28,16,0,823.0,91.0,1.6,24.5,592.0,768.74,577.97
2018,5,28,16,15,803.0,88.0,1.6,24.2,543.0,718.21,545.89
2018,5,28,16,30,783.0,85.0,1.6,23.9,494.0,666.99,512.71
2018,5,28,16,45,756.0,81.0,1.55,23.6,443.0,609.55,472.91
2018,5,28,17,0,729.0,77.0,1.5,23.3,392.0,552.66,431.5
2018,5,28,17,15,692.5,73.0,1.45,22.65,341.0,491.2,385.73
2018,5,28,17,30,656.0,69.0,1.4,22.0,290.0,433.63,341.13
2018,5,28,17,45,604.0,63.0,1.3,21.35,240.0,367.42,288.03
2018,5,28,18,0,552.0,57.0,1.2,20.7,190.0,305.77,236.75
2018,5,28,18,15,448.0,49.5,1.1,19.8,141.0,228.63,172.81
2018,5,28,18,30,344.0,42.0,1.0,18.9,92.0,162.57,117.39
2018,5,28,18,45,231.0,30.0,0.95,18.05,58.0,99.85,64.1
2018,5,28,19,0,118.0,18.0,0.9,17.2,24.0,46.29,0.0
2018,5,28,19,15,59.0,9.0,0.9,16.9,12.0,16.61,0.0
2018,5,28,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,0.9,12.8,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,0.9,13.0,12.0,10.48,0.0
2018,5,29,5,15,174.0,23.5,0.95,13.4,40.0,18.6,3.0
2018,5,29,5,30,288.0,36.0,1.0,13.8,68.0,29.04,19.0
2018,5,29,5,45,381.5,45.0,1.05,14.25,110.0,34.77,24.94
2018,5,29,6,0,475.0,54.0,1.1,14.7,152.0,40.26,30.18
2018,5,29,6,15,537.5,61.0,1.05,15.25,200.5,43.72,33.4
2018,5,29,6,30,600.0,68.0,1.0,15.8,249.0,47.01,36.3
2018,5,29,6,45,644.5,72.0,1.0,16.35,299.5,47.75,36.83
2018,5,29,7,0,689.0,76.0,1.0,16.9,350.0,80.56,43.79
2018,5,29,7,15,720.0,80.0,1.0,17.4,401.0,133.59,75.36
2018,5,29,7,30,751.0,84.0,1.0,17.9,452.0,185.64,114.52
2018,5,29,7,45,774.5,87.5,1.0,18.45,502.0,239.11,159.19
2018,5,29,8,0,798.0,91.0,1.0,19.0,552.0,294.97,207.05
2018,5,29,8,15,815.5,94.0,1.0,19.5,599.0,350.56,254.62
2018,5,29,8,30,833.0,97.0,1.0,20.0,646.0,411.53,305.03
2018,5,29,8,45,846.5,99.0,1.05,20.55,689.0,466.16,349.4
2018,5,29,9,0,860.0,101.0,1.1,21.1,732.0,520.99,392.44
2018,5,29,9,15,874.0,101.0,1.15,21.5,771.5,574.3,433.19
2018,5,29,9,30,888.0,101.0,1.2,21.9,811.0,627.32,472.46
2018,5,29,9,45,900.5,99.5,1.25,22.35,845.0,677.5,508.5
2018,5,29,10,0,913.0,98.0,1.3,22.8,879.0,726.72,542.7
2018,5,29,10,15,918.0,99.0,1.35,23.05,905.0,771.52,571.7
2018,5,29,10,30,923.0,100.0,1.4,23.3,931.0,814.3,599.07
2018,5,29,10,45,926.5,101.5,1.45,23.6,951.0,854.12,624.11
2018,5,29,11,0,930.0,103.0,1.5,23.9,971.0,891.45,647.35
2018,5,29,11,15,931.5,103.5,1.55,24.05,983.0,923.44,667.39
2018,5,29,11,30,933.0,104.0,1.6,24.2,995.0,952.53,685.56
2018,5,29,11,45,933.0,105.0,1.65,24.35,1000.0,977.68,701.24
2018,5,29,12,0,933.0,106.0,1.7,24.5,1005.0,999.66,714.99
2018,5,29,12,15,931.0,107.0,1.8,24.45,1002.5,1016.45,726.79
2018,5,29,12,30,929.0,108.0,1.9,24.4,1000.0,1029.85,736.61
2018,5,29,12,45,924.0,110.5,1.95,24.35,990.0,1038.33,742.82
2018,5,29,13,0,919.0,113.0,2.0,24.3,980.0,1043.3,747.0
2018,5,29,13,15,915.0,113.0,2.1,24.1,963.0,1043.21,749.22
2018,5,29,13,30,911.0,113.0,2.2,23.9,946.0,1039.6,749.34
2018,5,29,13,45,904.5,112.5,2.25,23.7,921.5,1029.48,744.83
2018,5,29,14,0,898.0,112.0,2.3,23.5,897.0,1015.97,738.28
2018,5,29,14,15,890.5,111.0,2.35,23.2,866.5,997.65,728.97
2018,5,29,14,30,883.0,110.0,2.4,22.9,836.0,976.18,717.63
2018,5,29,14,45,873.5,108.5,2.4,22.6,800.0,949.28,702.19
2018,5,29,15,0,864.0,107.0,2.4,22.3,764.0,919.6,684.88
2018,5,29,15,15,851.5,105.0,2.4,22.3,722.5,884.11,662.77
2018,5,29,15,30,839.0,103.0,2.4,22.3,681.0,846.41,639.01
2018,5,29,15,45,823.0,100.5,2.45,21.45,635.5,809.27,617.8
2018,5,29,16,0,807.0,98.0,2.5,20.6,590.0,764.25,590.52
2018,5,29,16,15,786.0,95.5,2.45,20.05,542.0,714.19,557.75
2018,5,29,16,30,765.0,93.0,2.4,19.5,494.0,663.52,523.88
2018,5,29,16,45,737.0,89.0,2.4,18.9,443.5,606.19,483.21
2018,5,29,17,0,709.0,85.0,2.4,18.3,393.0,551.49,442.67
2018,5,29,17,15,671.0,80.0,2.4,17.6,341.5,489.03,394.8
2018,5,29,17,30,633.0,75.0,2.4,16.9,290.0,428.94,346.99
2018,5,29,17,45,578.0,69.5,2.4,16.2,240.5,362.98,292.69
2018,5,29,18,0,523.0,64.0,2.4,15.5,191.0,301.83,240.48
2018,5,29,18,15,442.0,56.0,2.45,14.95,146.0,233.76,181.58
2018,5,29,18,30,361.0,48.0,2.5,14.4,101.0,174.01,129.06
2018,5,29,18,45,245.0,35.5,2.5,13.85,65.5,110.15,73.41
2018,5,29,19,0,129.0,23.0,2.5,13.3,30.0,54.46,0.0
2018,5,29,19,15,64.5,11.5,2.45,13.05,15.0,19.81,0.0
2018,5,29,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,2.35,10.95,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,2.4,11.0,3.0,2.86,0.0
2018,5,30,5,15,0.5,5.5,2.45,11.15,5.5,5.09,0.0
2018,5,30,5,30,0.0,8.0,2.5,11.3,8.0,7.4,0.7
2018,5,30,5,45,0.0,13.5,2.55,11.45,13.5,12.5,5.47
2018,5,30,6,0,0.0,19.0,2.6,11.6,19.0,17.61,10.22
2018,5,30,6,15,0.0,18.0,2.6,11.75,18.0,16.68,9.47
2018,5,30,6,30,0.0,17.0,2.6,11.9,17.0,15.76,8.65
2018,5,30,6,45,0.0,35.0,2.6,12.1,35.0,32.49,23.74
2018,5,30,7,0,0.0,53.0,2.6,12.3,53.0,49.26,36.76
2018,5,30,7,15,5.0,104.0,2.6,12.55,106.5,95.72,75.75
2018,5,30,7,30,10.0,155.0,2.6,12.8,160.0,140.43,112.43
2018,5,30,7,45,8.5,158.5,2.6,13.0,163.0,145.06,115.82
2018,5,30,8,0,7.0,162.0,2.6,13.2,166.0,149.23,118.88
2018,5,30,8,15,8.0,171.0,2.6,13.45,176.0,158.65,126.12
2018,5,30,8,30,9.0,180.0,2.6,13.7,186.0,168.15,133.39
2018,5,30,8,45,28.5,229.0,2.6,14.0,249.5,217.66,172.68
2018,5,30,9,0,48.0,278.0,2.6,14.3,313.0,272.58,215.67
2018,5,30,9,15,115.5,260.5,2.6,14.5,351.0,297.45,235.49
2018,5,30,9,30,183.0,243.0,2.6,14.7,389.0,328.62,260.81
2018,5,30,9,45,407.5,232.0,2.6,14.9,575.5,475.55,376.99
2018,5,30,10,0,632.0,221.0,2.6,15.1,762.0,642.91,503.94
2018,5,30,10,15,568.0,249.0,2.55,15.35,746.5,651.8,507.96
2018,5,30,10,30,504.0,277.0,2.5,15.6,731.0,654.81,508.35
2018,5,30,10,45,568.5,258.0,2.5,15.85,780.5,712.34,550.9
2018,5,30,11,0,633.0,239.0,2.5,16.1,830.0,773.0,594.53
2018,5,30,11,15,746.0,199.5,2.5,16.2,905.5,855.26,652.34
2018,5,30,11,30,859.0,160.0,2.5,16.3,981.0,937.37,707.15
2018,5,30,11,45,879.0,149.5,2.5,16.45,993.5,969.18,727.12
2018,5,30,12,0,899.0,139.0,2.5,16.6,1006.0,998.65,745.93
2018,5,30,12,15,898.5,139.0,2.55,16.65,1004.0,1015.66,757.28
2018,5,30,12,30,898.0,139.0,2.6,16.7,1002.0,1029.45,766.72
2018,5,30,12,45,895.5,139.5,2.65,16.7,992.5,1038.43,773.26
2018,5,30,13,0,893.0,140.0,2.7,16.7,983.0,1044.01,777.73
2018,5,30,13,15,890.5,138.5,2.75,16.6,966.5,1044.17,779.08
2018,5,30,13,30,888.0,137.0,2.8,16.5,950.0,1040.87,778.3
2018,5,30,13,45,884.0,134.5,2.85,16.4,926.0,1031.59,773.7
2018,5,30,14,0,880.0,132.0,2.9,16.3,902.0,1018.91,766.95
2018,5,30,14,15,873.5,130.0,2.9,16.15,872.0,1000.97,756.45
2018,5,30,14,30,867.0,128.0,2.9,16.0,842.0,979.88,743.91
2018,5,30,14,45,857.5,125.5,2.95,15.85,805.5,952.42,727.45
2018,5,30,15,0,848.0,123.0,3.0,15.7,769.0,929.7,714.23
2018,5,30,15,15,834.5,120.5,3.0,15.7,727.0,893.01,690.39
2018,5,30,15,30,821.0,118.0,3.0,15.7,685.0,854.16,664.94
2018,5,30,15,45,805.0,115.0,3.0,15.25,640.0,810.75,637.05
2018,5,30,16,0,789.0,112.0,3.0,14.8,595.0,765.82,607.62
2018,5,30,16,15,765.0,109.5,3.0,14.5,546.0,714.13,572.32
2018,5,30,16,30,741.0,107.0,3.0,14.2,497.0,664.79,537.79
2018,5,30,16,45,708.0,103.5,3.05,13.9,445.5,605.7,493.72
2018,5,30,17,0,675.0,100.0,3.1,13.6,394.0,547.76,449.2
2018,5,30,17,15,629.0,95.5,3.1,13.2,342.0,482.72,397.6
2018,5,30,17,30,583.0,91.0,3.1,12.8,290.0,420.79,346.84
2018,5,30,17,45,518.0,84.5,3.1,12.45,239.5,351.21,288.26
2018,5,30,18,0,453.0,78.0,3.1,12.1,189.0,285.7,231.57
2018,5,30,18,15,355.5,67.5,3.05,11.8,142.0,213.57,168.87
2018,5,30,18,30,258.0,57.0,3.0,11.5,95.0,152.1,115.25
2018,5,30,18,45,141.0,37.0,2.95,11.2,56.5,81.51,55.22
2018,5,30,19,0,24.0,17.0,2.9,10.9,18.0,22.79,0.0
2018,5,30,19,15,12.0,8.5,2.85,10.85,9.0,9.76,0.0
2018,5,30,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.05,11.15,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.0,11.1,4.0,3.81,0.0
2018,5,31,5,15,0.5,11.0,2.05,11.25,11.0,10.19,0.0
2018,5,31,5,30,0.0,18.0,2.1,11.4,18.0,16.69,8.69
2018,5,31,5,45,0.0,30.0,2.1,11.5,30.0,27.85,19.12
2018,5,31,6,0,0.0,42.0,2.1,11.6,42.0,39.02,29.46
2018,5,31,6,15,0.0,35.5,2.1,11.8,35.5,32.95,24.17
2018,5,31,6,30,0.0,29.0,2.1,12.0,29.0,26.9,18.73
2018,5,31,6,45,0.0,37.5,2.15,12.2,37.5,34.82,25.83
2018,5,31,7,0,0.0,46.0,2.2,12.4,46.0,42.74,31.16
2018,5,31,7,15,0.0,74.5,2.2,12.65,74.5,69.34,53.64
2018,5,31,7,30,0.0,103.0,2.2,12.9,103.0,94.97,74.93
2018,5,31,7,45,0.0,100.0,2.25,13.2,100.0,92.7,72.64
2018,5,31,8,0,0.0,97.0,2.3,13.5,97.0,90.22,70.25
2018,5,31,8,15,0.0,99.5,2.3,13.75,99.5,92.59,71.92
2018,5,31,8,30,0.0,102.0,2.3,14.0,102.0,94.95,73.58
2018,5,31,8,45,11.5,168.0,2.3,14.25,176.5,159.74,126.11
2018,5,31,9,0,23.0,234.0,2.3,14.5,251.0,222.45,175.81
2018,5,31,9,15,32.0,277.5,2.35,14.7,302.5,268.04,211.24
2018,5,31,9,30,41.0,321.0,2.4,14.9,354.0,315.09,247.36
2018,5,31,9,45,55.0,348.0,2.45,15.05,394.0,352.35,275.7
2018,5,31,10,0,69.0,375.0,2.5,15.2,434.0,391.23,305.07
2018,5,31,10,15,118.0,398.5,2.55,15.3,503.5,454.67,353.57
2018,5,31,10,30,167.0,422.0,2.6,15.4,573.0,522.64,404.65
2018,5,31,10,45,306.0,369.5,2.65,15.45,653.0,599.27,464.61
2018,5,31,11,0,445.0,317.0,2.7,15.5,733.0,686.24,531.1
2018,5,31,11,15,344.0,371.0,2.75,15.55,695.0,662.69,510.65
2018,5,31,11,30,243.0,425.0,2.8,15.6,657.0,636.66,488.73
2018,5,31,11,45,173.0,449.5,2.85,15.65,615.0,600.39,460.47
2018,5,31,12,0,103.0,474.0,2.9,15.7,573.0,558.09,427.48
2018,5,31,12,15,100.5,446.5,2.9,15.65,543.0,533.06,409.77
2018,5,31,12,30,98.0,419.0,2.9,15.6,513.0,506.96,391.08
2018,5,31,12,45,296.0,355.0,2.9,15.6,635.5,661.46,511.45
2018,5,31,13,0,494.0,291.0,2.9,15.6,758.0,809.81,622.2
2018,5,31,13,15,489.0,284.0,2.85,15.6,739.5,801.69,615.46
2018,5,31,13,30,484.0,277.0,2.8,15.6,721.0,791.32,608.46
2018,5,31,13,45,491.0,260.0,2.8,15.55,700.0,780.24,601.97
2018,5,31,14,0,498.0,243.0,2.8,15.5,679.0,770.98,596.7
2018,5,31,14,15,684.5,185.0,2.75,15.45,762.0,887.96,682.05
2018,5,31,14,30,871.0,127.0,2.7,15.4,845.0,982.63,746.72
2018,5,31,14,45,850.5,129.0,2.7,15.35,804.5,957.44,730.03
2018,5,31,15,0,830.0,131.0,2.7,15.3,764.0,921.96,707.42
2018,5,31,15,15,774.0,141.5,2.7,15.3,706.5,861.85,667.34
2018,5,31,15,30,718.0,152.0,2.7,15.3,649.0,806.33,630.08
2018,5,31,15,45,667.0,155.5,2.7,14.95,593.0,744.26,588.15
2018,5,31,16,0,616.0,159.0,2.7,14.6,537.0,683.28,545.25
2018,5,31,16,15,683.0,131.5,2.7,14.4,518.5,679.78,545.77
2018,5,31,16,30,750.0,104.0,2.7,14.2,500.0,668.09,539.33
2018,5,31,16,45,700.5,103.5,2.7,13.95,443.5,601.01,488.65
2018,5,31,17,0,651.0,103.0,2.7,13.7,387.0,536.49,438.88
2018,5,31,17,15,629.5,94.0,2.65,13.4,340.5,481.75,395.58
2018,5,31,17,30,608.0,85.0,2.6,13.1,294.0,427.83,351.35
2018,5,31,17,45,550.5,78.5,2.55,12.8,244.0,360.68,294.87
2018,5,31,18,0,493.0,72.0,2.5,12.5,194.0,298.55,241.01
2018,5,31,18,15,408.5,62.5,2.45,12.2,148.0,227.39,179.02
2018,5,31,18,30,324.0,53.0,2.4,11.9,102.0,168.01,126.59
2018,5,31,18,45,213.0,39.0,2.3,11.6,66.5,106.48,72.99
2018,5,31,19,0,102.0,25.0,2.2,11.3,31.0,49.79,6.43
2018,5,31,19,15,51.0,12.5,2.15,11.25,15.5,19.02,0.0
2018,5,31,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.0,1.5,10.9,6.5,0.0,0.0
2018,6,1,5,0,52.0,12.0,1.5,11.0,13.0,11.44,0.0
2018,6,1,5,15,159.5,26.5,1.5,11.2,42.0,21.02,5.95
2018,6,1,5,30,267.0,41.0,1.5,11.4,71.0,31.99,21.85
2018,6,1,5,45,362.0,50.5,1.5,11.6,113.0,39.74,29.65
2018,6,1,6,0,457.0,60.0,1.5,11.8,155.0,45.44,35.19
2018,6,1,6,15,522.0,67.0,1.45,12.15,204.0,48.63,38.24
2018,6,1,6,30,587.0,74.0,1.4,12.5,253.0,51.7,40.99
2018,6,1,6,45,633.0,79.0,1.35,12.9,304.0,52.96,42.01
2018,6,1,7,0,679.0,84.0,1.3,13.3,355.0,86.63,49.63
2018,6,1,7,15,712.5,87.5,1.25,13.8,406.5,134.63,77.59
2018,6,1,7,30,746.0,91.0,1.2,14.3,458.0,190.9,120.72
2018,6,1,7,45,771.5,93.5,1.1,14.8,508.0,243.57,165.16
2018,6,1,8,0,797.0,96.0,1.0,15.3,558.0,298.86,212.97
2018,6,1,8,15,816.0,99.0,1.0,15.95,606.0,354.79,261.19
2018,6,1,8,30,835.0,102.0,1.0,16.6,654.0,412.13,309.29
2018,6,1,8,45,850.5,103.0,1.0,17.3,697.5,470.94,356.82
2018,6,1,9,0,866.0,104.0,1.0,18.0,741.0,526.03,399.91
2018,6,1,9,15,881.0,103.5,1.0,18.55,781.0,579.69,440.63
2018,6,1,9,30,896.0,103.0,1.0,19.1,821.0,633.15,479.73
2018,6,1,9,45,909.5,101.5,1.0,19.65,856.0,684.28,515.88
2018,6,1,10,0,923.0,100.0,1.0,20.2,891.0,734.55,550.13
2018,6,1,10,15,929.0,101.0,1.05,20.55,918.0,780.46,579.63
2018,6,1,10,30,935.0,102.0,1.1,20.9,945.0,824.43,607.5
2018,6,1,10,45,939.5,102.5,1.15,21.3,965.5,864.55,632.44
2018,6,1,11,0,944.0,103.0,1.2,21.7,986.0,902.22,655.59
2018,6,1,11,15,946.5,103.5,1.25,21.95,999.0,935.51,676.17
2018,6,1,11,30,949.0,104.0,1.3,22.2,1012.0,965.92,694.87
2018,6,1,11,45,949.5,104.0,1.35,22.45,1017.0,990.98,710.19
2018,6,1,12,0,950.0,104.0,1.4,22.7,1022.0,1012.83,723.57
2018,6,1,12,15,948.5,105.0,1.45,22.85,1019.5,1030.44,734.66
2018,6,1,12,30,947.0,106.0,1.5,23.0,1017.0,1044.62,743.75
2018,6,1,12,45,943.5,106.5,1.55,23.1,1006.5,1052.81,749.41
2018,6,1,13,0,940.0,107.0,1.6,23.2,996.0,1057.43,753.02
2018,6,1,13,15,936.5,106.5,1.65,23.2,979.0,1057.42,754.22
2018,6,1,13,30,933.0,106.0,1.7,23.2,962.0,1053.81,753.33
2018,6,1,13,45,928.0,105.0,1.75,23.2,937.5,1044.61,749.08
2018,6,1,14,0,923.0,104.0,1.8,23.2,913.0,1031.91,742.76
2018,6,1,14,15,916.0,103.0,1.85,23.1,882.5,1013.83,733.39
2018,6,1,14,30,909.0,102.0,1.9,23.0,852.0,992.51,721.99
2018,6,1,14,45,899.5,100.5,2.0,22.9,815.5,965.17,707.26
2018,6,1,15,0,890.0,99.0,2.1,22.8,779.0,934.98,690.51
2018,6,1,15,15,878.5,96.5,2.1,22.8,737.0,899.23,668.57
2018,6,1,15,30,867.0,94.0,2.1,22.8,695.0,861.12,644.91
2018,6,1,15,45,851.5,92.0,2.15,22.35,649.5,818.12,619.16
2018,6,1,16,0,836.0,90.0,2.2,21.9,604.0,773.51,591.79
2018,6,1,16,15,816.5,87.0,2.25,21.5,555.0,728.46,563.39
2018,6,1,16,30,797.0,84.0,2.3,21.1,506.0,677.23,529.84
2018,6,1,16,45,771.0,80.5,2.3,20.7,455.0,620.57,490.39
2018,6,1,17,0,745.0,77.0,2.3,20.3,404.0,564.33,448.92
2018,6,1,17,15,709.5,73.0,2.3,19.7,352.5,502.78,402.18
2018,6,1,17,30,674.0,69.0,2.3,19.1,301.0,444.86,356.43
2018,6,1,17,45,624.0,63.5,2.25,18.5,251.0,379.24,302.79
2018,6,1,18,0,574.0,58.0,2.2,17.9,201.0,317.9,250.76
2018,6,1,18,15,498.5,51.0,2.1,17.2,155.0,250.22,192.56
2018,6,1,18,30,423.0,44.0,2.0,16.5,109.0,190.3,140.01
2018,6,1,18,45,303.5,33.5,1.85,15.8,71.5,123.91,82.93
2018,6,1,19,0,184.0,23.0,1.7,15.1,34.0,66.17,13.52
2018,6,1,19,15,92.0,11.5,1.65,14.75,17.0,23.86,0.0
2018,6,1,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
