Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.0,0.55,12.45,7.0,0.0,0.0
2018,6,2,5,0,83.0,12.0,0.5,12.6,14.0,11.44,0.0
2018,6,2,5,15,210.0,24.0,0.5,13.05,44.0,19.7,5.55
2018,6,2,5,30,337.0,36.0,0.5,13.5,74.0,28.83,19.04
2018,6,2,5,45,429.0,44.0,0.5,13.95,117.5,33.7,24.12
2018,6,2,6,0,521.0,52.0,0.5,14.4,161.0,38.4,28.63
2018,6,2,6,15,581.0,57.5,0.45,15.0,210.0,40.74,30.84
2018,6,2,6,30,641.0,63.0,0.4,15.6,259.0,43.01,32.82
2018,6,2,6,45,682.5,67.5,0.35,16.25,310.5,48.87,37.86
2018,6,2,7,0,724.0,72.0,0.3,16.9,362.0,83.98,45.42
2018,6,2,7,15,753.5,75.5,0.35,17.8,413.0,133.65,73.62
2018,6,2,7,30,783.0,79.0,0.4,18.7,464.0,186.81,113.23
2018,6,2,7,45,805.5,81.5,0.45,19.55,514.0,240.87,157.9
2018,6,2,8,0,828.0,84.0,0.5,20.4,564.0,297.17,205.52
2018,6,2,8,15,845.0,86.5,0.6,21.2,611.5,358.4,256.79
2018,6,2,8,30,862.0,89.0,0.7,22.0,659.0,415.53,303.82
2018,6,2,8,45,875.0,91.0,0.75,22.8,702.5,471.27,348.16
2018,6,2,9,0,888.0,93.0,0.8,23.6,746.0,527.13,390.93
2018,6,2,9,15,895.5,95.5,0.85,24.15,784.0,580.3,430.63
2018,6,2,9,30,903.0,98.0,0.9,24.7,822.0,632.56,468.31
2018,6,2,9,45,908.0,101.5,0.95,25.25,855.0,682.97,503.47
2018,6,2,10,0,913.0,105.0,1.0,25.8,888.0,731.81,536.5
2018,6,2,10,15,918.0,106.5,1.05,26.15,914.5,777.04,565.01
2018,6,2,10,30,923.0,108.0,1.1,26.5,941.0,820.27,591.82
2018,6,2,10,45,926.5,109.5,1.15,26.85,961.0,860.1,616.17
2018,6,2,11,0,930.0,111.0,1.2,27.2,981.0,897.46,638.76
2018,6,2,11,15,932.0,112.0,1.2,27.4,994.0,930.41,658.08
2018,6,2,11,30,934.0,113.0,1.2,27.6,1007.0,960.51,675.53
2018,6,2,11,45,935.0,113.0,1.25,27.85,1012.0,985.75,690.62
2018,6,2,12,0,936.0,113.0,1.3,28.1,1017.0,1007.87,703.86
2018,6,2,12,15,937.0,111.5,1.35,28.15,1015.0,1025.31,714.88
2018,6,2,12,30,938.0,110.0,1.4,28.2,1013.0,1039.39,724.01
2018,6,2,12,45,938.0,108.5,1.4,28.3,1004.0,1049.04,729.61
2018,6,2,13,0,938.0,107.0,1.4,28.4,995.0,1055.15,733.22
2018,6,2,13,15,934.5,106.5,1.45,28.4,978.0,1055.17,734.45
2018,6,2,13,30,931.0,106.0,1.5,28.4,961.0,1051.61,733.68
2018,6,2,13,45,925.5,105.0,1.55,28.35,936.5,1041.96,729.48
2018,6,2,14,0,920.0,104.0,1.6,28.3,912.0,1028.82,723.28
2018,6,2,14,15,913.0,103.5,1.65,28.1,882.0,1011.37,714.89
2018,6,2,14,30,906.0,103.0,1.7,27.9,852.0,990.68,704.53
2018,6,2,14,45,896.5,101.5,1.75,27.75,815.5,963.46,689.87
2018,6,2,15,0,887.0,100.0,1.8,27.6,779.0,933.4,673.32
2018,6,2,15,15,875.5,98.0,1.8,27.6,737.5,898.34,652.44
2018,6,2,15,30,864.0,96.0,1.8,27.6,696.0,860.95,629.89
2018,6,2,15,45,848.5,93.5,1.85,26.95,650.0,817.54,605.14
2018,6,2,16,0,833.0,91.0,1.9,26.3,604.0,777.97,582.45
2018,6,2,16,15,813.0,88.0,1.85,25.85,555.0,727.29,550.29
2018,6,2,16,30,793.0,85.0,1.8,25.4,506.0,675.88,517.05
2018,6,2,16,45,766.5,82.0,1.8,24.95,455.5,619.67,479.06
2018,6,2,17,0,740.0,79.0,1.8,24.5,405.0,563.91,439.12
2018,6,2,17,15,704.5,74.5,1.7,23.7,353.5,502.04,393.28
2018,6,2,17,30,669.0,70.0,1.6,22.9,302.0,443.87,348.49
2018,6,2,17,45,618.5,65.0,1.55,22.15,252.0,378.83,296.8
2018,6,2,18,0,568.0,60.0,1.5,21.4,202.0,318.09,246.61
2018,6,2,18,15,492.5,52.0,1.4,20.45,155.5,249.56,189.19
2018,6,2,18,30,417.0,44.0,1.3,19.5,109.0,188.86,137.19
2018,6,2,18,45,302.5,34.0,1.2,18.55,72.5,124.46,82.71
2018,6,2,19,0,188.0,24.0,1.1,17.6,36.0,68.48,17.51
2018,6,2,19,15,98.0,13.0,1.05,17.25,19.0,26.23,0.0
2018,6,2,19,30,8.0,2.0,1.0,16.9,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.0,16.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,3,4,45,42.0,6.0,0.85,12.7,7.0,0.0,0.0
2018,6,3,5,0,84.0,12.0,0.8,12.9,14.0,11.44,0.0
2018,6,3,5,15,212.0,24.0,0.8,13.35,44.5,19.65,5.83
2018,6,3,5,30,340.0,36.0,0.8,13.8,75.0,28.79,18.98
2018,6,3,5,45,431.5,44.0,0.8,14.3,118.5,33.67,24.04
2018,6,3,6,0,523.0,52.0,0.8,14.8,162.0,38.37,28.53
2018,6,3,6,15,583.0,57.5,0.75,15.4,211.0,40.72,30.74
2018,6,3,6,30,643.0,63.0,0.7,16.0,260.0,42.99,32.72
2018,6,3,6,45,684.5,67.5,0.7,16.6,311.5,48.84,37.76
2018,6,3,7,0,726.0,72.0,0.7,17.2,363.0,84.09,45.39
2018,6,3,7,15,755.5,75.0,0.75,17.85,414.0,133.43,73.47
2018,6,3,7,30,785.0,78.0,0.8,18.5,465.0,186.24,113.14
2018,6,3,7,45,807.0,81.0,0.8,19.2,515.0,240.68,158.47
2018,6,3,8,0,829.0,84.0,0.8,19.9,565.0,297.29,206.75
2018,6,3,8,15,845.5,86.5,0.85,20.45,612.5,358.39,258.4
2018,6,3,8,30,862.0,89.0,0.9,21.0,660.0,415.32,305.73
2018,6,3,8,45,875.0,91.0,0.9,21.55,703.5,471.02,350.5
2018,6,3,9,0,888.0,93.0,0.9,22.1,747.0,526.85,393.67
2018,6,3,9,15,894.5,97.0,0.95,22.5,785.0,580.77,434.46
2018,6,3,9,30,901.0,101.0,1.0,22.9,823.0,633.7,473.19
2018,6,3,9,45,904.5,104.5,1.1,23.35,855.0,683.04,508.63
2018,6,3,10,0,908.0,108.0,1.2,23.8,887.0,730.68,541.98
2018,6,3,10,15,914.0,108.5,1.25,24.0,913.5,775.53,571.1
2018,6,3,10,30,920.0,109.0,1.3,24.2,940.0,818.46,598.47
2018,6,3,10,45,924.0,110.5,1.35,24.45,960.5,858.58,623.63
2018,6,3,11,0,928.0,112.0,1.4,24.7,981.0,896.28,647.05
2018,6,3,11,15,931.0,112.0,1.45,24.85,994.0,929.11,667.47
2018,6,3,11,30,934.0,112.0,1.5,25.0,1007.0,959.14,686.11
2018,6,3,11,45,935.5,112.0,1.55,25.15,1012.5,984.86,702.02
2018,6,3,12,0,937.0,112.0,1.6,25.3,1018.0,1007.47,716.05
2018,6,3,12,15,935.5,113.0,1.65,25.3,1016.0,1024.96,727.39
2018,6,3,12,30,934.0,114.0,1.7,25.3,1014.0,1039.08,736.8
2018,6,3,12,45,931.0,114.5,1.75,25.3,1004.0,1047.79,742.98
2018,6,3,13,0,928.0,115.0,1.8,25.3,994.0,1052.97,747.15
2018,6,3,13,15,835.5,162.5,1.8,25.15,943.5,1021.53,728.39
2018,6,3,13,30,743.0,210.0,1.8,25.0,893.0,984.88,706.65
2018,6,3,13,45,810.5,169.0,1.85,24.85,896.5,1002.36,719.87
2018,6,3,14,0,878.0,128.0,1.9,24.7,900.0,1012.28,727.83
2018,6,3,14,15,889.0,117.5,1.9,24.5,876.0,1002.71,723.16
2018,6,3,14,30,900.0,107.0,1.9,24.3,852.0,989.21,716.3
2018,6,3,14,45,859.0,119.5,1.9,24.15,805.5,947.51,691.2
2018,6,3,15,0,818.0,132.0,1.9,24.0,759.0,912.15,670.28
2018,6,3,15,15,826.5,119.0,1.9,24.0,723.0,884.61,653.89
2018,6,3,15,30,835.0,106.0,1.9,24.0,687.0,853.48,634.95
2018,6,3,15,45,818.0,103.5,1.9,23.4,641.0,809.55,608.62
2018,6,3,16,0,801.0,101.0,1.9,22.8,595.0,764.15,580.89
2018,6,3,16,15,799.5,93.0,1.9,22.35,552.0,723.1,555.32
2018,6,3,16,30,798.0,85.0,1.9,21.9,509.0,679.85,527.61
2018,6,3,16,45,772.5,81.0,1.9,21.5,458.0,622.99,488.5
2018,6,3,17,0,747.0,77.0,1.9,21.1,407.0,566.5,447.38
2018,6,3,17,15,714.5,72.5,1.85,20.4,356.0,506.08,402.03
2018,6,3,17,30,682.0,68.0,1.8,19.7,305.0,448.87,357.36
2018,6,3,17,45,634.5,62.5,1.8,19.05,255.0,384.04,305.06
2018,6,3,18,0,587.0,57.0,1.8,18.4,205.0,323.21,253.99
2018,6,3,18,15,514.0,50.5,1.7,17.7,159.0,256.24,196.67
2018,6,3,18,30,441.0,44.0,1.6,17.0,113.0,196.72,144.6
2018,6,3,18,45,328.0,34.0,1.5,16.3,75.5,131.26,88.38
2018,6,3,19,0,215.0,24.0,1.4,15.6,38.0,74.41,22.81
2018,6,3,19,15,112.5,13.0,1.4,15.25,20.0,28.4,0.0
2018,6,3,19,30,10.0,2.0,1.4,14.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,1.35,14.55,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,4,4,45,50.5,6.0,1.75,12.05,7.5,0.0,0.0
2018,6,4,5,0,101.0,12.0,1.8,12.2,15.0,11.44,0.0
2018,6,4,5,15,235.5,23.0,1.85,12.55,46.0,18.64,5.51
2018,6,4,5,30,370.0,34.0,1.9,12.9,77.0,26.86,17.4
2018,6,4,5,45,458.5,41.5,1.95,13.25,120.5,31.42,22.14
2018,6,4,6,0,547.0,49.0,2.0,13.6,164.0,35.81,26.37
2018,6,4,6,15,604.5,54.5,2.05,14.05,213.5,38.31,28.73
2018,6,4,6,30,662.0,60.0,2.1,14.5,263.0,44.7,34.41
2018,6,4,6,45,702.0,63.5,2.15,15.0,314.0,45.57,35.07
2018,6,4,7,0,742.0,67.0,2.2,15.5,365.0,80.73,42.48
2018,6,4,7,15,770.0,71.0,2.2,15.9,416.5,131.6,72.15
2018,6,4,7,30,798.0,75.0,2.2,16.3,468.0,185.77,113.75
2018,6,4,7,45,819.5,77.5,2.2,16.65,518.0,240.36,160.49
2018,6,4,8,0,841.0,80.0,2.2,17.0,568.0,302.29,214.6
2018,6,4,8,15,857.5,82.0,2.25,17.3,615.5,358.38,264.2
2018,6,4,8,30,874.0,84.0,2.3,17.6,663.0,415.45,313.67
2018,6,4,8,45,886.5,86.0,2.3,17.9,706.5,471.49,360.94
2018,6,4,9,0,899.0,88.0,2.3,18.2,750.0,527.6,406.71
2018,6,4,9,15,905.0,92.0,2.35,18.4,788.5,581.75,449.84
2018,6,4,9,30,911.0,96.0,2.4,18.6,827.0,634.85,490.87
2018,6,4,9,45,914.0,100.0,2.4,18.8,859.0,684.75,528.15
2018,6,4,10,0,917.0,104.0,2.4,19.0,891.0,732.88,563.12
2018,6,4,10,15,923.5,105.0,2.4,19.05,918.5,778.9,594.27
2018,6,4,10,30,930.0,106.0,2.4,19.1,946.0,823.02,623.69
2018,6,4,10,45,934.5,106.5,2.4,19.15,966.5,862.97,649.95
2018,6,4,11,0,939.0,107.0,2.4,19.2,987.0,900.49,674.36
2018,6,4,11,15,942.0,107.5,2.45,19.2,1000.5,934.1,696.58
2018,6,4,11,30,945.0,108.0,2.5,19.2,1014.0,964.89,716.9
2018,6,4,11,45,947.0,108.0,2.55,19.2,1020.0,991.32,734.34
2018,6,4,12,0,949.0,108.0,2.6,19.2,1026.0,1014.64,749.8
2018,6,4,12,15,948.5,108.0,2.65,19.1,1024.0,1032.31,761.94
2018,6,4,12,30,948.0,108.0,2.7,19.0,1022.0,1046.59,772.01
2018,6,4,12,45,946.0,108.0,2.75,18.95,1012.5,1055.9,778.84
2018,6,4,13,0,944.0,108.0,2.8,18.9,1003.0,1061.65,783.51
2018,6,4,13,15,941.5,106.5,2.8,18.8,986.0,1061.75,784.3
2018,6,4,13,30,939.0,105.0,2.8,18.7,969.0,1058.23,782.91
2018,6,4,13,45,934.5,104.0,2.8,18.55,945.0,1049.62,778.48
2018,6,4,14,0,930.0,103.0,2.8,18.4,921.0,1037.49,771.89
2018,6,4,14,15,923.5,101.5,2.8,18.25,890.5,1019.42,761.47
2018,6,4,14,30,917.0,100.0,2.8,18.1,860.0,998.05,748.96
2018,6,4,14,45,908.5,98.5,2.8,17.9,823.5,971.64,733.22
2018,6,4,15,0,900.0,97.0,2.8,17.7,787.0,942.3,715.49
2018,6,4,15,15,888.5,95.0,2.8,17.7,745.5,906.98,693.03
2018,6,4,15,30,877.0,93.0,2.8,17.7,704.0,869.28,668.78
2018,6,4,15,45,862.0,90.5,2.8,17.25,658.0,825.95,641.44
2018,6,4,16,0,847.0,88.0,2.8,16.8,612.0,780.93,612.47
2018,6,4,16,15,827.5,85.5,2.8,16.45,563.0,736.1,582.89
2018,6,4,16,30,808.0,83.0,2.8,16.1,514.0,685.12,548.18
2018,6,4,16,45,781.5,80.0,2.75,15.8,463.0,628.35,507.35
2018,6,4,17,0,755.0,77.0,2.7,15.5,412.0,571.99,464.43
2018,6,4,17,15,719.5,73.0,2.7,15.1,360.0,510.03,416.04
2018,6,4,17,30,684.0,69.0,2.7,14.7,308.0,451.6,368.69
2018,6,4,17,45,633.0,64.0,2.7,14.25,257.5,385.56,313.63
2018,6,4,18,0,582.0,59.0,2.7,13.8,207.0,323.86,260.29
2018,6,4,18,15,504.5,52.5,2.6,13.4,160.5,255.42,200.26
2018,6,4,18,30,427.0,46.0,2.5,13.0,114.0,194.88,146.24
2018,6,4,18,45,309.5,36.5,2.45,12.65,76.5,129.31,89.16
2018,6,4,19,0,192.0,27.0,2.4,12.3,39.0,73.5,26.13
2018,6,4,19,15,100.0,14.5,2.3,12.15,20.5,28.16,0.0
2018,6,4,19,30,8.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,2.15,11.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,5,4,45,29.5,6.5,2.15,11.1,7.5,0.0,0.0
2018,6,5,5,0,59.0,13.0,2.2,11.2,15.0,12.39,0.0
2018,6,5,5,15,170.0,27.5,2.25,11.4,45.0,21.79,7.71
2018,6,5,5,30,281.0,42.0,2.3,11.6,75.0,32.74,22.57
2018,6,5,5,45,374.0,52.5,2.35,11.75,118.0,41.48,31.19
2018,6,5,6,0,467.0,63.0,2.4,11.9,161.0,48.04,37.5
2018,6,5,6,15,529.5,70.0,2.4,12.15,210.0,51.1,40.44
2018,6,5,6,30,592.0,77.0,2.4,12.4,259.0,54.05,43.1
2018,6,5,6,45,635.5,83.0,2.4,12.6,310.5,55.98,44.73
2018,6,5,7,0,679.0,89.0,2.4,12.8,362.0,90.48,52.96
2018,6,5,7,15,712.0,94.0,2.4,13.15,414.5,139.45,81.96
2018,6,5,7,30,745.0,99.0,2.4,13.5,467.0,192.34,122.69
2018,6,5,7,45,770.5,102.5,2.4,13.85,517.5,250.49,172.24
2018,6,5,8,0,796.0,106.0,2.4,14.2,568.0,306.44,221.52
2018,6,5,8,15,720.0,139.0,2.35,14.5,583.5,352.0,264.7
2018,6,5,8,30,644.0,172.0,2.3,14.8,599.0,393.2,302.24
2018,6,5,8,45,756.0,143.0,2.3,15.1,676.0,455.9,353.34
2018,6,5,9,0,868.0,114.0,2.3,15.4,753.0,534.42,415.82
2018,6,5,9,15,886.0,112.0,2.25,15.65,794.0,588.53,458.61
2018,6,5,9,30,904.0,110.0,2.2,15.9,835.0,642.7,500.2
2018,6,5,9,45,921.5,106.0,2.2,16.15,871.5,694.56,539.16
2018,6,5,10,0,939.0,102.0,2.2,16.4,908.0,745.83,576.59
2018,6,5,10,15,866.0,142.0,2.15,16.6,903.0,769.48,591.28
2018,6,5,10,30,793.0,182.0,2.1,16.8,898.0,788.26,602.72
2018,6,5,10,45,819.5,172.5,2.1,17.05,927.0,833.18,632.48
2018,6,5,11,0,846.0,163.0,2.1,17.3,956.0,877.4,661.12
2018,6,5,11,15,866.5,153.0,2.1,17.35,974.5,909.5,681.8
2018,6,5,11,30,887.0,143.0,2.1,17.4,993.0,944.75,704.58
2018,6,5,11,45,928.5,122.0,2.15,17.5,1016.5,987.08,732.26
2018,6,5,12,0,970.0,101.0,2.2,17.6,1040.0,1027.42,758.39
2018,6,5,12,15,966.5,103.0,2.2,17.5,1037.0,1044.49,769.32
2018,6,5,12,30,963.0,105.0,2.2,17.4,1034.0,1058.04,778.31
2018,6,5,12,45,957.0,107.5,2.25,17.35,1023.0,1066.04,784.34
2018,6,5,13,0,951.0,110.0,2.3,17.3,1012.0,1070.43,788.22
2018,6,5,13,15,949.0,108.5,2.35,17.15,995.5,1071.13,790.17
2018,6,5,13,30,947.0,107.0,2.4,17.0,979.0,1068.17,789.91
2018,6,5,13,45,944.0,104.5,2.45,16.85,955.0,1059.52,786.08
2018,6,5,14,0,941.0,102.0,2.5,16.7,931.0,1047.26,780.02
2018,6,5,14,15,935.5,101.0,2.5,16.55,901.0,1030.61,770.6
2018,6,5,14,30,930.0,100.0,2.5,16.4,871.0,1010.61,759.06
2018,6,5,14,45,922.5,97.5,2.5,16.2,834.5,983.85,743.17
2018,6,5,15,0,915.0,95.0,2.5,16.0,798.0,954.06,725.24
2018,6,5,15,15,903.5,93.5,2.5,16.0,756.0,918.94,703.03
2018,6,5,15,30,892.0,92.0,2.5,16.0,714.0,881.39,679.02
2018,6,5,15,45,878.0,89.0,2.45,15.65,667.5,837.88,651.06
2018,6,5,16,0,864.0,86.0,2.4,15.3,621.0,792.56,621.47
2018,6,5,16,15,844.5,83.5,2.4,15.05,571.5,742.1,587.81
2018,6,5,16,30,825.0,81.0,2.4,14.8,522.0,695.43,556.31
2018,6,5,16,45,799.5,78.0,2.4,14.6,470.5,638.63,515.88
2018,6,5,17,0,774.0,75.0,2.4,14.4,419.0,582.12,473.02
2018,6,5,17,15,738.0,71.5,2.35,14.05,366.5,519.57,424.05
2018,6,5,17,30,702.0,68.0,2.3,13.7,314.0,458.97,374.94
2018,6,5,17,45,650.0,63.0,2.3,13.35,262.5,393.01,319.92
2018,6,5,18,0,598.0,58.0,2.3,13.0,211.0,330.0,265.49
2018,6,5,18,15,520.5,52.0,2.2,12.6,164.0,261.23,205.18
2018,6,5,18,30,443.0,46.0,2.1,12.2,117.0,200.31,150.73
2018,6,5,18,45,325.0,36.5,2.05,11.85,79.0,133.64,92.64
2018,6,5,19,0,207.0,27.0,2.0,11.5,41.0,76.91,30.05
2018,6,5,19,15,108.5,14.5,1.95,11.4,21.5,29.49,0.0
2018,6,5,19,30,10.0,2.0,1.9,11.3,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,1.9,11.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,6,4,45,3.5,2.5,1.75,11.45,2.5,0.0,0.0
2018,6,6,5,0,7.0,5.0,1.8,11.5,5.0,4.77,0.0
2018,6,6,5,15,26.5,21.5,1.8,11.65,24.0,18.86,6.09
2018,6,6,5,30,46.0,38.0,1.8,11.8,43.0,32.43,22.31
2018,6,6,5,45,34.5,38.0,1.8,11.9,43.0,33.19,23.85
2018,6,6,6,0,23.0,38.0,1.8,12.0,43.0,35.38,26.18
2018,6,6,6,15,29.0,58.0,1.8,12.15,66.0,52.44,41.67
2018,6,6,6,30,35.0,78.0,1.8,12.3,89.0,68.92,56.43
2018,6,6,6,45,19.5,61.5,1.8,12.5,68.0,56.14,44.89
2018,6,6,7,0,4.0,45.0,1.8,12.7,47.0,41.99,30.35
2018,6,6,7,15,5.0,87.0,1.8,12.95,89.5,81.15,63.33
2018,6,6,7,30,6.0,129.0,1.8,13.2,132.0,118.23,93.92
2018,6,6,7,45,35.0,137.0,1.75,13.45,157.0,129.46,101.62
2018,6,6,8,0,64.0,145.0,1.7,13.7,182.0,143.67,112.24
2018,6,6,8,15,114.0,182.0,1.7,14.05,255.0,196.17,153.81
2018,6,6,8,30,164.0,219.0,1.7,14.4,328.0,254.65,199.93
2018,6,6,8,45,120.5,233.5,1.7,14.75,316.5,258.92,203.72
2018,6,6,9,0,77.0,248.0,1.7,15.1,305.0,261.03,205.24
2018,6,6,9,15,86.0,275.5,1.75,15.4,342.0,293.51,230.35
2018,6,6,9,30,95.0,303.0,1.8,15.7,379.0,329.71,257.89
2018,6,6,9,45,261.0,303.0,1.8,16.0,524.5,442.42,345.48
2018,6,6,10,0,427.0,303.0,1.8,16.3,670.0,572.38,442.97
2018,6,6,10,15,410.0,317.0,1.85,16.45,678.0,595.08,458.36
2018,6,6,10,30,393.0,331.0,1.9,16.6,686.0,615.57,472.69
2018,6,6,10,45,264.0,376.0,1.95,16.8,617.0,569.57,436.2
2018,6,6,11,0,135.0,421.0,2.0,17.0,548.0,513.51,391.93
2018,6,6,11,15,276.5,367.0,2.0,17.0,631.0,597.94,457.83
2018,6,6,11,30,418.0,313.0,2.0,17.0,714.0,691.38,527.81
2018,6,6,11,45,443.0,312.5,2.05,17.05,739.5,728.88,554.11
2018,6,6,12,0,468.0,312.0,2.1,17.1,765.0,765.89,580.36
2018,6,6,12,15,589.0,272.0,2.15,17.05,841.0,856.85,646.31
2018,6,6,12,30,710.0,232.0,2.2,17.0,917.0,948.58,709.59
2018,6,6,12,45,748.5,211.5,2.2,16.95,927.5,976.72,727.67
2018,6,6,13,0,787.0,191.0,2.2,16.9,938.0,996.36,740.81
2018,6,6,13,15,674.5,237.5,2.25,16.85,870.0,941.96,705.59
2018,6,6,13,30,562.0,284.0,2.3,16.8,802.0,877.84,661.55
2018,6,6,13,45,605.5,257.5,2.3,16.7,802.5,894.55,675.82
2018,6,6,14,0,649.0,231.0,2.3,16.6,803.0,907.44,686.45
2018,6,6,14,15,736.5,189.5,2.3,16.5,817.5,943.14,711.65
2018,6,6,14,30,824.0,148.0,2.3,16.4,832.0,967.94,729.3
2018,6,6,14,45,813.0,145.5,2.3,16.3,796.0,940.04,711.72
2018,6,6,15,0,802.0,143.0,2.3,16.2,760.0,909.56,692.85
2018,6,6,15,15,787.5,140.5,2.3,16.2,719.0,873.54,669.81
2018,6,6,15,30,773.0,138.0,2.3,16.2,678.0,835.52,645.22
2018,6,6,15,45,754.0,134.5,2.35,15.85,632.5,794.48,619.43
2018,6,6,16,0,735.0,131.0,2.4,15.5,587.0,748.67,589.74
2018,6,6,16,15,709.5,127.0,2.4,15.25,538.5,696.47,554.26
2018,6,6,16,30,684.0,123.0,2.4,15.0,490.0,644.19,516.89
2018,6,6,16,45,652.0,118.5,2.4,14.75,440.0,587.21,474.68
2018,6,6,17,0,620.0,114.0,2.4,14.5,390.0,531.35,432.13
2018,6,6,17,15,577.5,108.0,2.4,14.15,340.0,469.24,383.51
2018,6,6,17,30,535.0,102.0,2.4,13.8,290.0,409.93,335.6
2018,6,6,17,45,477.5,93.0,2.4,13.45,241.0,340.97,278.49
2018,6,6,18,0,420.0,84.0,2.4,13.1,192.0,280.8,227.01
2018,6,6,18,15,343.0,72.0,2.35,12.75,147.5,215.84,170.8
2018,6,6,18,30,266.0,60.0,2.3,12.4,103.0,159.16,121.28
2018,6,6,18,45,176.0,44.0,2.2,12.1,68.5,99.14,69.74
2018,6,6,19,0,86.0,28.0,2.1,11.8,34.0,51.32,21.03
2018,6,6,19,15,44.0,14.5,2.1,11.75,17.5,20.22,0.0
2018,6,6,19,30,2.0,1.0,2.1,11.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,2.05,11.65,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,4,45,1.5,3.5,1.7,11.05,3.5,0.0,0.0
2018,6,7,5,0,3.0,7.0,1.7,11.1,7.0,6.67,0.0
2018,6,7,5,15,36.5,23.0,1.75,11.25,27.0,20.04,7.0
2018,6,7,5,30,70.0,39.0,1.8,11.4,47.0,33.21,23.04
2018,6,7,5,45,125.5,57.0,1.85,11.55,80.0,45.48,34.78
2018,6,7,6,0,181.0,75.0,1.9,11.7,113.0,58.8,47.14
2018,6,7,6,15,202.5,87.0,1.9,12.0,140.5,67.35,55.01
2018,6,7,6,30,224.0,99.0,1.9,12.3,168.0,75.57,62.34
2018,6,7,6,45,143.0,116.5,1.9,12.6,163.5,93.2,77.81
2018,6,7,7,0,62.0,134.0,1.9,12.9,159.0,116.04,91.37
2018,6,7,7,15,100.5,157.5,1.9,13.3,204.5,138.43,106.92
2018,6,7,7,30,139.0,181.0,1.9,13.7,250.0,171.27,131.51
2018,6,7,7,45,126.5,207.0,1.85,14.05,274.5,199.67,155.05
2018,6,7,8,0,114.0,233.0,1.8,14.4,299.0,227.05,177.59
2018,6,7,8,15,322.0,218.5,1.75,14.75,427.0,289.62,223.03
2018,6,7,8,30,530.0,204.0,1.7,15.1,555.0,375.56,288.69
2018,6,7,8,45,656.0,176.0,1.65,15.45,639.5,439.21,338.87
2018,6,7,9,0,782.0,148.0,1.6,15.8,724.0,518.06,400.2
2018,6,7,9,15,811.0,143.0,1.65,16.1,768.0,571.82,442.27
2018,6,7,9,30,840.0,138.0,1.7,16.4,812.0,626.97,484.43
2018,6,7,9,45,862.0,133.0,1.7,16.7,849.5,679.12,522.97
2018,6,7,10,0,884.0,128.0,1.7,17.0,887.0,730.24,559.77
2018,6,7,10,15,890.5,129.5,1.8,17.15,914.5,775.46,591.58
2018,6,7,10,30,897.0,131.0,1.9,17.3,942.0,818.88,620.99
2018,6,7,10,45,901.0,132.0,2.0,17.5,962.0,857.83,647.03
2018,6,7,11,0,905.0,133.0,2.1,17.7,982.0,894.44,671.37
2018,6,7,11,15,908.5,133.5,2.15,17.7,995.5,927.65,693.36
2018,6,7,11,30,912.0,134.0,2.2,17.7,1009.0,958.2,713.55
2018,6,7,11,45,914.5,134.0,2.25,17.7,1015.5,984.55,730.98
2018,6,7,12,0,917.0,134.0,2.3,17.7,1022.0,1007.96,746.54
2018,6,7,12,15,916.0,134.5,2.35,17.7,1020.0,1025.41,758.27
2018,6,7,12,30,915.0,135.0,2.4,17.7,1018.0,1039.59,768.03
2018,6,7,12,45,913.0,135.0,2.4,17.7,1009.0,1048.96,774.21
2018,6,7,13,0,911.0,135.0,2.4,17.7,1000.0,1054.9,778.32
2018,6,7,13,15,909.0,133.5,2.4,17.75,984.0,1055.87,779.21
2018,6,7,13,30,907.0,132.0,2.4,17.8,968.0,1053.32,777.99
2018,6,7,13,45,903.5,129.5,2.4,17.8,944.5,1044.75,773.16
2018,6,7,14,0,900.0,127.0,2.4,17.8,921.0,1032.71,766.23
2018,6,7,14,15,894.5,125.0,2.45,17.75,891.5,1015.85,756.93
2018,6,7,14,30,889.0,123.0,2.5,17.7,862.0,995.74,745.55
2018,6,7,14,45,881.5,120.0,2.5,17.65,826.0,969.56,729.63
2018,6,7,15,0,874.0,117.0,2.5,17.6,790.0,940.47,711.75
2018,6,7,15,15,861.5,115.0,2.5,17.6,748.5,905.23,689.48
2018,6,7,15,30,849.0,113.0,2.5,17.6,707.0,874.32,670.09
2018,6,7,15,45,835.5,109.0,2.45,17.25,661.5,831.36,642.55
2018,6,7,16,0,822.0,105.0,2.4,16.9,616.0,786.63,613.49
2018,6,7,16,15,805.0,100.5,2.35,16.6,567.5,737.16,580.46
2018,6,7,16,30,788.0,96.0,2.3,16.3,519.0,686.71,546.14
2018,6,7,16,45,763.0,91.5,2.3,16.0,468.0,630.15,505.7
2018,6,7,17,0,738.0,87.0,2.3,15.7,417.0,573.89,463.56
2018,6,7,17,15,702.0,81.5,2.25,15.3,364.5,512.68,416.07
2018,6,7,17,30,666.0,76.0,2.2,14.9,312.0,451.65,367.14
2018,6,7,17,45,615.5,70.5,2.15,14.5,261.5,386.09,312.9
2018,6,7,18,0,565.0,65.0,2.1,14.1,211.0,324.79,260.35
2018,6,7,18,15,489.5,57.5,2.0,13.65,164.0,256.63,201.18
2018,6,7,18,30,414.0,50.0,1.9,13.2,117.0,196.12,147.66
2018,6,7,18,45,302.0,39.5,1.8,12.7,79.5,131.22,91.59
2018,6,7,19,0,190.0,29.0,1.7,12.2,42.0,76.58,34.19
2018,6,7,19,15,99.0,15.5,1.65,11.95,22.0,29.28,0.0
2018,6,7,19,30,8.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,1.6,11.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.4,11.05,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.4,11.4,15.0,12.39,0.0
2018,6,8,5,15,185.0,26.0,1.4,11.8,44.5,20.53,7.42
2018,6,8,5,30,295.0,39.0,1.4,12.2,74.0,31.5,21.51
2018,6,8,5,45,379.0,49.5,1.45,12.6,116.0,38.54,28.52
2018,6,8,6,0,463.0,60.0,1.5,13.0,158.0,45.2,34.83
2018,6,8,6,15,522.5,67.5,1.5,13.4,206.0,48.85,38.24
2018,6,8,6,30,582.0,75.0,1.5,13.8,254.0,52.31,41.31
2018,6,8,6,45,625.0,80.5,1.45,14.15,304.5,53.93,42.64
2018,6,8,7,0,668.0,86.0,1.4,14.5,355.0,87.2,50.27
2018,6,8,7,15,700.0,90.0,1.45,14.95,405.5,134.53,77.75
2018,6,8,7,30,732.0,94.0,1.5,15.4,456.0,190.16,120.29
2018,6,8,7,45,757.0,97.5,1.5,15.85,506.0,242.49,164.39
2018,6,8,8,0,782.0,101.0,1.5,16.3,556.0,297.4,212.04
2018,6,8,8,15,801.0,104.0,1.55,16.65,603.5,352.26,259.89
2018,6,8,8,30,820.0,107.0,1.6,17.0,651.0,408.55,307.96
2018,6,8,8,45,835.0,109.0,1.6,17.35,694.5,463.38,353.54
2018,6,8,9,0,850.0,111.0,1.6,17.7,738.0,521.71,400.16
2018,6,8,9,15,862.0,112.0,1.65,18.05,776.5,574.11,441.22
2018,6,8,9,30,874.0,113.0,1.7,18.4,815.0,626.09,480.74
2018,6,8,9,45,884.0,113.0,1.75,18.7,848.0,675.25,517.23
2018,6,8,10,0,894.0,113.0,1.8,19.0,881.0,723.3,551.99
2018,6,8,10,15,900.5,114.0,1.85,19.25,908.0,768.38,582.51
2018,6,8,10,30,907.0,115.0,1.9,19.5,935.0,811.63,610.98
2018,6,8,10,45,911.0,115.5,1.9,19.8,954.5,850.39,635.52
2018,6,8,11,0,915.0,116.0,1.9,20.1,974.0,886.77,658.24
2018,6,8,11,15,918.5,115.5,1.95,20.3,987.0,919.24,678.98
2018,6,8,11,30,922.0,115.0,2.0,20.5,1000.0,948.99,697.89
2018,6,8,11,45,924.0,115.0,2.0,20.75,1006.0,974.98,713.62
2018,6,8,12,0,926.0,115.0,2.0,21.0,1012.0,997.96,727.39
2018,6,8,12,15,924.5,115.0,2.05,21.1,1009.5,1014.44,738.05
2018,6,8,12,30,923.0,115.0,2.1,21.2,1007.0,1027.6,746.74
2018,6,8,12,45,919.5,116.0,2.15,21.3,997.0,1036.37,752.75
2018,6,8,13,0,916.0,117.0,2.2,21.4,987.0,1041.69,756.71
2018,6,8,13,15,913.0,116.0,2.25,21.4,970.5,1042.0,757.92
2018,6,8,13,30,910.0,115.0,2.3,21.4,954.0,1038.81,757.03
2018,6,8,13,45,905.0,113.5,2.35,21.35,930.0,1029.61,752.56
2018,6,8,14,0,900.0,112.0,2.4,21.3,906.0,1016.99,746.01
2018,6,8,14,15,894.0,110.0,2.4,21.15,876.5,999.53,736.14
2018,6,8,14,30,888.0,108.0,2.4,21.0,847.0,978.86,724.25
2018,6,8,14,45,880.0,106.0,2.4,20.9,811.5,953.21,708.97
2018,6,8,15,0,872.0,104.0,2.4,20.8,776.0,924.71,691.78
2018,6,8,15,15,860.5,101.5,2.4,20.8,735.0,889.83,669.95
2018,6,8,15,30,849.0,99.0,2.4,20.8,694.0,852.65,646.43
2018,6,8,15,45,836.0,95.5,2.4,20.3,649.5,811.02,620.8
2018,6,8,16,0,823.0,92.0,2.4,19.8,605.0,773.05,597.35
2018,6,8,16,15,806.5,88.5,2.35,19.4,557.5,725.11,565.78
2018,6,8,16,30,790.0,85.0,2.3,19.0,510.0,676.16,532.97
2018,6,8,16,45,767.0,80.5,2.3,18.65,460.0,620.96,494.35
2018,6,8,17,0,744.0,76.0,2.3,18.3,410.0,565.89,453.49
2018,6,8,17,15,712.5,71.5,2.2,17.8,359.5,506.33,407.59
2018,6,8,17,30,681.0,67.0,2.1,17.3,309.0,448.36,361.37
2018,6,8,17,45,637.0,62.0,2.05,16.8,260.0,387.19,311.07
2018,6,8,18,0,593.0,57.0,2.0,16.3,211.0,328.28,260.84
2018,6,8,18,15,526.5,50.0,1.85,15.8,165.0,262.67,203.91
2018,6,8,18,30,460.0,43.0,1.7,15.3,119.0,203.82,151.72
2018,6,8,18,45,356.5,34.5,1.6,14.75,81.5,140.87,97.07
2018,6,8,19,0,253.0,26.0,1.5,14.2,44.0,86.6,39.71
2018,6,8,19,15,134.5,14.0,1.45,13.95,23.0,33.18,0.0
2018,6,8,19,30,16.0,2.0,1.4,13.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,1.35,13.4,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.2,12.5,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.3,12.6,3.0,2.86,0.0
2018,6,9,5,15,0.0,5.0,1.4,12.85,5.0,4.62,0.0
2018,6,9,5,30,0.0,7.0,1.5,13.1,7.0,6.48,0.0
2018,6,9,5,45,0.0,8.5,1.6,13.35,8.5,7.87,1.32
2018,6,9,6,0,0.0,10.0,1.7,13.6,10.0,9.26,2.65
2018,6,9,6,15,0.0,32.5,1.75,13.85,32.5,30.16,21.48
2018,6,9,6,30,0.0,55.0,1.8,14.1,55.0,51.13,40.22
2018,6,9,6,45,0.0,69.5,1.9,14.35,69.5,64.65,52.11
2018,6,9,7,0,0.0,84.0,2.0,14.6,84.0,77.56,60.3
2018,6,9,7,15,2.5,90.5,2.0,14.8,91.5,83.93,65.26
2018,6,9,7,30,5.0,97.0,2.0,15.0,99.0,90.55,70.37
2018,6,9,7,45,30.0,135.5,2.05,15.2,152.5,127.07,99.26
2018,6,9,8,0,55.0,174.0,2.1,15.4,206.0,168.72,132.19
2018,6,9,8,15,39.5,203.0,2.1,15.55,227.0,192.3,151.37
2018,6,9,8,30,24.0,232.0,2.1,15.7,248.0,218.87,172.44
2018,6,9,8,45,22.5,235.0,2.15,15.85,250.5,223.47,175.68
2018,6,9,9,0,21.0,238.0,2.2,16.0,253.0,227.68,178.66
2018,6,9,9,15,31.5,275.5,2.25,16.2,300.0,265.57,207.99
2018,6,9,9,30,42.0,313.0,2.3,16.4,347.0,308.11,240.49
2018,6,9,9,45,63.5,355.0,2.3,16.65,408.5,363.18,282.2
2018,6,9,10,0,85.0,397.0,2.3,16.9,470.0,420.84,325.12
2018,6,9,10,15,129.0,420.0,2.4,17.15,534.5,480.36,369.64
2018,6,9,10,30,173.0,443.0,2.5,17.4,599.0,544.41,416.9
2018,6,9,10,45,253.0,434.5,2.55,17.6,668.5,613.51,468.28
2018,6,9,11,0,333.0,426.0,2.6,17.8,738.0,686.99,521.97
2018,6,9,11,15,362.0,422.5,2.65,17.95,766.0,724.47,548.52
2018,6,9,11,30,391.0,419.0,2.7,18.1,794.0,762.38,575.42
2018,6,9,11,45,411.5,417.0,2.75,18.2,814.0,797.93,600.29
2018,6,9,12,0,432.0,415.0,2.8,18.3,834.0,829.76,622.54
2018,6,9,12,15,348.5,439.5,2.85,18.25,777.0,780.17,586.34
2018,6,9,12,30,265.0,464.0,2.9,18.2,720.0,731.79,550.92
2018,6,9,12,45,319.0,443.0,2.95,18.15,748.5,771.43,581.34
2018,6,9,13,0,373.0,422.0,3.0,18.1,777.0,810.08,610.32
2018,6,9,13,15,426.0,397.0,3.0,18.0,795.5,850.84,640.34
2018,6,9,13,30,479.0,372.0,3.0,17.9,814.0,881.85,663.7
2018,6,9,13,45,459.0,363.5,3.05,17.75,778.5,853.74,645.17
2018,6,9,14,0,439.0,355.0,3.1,17.6,743.0,823.7,625.63
2018,6,9,14,15,438.5,342.0,3.1,17.45,718.5,806.52,615.18
2018,6,9,14,30,438.0,329.0,3.1,17.3,694.0,787.31,603.19
2018,6,9,14,45,402.5,327.0,3.15,17.15,651.0,744.41,573.53
2018,6,9,15,0,367.0,325.0,3.2,17.0,608.0,690.74,536.06
2018,6,9,15,15,360.5,307.0,3.2,17.0,573.0,657.18,513.06
2018,6,9,15,30,354.0,289.0,3.2,17.0,538.0,622.55,488.89
2018,6,9,15,45,383.0,259.5,3.2,16.55,512.5,604.07,478.28
2018,6,9,16,0,412.0,230.0,3.2,16.1,487.0,593.29,472.86
2018,6,9,16,15,427.0,206.5,3.15,15.85,454.0,563.62,452.26
2018,6,9,16,30,442.0,183.0,3.1,15.6,421.0,531.32,429.3
2018,6,9,16,45,443.0,162.5,3.1,15.35,381.5,490.17,398.73
2018,6,9,17,0,444.0,142.0,3.1,15.1,342.0,447.7,366.32
2018,6,9,17,15,436.0,124.5,3.05,14.75,301.0,402.09,330.29
2018,6,9,17,30,428.0,107.0,3.0,14.4,260.0,356.31,292.99
2018,6,9,17,45,339.0,99.0,2.95,14.1,208.0,282.24,231.16
2018,6,9,18,0,250.0,91.0,2.9,13.8,156.0,210.31,170.37
2018,6,9,18,15,243.0,72.5,2.9,13.45,124.5,173.93,137.83
2018,6,9,18,30,236.0,54.0,2.9,13.1,93.0,143.49,109.29
2018,6,9,18,45,167.5,40.5,2.85,12.75,63.5,97.38,68.97
2018,6,9,19,0,99.0,27.0,2.8,12.4,34.0,53.15,25.11
2018,6,9,19,15,53.5,14.5,2.75,12.2,18.0,21.77,0.0
2018,6,9,19,30,8.0,2.0,2.7,12.0,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,2.65,11.8,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,4,45,26.0,6.5,1.85,10.4,7.0,0.0,0.0
2018,6,10,5,0,52.0,13.0,1.9,10.6,14.0,12.39,0.0
2018,6,10,5,15,169.5,26.5,1.9,11.0,44.0,20.92,7.87
2018,6,10,5,30,287.0,40.0,1.9,11.4,74.0,31.08,21.22
2018,6,10,5,45,344.0,50.5,1.95,11.8,110.0,38.38,28.47
2018,6,10,6,0,401.0,61.0,2.0,12.2,146.0,45.97,35.62
2018,6,10,6,15,423.5,73.5,1.95,12.75,184.5,53.48,42.48
2018,6,10,6,30,446.0,86.0,1.9,13.3,223.0,61.15,49.28
2018,6,10,6,45,475.5,98.5,1.85,13.8,268.5,68.42,55.56
2018,6,10,7,0,505.0,111.0,1.8,14.3,314.0,100.09,65.7
2018,6,10,7,15,517.0,125.0,1.8,14.8,357.0,143.97,93.39
2018,6,10,7,30,529.0,139.0,1.8,15.3,400.0,189.5,128.6
2018,6,10,7,45,546.5,151.0,1.8,15.8,445.5,236.17,167.38
2018,6,10,8,0,564.0,163.0,1.8,16.3,491.0,284.45,208.41
2018,6,10,8,15,558.5,180.5,1.8,16.7,528.0,332.07,249.37
2018,6,10,8,30,553.0,198.0,1.8,17.1,565.0,378.56,288.42
2018,6,10,8,45,612.0,192.0,1.8,17.5,623.0,432.4,331.57
2018,6,10,9,0,671.0,186.0,1.8,17.9,681.0,491.79,378.16
2018,6,10,9,15,775.0,148.0,1.8,18.25,748.5,555.21,427.35
2018,6,10,9,30,879.0,110.0,1.8,18.6,816.0,625.45,480.67
2018,6,10,9,45,890.0,109.5,1.8,18.95,849.5,674.99,516.95
2018,6,10,10,0,901.0,109.0,1.8,19.3,883.0,723.52,551.61
2018,6,10,10,15,907.0,110.0,1.85,19.55,910.0,768.5,581.93
2018,6,10,10,30,913.0,111.0,1.9,19.8,937.0,811.62,610.26
2018,6,10,10,45,917.0,111.5,1.9,20.0,956.5,850.59,635.16
2018,6,10,11,0,921.0,112.0,1.9,20.2,976.0,887.17,658.25
2018,6,10,11,15,862.0,154.5,1.95,20.35,972.0,904.7,669.23
2018,6,10,11,30,803.0,197.0,2.0,20.5,968.0,923.73,681.44
2018,6,10,11,45,866.0,154.0,2.05,20.6,990.0,956.81,703.02
2018,6,10,12,0,929.0,111.0,2.1,20.7,1012.0,996.19,728.44
2018,6,10,12,15,929.0,110.5,2.15,20.7,1010.0,1013.71,739.91
2018,6,10,12,30,929.0,110.0,2.2,20.7,1008.0,1027.93,749.57
2018,6,10,12,45,927.0,109.0,2.3,20.7,998.0,1036.29,756.19
2018,6,10,13,0,925.0,108.0,2.4,20.7,988.0,1041.15,760.71
2018,6,10,13,15,922.0,107.0,2.45,20.6,971.5,1041.48,762.18
2018,6,10,13,30,919.0,106.0,2.5,20.5,955.0,1038.27,761.51
2018,6,10,13,45,914.0,105.0,2.55,20.35,931.5,1029.56,757.55
2018,6,10,14,0,909.0,104.0,2.6,20.2,908.0,1017.41,751.48
2018,6,10,14,15,901.5,103.0,2.65,20.0,877.5,999.46,741.81
2018,6,10,14,30,894.0,102.0,2.7,19.8,847.0,978.33,730.08
2018,6,10,14,45,885.5,100.0,2.7,19.6,811.5,952.14,714.5
2018,6,10,15,0,877.0,98.0,2.7,19.4,776.0,923.11,696.97
2018,6,10,15,15,865.5,96.5,2.7,19.4,735.5,889.25,675.55
2018,6,10,15,30,854.0,95.0,2.7,19.4,695.0,853.1,652.42
2018,6,10,15,45,839.5,92.0,2.75,18.8,650.0,810.67,626.44
2018,6,10,16,0,825.0,89.0,2.8,18.2,605.0,766.58,598.78
2018,6,10,16,15,807.0,85.5,2.8,17.8,557.0,722.84,570.09
2018,6,10,16,30,789.0,82.0,2.8,17.4,509.0,672.88,536.23
2018,6,10,16,45,765.0,78.5,2.8,17.0,459.0,618.26,497.64
2018,6,10,17,0,741.0,75.0,2.8,16.6,409.0,563.87,456.71
2018,6,10,17,15,709.0,71.0,2.8,16.1,359.0,504.77,410.85
2018,6,10,17,30,677.0,67.0,2.8,15.6,309.0,447.3,364.63
2018,6,10,17,45,633.0,61.5,2.75,15.15,260.0,385.73,313.27
2018,6,10,18,0,589.0,56.0,2.7,14.7,211.0,326.45,262.11
2018,6,10,18,15,522.5,49.5,2.6,14.25,165.0,261.57,205.19
2018,6,10,18,30,456.0,43.0,2.5,13.8,119.0,203.44,153.09
2018,6,10,18,45,352.5,35.0,2.4,13.4,82.0,141.07,98.48
2018,6,10,19,0,249.0,27.0,2.3,13.0,45.0,87.78,43.68
2018,6,10,19,15,132.5,14.5,2.2,12.8,23.5,33.64,0.0
2018,6,10,19,30,16.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.05,12.35,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,11,4,45,49.0,6.5,1.4,11.6,8.0,0.0,0.0
2018,6,11,5,0,98.0,13.0,1.4,11.8,16.0,12.39,0.0
2018,6,11,5,15,227.5,24.0,1.4,12.25,46.5,19.47,6.93
2018,6,11,5,30,357.0,35.0,1.4,12.7,77.0,27.66,18.18
2018,6,11,5,45,444.5,42.0,1.4,13.1,119.5,31.74,22.47
2018,6,11,6,0,532.0,49.0,1.4,13.5,162.0,35.69,26.3
2018,6,11,6,15,588.0,54.5,1.4,14.0,210.0,38.19,28.65
2018,6,11,6,30,644.0,60.0,1.4,14.5,258.0,40.59,30.77
2018,6,11,6,45,683.0,64.0,1.45,14.95,308.0,45.86,35.34
2018,6,11,7,0,722.0,68.0,1.5,15.4,358.0,79.32,42.36
2018,6,11,7,15,750.0,71.5,1.5,15.9,408.5,128.36,70.4
2018,6,11,7,30,778.0,75.0,1.5,16.4,459.0,180.68,110.14
2018,6,11,7,45,799.0,77.5,1.45,16.85,508.0,233.76,155.16
2018,6,11,8,0,820.0,80.0,1.4,17.3,557.0,294.19,207.41
2018,6,11,8,15,836.0,83.0,1.4,17.75,604.0,349.55,255.63
2018,6,11,8,30,852.0,86.0,1.4,18.2,651.0,405.9,303.57
2018,6,11,8,45,864.5,88.5,1.4,18.7,694.0,461.03,349.1
2018,6,11,9,0,877.0,91.0,1.4,19.2,737.0,516.28,393.11
2018,6,11,9,15,877.0,98.0,1.4,19.65,773.0,568.58,433.39
2018,6,11,9,30,877.0,105.0,1.4,20.1,809.0,619.33,471.06
2018,6,11,9,45,872.0,114.0,1.4,20.5,838.5,666.9,505.21
2018,6,11,10,0,867.0,123.0,1.4,20.9,868.0,712.12,536.61
2018,6,11,10,15,874.0,124.5,1.45,21.3,895.5,756.93,566.72
2018,6,11,10,30,881.0,126.0,1.5,21.7,923.0,800.05,594.36
2018,6,11,10,45,886.5,126.5,1.5,22.1,943.5,839.17,618.47
2018,6,11,11,0,892.0,127.0,1.5,22.5,964.0,876.09,640.87
2018,6,11,11,15,895.5,128.0,1.55,22.75,978.0,909.37,661.68
2018,6,11,11,30,899.0,129.0,1.6,23.0,992.0,940.04,680.75
2018,6,11,11,45,901.0,128.5,1.65,23.25,998.0,965.19,696.26
2018,6,11,12,0,903.0,128.0,1.7,23.5,1004.0,987.41,709.96
2018,6,11,12,15,907.5,125.0,1.75,23.65,1004.0,1006.63,722.1
2018,6,11,12,30,912.0,122.0,1.8,23.8,1004.0,1022.73,732.38
2018,6,11,12,45,916.5,118.0,1.9,23.9,997.0,1034.57,740.92
2018,6,11,13,0,921.0,114.0,2.0,24.0,990.0,1043.0,747.44
2018,6,11,13,15,918.0,113.5,2.05,24.0,974.5,1043.95,749.03
2018,6,11,13,30,915.0,113.0,2.1,24.0,959.0,1041.38,748.6
2018,6,11,13,45,911.0,112.0,2.15,24.0,936.0,1033.81,745.13
2018,6,11,14,0,907.0,111.0,2.2,24.0,913.0,1022.8,739.61
2018,6,11,14,15,901.0,109.0,2.25,23.85,883.5,1005.4,730.52
2018,6,11,14,30,895.0,107.0,2.3,23.7,854.0,984.76,719.4
2018,6,11,14,45,886.0,105.5,2.35,23.6,818.5,958.72,704.59
2018,6,11,15,0,877.0,104.0,2.4,23.5,783.0,929.85,687.87
2018,6,11,15,15,865.5,102.5,2.4,23.5,742.5,896.09,667.06
2018,6,11,15,30,854.0,101.0,2.4,23.5,702.0,860.02,644.57
2018,6,11,15,45,840.0,98.0,2.4,23.0,657.0,818.1,619.08
2018,6,11,16,0,826.0,95.0,2.4,22.5,612.0,779.97,595.85
2018,6,11,16,15,807.5,92.5,2.4,22.15,564.5,731.65,564.63
2018,6,11,16,30,789.0,90.0,2.4,21.8,517.0,682.46,532.23
2018,6,11,16,45,764.0,86.5,2.4,21.4,467.0,627.14,493.9
2018,6,11,17,0,739.0,83.0,2.4,21.0,417.0,572.11,453.6
2018,6,11,17,15,704.0,78.5,2.3,20.45,365.5,512.38,408.19
2018,6,11,17,30,669.0,74.0,2.2,19.9,314.0,453.01,361.55
2018,6,11,17,45,620.0,68.5,2.15,19.3,264.0,388.03,309.09
2018,6,11,18,0,571.0,63.0,2.1,18.7,214.0,327.15,258.11
2018,6,11,18,15,498.0,56.0,2.0,17.95,167.5,260.05,201.04
2018,6,11,18,30,425.0,49.0,1.9,17.2,121.0,200.33,149.13
2018,6,11,18,45,316.0,39.0,1.8,16.5,83.0,135.82,94.29
2018,6,11,19,0,207.0,29.0,1.7,15.8,45.0,81.62,41.56
2018,6,11,19,15,110.5,16.0,1.6,15.4,24.0,31.88,0.0
2018,6,11,19,30,14.0,3.0,1.5,15.0,3.0,0.0,0.0
2018,6,11,19,45,7.0,1.5,1.45,14.65,1.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
