Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,12,4,45,50.0,6.5,0.45,12.7,8.0,0.0,0.0
2018,6,12,5,0,100.0,13.0,0.4,12.9,16.0,12.39,0.0
2018,6,12,5,15,233.5,24.5,0.4,13.3,47.5,19.96,7.25
2018,6,12,5,30,367.0,36.0,0.4,13.7,79.0,28.62,18.98
2018,6,12,5,45,457.5,43.0,0.45,14.15,122.5,32.65,23.22
2018,6,12,6,0,548.0,50.0,0.5,14.6,166.0,36.57,27.0
2018,6,12,6,15,605.5,55.0,0.5,15.2,215.0,38.64,28.94
2018,6,12,6,30,663.0,60.0,0.5,15.8,264.0,44.63,34.22
2018,6,12,6,45,703.0,63.5,0.5,16.45,315.0,45.52,34.85
2018,6,12,7,0,743.0,67.0,0.5,17.1,366.0,79.09,41.45
2018,6,12,7,15,771.5,70.0,0.55,17.9,417.0,128.94,69.29
2018,6,12,7,30,800.0,73.0,0.6,18.7,468.0,182.13,108.88
2018,6,12,7,45,821.5,75.5,0.7,19.5,518.0,242.16,158.47
2018,6,12,8,0,843.0,78.0,0.8,20.3,568.0,298.35,206.39
2018,6,12,8,15,858.5,80.5,0.85,20.9,615.0,354.37,254.22
2018,6,12,8,30,874.0,83.0,0.9,21.5,662.0,411.3,301.62
2018,6,12,8,45,886.5,84.5,1.0,22.1,705.5,466.71,346.74
2018,6,12,9,0,899.0,86.0,1.1,22.7,749.0,522.2,390.42
2018,6,12,9,15,908.5,87.5,1.2,23.15,787.5,575.89,431.63
2018,6,12,9,30,918.0,89.0,1.3,23.6,826.0,628.88,471.05
2018,6,12,9,45,926.0,90.0,1.35,24.0,859.5,679.5,507.38
2018,6,12,10,0,934.0,91.0,1.4,24.4,893.0,728.8,541.57
2018,6,12,10,15,939.0,92.0,1.45,24.7,920.0,774.34,570.83
2018,6,12,10,30,944.0,93.0,1.5,25.0,947.0,817.87,598.41
2018,6,12,10,45,947.5,94.0,1.6,25.25,967.0,857.96,624.15
2018,6,12,11,0,951.0,95.0,1.7,25.5,987.0,895.56,648.13
2018,6,12,11,15,953.0,96.0,1.75,25.6,1000.5,929.18,669.27
2018,6,12,11,30,955.0,97.0,1.8,25.7,1014.0,959.92,688.52
2018,6,12,11,45,956.0,97.5,1.85,25.8,1020.0,986.24,704.97
2018,6,12,12,0,957.0,98.0,1.9,25.9,1026.0,1009.41,719.49
2018,6,12,12,15,955.5,98.5,1.95,25.85,1024.0,1026.9,730.97
2018,6,12,12,30,954.0,99.0,2.0,25.8,1022.0,1040.98,740.46
2018,6,12,12,45,950.5,100.0,2.05,25.8,1012.5,1050.09,746.84
2018,6,12,13,0,947.0,101.0,2.1,25.8,1003.0,1055.64,751.17
2018,6,12,13,15,943.5,101.0,2.15,25.65,986.5,1056.58,753.21
2018,6,12,13,30,940.0,101.0,2.2,25.5,970.0,1053.94,753.17
2018,6,12,13,45,935.5,100.0,2.25,25.4,946.5,1045.68,749.59
2018,6,12,14,0,931.0,99.0,2.3,25.3,923.0,1033.9,743.91
2018,6,12,14,15,924.5,98.0,2.35,25.05,893.5,1016.73,735.31
2018,6,12,14,30,918.0,97.0,2.4,24.8,864.0,996.28,724.65
2018,6,12,14,45,909.5,96.0,2.4,24.6,828.5,970.79,710.07
2018,6,12,15,0,901.0,95.0,2.4,24.4,793.0,942.38,693.57
2018,6,12,15,15,890.0,93.5,2.4,24.4,752.0,908.43,672.8
2018,6,12,15,30,879.0,92.0,2.4,24.4,711.0,872.07,650.3
2018,6,12,15,45,865.5,89.5,2.4,23.8,666.0,830.29,625.38
2018,6,12,16,0,852.0,87.0,2.4,23.2,621.0,786.72,598.8
2018,6,12,16,15,835.0,84.5,2.35,22.75,573.5,738.92,568.07
2018,6,12,16,30,818.0,82.0,2.3,22.3,526.0,694.72,539.37
2018,6,12,16,45,795.0,78.5,2.3,21.85,475.5,639.57,502.02
2018,6,12,17,0,772.0,75.0,2.3,21.4,425.0,584.49,462.03
2018,6,12,17,15,739.5,71.0,2.25,20.75,373.5,523.65,416.36
2018,6,12,17,30,707.0,67.0,2.2,20.1,322.0,464.41,370.22
2018,6,12,17,45,661.0,62.5,2.15,19.4,271.5,401.44,319.43
2018,6,12,18,0,615.0,58.0,2.1,18.7,221.0,340.92,268.74
2018,6,12,18,15,546.0,52.0,2.0,17.95,174.0,274.14,211.7
2018,6,12,18,30,477.0,46.0,1.9,17.2,127.0,214.25,159.25
2018,6,12,18,45,368.5,37.0,1.85,16.45,87.5,148.04,102.61
2018,6,12,19,0,260.0,28.0,1.8,15.7,48.0,91.99,47.77
2018,6,12,19,15,143.5,16.0,1.75,15.3,26.0,36.99,0.0
2018,6,12,19,30,27.0,4.0,1.7,14.9,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.0,1.65,14.45,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,13,4,45,48.0,6.5,1.5,11.65,8.0,0.0,0.0
2018,6,13,5,0,96.0,13.0,1.5,11.9,16.0,12.39,0.0
2018,6,13,5,15,230.5,25.0,1.5,12.35,48.0,20.46,7.57
2018,6,13,5,30,365.0,37.0,1.5,12.8,80.0,29.59,19.82
2018,6,13,5,45,457.0,44.5,1.5,13.25,124.0,34.01,24.45
2018,6,13,6,0,549.0,52.0,1.5,13.7,168.0,38.29,28.59
2018,6,13,6,15,609.0,57.0,1.45,14.15,218.0,40.27,30.48
2018,6,13,6,30,669.0,62.0,1.4,14.6,268.0,46.38,35.92
2018,6,13,6,45,710.5,66.0,1.4,15.05,320.0,47.6,36.88
2018,6,13,7,0,752.0,70.0,1.4,15.5,372.0,81.52,43.71
2018,6,13,7,15,781.5,72.5,1.45,16.0,423.5,131.55,71.78
2018,6,13,7,30,811.0,75.0,1.5,16.5,475.0,185.04,112.17
2018,6,13,7,45,833.5,77.5,1.5,17.0,526.0,245.89,163.32
2018,6,13,8,0,856.0,80.0,1.5,17.5,577.0,303.05,213.02
2018,6,13,8,15,872.0,82.0,1.55,17.95,624.5,359.56,262.43
2018,6,13,8,30,888.0,84.0,1.6,18.4,672.0,417.0,311.55
2018,6,13,8,45,901.0,85.5,1.6,18.9,716.0,473.38,358.25
2018,6,13,9,0,914.0,87.0,1.6,19.4,760.0,529.89,403.38
2018,6,13,9,15,921.5,89.0,1.65,19.75,798.5,583.72,445.44
2018,6,13,9,30,929.0,91.0,1.7,20.1,837.0,636.63,485.48
2018,6,13,9,45,933.0,93.5,1.75,20.5,869.0,686.59,522.08
2018,6,13,10,0,937.0,96.0,1.8,20.9,901.0,734.86,556.42
2018,6,13,10,15,942.0,97.5,1.85,21.2,928.0,781.04,586.76
2018,6,13,10,30,947.0,99.0,1.9,21.5,955.0,825.21,615.37
2018,6,13,10,45,951.0,99.5,1.95,21.8,975.5,865.42,641.04
2018,6,13,11,0,955.0,100.0,2.0,22.1,996.0,903.15,664.87
2018,6,13,11,15,957.0,100.5,2.05,22.3,1009.0,936.49,685.94
2018,6,13,11,30,959.0,101.0,2.1,22.5,1022.0,966.93,705.06
2018,6,13,11,45,960.5,100.5,2.1,22.65,1028.0,992.91,720.87
2018,6,13,12,0,962.0,100.0,2.1,22.8,1034.0,1015.74,734.67
2018,6,13,12,15,959.5,102.0,2.15,22.9,1032.0,1033.89,746.29
2018,6,13,12,30,957.0,104.0,2.2,23.0,1030.0,1048.62,755.85
2018,6,13,12,45,952.0,106.0,2.2,23.1,1020.0,1057.37,761.15
2018,6,13,13,0,947.0,108.0,2.2,23.2,1010.0,1062.56,764.37
2018,6,13,13,15,943.5,107.0,2.25,23.15,993.0,1062.61,765.56
2018,6,13,13,30,940.0,106.0,2.3,23.1,976.0,1059.04,764.62
2018,6,13,13,45,934.0,105.5,2.35,23.05,951.5,1049.91,760.29
2018,6,13,14,0,928.0,105.0,2.4,23.0,927.0,1037.3,753.86
2018,6,13,14,15,921.0,104.0,2.4,22.75,897.0,1019.79,744.39
2018,6,13,14,30,914.0,103.0,2.4,22.5,867.0,999.02,732.88
2018,6,13,14,45,905.0,101.5,2.45,22.25,831.0,972.68,718.26
2018,6,13,15,0,896.0,100.0,2.5,22.0,795.0,943.46,701.66
2018,6,13,15,15,884.5,98.5,2.5,22.0,754.0,909.28,680.48
2018,6,13,15,30,873.0,97.0,2.5,22.0,713.0,872.72,657.59
2018,6,13,15,45,857.5,95.0,2.5,21.3,667.5,830.11,632.01
2018,6,13,16,0,842.0,93.0,2.5,20.6,622.0,785.84,604.84
2018,6,13,16,15,822.5,90.5,2.5,20.15,573.5,741.67,576.62
2018,6,13,16,30,803.0,88.0,2.5,19.7,525.0,691.23,543.28
2018,6,13,16,45,777.5,84.5,2.45,19.2,474.0,635.03,504.2
2018,6,13,17,0,752.0,81.0,2.4,18.7,423.0,579.14,462.95
2018,6,13,17,15,718.5,77.0,2.4,18.1,371.5,518.62,417.06
2018,6,13,17,30,685.0,73.0,2.4,17.5,320.0,461.47,372.02
2018,6,13,17,45,639.0,67.5,2.35,16.9,270.0,397.11,319.51
2018,6,13,18,0,593.0,62.0,2.3,16.3,220.0,336.51,268.19
2018,6,13,18,15,524.0,55.0,2.25,15.75,173.0,269.67,210.54
2018,6,13,18,30,455.0,48.0,2.2,15.2,126.0,209.76,157.65
2018,6,13,18,45,350.5,38.5,2.15,14.6,87.0,145.15,101.83
2018,6,13,19,0,246.0,29.0,2.1,14.0,48.0,90.48,48.48
2018,6,13,19,15,136.0,16.5,2.05,13.7,26.0,36.47,0.0
2018,6,13,19,30,26.0,4.0,2.0,13.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,1.95,13.05,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.05,11.55,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.1,11.6,16.0,13.34,0.0
2018,6,14,5,15,194.5,27.5,2.1,11.8,47.0,21.76,8.4
2018,6,14,5,30,315.0,41.0,2.1,12.0,78.0,33.49,23.24
2018,6,14,5,45,408.5,49.5,2.15,12.2,121.0,38.57,28.58
2018,6,14,6,0,502.0,58.0,2.2,12.4,164.0,43.47,33.36
2018,6,14,6,15,563.5,64.5,2.15,12.7,213.5,46.39,36.14
2018,6,14,6,30,625.0,71.0,2.1,13.0,263.0,49.19,38.65
2018,6,14,6,45,668.5,75.0,2.05,13.3,314.0,49.85,39.14
2018,6,14,7,0,712.0,79.0,2.0,13.6,365.0,81.9,45.59
2018,6,14,7,15,744.0,82.5,1.95,14.0,417.0,135.57,77.39
2018,6,14,7,30,776.0,86.0,1.9,14.4,469.0,188.11,117.22
2018,6,14,7,45,801.0,88.0,1.85,14.8,519.5,241.49,162.57
2018,6,14,8,0,826.0,90.0,1.8,15.2,570.0,297.41,211.65
2018,6,14,8,15,843.5,92.5,1.75,15.65,617.5,353.6,261.03
2018,6,14,8,30,861.0,95.0,1.7,16.1,665.0,415.4,313.56
2018,6,14,8,45,874.5,97.0,1.65,16.55,709.0,471.09,359.92
2018,6,14,9,0,888.0,99.0,1.6,17.0,753.0,526.98,404.77
2018,6,14,9,15,899.5,99.5,1.6,17.35,792.0,580.44,446.63
2018,6,14,9,30,911.0,100.0,1.6,17.7,831.0,633.39,486.7
2018,6,14,9,45,921.0,100.0,1.55,18.1,865.0,684.17,523.46
2018,6,14,10,0,931.0,100.0,1.5,18.5,899.0,733.8,558.15
2018,6,14,10,15,934.0,102.5,1.55,18.8,925.5,779.22,588.18
2018,6,14,10,30,937.0,105.0,1.6,19.1,952.0,822.5,616.28
2018,6,14,10,45,938.0,107.5,1.6,19.35,971.5,861.83,641.02
2018,6,14,11,0,939.0,110.0,1.6,19.6,991.0,898.53,663.78
2018,6,14,11,15,939.0,112.0,1.65,19.75,1003.5,931.13,684.56
2018,6,14,11,30,939.0,114.0,1.7,19.9,1016.0,960.79,703.39
2018,6,14,11,45,937.0,116.5,1.75,20.05,1021.0,986.04,719.38
2018,6,14,12,0,935.0,119.0,1.8,20.2,1026.0,1008.11,733.39
2018,6,14,12,15,934.0,119.0,1.85,20.2,1024.0,1025.49,744.91
2018,6,14,12,30,933.0,119.0,1.9,20.2,1022.0,1039.56,754.45
2018,6,14,12,45,930.0,119.5,1.95,20.2,1012.5,1048.74,761.03
2018,6,14,13,0,927.0,120.0,2.0,20.2,1003.0,1054.44,765.56
2018,6,14,13,15,921.5,120.5,2.05,20.05,986.0,1054.13,766.85
2018,6,14,13,30,916.0,121.0,2.1,19.9,969.0,1050.3,766.07
2018,6,14,13,45,909.0,121.0,2.15,19.8,945.0,1041.0,761.76
2018,6,14,14,0,902.0,121.0,2.2,19.7,921.0,1028.31,755.4
2018,6,14,14,15,895.5,119.0,2.2,19.55,891.0,1010.74,745.49
2018,6,14,14,30,889.0,117.0,2.2,19.4,861.0,989.96,733.57
2018,6,14,14,45,880.5,115.0,2.2,19.2,825.5,964.21,718.54
2018,6,14,15,0,872.0,113.0,2.2,19.0,790.0,935.61,701.6
2018,6,14,15,15,860.0,111.0,2.2,19.0,749.0,901.19,680.13
2018,6,14,15,30,848.0,109.0,2.2,19.0,708.0,870.92,661.39
2018,6,14,15,45,836.0,104.5,2.15,18.65,663.0,829.0,634.84
2018,6,14,16,0,824.0,100.0,2.1,18.3,618.0,785.2,606.72
2018,6,14,16,15,809.0,95.0,2.05,18.05,570.5,736.91,574.77
2018,6,14,16,30,794.0,90.0,2.0,17.8,523.0,687.46,541.46
2018,6,14,16,45,771.5,85.5,2.0,17.55,472.5,632.59,503.15
2018,6,14,17,0,749.0,81.0,2.0,17.3,422.0,577.77,462.6
2018,6,14,17,15,716.5,76.5,1.95,16.95,371.0,517.43,416.36
2018,6,14,17,30,684.0,72.0,1.9,16.6,320.0,460.31,370.99
2018,6,14,17,45,639.0,66.5,1.9,16.2,270.0,396.49,318.97
2018,6,14,18,0,594.0,61.0,1.9,15.8,220.0,336.33,268.03
2018,6,14,18,15,523.5,54.5,1.8,15.35,173.0,269.41,210.32
2018,6,14,18,30,453.0,48.0,1.7,14.9,126.0,209.56,157.54
2018,6,14,18,45,346.5,38.5,1.65,14.4,87.0,144.45,101.51
2018,6,14,19,0,240.0,29.0,1.6,13.9,48.0,89.73,48.96
2018,6,14,19,15,132.5,16.5,1.6,13.6,26.0,36.06,0.0
2018,6,14,19,30,25.0,4.0,1.6,13.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,1.55,13.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,15,4,45,34.0,6.5,1.4,11.95,7.5,0.0,0.0
2018,6,15,5,0,68.0,13.0,1.4,12.0,15.0,12.39,0.0
2018,6,15,5,15,185.5,26.5,1.45,12.25,45.5,20.93,7.79
2018,6,15,5,30,303.0,40.0,1.5,12.5,76.0,32.49,22.33
2018,6,15,5,45,373.0,49.0,1.55,12.7,114.0,38.06,28.08
2018,6,15,6,0,443.0,58.0,1.6,12.9,152.0,43.37,33.21
2018,6,15,6,15,407.5,70.5,1.6,13.15,174.5,51.22,40.39
2018,6,15,6,30,372.0,83.0,1.6,13.4,197.0,58.77,47.15
2018,6,15,6,45,360.5,97.5,1.65,13.65,224.5,67.36,54.66
2018,6,15,7,0,349.0,112.0,1.7,13.9,252.0,92.83,64.27
2018,6,15,7,15,331.5,138.5,1.7,14.3,286.0,134.09,93.3
2018,6,15,7,30,314.0,165.0,1.7,14.7,320.0,179.97,130.41
2018,6,15,7,45,378.5,168.0,1.65,15.1,374.0,211.67,154.31
2018,6,15,8,0,443.0,171.0,1.6,15.5,428.0,256.43,190.19
2018,6,15,8,15,481.5,181.5,1.65,15.8,482.0,305.7,231.02
2018,6,15,8,30,520.0,192.0,1.7,16.1,536.0,359.0,274.72
2018,6,15,8,45,557.5,194.5,1.7,16.45,585.5,408.5,314.82
2018,6,15,9,0,595.0,197.0,1.7,16.8,635.0,461.61,356.88
2018,6,15,9,15,714.0,161.0,1.75,17.0,714.0,528.45,409.29
2018,6,15,9,30,833.0,125.0,1.8,17.2,793.0,608.5,470.57
2018,6,15,9,45,863.5,119.0,1.85,17.45,837.0,663.67,511.78
2018,6,15,10,0,894.0,113.0,1.9,17.7,881.0,719.56,552.73
2018,6,15,10,15,899.0,115.0,1.9,17.85,907.5,764.5,583.35
2018,6,15,10,30,904.0,117.0,1.9,18.0,934.0,807.54,611.68
2018,6,15,10,45,907.5,118.0,1.95,18.1,954.0,846.37,637.41
2018,6,15,11,0,911.0,119.0,2.0,18.2,974.0,882.82,661.39
2018,6,15,11,15,913.0,120.0,2.0,18.25,987.0,915.43,682.31
2018,6,15,11,30,915.0,121.0,2.0,18.3,1000.0,945.3,701.32
2018,6,15,11,45,915.0,122.0,2.05,18.35,1005.5,970.47,717.78
2018,6,15,12,0,915.0,123.0,2.1,18.4,1011.0,992.6,732.32
2018,6,15,12,15,912.5,124.0,2.1,18.35,1008.5,1009.21,743.03
2018,6,15,12,30,910.0,125.0,2.1,18.3,1006.0,1022.56,751.76
2018,6,15,12,45,905.0,127.0,2.15,18.3,996.5,1031.09,757.96
2018,6,15,13,0,900.0,129.0,2.2,18.3,987.0,1036.23,762.14
2018,6,15,13,15,898.0,127.0,2.25,18.2,971.0,1036.96,763.9
2018,6,15,13,30,896.0,125.0,2.3,18.1,955.0,1034.23,763.56
2018,6,15,13,45,892.0,123.0,2.3,18.0,932.0,1026.04,759.22
2018,6,15,14,0,888.0,121.0,2.3,17.9,909.0,1014.45,752.82
2018,6,15,14,15,882.5,118.5,2.35,17.7,879.5,997.55,743.87
2018,6,15,14,30,877.0,116.0,2.4,17.5,850.0,977.45,732.84
2018,6,15,14,45,869.5,113.0,2.45,17.3,815.0,951.84,718.09
2018,6,15,15,0,862.0,110.0,2.5,17.1,780.0,923.36,701.34
2018,6,15,15,15,850.0,108.0,2.5,17.1,739.5,889.22,679.63
2018,6,15,15,30,838.0,106.0,2.5,17.1,699.0,852.83,656.23
2018,6,15,15,45,826.0,102.0,2.6,16.5,655.0,818.16,636.01
2018,6,15,16,0,814.0,98.0,2.7,15.9,611.0,775.32,609.43
2018,6,15,16,15,799.5,93.5,2.7,15.6,564.0,728.39,578.07
2018,6,15,16,30,785.0,89.0,2.7,15.3,517.0,680.29,545.28
2018,6,15,16,45,764.0,84.0,2.7,15.0,467.5,626.29,506.74
2018,6,15,17,0,743.0,79.0,2.7,14.7,418.0,572.24,465.89
2018,6,15,17,15,710.5,75.0,2.65,14.4,367.5,512.78,419.22
2018,6,15,17,30,678.0,71.0,2.6,14.1,317.0,456.46,373.48
2018,6,15,17,45,632.0,66.0,2.6,13.75,267.5,393.05,320.7
2018,6,15,18,0,586.0,61.0,2.6,13.4,218.0,333.39,269.25
2018,6,15,18,15,512.5,55.0,2.5,13.1,171.5,266.28,210.48
2018,6,15,18,30,439.0,49.0,2.4,12.8,125.0,206.52,157.14
2018,6,15,18,45,328.5,40.0,2.35,12.45,86.5,141.47,100.72
2018,6,15,19,0,218.0,31.0,2.3,12.1,48.0,87.76,49.4
2018,6,15,19,15,119.0,18.0,2.25,12.0,26.5,35.53,0.0
2018,6,15,19,30,20.0,5.0,2.2,11.9,5.0,4.77,0.0
2018,6,15,19,45,10.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,16,4,45,6.5,4.0,1.45,11.95,4.0,0.0,0.0
2018,6,16,5,0,13.0,8.0,1.4,12.0,8.0,7.63,0.0
2018,6,16,5,15,93.0,24.0,1.35,12.2,34.0,19.94,7.07
2018,6,16,5,30,173.0,40.0,1.3,12.4,60.0,30.96,21.03
2018,6,16,5,45,203.5,52.0,1.3,12.6,86.5,39.37,29.26
2018,6,16,6,0,234.0,64.0,1.3,12.8,113.0,47.39,36.81
2018,6,16,6,15,122.0,78.5,1.3,13.05,104.5,65.12,52.81
2018,6,16,6,30,10.0,93.0,1.3,13.3,96.0,82.95,68.63
2018,6,16,6,45,7.0,103.0,1.25,13.6,105.5,92.07,76.46
2018,6,16,7,0,4.0,113.0,1.2,13.9,115.0,101.66,80.53
2018,6,16,7,15,11.5,141.0,1.2,14.25,146.5,126.78,100.59
2018,6,16,7,30,19.0,169.0,1.2,14.6,178.0,153.04,121.2
2018,6,16,7,45,21.5,186.5,1.2,14.95,198.0,170.87,134.98
2018,6,16,8,0,24.0,204.0,1.2,15.3,218.0,189.07,148.99
2018,6,16,8,15,23.0,217.0,1.2,15.7,231.5,202.69,159.31
2018,6,16,8,30,22.0,230.0,1.2,16.1,245.0,216.17,169.4
2018,6,16,8,45,29.5,257.0,1.2,16.5,278.0,240.91,188.09
2018,6,16,9,0,37.0,284.0,1.2,16.9,311.0,271.21,210.85
2018,6,16,9,15,49.0,309.0,1.2,17.2,347.0,303.37,234.87
2018,6,16,9,30,61.0,334.0,1.2,17.5,383.0,337.02,259.74
2018,6,16,9,45,62.0,346.5,1.25,17.85,398.0,354.14,271.93
2018,6,16,10,0,63.0,359.0,1.3,18.2,413.0,371.31,284.17
2018,6,16,10,15,52.0,362.0,1.3,18.45,407.5,371.27,283.28
2018,6,16,10,30,41.0,365.0,1.3,18.7,402.0,370.09,281.63
2018,6,16,10,45,39.0,368.5,1.35,18.9,404.5,375.61,285.37
2018,6,16,11,0,37.0,372.0,1.4,19.1,407.0,380.87,288.89
2018,6,16,11,15,33.0,364.5,1.45,19.25,396.0,373.73,283.36
2018,6,16,11,30,29.0,357.0,1.5,19.4,385.0,366.05,277.5
2018,6,16,11,45,28.0,356.5,1.55,19.5,383.5,367.38,278.44
2018,6,16,12,0,27.0,356.0,1.6,19.6,382.0,368.49,279.2
2018,6,16,12,15,26.0,347.0,1.65,19.55,372.0,361.02,273.86
2018,6,16,12,30,25.0,338.0,1.7,19.5,362.0,353.16,268.28
2018,6,16,12,45,20.5,310.0,1.75,19.5,329.5,314.78,239.84
2018,6,16,13,0,16.0,282.0,1.8,19.5,297.0,283.82,216.79
2018,6,16,13,15,15.5,274.0,1.8,19.35,288.5,276.0,211.25
2018,6,16,13,30,15.0,266.0,1.8,19.2,280.0,268.06,205.53
2018,6,16,13,45,14.5,260.0,1.85,19.05,273.0,261.97,201.27
2018,6,16,14,0,14.0,254.0,1.9,18.9,266.0,255.81,196.95
2018,6,16,14,15,12.0,234.5,1.95,18.7,244.5,234.9,181.27
2018,6,16,14,30,10.0,215.0,2.0,18.5,223.0,213.96,165.47
2018,6,16,14,45,11.0,221.0,2.05,18.25,229.5,220.85,171.4
2018,6,16,15,0,12.0,227.0,2.1,18.0,236.0,227.77,177.32
2018,6,16,15,15,11.5,219.0,2.1,18.0,227.5,219.49,171.17
2018,6,16,15,30,11.0,211.0,2.1,18.0,219.0,211.21,165.07
2018,6,16,15,45,8.0,191.5,2.15,17.45,197.0,189.38,148.48
2018,6,16,16,0,5.0,172.0,2.2,16.9,175.0,167.72,131.85
2018,6,16,16,15,5.0,165.0,2.2,16.6,168.0,161.02,127.04
2018,6,16,16,30,5.0,158.0,2.2,16.3,161.0,154.37,122.21
2018,6,16,16,45,16.0,158.5,2.2,15.95,166.0,162.89,130.06
2018,6,16,17,0,27.0,159.0,2.2,15.6,171.0,177.2,142.55
2018,6,16,17,15,61.0,148.0,2.2,15.25,171.5,185.42,150.42
2018,6,16,17,30,95.0,137.0,2.2,14.9,172.0,197.23,160.76
2018,6,16,17,45,140.0,116.5,2.25,14.55,159.0,192.66,157.09
2018,6,16,18,0,185.0,96.0,2.3,14.2,146.0,189.04,153.08
2018,6,16,18,15,153.0,78.5,2.25,13.9,114.0,147.95,117.43
2018,6,16,18,30,121.0,61.0,2.2,13.6,82.0,110.2,84.43
2018,6,16,18,45,78.5,44.0,2.2,13.35,56.0,69.73,49.61
2018,6,16,19,0,36.0,27.0,2.2,13.1,30.0,37.78,20.25
2018,6,16,19,15,20.0,15.0,2.2,13.0,16.5,17.4,0.0
2018,6,16,19,30,4.0,3.0,2.2,12.9,3.0,2.86,0.0
2018,6,16,19,45,2.0,1.5,2.15,12.8,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.3,12.3,3.0,2.86,0.0
2018,6,17,5,15,0.0,7.0,1.3,12.45,7.0,6.48,0.0
2018,6,17,5,30,0.0,11.0,1.3,12.6,11.0,10.18,3.13
2018,6,17,5,45,0.0,17.5,1.35,12.7,17.5,16.21,8.76
2018,6,17,6,0,0.0,24.0,1.4,12.8,24.0,22.25,14.36
2018,6,17,6,15,0.0,29.5,1.4,13.0,29.5,27.37,19.05
2018,6,17,6,30,0.0,35.0,1.4,13.2,35.0,32.48,23.67
2018,6,17,6,45,0.0,51.5,1.4,13.4,51.5,47.86,37.38
2018,6,17,7,0,0.0,68.0,1.4,13.6,68.0,63.26,48.46
2018,6,17,7,15,1.5,104.5,1.35,13.75,105.0,95.78,75.51
2018,6,17,7,30,3.0,141.0,1.3,13.9,142.0,127.69,101.52
2018,6,17,7,45,4.5,154.5,1.3,14.1,156.5,140.71,111.64
2018,6,17,8,0,6.0,168.0,1.3,14.3,171.0,153.94,121.9
2018,6,17,8,15,3.0,146.0,1.3,14.5,147.5,135.03,106.18
2018,6,17,8,30,0.0,124.0,1.3,14.7,124.0,114.84,89.49
2018,6,17,8,45,0.0,127.0,1.25,14.85,127.0,117.74,91.59
2018,6,17,9,0,0.0,130.0,1.2,15.0,130.0,120.64,93.63
2018,6,17,9,15,2.0,148.0,1.2,15.25,149.5,138.29,107.54
2018,6,17,9,30,4.0,166.0,1.2,15.5,169.0,156.21,121.52
2018,6,17,9,45,6.0,181.5,1.2,15.75,186.5,172.12,133.79
2018,6,17,10,0,8.0,197.0,1.2,16.0,204.0,188.3,146.2
2018,6,17,10,15,9.5,210.5,1.2,16.35,219.0,202.52,156.92
2018,6,17,10,30,11.0,224.0,1.2,16.7,234.0,216.94,167.72
2018,6,17,10,45,11.5,227.0,1.2,17.1,237.5,220.98,170.41
2018,6,17,11,0,12.0,230.0,1.2,17.5,241.0,225.03,173.15
2018,6,17,11,15,11.5,225.0,1.2,17.8,236.0,220.71,169.53
2018,6,17,11,30,11.0,220.0,1.2,18.1,231.0,216.28,165.87
2018,6,17,11,45,11.0,220.5,1.25,18.4,231.5,217.39,166.56
2018,6,17,12,0,11.0,221.0,1.3,18.7,232.0,218.44,167.2
2018,6,17,12,15,10.0,209.0,1.3,18.9,219.0,206.58,157.95
2018,6,17,12,30,9.0,197.0,1.3,19.1,206.0,194.56,148.62
2018,6,17,12,45,9.5,203.5,1.35,19.35,213.0,201.53,153.99
2018,6,17,13,0,10.0,210.0,1.4,19.6,220.0,208.49,159.28
2018,6,17,13,15,11.0,223.5,1.4,19.7,234.0,222.68,170.19
2018,6,17,13,30,12.0,237.0,1.4,19.8,248.0,236.91,181.09
2018,6,17,13,45,23.5,289.0,1.4,19.85,310.0,308.6,235.73
2018,6,17,14,0,35.0,341.0,1.4,19.9,372.0,374.06,284.48
2018,6,17,14,15,109.5,332.5,1.45,19.9,425.0,450.84,343.78
2018,6,17,14,30,184.0,324.0,1.5,19.9,478.0,513.56,391.93
2018,6,17,14,45,477.0,228.0,1.5,19.85,604.5,710.82,540.46
2018,6,17,15,0,770.0,132.0,1.5,19.8,731.0,869.92,650.58
2018,6,17,15,15,802.0,120.5,1.5,19.8,715.5,867.17,648.22
2018,6,17,15,30,834.0,109.0,1.5,19.8,700.0,859.71,644.73
2018,6,17,15,45,820.0,105.5,1.5,19.55,655.5,817.82,618.64
2018,6,17,16,0,806.0,102.0,1.5,19.3,611.0,774.22,591.35
2018,6,17,16,15,787.5,98.5,1.45,19.05,563.5,725.72,559.69
2018,6,17,16,30,769.0,95.0,1.4,18.8,516.0,676.38,526.9
2018,6,17,16,45,744.5,91.0,1.4,18.55,466.5,621.83,489.2
2018,6,17,17,0,720.0,87.0,1.4,18.3,417.0,569.32,450.98
2018,6,17,17,15,686.5,82.5,1.35,17.9,367.0,509.8,406.12
2018,6,17,17,30,653.0,78.0,1.3,17.5,317.0,452.08,361.12
2018,6,17,17,45,606.0,72.5,1.3,17.15,267.5,388.77,310.28
2018,6,17,18,0,559.0,67.0,1.3,16.8,218.0,329.31,260.71
2018,6,17,18,15,490.5,59.5,1.2,16.3,172.0,263.68,204.91
2018,6,17,18,30,422.0,52.0,1.1,15.8,126.0,204.89,153.77
2018,6,17,18,45,322.0,41.5,1.05,15.3,87.5,141.83,99.99
2018,6,17,19,0,222.0,31.0,1.0,14.8,49.0,89.31,50.86
2018,6,17,19,15,122.5,18.0,0.95,14.45,27.0,36.29,0.0
2018,6,17,19,30,23.0,5.0,0.9,14.1,5.0,4.77,0.0
2018,6,17,19,45,11.5,2.5,0.9,13.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,18,4,45,37.0,6.5,0.7,12.3,7.5,0.0,0.0
2018,6,18,5,0,74.0,13.0,0.7,12.5,15.0,12.39,0.0
2018,6,18,5,15,189.5,26.0,0.65,12.85,44.5,20.54,7.2
2018,6,18,5,30,305.0,39.0,0.6,13.2,74.0,31.57,21.49
2018,6,18,5,45,394.5,47.5,0.6,13.55,116.0,36.76,26.86
2018,6,18,6,0,484.0,56.0,0.6,13.9,158.0,41.75,31.66
2018,6,18,6,15,542.0,63.0,0.6,14.35,205.5,45.16,34.84
2018,6,18,6,30,600.0,70.0,0.6,14.8,253.0,48.4,37.7
2018,6,18,6,45,640.0,75.0,0.55,15.25,302.5,49.84,38.86
2018,6,18,7,0,680.0,80.0,0.5,15.7,352.0,79.4,44.74
2018,6,18,7,15,710.0,84.5,0.5,16.2,402.5,127.2,71.23
2018,6,18,7,30,740.0,89.0,0.5,16.7,453.0,182.83,112.69
2018,6,18,7,45,763.5,92.0,0.55,17.2,502.0,234.56,155.48
2018,6,18,8,0,787.0,95.0,0.6,17.7,551.0,288.72,201.76
2018,6,18,8,15,804.5,98.0,0.6,18.15,597.5,343.11,248.2
2018,6,18,8,30,822.0,101.0,0.6,18.6,644.0,398.78,294.55
2018,6,18,8,45,836.0,103.0,0.65,19.05,687.0,456.92,341.55
2018,6,18,9,0,850.0,105.0,0.7,19.5,730.0,511.07,384.17
2018,6,18,9,15,838.0,118.0,0.8,19.85,761.5,560.77,422.64
2018,6,18,9,30,826.0,131.0,0.9,20.2,793.0,606.42,457.02
2018,6,18,9,45,848.5,126.5,0.95,20.55,831.0,658.92,495.09
2018,6,18,10,0,871.0,122.0,1.0,20.9,869.0,710.12,531.23
2018,6,18,10,15,855.5,136.0,1.05,21.15,889.0,749.95,558.08
2018,6,18,10,30,840.0,150.0,1.1,21.4,909.0,788.67,582.97
2018,6,18,10,45,704.5,236.0,1.15,21.6,882.5,794.4,584.51
2018,6,18,11,0,569.0,322.0,1.2,21.8,856.0,789.03,577.45
2018,6,18,11,15,664.0,269.0,1.3,21.95,900.5,844.22,617.5
2018,6,18,11,30,759.0,216.0,1.4,22.1,945.0,902.6,657.07
2018,6,18,11,45,784.0,201.5,1.45,22.2,959.0,930.08,674.29
2018,6,18,12,0,809.0,187.0,1.5,22.3,973.0,959.85,693.33
2018,6,18,12,15,859.5,154.0,1.55,22.3,988.0,985.61,710.04
2018,6,18,12,30,910.0,121.0,1.6,22.3,1003.0,1017.93,730.95
2018,6,18,12,45,914.5,116.5,1.65,22.35,996.0,1029.56,738.67
2018,6,18,13,0,919.0,112.0,1.7,22.4,989.0,1037.78,744.61
2018,6,18,13,15,916.5,112.0,1.7,22.3,974.0,1040.06,746.65
2018,6,18,13,30,914.0,112.0,1.7,22.2,959.0,1038.85,746.7
2018,6,18,13,45,910.0,110.5,1.7,22.15,936.5,1031.1,742.66
2018,6,18,14,0,906.0,109.0,1.7,22.1,914.0,1019.92,736.62
2018,6,18,14,15,900.0,107.5,1.75,21.95,885.0,1003.41,728.29
2018,6,18,14,30,894.0,106.0,1.8,21.8,856.0,983.67,717.94
2018,6,18,14,45,886.5,104.0,1.8,21.65,821.0,958.86,703.68
2018,6,18,15,0,879.0,102.0,1.8,21.5,786.0,931.15,687.53
2018,6,18,15,15,867.5,100.5,1.8,21.5,746.0,897.65,667.09
2018,6,18,15,30,856.0,99.0,1.8,21.5,706.0,861.82,644.98
2018,6,18,15,45,843.0,95.5,1.8,21.1,661.5,820.39,619.83
2018,6,18,16,0,830.0,92.0,1.8,20.7,617.0,777.16,593.06
2018,6,18,16,15,813.0,89.0,1.75,20.4,569.5,734.93,565.89
2018,6,18,16,30,796.0,86.0,1.7,20.1,522.0,686.28,533.69
2018,6,18,16,45,773.0,82.5,1.7,19.8,472.5,632.22,496.91
2018,6,18,17,0,750.0,79.0,1.7,19.5,423.0,578.24,457.69
2018,6,18,17,15,717.0,75.5,1.7,19.05,372.5,518.74,413.11
2018,6,18,17,30,684.0,72.0,1.7,18.6,322.0,462.41,369.28
2018,6,18,17,45,638.5,66.5,1.65,18.1,272.0,398.31,317.68
2018,6,18,18,0,593.0,61.0,1.6,17.6,222.0,337.9,267.22
2018,6,18,18,15,502.0,54.5,1.5,17.0,171.0,263.08,204.27
2018,6,18,18,30,411.0,48.0,1.4,16.4,120.0,197.58,148.19
2018,6,18,18,45,270.5,36.5,1.35,15.8,78.0,123.3,86.74
2018,6,18,19,0,130.0,25.0,1.3,15.2,36.0,62.77,35.36
2018,6,18,19,15,73.5,14.5,1.25,14.9,20.0,25.36,0.0
2018,6,18,19,30,17.0,4.0,1.2,14.6,4.0,3.81,0.0
2018,6,18,19,45,8.5,2.0,1.2,14.25,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,45,50.0,6.0,1.05,12.3,7.5,0.0,0.0
2018,6,19,5,0,100.0,12.0,1.1,12.4,15.0,11.44,0.0
2018,6,19,5,15,230.0,23.5,1.1,12.65,46.0,19.07,6.12
2018,6,19,5,30,360.0,35.0,1.1,12.9,77.0,27.77,18.22
2018,6,19,5,45,447.5,42.5,1.1,13.15,119.5,32.29,22.95
2018,6,19,6,0,535.0,50.0,1.1,13.4,162.0,36.65,27.17
2018,6,19,6,15,591.5,55.5,1.05,13.7,210.5,39.11,29.52
2018,6,19,6,30,648.0,61.0,1.0,14.0,259.0,41.47,31.64
2018,6,19,6,45,687.0,65.5,1.0,14.3,309.5,47.22,36.68
2018,6,19,7,0,726.0,70.0,1.0,14.6,360.0,77.45,42.46
2018,6,19,7,15,755.5,73.0,1.0,15.05,411.0,126.19,69.06
2018,6,19,7,30,785.0,76.0,1.0,15.5,462.0,178.41,108.03
2018,6,19,7,45,807.5,78.5,1.0,15.95,511.5,232.01,153.1
2018,6,19,8,0,830.0,81.0,1.0,16.4,561.0,293.22,205.79
2018,6,19,8,15,847.0,83.0,1.05,16.9,608.5,348.51,253.94
2018,6,19,8,30,864.0,85.0,1.1,17.4,656.0,404.9,301.99
2018,6,19,8,45,877.0,86.5,1.1,17.9,699.0,459.96,347.47
2018,6,19,9,0,890.0,88.0,1.1,18.4,742.0,515.2,391.45
2018,6,19,9,15,899.0,90.0,1.15,18.8,780.5,568.64,433.01
2018,6,19,9,30,908.0,92.0,1.2,19.2,819.0,621.37,472.68
2018,6,19,9,45,915.0,93.5,1.25,19.65,852.5,671.43,509.16
2018,6,19,10,0,922.0,95.0,1.3,20.1,886.0,720.12,543.62
2018,6,19,10,15,927.5,96.0,1.35,20.4,913.0,765.68,573.57
2018,6,19,10,30,933.0,97.0,1.4,20.7,940.0,809.3,601.71
2018,6,19,10,45,937.5,97.5,1.45,21.0,961.0,849.53,627.3
2018,6,19,11,0,942.0,98.0,1.5,21.3,982.0,887.38,651.12
2018,6,19,11,15,945.0,98.5,1.55,21.5,996.0,921.36,672.52
2018,6,19,11,30,948.0,99.0,1.6,21.7,1010.0,952.55,692.07
2018,6,19,11,45,949.0,99.5,1.65,21.85,1016.0,978.98,708.68
2018,6,19,12,0,950.0,100.0,1.7,22.0,1022.0,1002.29,723.35
2018,6,19,12,15,947.5,101.0,1.75,22.05,1020.0,1019.51,734.52
2018,6,19,12,30,945.0,102.0,1.8,22.1,1018.0,1033.33,743.7
2018,6,19,12,45,939.5,105.0,1.85,22.15,1008.5,1042.73,750.22
2018,6,19,13,0,934.0,108.0,1.9,22.2,999.0,1048.62,754.69
2018,6,19,13,15,931.0,107.0,1.95,22.15,983.0,1049.43,756.4
2018,6,19,13,30,928.0,106.0,2.0,22.1,967.0,1046.68,756.02
2018,6,19,13,45,923.5,105.0,2.1,22.05,944.0,1038.9,753.21
2018,6,19,14,0,919.0,104.0,2.2,22.0,921.0,1027.63,748.26
2018,6,19,14,15,912.5,103.0,2.2,21.8,891.5,1011.01,739.18
2018,6,19,14,30,906.0,102.0,2.2,21.6,862.0,991.15,728.08
2018,6,19,14,45,897.0,100.0,2.25,21.4,826.0,964.71,713.25
2018,6,19,15,0,888.0,98.0,2.3,21.2,790.0,935.39,696.46
2018,6,19,15,15,876.5,97.0,2.3,21.2,750.0,902.22,675.94
2018,6,19,15,30,865.0,96.0,2.3,21.2,710.0,866.7,653.72
2018,6,19,15,45,851.0,93.0,2.3,20.7,665.0,824.72,628.07
2018,6,19,16,0,837.0,90.0,2.3,20.2,620.0,780.98,600.79
2018,6,19,16,15,818.5,87.5,2.3,19.8,572.0,737.88,573.26
2018,6,19,16,30,800.0,85.0,2.3,19.4,524.0,688.52,540.64
2018,6,19,16,45,775.5,82.0,2.3,19.0,474.0,633.86,503.07
2018,6,19,17,0,751.0,79.0,2.3,18.6,424.0,579.4,463.02
2018,6,19,17,15,718.5,75.0,2.25,18.05,373.5,519.59,417.55
2018,6,19,17,30,686.0,71.0,2.2,17.5,323.0,462.85,372.83
2018,6,19,17,45,641.0,66.0,2.2,16.9,273.0,399.46,321.43
2018,6,19,18,0,596.0,61.0,2.2,16.3,223.0,339.7,271.07
2018,6,19,18,15,530.5,54.5,2.15,15.75,176.5,274.38,214.75
2018,6,19,18,30,465.0,48.0,2.1,15.2,130.0,215.56,162.76
2018,6,19,18,45,364.0,39.0,2.05,14.6,91.0,151.36,107.24
2018,6,19,19,0,263.0,30.0,2.0,14.0,52.0,97.75,56.72
2018,6,19,19,15,147.5,17.5,1.95,13.65,28.5,39.97,0.0
2018,6,19,19,30,32.0,5.0,1.9,13.3,5.0,4.77,0.0
2018,6,19,19,45,16.0,2.5,1.9,13.0,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,1.55,11.0,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,1.6,11.2,16.0,12.39,0.0
2018,6,20,5,15,256.5,23.5,1.65,11.6,48.0,19.12,6.0
2018,6,20,5,30,397.0,34.0,1.7,12.0,80.0,26.89,17.5
2018,6,20,5,45,486.5,40.5,1.7,12.4,124.0,30.6,21.5
2018,6,20,6,0,576.0,47.0,1.7,12.8,168.0,34.22,25.05
2018,6,20,6,15,632.0,52.0,1.7,13.15,217.5,39.89,30.26
2018,6,20,6,30,688.0,57.0,1.7,13.5,267.0,42.27,32.4
2018,6,20,6,45,727.0,60.5,1.65,13.85,318.5,43.3,33.22
2018,6,20,7,0,766.0,64.0,1.6,14.2,370.0,73.58,38.59
2018,6,20,7,15,794.5,67.0,1.6,14.65,422.0,124.48,66.31
2018,6,20,7,30,823.0,70.0,1.6,15.1,474.0,184.64,111.87
2018,6,20,7,45,845.0,72.5,1.6,15.5,525.0,240.02,158.75
2018,6,20,8,0,867.0,75.0,1.6,15.9,576.0,297.48,209.19
2018,6,20,8,15,883.0,77.0,1.6,16.35,624.0,354.44,259.37
2018,6,20,8,30,899.0,79.0,1.6,16.8,672.0,412.37,309.26
2018,6,20,8,45,911.5,80.0,1.6,17.2,716.0,468.61,356.5
2018,6,20,9,0,924.0,81.0,1.6,17.6,760.0,524.93,402.15
2018,6,20,9,15,927.0,86.0,1.65,17.95,798.0,579.52,445.18
2018,6,20,9,30,930.0,91.0,1.7,18.3,836.0,632.78,485.8
2018,6,20,9,45,929.5,97.5,1.7,18.6,868.0,683.64,523.11
2018,6,20,10,0,929.0,104.0,1.7,18.9,900.0,732.45,557.82
2018,6,20,10,15,935.5,104.5,1.8,19.1,928.0,778.67,589.48
2018,6,20,10,30,942.0,105.0,1.9,19.3,956.0,823.03,619.13
2018,6,20,10,45,947.0,105.0,1.95,19.5,977.0,863.63,645.55
2018,6,20,11,0,952.0,105.0,2.0,19.7,998.0,901.86,670.19
2018,6,20,11,15,955.0,105.5,2.05,19.8,1012.0,936.25,692.41
2018,6,20,11,30,958.0,106.0,2.1,19.9,1026.0,967.83,712.73
2018,6,20,11,45,960.0,105.5,2.15,19.95,1032.5,994.58,730.03
2018,6,20,12,0,962.0,105.0,2.2,20.0,1039.0,1018.21,745.37
2018,6,20,12,15,961.5,105.5,2.3,19.9,1038.0,1037.19,758.8
2018,6,20,12,30,961.0,106.0,2.4,19.8,1037.0,1052.78,770.19
2018,6,20,12,45,959.5,105.5,2.45,19.75,1028.0,1062.91,777.48
2018,6,20,13,0,958.0,105.0,2.5,19.7,1019.0,1069.47,782.64
2018,6,20,13,15,955.0,103.5,2.5,19.55,1002.0,1069.87,783.73
2018,6,20,13,30,952.0,102.0,2.5,19.4,985.0,1066.62,782.65
2018,6,20,13,45,947.5,101.0,2.55,19.25,961.5,1058.75,779.29
2018,6,20,14,0,943.0,100.0,2.6,19.1,938.0,1047.32,773.75
2018,6,20,14,15,937.0,98.5,2.6,18.95,908.5,1030.39,764.17
2018,6,20,14,30,931.0,97.0,2.6,18.8,879.0,1010.11,752.49
2018,6,20,14,45,923.5,95.5,2.6,18.65,843.5,985.18,737.76
2018,6,20,15,0,916.0,94.0,2.6,18.5,808.0,957.22,721.0
2018,6,20,15,15,905.5,92.0,2.6,18.5,767.0,923.15,699.64
2018,6,20,15,30,895.0,90.0,2.6,18.5,726.0,886.57,676.45
2018,6,20,15,45,882.0,88.0,2.55,18.1,681.0,845.58,650.61
2018,6,20,16,0,869.0,86.0,2.5,17.7,636.0,802.69,623.13
2018,6,20,16,15,852.5,83.0,2.45,17.4,587.5,754.32,591.09
2018,6,20,16,30,836.0,80.0,2.4,17.1,539.0,704.83,557.72
2018,6,20,16,45,813.5,76.5,2.35,16.75,488.0,654.03,522.84
2018,6,20,17,0,791.0,73.0,2.3,16.4,437.0,598.6,481.62
2018,6,20,17,15,760.5,69.5,2.3,16.0,385.5,538.7,435.82
2018,6,20,17,30,730.0,66.0,2.3,15.6,334.0,480.14,389.36
2018,6,20,17,45,688.0,61.5,2.25,15.2,283.5,416.48,337.0
2018,6,20,18,0,646.0,57.0,2.2,14.8,233.0,357.43,286.47
2018,6,20,18,15,582.5,51.0,2.15,14.3,185.0,290.78,228.52
2018,6,20,18,30,519.0,45.0,2.1,13.8,137.0,230.39,174.58
2018,6,20,18,45,417.0,36.5,2.05,13.35,96.0,163.48,116.07
2018,6,20,19,0,315.0,28.0,2.0,12.9,55.0,107.51,62.72
2018,6,20,19,15,179.0,17.0,1.95,12.7,30.5,44.62,0.0
2018,6,20,19,30,43.0,6.0,1.9,12.5,6.0,5.72,0.0
2018,6,20,19,45,21.5,3.0,1.9,12.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,21,4,45,59.0,6.5,1.65,11.35,8.0,0.0,0.0
2018,6,21,5,0,118.0,13.0,1.7,11.5,16.0,12.39,0.0
2018,6,21,5,15,259.5,23.5,1.7,11.75,48.0,19.16,5.79
2018,6,21,5,30,401.0,34.0,1.7,12.0,80.0,26.93,17.52
2018,6,21,5,45,489.5,41.0,1.75,12.25,124.5,31.08,21.93
2018,6,21,6,0,578.0,48.0,1.8,12.5,169.0,35.1,25.86
2018,6,21,6,15,634.5,53.0,1.8,12.85,218.5,40.82,31.13
2018,6,21,6,30,691.0,58.0,1.8,13.2,268.0,43.16,33.23
2018,6,21,6,45,729.5,62.0,1.8,13.6,320.0,44.55,34.37
2018,6,21,7,0,768.0,66.0,1.8,14.0,372.0,74.6,39.75
2018,6,21,7,15,795.5,69.5,1.75,14.4,424.0,125.9,67.63
2018,6,21,7,30,823.0,73.0,1.7,14.8,476.0,180.44,108.57
2018,6,21,7,45,843.5,75.0,1.7,15.25,526.0,241.02,159.77
2018,6,21,8,0,864.0,77.0,1.7,15.7,576.0,297.61,209.55
2018,6,21,8,15,879.5,79.5,1.7,16.1,624.0,354.69,259.96
2018,6,21,8,30,895.0,82.0,1.7,16.5,672.0,412.69,310.06
2018,6,21,8,45,907.0,83.5,1.7,16.95,716.0,468.99,357.37
2018,6,21,9,0,919.0,85.0,1.7,17.4,760.0,525.31,403.05
2018,6,21,9,15,929.5,86.5,1.7,17.8,800.0,580.61,446.43
2018,6,21,9,30,940.0,88.0,1.7,18.2,840.0,635.3,487.82
2018,6,21,9,45,949.0,88.0,1.7,18.55,874.5,686.82,525.71
2018,6,21,10,0,958.0,88.0,1.7,18.9,909.0,737.06,561.46
2018,6,21,10,15,963.0,89.0,1.7,19.25,936.5,783.81,591.75
2018,6,21,10,30,968.0,90.0,1.7,19.6,964.0,828.51,620.19
2018,6,21,10,45,972.0,90.5,1.7,19.95,985.0,869.68,645.87
2018,6,21,11,0,976.0,91.0,1.7,20.3,1006.0,908.34,669.59
2018,6,21,11,15,978.0,92.0,1.75,20.5,1020.0,943.05,691.51
2018,6,21,11,30,980.0,93.0,1.8,20.7,1034.0,974.8,711.45
2018,6,21,11,45,981.0,93.0,1.85,20.85,1040.0,1001.6,728.31
2018,6,21,12,0,982.0,93.0,1.9,21.0,1046.0,1025.16,743.16
2018,6,21,12,15,978.5,95.0,1.95,21.05,1044.0,1043.02,754.75
2018,6,21,12,30,975.0,97.0,2.0,21.1,1042.0,1057.36,764.25
2018,6,21,12,45,968.5,100.5,2.05,21.15,1032.0,1066.67,770.71
2018,6,21,13,0,962.0,104.0,2.1,21.2,1022.0,1072.36,775.04
2018,6,21,13,15,960.0,102.5,2.15,21.15,1006.0,1073.82,777.15
2018,6,21,13,30,958.0,101.0,2.2,21.1,990.0,1071.61,777.09
2018,6,21,13,45,954.0,100.0,2.25,21.1,967.0,1064.26,773.76
2018,6,21,14,0,950.0,99.0,2.3,21.1,944.0,1053.31,768.26
2018,6,21,14,15,945.0,97.0,2.3,20.95,914.5,1036.8,759.14
2018,6,21,14,30,940.0,95.0,2.3,20.8,885.0,1016.86,747.9
2018,6,21,14,45,933.5,93.5,2.3,20.7,850.0,992.74,733.84
2018,6,21,15,0,927.0,92.0,2.3,20.6,815.0,965.52,717.76
2018,6,21,15,15,916.5,90.5,2.3,20.6,774.0,931.75,697.0
2018,6,21,15,30,906.0,89.0,2.3,20.6,733.0,895.43,674.43
2018,6,21,15,45,894.0,86.5,2.25,20.3,688.0,854.4,648.76
2018,6,21,16,0,882.0,84.0,2.2,20.0,643.0,811.35,621.43
2018,6,21,16,15,866.0,81.0,2.15,19.75,594.5,762.89,589.79
2018,6,21,16,30,850.0,78.0,2.1,19.5,546.0,713.23,556.79
2018,6,21,16,45,828.0,75.0,2.05,19.3,495.0,662.74,522.46
2018,6,21,17,0,806.0,72.0,2.0,19.1,444.0,607.56,482.01
2018,6,21,17,15,775.5,69.0,2.0,18.65,392.0,547.53,437.01
2018,6,21,17,30,745.0,66.0,2.0,18.2,340.0,488.8,391.27
2018,6,21,17,45,701.0,61.0,1.95,17.7,288.0,422.82,338.04
2018,6,21,18,0,657.0,56.0,1.9,17.2,236.0,360.22,285.55
