Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,15,590.0,51.0,1.8,16.5,187.5,294.11,228.86
2018,6,21,18,30,523.0,46.0,1.7,15.8,139.0,233.22,175.23
2018,6,21,18,45,417.0,37.5,1.6,15.15,97.5,164.88,116.33
2018,6,21,19,0,311.0,29.0,1.5,14.5,56.0,107.99,63.1
2018,6,21,19,15,176.0,17.5,1.45,14.1,31.0,44.75,0.0
2018,6,21,19,30,41.0,6.0,1.4,13.7,6.0,10.11,0.0
2018,6,21,19,45,20.5,3.0,1.35,13.3,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,1.1,11.65,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,1.0,11.9,15.0,12.39,0.0
2018,6,22,5,15,229.0,25.0,0.95,12.4,46.5,20.68,6.4
2018,6,22,5,30,363.0,37.0,0.9,12.9,78.0,29.83,19.92
2018,6,22,5,45,455.0,44.0,0.85,13.45,121.5,33.77,24.2
2018,6,22,6,0,547.0,51.0,0.8,14.0,165.0,37.63,27.97
2018,6,22,6,15,605.5,57.0,0.75,14.6,214.5,40.46,30.61
2018,6,22,6,30,664.0,63.0,0.7,15.2,264.0,43.16,32.99
2018,6,22,6,45,704.5,67.5,0.7,15.75,316.0,49.04,38.08
2018,6,22,7,0,745.0,72.0,0.7,16.3,368.0,77.93,43.01
2018,6,22,7,15,774.5,75.5,0.7,17.05,420.0,128.08,69.52
2018,6,22,7,30,804.0,79.0,0.7,17.8,472.0,181.73,108.69
2018,6,22,7,45,825.5,82.0,0.7,18.5,523.0,236.6,153.93
2018,6,22,8,0,847.0,85.0,0.7,19.2,574.0,298.93,206.51
2018,6,22,8,15,864.0,88.0,0.7,19.9,622.5,356.08,254.91
2018,6,22,8,30,881.0,91.0,0.7,20.6,671.0,414.31,302.95
2018,6,22,8,45,893.5,92.5,0.7,21.25,715.0,470.18,347.76
2018,6,22,9,0,906.0,94.0,0.7,21.9,759.0,526.14,390.9
2018,6,22,9,15,914.5,97.0,0.75,22.5,798.5,581.12,432.14
2018,6,22,9,30,923.0,100.0,0.8,23.1,838.0,635.34,471.36
2018,6,22,9,45,929.0,102.0,0.85,23.7,871.5,686.06,506.91
2018,6,22,10,0,935.0,104.0,0.9,24.3,905.0,735.31,540.36
2018,6,22,10,15,940.5,105.5,0.95,24.8,933.0,782.04,569.97
2018,6,22,10,30,946.0,107.0,1.0,25.3,961.0,826.82,597.43
2018,6,22,10,45,950.0,108.0,1.05,25.75,982.0,867.79,622.22
2018,6,22,11,0,954.0,109.0,1.1,26.2,1003.0,906.32,645.25
2018,6,22,11,15,956.5,109.0,1.15,26.5,1016.5,939.99,665.44
2018,6,22,11,30,959.0,109.0,1.2,26.8,1030.0,970.8,683.82
2018,6,22,11,45,960.5,109.0,1.3,27.1,1036.5,997.71,700.58
2018,6,22,12,0,962.0,109.0,1.4,27.4,1043.0,1021.49,715.46
2018,6,22,12,15,961.0,110.0,1.45,27.45,1042.0,1040.61,727.46
2018,6,22,12,30,960.0,111.0,1.5,27.5,1041.0,1056.35,737.54
2018,6,22,12,45,957.5,111.0,1.55,27.55,1032.0,1066.14,744.14
2018,6,22,13,0,955.0,111.0,1.6,27.6,1023.0,1072.35,748.75
2018,6,22,13,15,951.5,110.5,1.65,27.55,1006.5,1073.44,750.7
2018,6,22,13,30,948.0,110.0,1.7,27.5,990.0,1070.91,750.61
2018,6,22,13,45,943.0,109.0,1.75,27.4,966.5,1062.74,747.36
2018,6,22,14,0,938.0,108.0,1.8,27.3,943.0,1051.04,742.07
2018,6,22,14,15,930.5,107.0,1.85,27.1,912.5,1033.41,733.47
2018,6,22,14,30,923.0,106.0,1.9,26.9,882.0,1012.49,722.86
2018,6,22,14,45,914.0,104.5,1.95,26.7,845.5,986.46,708.99
2018,6,22,15,0,905.0,103.0,2.0,26.5,809.0,957.48,693.16
2018,6,22,15,15,893.5,101.0,2.0,26.5,768.0,922.94,672.52
2018,6,22,15,30,882.0,99.0,2.0,26.5,727.0,885.96,650.17
2018,6,22,15,45,867.5,97.0,2.05,25.95,681.5,844.25,626.27
2018,6,22,16,0,853.0,95.0,2.1,25.4,636.0,800.77,600.67
2018,6,22,16,15,834.0,92.0,2.05,24.95,587.0,756.33,572.89
2018,6,22,16,30,815.0,89.0,2.0,24.5,538.0,705.45,540.08
2018,6,22,16,45,790.5,85.5,2.0,24.1,487.0,649.6,502.92
2018,6,22,17,0,766.0,82.0,2.0,23.7,436.0,593.89,463.24
2018,6,22,17,15,733.5,78.0,1.9,23.0,384.5,533.34,418.59
2018,6,22,17,30,701.0,74.0,1.8,22.3,333.0,475.97,374.7
2018,6,22,17,45,654.5,68.5,1.75,21.65,281.5,410.42,323.02
2018,6,22,18,0,608.0,63.0,1.7,21.0,230.0,348.61,272.39
2018,6,22,18,15,538.5,56.5,1.55,20.0,182.0,280.93,215.87
2018,6,22,18,30,469.0,50.0,1.4,19.0,134.0,220.15,163.71
2018,6,22,18,45,363.0,41.0,1.3,18.05,94.0,154.03,107.99
2018,6,22,19,0,257.0,32.0,1.2,17.1,54.0,99.3,58.23
2018,6,22,19,15,142.5,18.5,1.15,16.65,29.5,40.47,0.0
2018,6,22,19,30,28.0,5.0,1.1,16.2,5.0,7.78,0.0
2018,6,22,19,45,14.0,2.5,1.05,15.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,23,4,45,36.5,6.0,0.85,13.1,7.0,0.0,0.0
2018,6,23,5,0,73.0,12.0,0.8,13.3,14.0,11.44,0.0
2018,6,23,5,15,197.0,25.0,0.75,13.75,44.0,19.78,5.51
2018,6,23,5,30,321.0,38.0,0.7,14.2,74.0,30.83,20.63
2018,6,23,5,45,417.5,45.5,0.7,14.65,117.0,35.14,25.27
2018,6,23,6,0,514.0,53.0,0.7,15.1,160.0,39.35,29.35
2018,6,23,6,15,577.0,58.5,0.7,15.75,209.0,41.67,31.53
2018,6,23,6,30,640.0,64.0,0.7,16.4,258.0,43.91,33.48
2018,6,23,6,45,685.0,67.5,0.7,17.05,309.5,49.02,37.85
2018,6,23,7,0,730.0,71.0,0.7,17.7,361.0,75.88,41.73
2018,6,23,7,15,761.5,74.5,0.75,18.6,413.0,125.33,67.49
2018,6,23,7,30,793.0,78.0,0.8,19.5,465.0,178.51,105.93
2018,6,23,7,45,817.0,79.5,0.85,20.35,515.5,232.01,149.71
2018,6,23,8,0,841.0,81.0,0.9,21.2,566.0,293.3,201.21
2018,6,23,8,15,858.0,83.0,1.0,21.95,613.5,349.21,248.84
2018,6,23,8,30,875.0,85.0,1.1,22.7,661.0,406.21,296.36
2018,6,23,8,45,889.0,86.5,1.15,23.4,705.5,462.33,341.75
2018,6,23,9,0,903.0,88.0,1.2,24.1,750.0,518.73,385.73
2018,6,23,9,15,913.5,89.5,1.2,24.7,789.5,573.27,426.65
2018,6,23,9,30,924.0,91.0,1.2,25.3,829.0,627.23,465.61
2018,6,23,9,45,933.0,91.0,1.25,25.85,863.0,678.06,501.58
2018,6,23,10,0,942.0,91.0,1.3,26.4,897.0,727.65,535.64
2018,6,23,10,15,947.5,91.5,1.35,26.9,924.5,773.71,564.59
2018,6,23,10,30,953.0,92.0,1.4,27.4,952.0,817.79,591.75
2018,6,23,10,45,956.0,93.5,1.4,27.9,973.0,858.62,615.88
2018,6,23,11,0,959.0,95.0,1.4,28.4,994.0,896.92,638.08
2018,6,23,11,15,961.0,95.5,1.45,28.65,1007.5,930.73,658.52
2018,6,23,11,30,963.0,96.0,1.5,28.9,1021.0,961.63,677.09
2018,6,23,11,45,963.0,97.0,1.55,29.15,1027.0,988.16,692.92
2018,6,23,12,0,963.0,98.0,1.6,29.4,1033.0,1011.49,706.82
2018,6,23,12,15,961.5,98.5,1.6,29.4,1031.0,1029.59,717.58
2018,6,23,12,30,960.0,99.0,1.6,29.4,1029.0,1044.28,726.38
2018,6,23,12,45,957.0,99.5,1.65,29.45,1020.0,1054.0,732.89
2018,6,23,13,0,954.0,100.0,1.7,29.5,1011.0,1060.14,737.4
2018,6,23,13,15,951.0,99.5,1.75,29.35,995.0,1061.65,739.84
2018,6,23,13,30,948.0,99.0,1.8,29.2,979.0,1059.54,740.24
2018,6,23,13,45,943.0,98.5,1.8,29.1,956.0,1051.83,736.51
2018,6,23,14,0,938.0,98.0,1.8,29.0,933.0,1040.59,730.78
2018,6,23,14,15,931.5,97.0,1.8,28.8,903.5,1023.9,722.09
2018,6,23,14,30,925.0,96.0,1.8,28.6,874.0,1003.88,711.44
2018,6,23,14,45,916.5,95.0,1.8,28.4,838.5,978.79,697.64
2018,6,23,15,0,908.0,94.0,1.8,28.2,803.0,950.73,681.97
2018,6,23,15,15,897.5,92.0,1.8,28.2,762.5,916.98,662.05
2018,6,23,15,30,887.0,90.0,1.8,28.2,722.0,880.74,640.41
2018,6,23,15,45,873.5,88.5,1.75,27.65,677.5,840.24,616.63
2018,6,23,16,0,860.0,87.0,1.7,27.1,633.0,797.9,591.29
2018,6,23,16,15,842.5,84.5,1.65,26.65,585.0,749.75,561.38
2018,6,23,16,30,825.0,82.0,1.6,26.2,537.0,705.21,533.44
2018,6,23,16,45,802.0,79.0,1.55,25.75,486.5,650.58,497.78
2018,6,23,17,0,779.0,76.0,1.5,25.3,436.0,595.94,459.31
2018,6,23,17,15,748.0,72.0,1.4,24.6,384.5,535.72,415.55
2018,6,23,17,30,717.0,68.0,1.3,23.9,333.0,476.9,371.24
2018,6,23,17,45,673.0,63.0,1.25,23.15,282.0,412.3,321.11
2018,6,23,18,0,629.0,58.0,1.2,22.4,231.0,352.6,272.78
2018,6,23,18,15,562.5,52.5,1.1,21.35,183.5,286.14,217.83
2018,6,23,18,30,496.0,47.0,1.0,20.3,136.0,226.23,166.77
2018,6,23,18,45,392.5,38.5,0.95,19.3,95.5,159.89,111.12
2018,6,23,19,0,289.0,30.0,0.9,18.3,55.0,104.87,61.08
2018,6,23,19,15,163.0,17.5,0.9,17.85,30.0,42.91,0.0
2018,6,23,19,30,37.0,5.0,0.9,17.4,5.0,8.77,0.0
2018,6,23,19,45,18.5,2.5,0.85,16.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,45,35.0,5.0,1.3,13.3,6.0,0.0,0.0
2018,6,24,5,0,70.0,10.0,1.3,13.5,12.0,9.53,0.0
2018,6,24,5,15,171.5,23.5,1.35,13.85,40.0,18.54,4.46
2018,6,24,5,30,273.0,37.0,1.4,14.2,68.0,28.75,18.81
2018,6,24,5,45,353.0,48.0,1.4,14.55,108.0,37.43,27.25
2018,6,24,6,0,433.0,59.0,1.4,14.9,148.0,44.61,33.99
2018,6,24,6,15,489.5,68.0,1.45,15.25,195.0,49.58,38.58
2018,6,24,6,30,546.0,77.0,1.5,15.6,242.0,54.25,42.72
2018,6,24,6,45,586.5,84.5,1.5,15.95,291.0,57.35,45.36
2018,6,24,7,0,627.0,92.0,1.5,16.3,340.0,83.19,50.71
2018,6,24,7,15,659.5,97.0,1.5,16.7,390.0,128.46,74.93
2018,6,24,7,30,692.0,102.0,1.5,17.1,440.0,177.62,110.87
2018,6,24,7,45,684.0,114.0,1.55,17.55,477.5,227.73,153.59
2018,6,24,8,0,676.0,126.0,1.6,18.0,515.0,276.89,196.87
2018,6,24,8,15,636.5,142.5,1.6,18.3,533.0,318.61,234.89
2018,6,24,8,30,597.0,159.0,1.6,18.6,551.0,355.66,268.0
2018,6,24,8,45,619.5,169.5,1.6,18.95,600.5,409.59,311.78
2018,6,24,9,0,642.0,180.0,1.6,19.3,650.0,465.31,355.64
2018,6,24,9,15,717.0,163.0,1.6,19.6,714.5,526.79,403.01
2018,6,24,9,30,792.0,146.0,1.6,19.9,779.0,596.21,455.06
2018,6,24,9,45,786.0,154.0,1.6,20.25,804.0,639.6,486.5
2018,6,24,10,0,780.0,162.0,1.6,20.6,829.0,680.81,515.63
2018,6,24,10,15,727.5,184.0,1.6,20.8,822.0,698.78,527.45
2018,6,24,10,30,675.0,206.0,1.6,21.0,815.0,711.54,535.33
2018,6,24,10,45,671.5,201.0,1.6,21.25,818.5,733.07,550.04
2018,6,24,11,0,668.0,196.0,1.6,21.5,822.0,752.29,562.74
2018,6,24,11,15,671.5,201.0,1.6,21.55,838.0,784.76,584.1
2018,6,24,11,30,675.0,206.0,1.6,21.6,854.0,815.44,603.97
2018,6,24,11,45,677.0,208.0,1.6,21.7,861.5,839.88,619.49
2018,6,24,12,0,679.0,210.0,1.6,21.8,869.0,862.12,633.57
2018,6,24,12,15,683.5,211.5,1.6,21.8,874.5,883.97,647.66
2018,6,24,12,30,688.0,213.0,1.6,21.8,880.0,903.44,660.2
2018,6,24,12,45,754.0,189.0,1.6,21.8,914.0,950.05,690.31
2018,6,24,13,0,820.0,165.0,1.6,21.8,948.0,1000.18,722.06
2018,6,24,13,15,817.0,164.0,1.6,21.7,933.5,1001.54,723.0
2018,6,24,13,30,814.0,163.0,1.6,21.6,919.0,999.66,722.59
2018,6,24,13,45,821.0,154.5,1.6,21.55,901.0,996.72,721.52
2018,6,24,14,0,828.0,146.0,1.6,21.5,883.0,990.31,718.37
2018,6,24,14,15,848.5,133.5,1.6,21.3,867.5,981.0,713.93
2018,6,24,14,30,869.0,121.0,1.6,21.1,852.0,976.64,712.8
2018,6,24,14,45,859.0,119.5,1.6,20.95,816.5,950.86,697.73
2018,6,24,15,0,849.0,118.0,1.6,20.8,781.0,922.35,681.07
2018,6,24,15,15,837.0,115.5,1.6,20.8,741.0,895.34,664.95
2018,6,24,15,30,825.0,113.0,1.6,20.8,701.0,858.82,642.39
2018,6,24,15,45,809.0,110.5,1.6,20.3,656.5,816.88,617.18
2018,6,24,16,0,793.0,108.0,1.6,19.8,612.0,773.37,590.49
2018,6,24,16,15,773.0,104.5,1.6,19.45,564.0,724.36,559.09
2018,6,24,16,30,753.0,101.0,1.6,19.1,516.0,674.63,526.53
2018,6,24,16,45,726.5,97.0,1.6,18.8,466.5,621.52,489.6
2018,6,24,17,0,700.0,93.0,1.6,18.5,417.0,566.82,449.78
2018,6,24,17,15,665.5,87.5,1.55,18.1,366.5,506.47,404.27
2018,6,24,17,30,631.0,82.0,1.5,17.7,316.0,448.03,358.72
2018,6,24,17,45,584.0,76.0,1.5,17.3,267.0,385.11,308.22
2018,6,24,18,0,537.0,70.0,1.5,16.9,218.0,326.04,259.05
2018,6,24,18,15,471.5,61.5,1.45,16.5,172.0,261.33,204.03
2018,6,24,18,30,406.0,53.0,1.4,16.1,126.0,203.19,153.43
2018,6,24,18,45,313.5,42.0,1.35,15.7,88.0,142.05,101.03
2018,6,24,19,0,221.0,31.0,1.3,15.3,50.0,91.16,54.38
2018,6,24,19,15,124.0,18.0,1.25,15.1,27.5,37.2,0.0
2018,6,24,19,30,27.0,5.0,1.2,14.9,5.0,7.71,0.0
2018,6,24,19,45,13.5,2.5,1.15,14.7,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,1.35,13.2,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,1.4,13.3,5.0,4.77,0.0
2018,6,25,5,15,30.5,13.5,1.45,13.5,16.0,12.3,0.81
2018,6,25,5,30,48.0,22.0,1.5,13.7,27.0,18.44,10.06
2018,6,25,5,45,30.0,29.5,1.55,13.85,33.0,26.27,17.52
2018,6,25,6,0,12.0,37.0,1.6,14.0,39.0,34.45,25.1
2018,6,25,6,15,6.0,43.0,1.55,14.25,44.0,39.95,30.17
2018,6,25,6,30,0.0,49.0,1.5,14.5,49.0,45.53,35.17
2018,6,25,6,45,1.0,66.5,1.45,14.75,67.0,61.86,49.59
2018,6,25,7,0,2.0,84.0,1.4,15.0,85.0,77.53,60.15
2018,6,25,7,15,29.5,129.0,1.35,15.45,143.5,114.46,89.36
2018,6,25,7,30,57.0,174.0,1.3,15.9,202.0,156.81,122.11
2018,6,25,7,45,77.5,198.0,1.25,16.35,240.0,185.59,143.94
2018,6,25,8,0,98.0,222.0,1.2,16.8,278.0,212.13,164.13
2018,6,25,8,15,164.5,229.0,1.2,17.25,333.0,247.91,190.72
2018,6,25,8,30,231.0,236.0,1.2,17.7,388.0,285.94,219.7
2018,6,25,8,45,277.0,238.5,1.2,18.15,432.5,323.7,248.99
2018,6,25,9,0,323.0,241.0,1.2,18.6,477.0,365.91,281.55
2018,6,25,9,15,446.5,224.0,1.2,18.95,569.5,434.92,334.24
2018,6,25,9,30,570.0,207.0,1.2,19.3,662.0,517.46,395.98
2018,6,25,9,45,717.0,166.5,1.25,19.7,763.5,606.53,461.8
2018,6,25,10,0,864.0,126.0,1.3,20.1,865.0,704.87,532.57
2018,6,25,10,15,871.5,127.0,1.35,20.35,892.5,749.79,563.09
2018,6,25,10,30,879.0,128.0,1.4,20.6,920.0,793.1,591.29
2018,6,25,10,45,884.5,128.5,1.45,20.8,941.5,832.55,616.73
2018,6,25,11,0,890.0,129.0,1.5,21.0,963.0,869.84,640.58
2018,6,25,11,15,894.0,129.5,1.55,21.05,977.5,903.51,662.31
2018,6,25,11,30,898.0,130.0,1.6,21.1,992.0,934.64,682.33
2018,6,25,11,45,900.0,130.0,1.7,21.15,998.5,960.77,699.79
2018,6,25,12,0,902.0,130.0,1.8,21.2,1005.0,984.02,715.47
2018,6,25,12,15,907.5,126.5,1.85,21.15,1006.5,1004.31,728.97
2018,6,25,12,30,913.0,123.0,1.9,21.1,1008.0,1021.55,740.61
2018,6,25,12,45,918.0,118.5,1.95,21.05,1001.5,1034.08,749.4
2018,6,25,13,0,923.0,114.0,2.0,21.0,995.0,1043.21,756.18
2018,6,25,13,15,920.5,113.0,2.0,20.9,979.5,1044.86,757.84
2018,6,25,13,30,918.0,112.0,2.0,20.8,964.0,1042.98,757.46
2018,6,25,13,45,914.0,110.5,2.05,20.7,941.5,1035.57,754.36
2018,6,25,14,0,910.0,109.0,2.1,20.6,919.0,1024.71,749.17
2018,6,25,14,15,904.5,107.5,2.1,20.45,890.5,1008.97,740.47
2018,6,25,14,30,899.0,106.0,2.1,20.3,862.0,989.97,729.74
2018,6,25,14,45,892.0,103.5,2.1,20.15,827.5,965.32,715.36
2018,6,25,15,0,885.0,101.0,2.1,20.0,793.0,937.7,699.03
2018,6,25,15,15,874.0,99.0,2.1,20.0,752.5,904.21,678.32
2018,6,25,15,30,863.0,97.0,2.1,20.0,712.0,868.31,655.88
2018,6,25,15,45,851.0,94.5,2.1,19.6,668.5,828.82,631.74
2018,6,25,16,0,839.0,92.0,2.1,19.2,625.0,787.44,605.94
2018,6,25,16,15,824.0,88.0,2.1,18.9,578.0,745.46,579.07
2018,6,25,16,30,809.0,84.0,2.1,18.6,531.0,696.82,546.9
2018,6,25,16,45,787.5,80.5,2.1,18.3,481.5,643.34,510.45
2018,6,25,17,0,766.0,77.0,2.1,18.0,432.0,589.75,471.1
2018,6,25,17,15,735.5,73.0,2.1,17.6,381.0,530.44,426.18
2018,6,25,17,30,705.0,69.0,2.1,17.2,330.0,472.49,380.67
2018,6,25,17,45,663.0,64.0,2.1,16.8,280.0,410.85,330.52
2018,6,25,18,0,621.0,59.0,2.1,16.4,230.0,351.15,280.12
2018,6,25,18,15,556.5,53.0,2.05,15.95,183.0,285.23,223.31
2018,6,25,18,30,492.0,47.0,2.0,15.5,136.0,225.67,170.61
2018,6,25,18,45,391.5,38.5,2.0,15.0,95.5,160.24,113.92
2018,6,25,19,0,291.0,30.0,2.0,14.5,55.0,105.95,63.31
2018,6,25,19,15,164.5,18.0,1.95,14.2,30.5,43.86,0.0
2018,6,25,19,30,38.0,6.0,1.9,13.9,6.0,9.88,0.0
2018,6,25,19,45,19.0,3.0,1.9,13.6,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,26,4,45,42.0,6.0,1.6,11.6,7.0,0.0,0.0
2018,6,26,5,0,84.0,12.0,1.6,11.9,14.0,11.44,0.0
2018,6,26,5,15,217.0,24.0,1.6,12.35,44.5,19.87,4.35
2018,6,26,5,30,350.0,36.0,1.6,12.8,75.0,29.06,19.11
2018,6,26,5,45,447.0,44.0,1.6,13.3,119.0,33.96,24.31
2018,6,26,6,0,544.0,52.0,1.6,13.8,163.0,38.68,28.87
2018,6,26,6,15,606.0,57.0,1.55,14.25,212.5,40.63,30.77
2018,6,26,6,30,668.0,62.0,1.5,14.7,262.0,42.56,32.49
2018,6,26,6,45,711.0,66.0,1.45,15.15,314.5,47.98,37.21
2018,6,26,7,0,754.0,70.0,1.4,15.6,367.0,73.7,40.89
2018,6,26,7,15,783.5,73.0,1.4,16.1,419.0,123.87,66.57
2018,6,26,7,30,813.0,76.0,1.4,16.6,471.0,177.55,105.74
2018,6,26,7,45,835.5,78.5,1.4,17.1,522.0,232.67,151.71
2018,6,26,8,0,858.0,81.0,1.4,17.6,573.0,295.44,205.67
2018,6,26,8,15,875.0,83.0,1.4,18.05,621.5,352.32,255.22
2018,6,26,8,30,892.0,85.0,1.4,18.5,670.0,410.29,304.65
2018,6,26,8,45,905.0,86.5,1.4,18.95,714.5,466.96,351.68
2018,6,26,9,0,918.0,88.0,1.4,19.4,759.0,523.77,397.16
2018,6,26,9,15,925.0,91.0,1.45,19.8,798.0,578.62,439.92
2018,6,26,9,30,932.0,94.0,1.5,20.2,837.0,632.54,480.57
2018,6,26,9,45,936.5,97.0,1.55,20.6,870.5,683.73,517.99
2018,6,26,10,0,941.0,100.0,1.6,21.0,904.0,733.31,553.19
2018,6,26,10,15,946.5,101.0,1.65,21.15,932.0,779.97,584.51
2018,6,26,10,30,952.0,102.0,1.7,21.3,960.0,824.66,613.69
2018,6,26,10,45,956.5,102.0,1.75,21.5,981.0,865.46,639.89
2018,6,26,11,0,961.0,102.0,1.8,21.7,1002.0,903.83,664.3
2018,6,26,11,15,963.5,102.5,1.85,21.75,1016.0,938.33,686.43
2018,6,26,11,30,966.0,103.0,1.9,21.8,1030.0,969.96,706.66
2018,6,26,11,45,967.0,103.5,1.9,21.8,1036.5,997.22,723.58
2018,6,26,12,0,968.0,104.0,1.9,21.8,1043.0,1021.3,738.5
2018,6,26,12,15,968.5,103.0,1.95,21.75,1042.0,1040.18,750.98
2018,6,26,12,30,969.0,102.0,2.0,21.7,1041.0,1055.64,761.45
2018,6,26,12,45,969.0,101.0,2.0,21.65,1033.0,1067.12,768.85
2018,6,26,13,0,969.0,100.0,2.0,21.6,1025.0,1075.0,774.14
2018,6,26,13,15,966.5,99.5,2.05,21.5,1009.5,1077.23,776.88
2018,6,26,13,30,964.0,99.0,2.1,21.4,994.0,1075.78,777.47
2018,6,26,13,45,960.5,97.5,2.1,21.35,971.0,1068.62,773.78
2018,6,26,14,0,957.0,96.0,2.1,21.3,948.0,1057.81,767.96
2018,6,26,14,15,951.5,94.5,2.1,21.15,918.5,1041.47,759.02
2018,6,26,14,30,946.0,93.0,2.1,21.0,889.0,1021.7,747.99
2018,6,26,14,45,939.0,91.0,2.15,20.85,853.5,996.65,734.17
2018,6,26,15,0,932.0,89.0,2.2,20.7,818.0,968.48,718.26
2018,6,26,15,15,922.0,87.5,2.2,20.7,777.0,935.2,697.92
2018,6,26,15,30,912.0,86.0,2.2,20.7,736.0,899.32,675.74
2018,6,26,15,45,899.5,84.0,2.2,20.25,691.0,858.37,651.04
2018,6,26,16,0,887.0,82.0,2.2,19.8,646.0,815.42,624.6
2018,6,26,16,15,870.5,79.0,2.2,19.5,597.0,766.48,593.12
2018,6,26,16,30,854.0,76.0,2.2,19.2,548.0,716.35,560.21
2018,6,26,16,45,832.5,73.0,2.15,18.9,497.0,661.88,523.1
2018,6,26,17,0,811.0,70.0,2.1,18.6,446.0,611.08,486.24
2018,6,26,17,15,776.0,67.0,2.1,18.15,392.5,548.15,438.9
2018,6,26,17,30,741.0,64.0,2.1,17.7,339.0,486.95,391.18
2018,6,26,17,45,611.5,67.5,2.1,17.25,271.5,389.92,313.55
2018,6,26,18,0,482.0,71.0,2.1,16.8,204.0,303.66,242.73
2018,6,26,18,15,479.0,58.5,2.05,16.25,168.0,261.73,205.35
2018,6,26,18,30,476.0,46.0,2.0,15.7,132.0,219.64,166.09
2018,6,26,18,45,405.0,37.5,1.95,15.15,95.0,163.21,115.91
2018,6,26,19,0,334.0,29.0,1.9,14.6,58.0,114.68,68.4
2018,6,26,19,15,191.5,17.5,1.85,14.3,32.0,47.88,0.0
2018,6,26,19,30,49.0,6.0,1.8,14.0,6.0,11.12,0.0
2018,6,26,19,45,24.5,3.0,1.75,13.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,27,4,45,30.5,5.5,1.6,12.15,6.0,0.0,0.0
2018,6,27,5,0,61.0,11.0,1.6,12.2,12.0,10.48,0.0
2018,6,27,5,15,196.5,24.0,1.6,12.45,42.5,19.02,3.39
2018,6,27,5,30,332.0,37.0,1.6,12.7,73.0,30.1,19.96
2018,6,27,5,45,362.0,46.0,1.65,12.95,104.0,35.75,25.91
2018,6,27,6,0,392.0,55.0,1.7,13.2,135.0,41.11,31.09
2018,6,27,6,15,509.5,61.0,1.65,13.6,194.5,43.79,33.67
2018,6,27,6,30,627.0,67.0,1.6,14.0,254.0,46.45,36.06
2018,6,27,6,45,686.5,69.0,1.55,14.4,309.0,45.8,35.38
2018,6,27,7,0,746.0,71.0,1.5,14.8,364.0,73.48,41.42
2018,6,27,7,15,776.0,74.0,1.5,15.25,416.0,123.21,66.7
2018,6,27,7,30,806.0,77.0,1.5,15.7,468.0,176.52,105.61
2018,6,27,7,45,828.5,79.5,1.5,16.15,519.0,231.24,151.39
2018,6,27,8,0,851.0,82.0,1.5,16.6,570.0,293.61,205.27
2018,6,27,8,15,868.0,84.0,1.5,17.0,618.0,350.12,254.81
2018,6,27,8,30,885.0,86.0,1.5,17.4,666.0,407.73,304.29
2018,6,27,8,45,898.0,88.0,1.55,17.8,710.5,464.47,351.91
2018,6,27,9,0,911.0,90.0,1.6,18.2,755.0,521.4,398.12
2018,6,27,9,15,910.5,97.0,1.65,18.5,792.0,575.45,440.78
2018,6,27,9,30,910.0,104.0,1.7,18.8,829.0,627.88,480.82
2018,6,27,9,45,904.5,113.0,1.7,19.1,859.5,677.12,516.91
2018,6,27,10,0,899.0,122.0,1.7,19.4,890.0,723.93,550.14
2018,6,27,10,15,906.5,123.0,1.75,19.55,918.5,770.42,582.54
2018,6,27,10,30,914.0,124.0,1.8,19.7,947.0,815.21,612.13
2018,6,27,10,45,920.0,123.5,1.85,19.9,968.5,855.53,638.3
2018,6,27,11,0,926.0,123.0,1.9,20.1,990.0,893.63,662.82
2018,6,27,11,15,930.0,123.0,1.95,20.1,1004.5,928.05,685.28
2018,6,27,11,30,934.0,123.0,2.0,20.1,1019.0,959.8,705.95
2018,6,27,11,45,936.5,122.5,2.05,20.1,1026.0,986.89,723.58
2018,6,27,12,0,939.0,122.0,2.1,20.1,1033.0,1010.97,739.34
2018,6,27,12,15,938.5,121.5,2.15,20.0,1031.5,1029.07,751.59
2018,6,27,12,30,938.0,121.0,2.2,19.9,1030.0,1043.85,761.88
2018,6,27,12,45,936.0,121.0,2.25,19.8,1021.5,1054.25,769.49
2018,6,27,13,0,934.0,121.0,2.3,19.7,1013.0,1061.17,775.03
2018,6,27,13,15,932.5,119.0,2.3,19.55,997.5,1063.04,777.03
2018,6,27,13,30,931.0,117.0,2.3,19.4,982.0,1061.31,776.91
2018,6,27,13,45,928.5,115.0,2.35,19.3,960.0,1055.0,774.43
2018,6,27,14,0,926.0,113.0,2.4,19.2,938.0,1045.14,769.8
2018,6,27,14,15,921.5,110.5,2.4,19.0,909.0,1029.28,761.09
2018,6,27,14,30,917.0,108.0,2.4,18.8,880.0,1010.05,750.28
2018,6,27,14,45,911.0,105.0,2.4,18.65,845.0,985.58,735.92
2018,6,27,15,0,905.0,102.0,2.4,18.5,810.0,958.01,719.51
2018,6,27,15,15,894.0,100.0,2.4,18.5,769.0,924.09,698.36
2018,6,27,15,30,883.0,98.0,2.4,18.5,728.0,887.69,675.42
2018,6,27,15,45,871.5,95.0,2.45,17.95,683.5,847.5,651.41
2018,6,27,16,0,860.0,92.0,2.5,17.4,639.0,805.29,625.53
2018,6,27,16,15,844.0,88.0,2.55,17.0,590.5,761.8,597.86
2018,6,27,16,30,828.0,84.0,2.6,16.6,542.0,711.65,564.71
2018,6,27,16,45,805.5,80.5,2.6,16.25,491.0,656.68,526.86
2018,6,27,17,0,783.0,77.0,2.6,15.9,440.0,601.64,486.04
2018,6,27,17,15,752.0,72.5,2.6,15.55,388.0,540.65,439.15
2018,6,27,17,30,721.0,68.0,2.6,15.2,336.0,481.04,391.69
2018,6,27,17,45,677.5,63.5,2.65,14.8,285.0,416.95,339.06
2018,6,27,18,0,634.0,59.0,2.7,14.4,234.0,357.74,288.41
2018,6,27,18,15,567.0,53.5,2.65,14.05,186.0,290.63,229.83
2018,6,27,18,30,500.0,48.0,2.6,13.7,138.0,230.1,175.66
2018,6,27,18,45,394.5,39.5,2.55,13.3,97.0,162.66,116.78
2018,6,27,19,0,289.0,31.0,2.5,12.9,56.0,106.85,64.72
2018,6,27,19,15,163.0,18.5,2.45,12.75,31.0,44.29,0.0
2018,6,27,19,30,37.0,6.0,2.4,12.6,6.0,9.82,0.0
2018,6,27,19,45,18.5,3.0,2.35,12.45,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,28,4,45,24.0,5.5,2.15,13.1,6.0,0.0,0.0
2018,6,28,5,0,48.0,11.0,2.2,13.2,12.0,10.48,0.0
2018,6,28,5,15,155.0,25.0,2.25,13.45,39.5,19.84,3.11
2018,6,28,5,30,262.0,39.0,2.3,13.7,67.0,30.47,20.11
2018,6,28,5,45,358.5,48.0,2.35,13.95,108.0,37.72,27.49
2018,6,28,6,0,455.0,57.0,2.4,14.2,149.0,43.1,32.7
2018,6,28,6,15,520.0,63.0,2.4,14.55,196.0,45.58,35.11
2018,6,28,6,30,585.0,69.0,2.4,14.9,243.0,48.0,37.29
2018,6,28,6,45,631.5,73.5,2.4,15.2,293.5,49.09,38.18
2018,6,28,7,0,678.0,78.0,2.4,15.5,344.0,71.36,41.3
2018,6,28,7,15,712.0,82.0,2.4,15.85,395.5,123.34,69.42
2018,6,28,7,30,746.0,86.0,2.4,16.2,447.0,174.37,106.49
2018,6,28,7,45,773.0,88.0,2.35,16.5,497.5,226.18,149.69
2018,6,28,8,0,800.0,90.0,2.3,16.8,548.0,280.83,197.37
2018,6,28,8,15,820.0,92.0,2.3,17.05,596.0,335.85,245.99
2018,6,28,8,30,840.0,94.0,2.3,17.3,644.0,396.92,298.55
2018,6,28,8,45,855.5,95.5,2.35,17.55,688.0,451.96,345.43
2018,6,28,9,0,871.0,97.0,2.4,17.8,732.0,507.49,391.35
2018,6,28,9,15,882.5,98.5,2.35,18.0,772.0,561.13,434.24
2018,6,28,9,30,894.0,100.0,2.3,18.2,812.0,614.35,475.39
2018,6,28,9,45,903.5,101.0,2.3,18.35,846.5,665.19,513.87
2018,6,28,10,0,913.0,102.0,2.3,18.5,881.0,714.94,550.51
2018,6,28,10,15,919.0,102.5,2.3,18.7,908.5,760.38,581.71
2018,6,28,10,30,925.0,103.0,2.3,18.9,936.0,803.97,610.53
2018,6,28,10,45,929.0,103.5,2.35,19.05,956.5,843.91,637.03
2018,6,28,11,0,933.0,104.0,2.4,19.2,977.0,881.46,661.73
2018,6,28,11,15,935.5,105.0,2.4,19.25,991.0,915.65,683.84
2018,6,28,11,30,938.0,106.0,2.4,19.3,1005.0,947.06,704.01
2018,6,28,11,45,938.5,106.0,2.4,19.35,1011.0,972.77,720.34
2018,6,28,12,0,939.0,106.0,2.4,19.4,1017.0,995.39,734.67
2018,6,28,12,15,940.0,105.5,2.45,19.35,1016.5,1014.81,747.78
2018,6,28,12,30,941.0,105.0,2.5,19.3,1016.0,1030.96,758.86
2018,6,28,12,45,941.0,103.5,2.5,19.3,1008.0,1041.74,765.9
2018,6,28,13,0,941.0,102.0,2.5,19.3,1000.0,1049.02,770.83
2018,6,28,13,15,938.0,101.0,2.55,19.2,984.0,1050.25,772.82
2018,6,28,13,30,935.0,100.0,2.6,19.1,968.0,1047.88,772.65
2018,6,28,13,45,930.5,99.5,2.6,19.05,946.0,1040.97,768.99
2018,6,28,14,0,926.0,99.0,2.6,19.0,924.0,1030.56,763.19
2018,6,28,14,15,920.5,98.0,2.65,18.85,895.5,1015.21,755.07
2018,6,28,14,30,915.0,97.0,2.7,18.7,867.0,996.55,744.82
2018,6,28,14,45,907.0,95.5,2.7,18.6,832.0,971.77,729.9
2018,6,28,15,0,899.0,94.0,2.7,18.5,797.0,944.02,713.0
2018,6,28,15,15,888.0,92.0,2.7,18.5,756.5,910.22,691.65
2018,6,28,15,30,877.0,90.0,2.7,18.5,716.0,873.95,668.51
2018,6,28,15,45,863.5,88.5,2.7,18.05,672.0,833.91,643.62
2018,6,28,16,0,850.0,87.0,2.7,17.6,628.0,792.02,617.08
2018,6,28,16,15,832.5,84.0,2.7,17.3,580.0,743.77,585.15
2018,6,28,16,30,815.0,81.0,2.7,17.0,532.0,699.15,555.34
2018,6,28,16,45,790.5,79.0,2.7,16.75,482.0,645.1,517.76
2018,6,28,17,0,766.0,77.0,2.7,16.5,432.0,591.18,477.43
2018,6,28,17,15,733.5,73.0,2.7,16.05,380.5,530.66,430.97
2018,6,28,17,30,701.0,69.0,2.7,15.6,329.0,471.69,384.09
2018,6,28,17,45,654.5,64.5,2.7,15.2,278.5,408.55,332.07
2018,6,28,18,0,608.0,60.0,2.7,14.8,228.0,347.81,280.26
2018,6,28,18,15,539.0,54.5,2.65,14.4,181.0,281.26,222.38
2018,6,28,18,30,470.0,49.0,2.6,14.0,134.0,221.52,169.17
2018,6,28,18,45,363.5,40.5,2.55,13.55,94.0,155.36,111.7
2018,6,28,19,0,257.0,32.0,2.5,13.1,54.0,100.86,61.35
2018,6,28,19,15,143.0,19.0,2.45,13.0,30.0,41.57,0.0
2018,6,28,19,30,29.0,6.0,2.4,12.9,6.0,8.95,0.0
2018,6,28,19,45,14.5,3.0,2.35,12.75,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,29,4,45,40.0,6.0,1.2,12.2,6.5,0.0,0.0
2018,6,29,5,0,80.0,12.0,1.2,12.3,13.0,11.44,0.0
2018,6,29,5,15,207.5,23.0,1.15,12.65,41.5,19.05,2.09
2018,6,29,5,30,335.0,34.0,1.1,13.0,70.0,27.3,17.48
2018,6,29,5,45,429.0,41.5,1.05,13.3,112.0,31.82,22.42
2018,6,29,6,0,523.0,49.0,1.0,13.6,154.0,36.21,26.7
2018,6,29,6,15,583.5,54.5,0.95,14.1,202.5,38.68,29.07
2018,6,29,6,30,644.0,60.0,0.9,14.6,251.0,41.08,31.2
2018,6,29,6,45,686.5,64.0,0.85,15.05,302.0,46.38,35.83
2018,6,29,7,0,729.0,68.0,0.8,15.5,353.0,68.91,38.67
2018,6,29,7,15,759.5,71.0,0.8,16.1,404.5,117.67,62.77
2018,6,29,7,30,790.0,74.0,0.8,16.7,456.0,170.06,100.38
2018,6,29,7,45,812.5,76.5,0.8,17.25,506.0,223.85,144.76
2018,6,29,8,0,835.0,79.0,0.8,17.8,556.0,285.31,197.1
2018,6,29,8,15,852.0,81.0,0.8,18.4,603.5,340.9,244.94
2018,6,29,8,30,869.0,83.0,0.8,19.0,651.0,397.61,292.63
2018,6,29,8,45,882.0,84.5,0.85,19.6,694.5,453.06,338.19
2018,6,29,9,0,895.0,86.0,0.9,20.2,738.0,508.7,382.32
2018,6,29,9,15,902.5,89.0,1.0,20.65,777.0,562.7,424.29
2018,6,29,9,30,910.0,92.0,1.1,21.1,816.0,615.88,464.33
2018,6,29,9,45,914.0,95.5,1.15,21.55,849.0,666.25,500.75
2018,6,29,10,0,918.0,99.0,1.2,22.0,882.0,715.02,534.98
2018,6,29,10,15,924.0,99.5,1.3,22.3,909.5,760.7,565.73
2018,6,29,10,30,930.0,100.0,1.4,22.6,937.0,804.52,594.33
2018,6,29,10,45,934.0,101.0,1.45,22.95,958.0,845.14,619.89
2018,6,29,11,0,938.0,102.0,1.5,23.3,979.0,883.37,643.67
2018,6,29,11,15,940.5,102.5,1.55,23.5,993.0,917.28,664.86
2018,6,29,11,30,943.0,103.0,1.6,23.7,1007.0,948.39,684.21
2018,6,29,11,45,944.0,103.5,1.65,23.9,1013.5,975.21,700.8
2018,6,29,12,0,945.0,104.0,1.7,24.1,1020.0,998.93,715.47
2018,6,29,12,15,944.0,104.5,1.75,24.2,1019.0,1017.55,727.27
2018,6,29,12,30,943.0,105.0,1.8,24.3,1018.0,1032.83,737.11
2018,6,29,12,45,940.5,105.5,1.85,24.4,1009.5,1043.21,744.01
2018,6,29,13,0,938.0,106.0,1.9,24.5,1001.0,1050.09,748.88
2018,6,29,13,15,935.5,105.0,1.95,24.45,985.5,1051.9,751.18
2018,6,29,13,30,933.0,104.0,2.0,24.4,970.0,1050.13,751.4
2018,6,29,13,45,929.0,102.5,2.05,24.4,947.5,1042.77,748.09
2018,6,29,14,0,925.0,101.0,2.1,24.4,925.0,1031.88,742.71
2018,6,29,14,15,919.5,99.5,2.1,24.25,896.0,1016.07,734.11
2018,6,29,14,30,914.0,98.0,2.1,24.1,867.0,996.93,723.5
2018,6,29,14,45,906.5,96.5,2.15,24.0,832.5,972.69,710.06
2018,6,29,15,0,899.0,95.0,2.2,23.9,798.0,945.46,694.64
2018,6,29,15,15,888.5,93.0,2.2,23.9,758.0,912.14,674.34
2018,6,29,15,30,878.0,91.0,2.2,23.9,718.0,876.34,652.3
2018,6,29,15,45,866.0,88.0,2.2,23.45,673.5,835.87,628.01
2018,6,29,16,0,854.0,85.0,2.2,23.0,629.0,793.43,602.01
2018,6,29,16,15,838.0,82.5,2.15,22.6,582.0,746.76,572.11
2018,6,29,16,30,822.0,80.0,2.1,22.2,535.0,703.57,544.21
2018,6,29,16,45,800.0,76.5,2.05,21.85,484.5,649.22,507.57
2018,6,29,17,0,778.0,73.0,2.0,21.5,434.0,594.77,468.33
2018,6,29,17,15,747.5,69.5,1.95,20.9,383.0,535.47,424.27
2018,6,29,17,30,717.0,66.0,1.9,20.3,332.0,477.49,379.6
2018,6,29,17,45,673.0,61.5,1.85,19.75,281.5,413.36,328.38
2018,6,29,18,0,629.0,57.0,1.8,19.2,231.0,354.02,279.05
2018,6,29,18,15,564.0,51.5,1.7,18.4,183.5,287.93,223.09
2018,6,29,18,30,499.0,46.0,1.6,17.6,136.0,228.24,171.08
2018,6,29,18,45,396.5,37.5,1.5,16.85,95.5,161.66,114.12
2018,6,29,19,0,294.0,29.0,1.4,16.1,55.0,106.52,63.47
2018,6,29,19,15,166.5,17.5,1.35,15.7,30.5,44.07,0.0
2018,6,29,19,30,39.0,6.0,1.3,15.3,6.0,10.07,0.0
2018,6,29,19,45,19.5,3.0,1.3,14.95,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,30,4,45,42.5,5.0,0.95,12.8,5.5,0.0,0.0
2018,6,30,5,0,85.0,10.0,0.9,13.1,11.0,9.53,0.0
2018,6,30,5,15,229.0,21.0,0.9,13.65,41.0,17.13,0.56
2018,6,30,5,30,373.0,32.0,0.9,14.2,71.0,25.48,15.8
2018,6,30,5,45,465.0,39.0,0.9,14.75,114.0,29.68,20.39
2018,6,30,6,0,557.0,46.0,0.9,15.3,157.0,33.76,24.33
2018,6,30,6,15,615.5,50.5,0.85,15.95,205.5,38.94,29.06
2018,6,30,6,30,674.0,55.0,0.8,16.6,254.0,40.93,30.81
2018,6,30,6,45,714.0,59.0,0.8,17.25,305.5,42.41,32.0
2018,6,30,7,0,754.0,63.0,0.8,17.9,357.0,64.8,34.85
2018,6,30,7,15,782.5,66.0,0.8,18.6,408.5,114.81,59.05
2018,6,30,7,30,811.0,69.0,0.8,19.3,460.0,168.19,96.95
2018,6,30,7,45,832.0,71.5,0.8,20.0,510.0,228.55,146.09
2018,6,30,8,0,853.0,74.0,0.8,20.7,560.0,284.98,193.98
2018,6,30,8,15,868.5,76.0,0.85,21.3,607.5,341.06,242.04
2018,6,30,8,30,884.0,78.0,0.9,21.9,655.0,398.09,289.87
2018,6,30,8,45,896.0,80.0,0.9,22.55,699.0,454.33,335.41
2018,6,30,9,0,908.0,82.0,0.9,23.2,743.0,510.67,379.26
2018,6,30,9,15,917.5,83.0,0.95,23.65,782.0,564.63,420.43
2018,6,30,9,30,927.0,84.0,1.0,24.1,821.0,617.92,459.72
2018,6,30,9,45,934.0,85.5,1.05,24.55,855.0,669.17,496.31
2018,6,30,10,0,941.0,87.0,1.1,25.0,889.0,719.04,530.87
2018,6,30,10,15,945.5,88.5,1.15,25.3,916.5,765.52,560.74
2018,6,30,10,30,950.0,90.0,1.2,25.6,944.0,809.97,588.7
2018,6,30,10,45,953.0,91.0,1.25,25.9,964.5,850.54,613.85
2018,6,30,11,0,956.0,92.0,1.3,26.2,985.0,888.59,637.19
2018,6,30,11,15,958.0,92.5,1.35,26.3,999.0,922.62,658.34
2018,6,30,11,30,960.0,93.0,1.4,26.4,1013.0,953.77,677.64
2018,6,30,11,45,960.0,93.5,1.45,26.55,1019.0,980.08,693.77
2018,6,30,12,0,960.0,94.0,1.5,26.7,1025.0,1003.18,707.98
2018,6,30,12,15,957.5,96.0,1.55,26.7,1024.0,1022.07,720.08
2018,6,30,12,30,955.0,98.0,1.6,26.7,1023.0,1037.55,730.2
2018,6,30,12,45,951.0,99.5,1.65,26.75,1014.0,1047.57,736.96
2018,6,30,13,0,947.0,101.0,1.7,26.8,1005.0,1054.04,741.7
2018,6,30,13,15,943.5,101.0,1.7,26.7,989.5,1055.9,743.47
2018,6,30,13,30,940.0,101.0,1.7,26.6,974.0,1054.16,743.21
2018,6,30,13,45,934.5,101.0,1.7,26.55,951.0,1046.86,739.53
2018,6,30,14,0,929.0,101.0,1.7,26.5,928.0,1036.06,733.85
2018,6,30,14,15,922.5,99.5,1.65,26.4,898.5,1019.26,724.0
2018,6,30,14,30,916.0,98.0,1.6,26.3,869.0,999.15,712.22
2018,6,30,14,45,907.5,97.0,1.6,26.15,834.0,974.5,698.5
2018,6,30,15,0,899.0,96.0,1.6,26.0,799.0,946.9,682.92
2018,6,30,15,15,888.0,94.0,1.6,26.0,758.5,913.17,662.94
2018,6,30,15,30,877.0,92.0,1.6,26.0,718.0,876.96,641.25
2018,6,30,15,45,862.0,91.0,1.55,25.55,673.5,836.26,616.93
2018,6,30,16,0,847.0,90.0,1.5,25.1,629.0,793.82,591.16
2018,6,30,16,15,828.0,87.5,1.5,24.7,581.0,750.22,564.58
2018,6,30,16,30,809.0,85.0,1.5,24.3,533.0,700.27,533.04
2018,6,30,16,45,785.0,82.0,1.5,23.85,482.5,645.65,497.55
2018,6,30,17,0,761.0,79.0,1.5,23.4,432.0,591.12,459.23
2018,6,30,17,15,729.0,74.5,1.45,22.7,380.5,530.53,415.17
2018,6,30,17,30,697.0,70.0,1.4,22.0,329.0,471.45,370.57
2018,6,30,17,45,652.0,65.5,1.35,21.3,279.0,409.26,321.78
2018,6,30,18,0,607.0,61.0,1.3,20.6,229.0,349.25,272.85
2018,6,30,18,15,540.5,54.5,1.25,19.75,181.5,282.51,217.3
2018,6,30,18,30,474.0,48.0,1.2,18.9,134.0,222.36,165.72
2018,6,30,18,45,373.0,39.0,1.15,18.05,94.0,156.93,110.37
2018,6,30,19,0,272.0,30.0,1.1,17.2,54.0,102.76,61.11
2018,6,30,19,15,153.5,17.5,1.1,16.8,29.5,42.0,0.0
2018,6,30,19,30,35.0,5.0,1.1,16.4,5.0,8.69,0.0
2018,6,30,19,45,17.5,2.5,1.05,16.0,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,29.0,4.0,1.1,13.55,4.5,0.0,0.0
2018,7,1,5,0,58.0,8.0,1.1,13.8,9.0,7.63,0.0
2018,7,1,5,15,172.0,21.0,1.1,14.25,36.5,16.6,0.0
2018,7,1,5,30,286.0,34.0,1.1,14.7,64.0,27.41,17.3
2018,7,1,5,45,374.0,43.5,1.1,15.1,104.5,33.73,23.86
2018,7,1,6,0,462.0,53.0,1.1,15.5,145.0,39.74,29.56
2018,7,1,6,15,522.0,60.5,1.1,15.9,192.0,43.66,33.23
2018,7,1,6,30,582.0,68.0,1.1,16.3,239.0,47.38,36.54
2018,7,1,6,45,624.5,74.0,1.05,16.65,289.0,49.64,38.46
2018,7,1,7,0,667.0,80.0,1.0,17.0,339.0,70.24,41.58
2018,7,1,7,15,698.0,84.0,1.0,17.45,389.0,116.71,64.38
2018,7,1,7,30,729.0,88.0,1.0,17.9,439.0,171.23,103.58
2018,7,1,7,45,752.5,92.0,1.0,18.35,488.5,223.03,145.87
2018,7,1,8,0,776.0,96.0,1.0,18.8,538.0,277.3,192.14
2018,7,1,8,15,794.0,99.5,1.0,19.3,585.0,331.69,238.79
2018,7,1,8,30,812.0,103.0,1.0,19.8,632.0,387.46,285.62
2018,7,1,8,45,826.0,105.5,1.0,20.25,675.5,441.83,330.15
2018,7,1,9,0,840.0,108.0,1.0,20.7,719.0,499.95,375.81
2018,7,1,9,15,851.0,110.5,1.05,21.1,758.0,552.78,416.52
2018,7,1,9,30,862.0,113.0,1.1,21.5,797.0,605.22,455.66
2018,7,1,9,45,870.0,115.0,1.1,21.85,830.5,654.7,491.2
2018,7,1,10,0,878.0,117.0,1.1,22.2,864.0,703.02,524.83
2018,7,1,10,15,884.0,118.0,1.15,22.45,891.5,747.65,555.16
2018,7,1,10,30,890.0,119.0,1.2,22.7,919.0,790.52,582.69
2018,7,1,10,45,894.0,120.5,1.25,22.95,940.0,830.29,607.92
2018,7,1,11,0,898.0,122.0,1.3,23.2,961.0,867.81,631.48
2018,7,1,11,15,901.0,123.0,1.35,23.35,975.5,901.57,652.72
2018,7,1,11,30,904.0,124.0,1.4,23.5,990.0,932.71,672.23
2018,7,1,11,45,904.5,124.5,1.45,23.6,996.0,958.33,688.35
2018,7,1,12,0,905.0,125.0,1.5,23.7,1002.0,980.99,702.67
2018,7,1,12,15,899.5,128.5,1.5,23.7,999.5,997.69,712.85
