Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,30,894.0,132.0,1.5,23.7,997.0,1011.12,721.13
2018,7,1,12,45,885.0,136.0,1.55,23.7,986.5,1018.28,726.37
2018,7,1,13,0,876.0,140.0,1.6,23.7,976.0,1022.07,729.7
2018,7,1,13,15,872.5,139.0,1.6,23.55,960.5,1023.1,731.13
2018,7,1,13,30,869.0,138.0,1.6,23.4,945.0,1020.77,730.6
2018,7,1,13,45,864.0,137.0,1.6,23.25,923.0,1013.58,727.18
2018,7,1,14,0,859.0,136.0,1.6,23.1,901.0,1003.12,721.84
2018,7,1,14,15,851.5,134.5,1.6,22.9,872.0,986.47,712.85
2018,7,1,14,30,844.0,133.0,1.6,22.7,843.0,966.76,702.01
2018,7,1,14,45,835.0,130.5,1.6,22.45,808.5,949.63,693.01
2018,7,1,15,0,826.0,128.0,1.6,22.2,774.0,921.5,676.84
2018,7,1,15,15,813.5,125.0,1.6,22.2,734.0,887.06,655.9
2018,7,1,15,30,801.0,122.0,1.6,22.2,694.0,850.41,633.37
2018,7,1,15,45,785.5,118.5,1.55,21.7,650.0,808.67,607.82
2018,7,1,16,0,770.0,115.0,1.5,21.2,606.0,765.37,580.87
2018,7,1,16,15,751.0,111.0,1.45,20.9,559.0,717.5,549.87
2018,7,1,16,30,732.0,107.0,1.4,20.6,512.0,671.28,519.54
2018,7,1,16,45,707.5,102.0,1.4,20.25,463.0,617.21,482.22
2018,7,1,17,0,683.0,97.0,1.4,19.9,414.0,563.46,443.69
2018,7,1,17,15,650.0,91.5,1.35,19.4,364.5,504.7,399.99
2018,7,1,17,30,617.0,86.0,1.3,18.9,315.0,447.7,356.14
2018,7,1,17,45,571.5,79.5,1.25,18.4,266.5,385.45,306.65
2018,7,1,18,0,526.0,73.0,1.2,17.9,218.0,326.89,258.4
2018,7,1,18,15,460.0,64.0,1.15,17.35,172.0,261.71,203.66
2018,7,1,18,30,394.0,55.0,1.1,16.8,126.0,203.13,153.25
2018,7,1,18,45,302.0,43.5,1.1,16.25,88.0,140.91,100.38
2018,7,1,19,0,210.0,32.0,1.1,15.7,50.0,91.09,54.94
2018,7,1,19,15,117.0,18.5,1.05,15.4,27.5,36.98,0.0
2018,7,1,19,30,24.0,5.0,1.0,15.1,5.0,7.47,0.0
2018,7,1,19,45,12.0,2.5,1.0,14.8,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,0.75,13.55,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,0.8,13.7,7.0,6.67,0.0
2018,7,2,5,15,106.5,21.5,0.8,14.05,31.0,17.0,0.0
2018,7,2,5,30,183.0,36.0,0.8,14.4,55.0,28.06,17.81
2018,7,2,5,45,258.0,51.0,0.8,14.75,93.5,39.06,28.53
2018,7,2,6,0,333.0,66.0,0.8,15.1,132.0,49.59,38.29
2018,7,2,6,15,391.5,78.0,0.8,15.5,177.0,57.33,45.36
2018,7,2,6,30,450.0,90.0,0.8,15.9,222.0,64.69,51.88
2018,7,2,6,45,493.5,100.5,0.8,16.3,270.5,70.55,56.89
2018,7,2,7,0,537.0,111.0,0.8,16.7,319.0,90.86,61.51
2018,7,2,7,15,572.5,118.0,0.8,17.05,368.0,132.52,82.43
2018,7,2,7,30,608.0,125.0,0.8,17.4,417.0,178.57,114.77
2018,7,2,7,45,635.0,132.0,0.85,17.8,466.0,227.12,153.73
2018,7,2,8,0,662.0,139.0,0.9,18.2,515.0,278.7,196.88
2018,7,2,8,15,683.5,144.5,0.9,18.6,562.0,330.11,240.24
2018,7,2,8,30,705.0,150.0,0.9,19.0,609.0,383.49,284.42
2018,7,2,8,45,721.5,155.0,0.9,19.4,652.5,436.06,326.92
2018,7,2,9,0,738.0,160.0,0.9,19.8,696.0,489.57,368.77
2018,7,2,9,15,729.0,174.5,0.95,20.1,728.0,538.57,406.35
2018,7,2,9,30,720.0,189.0,1.0,20.4,760.0,585.64,441.31
2018,7,2,9,45,701.5,209.0,1.0,20.75,785.0,629.57,472.27
2018,7,2,10,0,683.0,229.0,1.0,21.1,810.0,670.56,500.16
2018,7,2,10,15,691.0,233.0,1.05,21.3,837.5,713.28,529.82
2018,7,2,10,30,699.0,237.0,1.1,21.5,865.0,755.03,558.23
2018,7,2,10,45,703.5,241.0,1.15,21.7,885.5,792.84,583.48
2018,7,2,11,0,708.0,245.0,1.2,21.9,906.0,829.05,607.34
2018,7,2,11,15,712.0,247.5,1.25,21.95,920.5,861.69,628.97
2018,7,2,11,30,716.0,250.0,1.3,22.0,935.0,892.39,649.17
2018,7,2,11,45,716.5,251.5,1.3,22.0,941.5,916.81,664.39
2018,7,2,12,0,717.0,253.0,1.3,22.0,948.0,938.82,678.04
2018,7,2,12,15,716.5,253.5,1.35,21.95,947.5,956.36,689.78
2018,7,2,12,30,716.0,254.0,1.4,21.9,947.0,971.18,699.92
2018,7,2,12,45,713.5,253.5,1.45,21.85,939.0,980.19,706.52
2018,7,2,13,0,711.0,253.0,1.5,21.8,931.0,986.26,711.42
2018,7,2,13,15,705.0,251.0,1.5,21.65,914.5,984.32,710.91
2018,7,2,13,30,699.0,249.0,1.5,21.5,898.0,979.37,708.7
2018,7,2,13,45,691.5,246.5,1.55,21.4,875.5,969.46,704.05
2018,7,2,14,0,684.0,244.0,1.6,21.3,853.0,956.69,697.66
2018,7,2,14,15,674.0,240.5,1.6,21.0,824.5,937.69,687.15
2018,7,2,14,30,664.0,237.0,1.6,20.7,796.0,916.12,675.04
2018,7,2,14,45,652.0,231.5,1.65,20.45,761.5,888.18,659.0
2018,7,2,15,0,640.0,226.0,1.7,20.2,727.0,858.06,641.3
2018,7,2,15,15,624.5,220.0,1.7,20.2,688.0,822.28,618.37
2018,7,2,15,30,609.0,214.0,1.7,20.2,649.0,784.92,594.11
2018,7,2,15,45,590.5,206.5,1.7,19.6,606.0,738.01,564.29
2018,7,2,16,0,572.0,199.0,1.7,19.0,563.0,694.66,536.25
2018,7,2,16,15,550.0,189.0,1.65,18.6,517.0,645.37,502.5
2018,7,2,16,30,528.0,179.0,1.6,18.2,471.0,596.11,468.06
2018,7,2,16,45,501.0,167.5,1.6,17.85,423.5,542.09,429.4
2018,7,2,17,0,474.0,156.0,1.6,17.5,376.0,489.12,390.46
2018,7,2,17,15,440.0,143.0,1.55,17.05,328.5,431.69,346.84
2018,7,2,17,30,406.0,130.0,1.5,16.6,281.0,376.61,303.78
2018,7,2,17,45,365.0,114.5,1.45,16.15,235.0,317.99,256.63
2018,7,2,18,0,324.0,99.0,1.4,15.7,189.0,263.05,211.13
2018,7,2,18,15,272.0,81.5,1.35,15.3,146.5,205.61,162.58
2018,7,2,18,30,220.0,64.0,1.3,14.9,104.0,148.2,113.47
2018,7,2,18,45,161.5,45.5,1.25,14.5,70.0,99.37,71.57
2018,7,2,19,0,103.0,27.0,1.2,14.1,36.0,56.71,33.36
2018,7,2,19,15,56.5,15.0,1.15,13.9,19.5,23.66,0.0
2018,7,2,19,30,10.0,3.0,1.1,13.7,3.0,3.99,0.0
2018,7,2,19,45,5.0,1.5,1.1,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,3,4,45,2.5,2.5,1.4,12.8,2.5,0.0,0.0
2018,7,3,5,0,5.0,5.0,1.4,13.0,5.0,4.77,0.0
2018,7,3,5,15,31.5,18.5,1.45,13.25,21.5,16.26,0.0
2018,7,3,5,30,58.0,32.0,1.5,13.5,38.0,27.6,17.4
2018,7,3,5,45,85.5,48.0,1.5,13.75,62.0,40.64,29.99
2018,7,3,6,0,113.0,64.0,1.5,14.0,86.0,53.43,41.82
2018,7,3,6,15,224.0,77.5,1.5,14.3,137.5,60.66,48.52
2018,7,3,6,30,335.0,91.0,1.5,14.6,189.0,65.18,52.58
2018,7,3,6,45,412.0,101.0,1.5,14.9,244.5,70.71,57.37
2018,7,3,7,0,489.0,111.0,1.5,15.2,300.0,89.01,61.57
2018,7,3,7,15,563.0,112.0,1.5,15.6,359.0,126.11,78.26
2018,7,3,7,30,637.0,113.0,1.5,16.0,418.0,172.12,109.27
2018,7,3,7,45,550.0,140.0,1.5,16.45,424.0,216.25,149.78
2018,7,3,8,0,463.0,167.0,1.5,16.9,430.0,250.63,182.99
2018,7,3,8,15,388.5,195.5,1.5,17.25,429.0,279.78,210.59
2018,7,3,8,30,314.0,224.0,1.5,17.6,428.0,304.86,233.38
2018,7,3,8,45,197.0,260.0,1.55,18.0,391.0,309.73,239.27
2018,7,3,9,0,80.0,296.0,1.6,18.4,354.0,300.68,232.62
2018,7,3,9,15,94.5,320.0,1.6,18.65,392.0,335.55,258.93
2018,7,3,9,30,109.0,344.0,1.6,18.9,430.0,369.87,284.35
2018,7,3,9,45,147.5,356.0,1.65,19.2,478.0,413.32,316.76
2018,7,3,10,0,186.0,368.0,1.7,19.5,526.0,460.22,351.39
2018,7,3,10,15,186.0,376.5,1.7,19.7,539.0,479.55,364.88
2018,7,3,10,30,186.0,385.0,1.7,19.9,552.0,498.48,378.11
2018,7,3,10,45,146.5,378.5,1.75,20.1,512.0,471.78,357.7
2018,7,3,11,0,107.0,372.0,1.8,20.3,472.0,441.45,334.65
2018,7,3,11,15,132.5,363.5,1.8,20.4,489.0,462.28,350.65
2018,7,3,11,30,158.0,355.0,1.8,20.5,506.0,484.01,366.97
2018,7,3,11,45,314.5,312.5,1.85,20.6,616.0,604.65,457.82
2018,7,3,12,0,471.0,270.0,1.9,20.7,726.0,722.18,543.29
2018,7,3,12,15,371.0,309.5,1.9,20.75,668.5,677.64,508.51
2018,7,3,12,30,271.0,349.0,1.9,20.8,611.0,620.38,465.91
2018,7,3,12,45,429.5,291.5,1.85,20.8,703.0,735.14,550.62
2018,7,3,13,0,588.0,234.0,1.8,20.8,795.0,844.23,627.55
2018,7,3,13,15,646.0,215.5,1.8,20.85,822.5,888.9,656.63
2018,7,3,13,30,704.0,197.0,1.8,20.9,850.0,930.67,683.96
2018,7,3,13,45,779.5,167.5,1.8,20.9,874.5,969.98,709.67
2018,7,3,14,0,855.0,138.0,1.8,20.9,899.0,1001.62,730.36
2018,7,3,14,15,879.0,124.5,1.8,20.85,885.0,1003.65,732.33
2018,7,3,14,30,903.0,111.0,1.8,20.8,871.0,1001.37,732.01
2018,7,3,14,45,895.0,109.0,1.75,20.8,836.0,976.55,716.49
2018,7,3,15,0,887.0,107.0,1.7,20.8,801.0,948.78,699.33
2018,7,3,15,15,876.0,105.0,1.7,20.8,760.5,915.49,679.17
2018,7,3,15,30,865.0,103.0,1.7,20.8,720.0,879.77,657.29
2018,7,3,15,45,851.0,100.5,1.7,20.5,675.5,838.72,632.35
2018,7,3,16,0,837.0,98.0,1.7,20.2,631.0,801.55,609.75
2018,7,3,16,15,819.0,95.0,1.7,19.95,583.0,753.11,578.77
2018,7,3,16,30,801.0,92.0,1.7,19.7,535.0,703.66,546.56
2018,7,3,16,45,776.0,88.5,1.65,19.45,484.5,648.07,508.59
2018,7,3,17,0,751.0,85.0,1.6,19.2,434.0,592.65,468.22
2018,7,3,17,15,717.0,80.5,1.6,18.8,382.0,531.23,422.56
2018,7,3,17,30,683.0,76.0,1.6,18.4,330.0,473.3,377.84
2018,7,3,17,45,635.0,71.0,1.6,18.0,279.0,408.21,325.86
2018,7,3,18,0,587.0,66.0,1.6,17.6,228.0,346.98,275.09
2018,7,3,18,15,516.5,59.0,1.55,17.0,180.5,278.96,217.61
2018,7,3,18,30,446.0,52.0,1.5,16.4,133.0,217.94,164.69
2018,7,3,18,45,341.5,42.0,1.45,15.8,93.0,151.74,108.22
2018,7,3,19,0,237.0,32.0,1.4,15.2,53.0,97.34,58.56
2018,7,3,19,15,131.5,18.5,1.4,14.85,29.0,39.47,0.0
2018,7,3,19,30,26.0,5.0,1.4,14.5,5.0,7.71,0.0
2018,7,3,19,45,13.0,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,1.15,12.65,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,1.2,12.8,2.0,1.91,0.0
2018,7,4,5,15,0.0,5.5,1.2,13.1,5.5,5.09,0.0
2018,7,4,5,30,0.0,9.0,1.2,13.4,9.0,8.33,1.29
2018,7,4,5,45,0.0,14.5,1.25,13.7,14.5,13.43,6.16
2018,7,4,6,0,0.0,20.0,1.3,14.0,20.0,18.54,10.9
2018,7,4,6,15,0.0,23.5,1.3,14.35,23.5,21.79,13.91
2018,7,4,6,30,0.0,27.0,1.3,14.7,27.0,25.04,16.85
2018,7,4,6,45,0.0,30.5,1.3,15.05,30.5,28.3,19.73
2018,7,4,7,0,0.0,34.0,1.3,15.4,34.0,31.56,21.32
2018,7,4,7,15,0.0,48.5,1.25,15.75,48.5,45.07,32.63
2018,7,4,7,30,0.0,63.0,1.2,16.1,63.0,58.61,43.8
2018,7,4,7,45,0.0,79.5,1.2,16.45,79.5,74.03,56.37
2018,7,4,8,0,0.0,96.0,1.2,16.8,96.0,89.27,68.6
2018,7,4,8,15,0.0,102.5,1.2,17.2,102.5,95.26,73.13
2018,7,4,8,30,0.0,109.0,1.2,17.6,109.0,101.26,77.65
2018,7,4,8,45,0.5,123.5,1.25,17.95,124.0,114.74,88.17
2018,7,4,9,0,1.0,138.0,1.3,18.3,139.0,128.33,98.68
2018,7,4,9,15,2.5,152.0,1.3,18.65,154.0,142.1,109.24
2018,7,4,9,30,4.0,166.0,1.3,19.0,169.0,156.1,119.89
2018,7,4,9,45,6.5,189.5,1.35,19.3,195.0,179.6,137.96
2018,7,4,10,0,9.0,213.0,1.4,19.6,221.0,203.45,156.09
2018,7,4,10,15,13.0,249.0,1.4,19.85,260.5,240.2,183.93
2018,7,4,10,30,17.0,285.0,1.4,20.1,300.0,277.53,211.76
2018,7,4,10,45,22.0,319.5,1.45,20.3,339.5,314.86,239.38
2018,7,4,11,0,27.0,354.0,1.5,20.5,379.0,355.09,268.81
2018,7,4,11,15,26.0,352.5,1.55,20.6,377.0,355.8,268.96
2018,7,4,11,30,25.0,351.0,1.6,20.7,375.0,356.29,269.19
2018,7,4,11,45,26.5,357.5,1.65,20.8,383.0,366.57,276.71
2018,7,4,12,0,28.0,364.0,1.7,20.9,391.0,376.87,284.22
2018,7,4,12,15,48.0,402.5,1.7,20.95,449.0,436.47,328.08
2018,7,4,12,30,68.0,441.0,1.7,21.0,507.0,497.3,371.83
2018,7,4,12,45,169.5,427.5,1.7,21.05,589.5,596.88,445.34
2018,7,4,13,0,271.0,414.0,1.7,21.1,672.0,698.33,517.83
2018,7,4,13,15,467.5,329.5,1.65,21.15,766.5,823.72,607.52
2018,7,4,13,30,664.0,245.0,1.6,21.2,861.0,940.44,687.83
2018,7,4,13,45,801.0,171.5,1.6,21.25,897.0,995.85,722.53
2018,7,4,14,0,938.0,98.0,1.6,21.3,933.0,1042.73,752.18
2018,7,4,14,15,933.0,96.0,1.6,21.25,904.0,1026.88,742.64
2018,7,4,14,30,928.0,94.0,1.6,21.2,875.0,1007.63,731.78
2018,7,4,14,45,921.0,92.5,1.55,21.2,840.5,983.73,717.15
2018,7,4,15,0,914.0,91.0,1.5,21.2,806.0,956.76,700.63
2018,7,4,15,15,904.0,89.0,1.5,21.2,765.5,923.59,680.78
2018,7,4,15,30,894.0,87.0,1.5,21.2,725.0,887.85,659.16
2018,7,4,15,45,882.0,85.0,1.5,21.0,681.0,848.05,635.11
2018,7,4,16,0,870.0,83.0,1.5,20.8,637.0,806.23,609.4
2018,7,4,16,15,854.0,80.5,1.5,20.6,589.0,758.97,579.51
2018,7,4,16,30,838.0,78.0,1.5,20.4,541.0,710.5,548.24
2018,7,4,16,45,816.5,74.5,1.5,20.15,490.5,660.44,515.26
2018,7,4,17,0,795.0,71.0,1.5,19.9,440.0,605.55,476.39
2018,7,4,17,15,765.5,67.5,1.5,19.5,388.5,545.98,432.4
2018,7,4,17,30,736.0,64.0,1.5,19.1,337.0,487.6,387.61
2018,7,4,17,45,693.5,59.5,1.5,18.65,286.0,423.14,336.37
2018,7,4,18,0,651.0,55.0,1.5,18.2,235.0,361.87,285.63
2018,7,4,18,15,588.5,49.0,1.45,17.55,186.5,296.16,229.81
2018,7,4,18,30,526.0,43.0,1.4,16.9,138.0,235.3,176.56
2018,7,4,18,45,426.5,35.5,1.35,16.25,97.0,168.96,119.32
2018,7,4,19,0,327.0,28.0,1.3,15.6,56.0,113.59,67.17
2018,7,4,19,15,187.5,17.0,1.3,15.25,31.0,47.4,0.0
2018,7,4,19,30,48.0,6.0,1.3,14.9,6.0,11.17,0.0
2018,7,4,19,45,24.0,3.0,1.3,14.6,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,0.7,12.1,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,0.7,12.2,10.0,8.58,0.0
2018,7,5,5,15,226.0,19.5,0.7,12.65,38.5,16.0,0.0
2018,7,5,5,30,370.0,30.0,0.7,13.1,67.0,23.95,14.25
2018,7,5,5,45,464.5,37.0,0.7,13.55,109.5,28.22,19.15
2018,7,5,6,0,559.0,44.0,0.7,14.0,152.0,32.37,23.21
2018,7,5,6,15,618.5,49.0,0.7,14.45,201.0,37.9,28.31
2018,7,5,6,30,678.0,54.0,0.7,14.9,250.0,40.37,30.54
2018,7,5,6,45,719.0,57.5,0.7,15.35,301.5,41.47,31.44
2018,7,5,7,0,760.0,61.0,0.7,15.8,353.0,58.87,32.74
2018,7,5,7,15,789.0,64.0,0.65,16.3,405.0,109.22,55.67
2018,7,5,7,30,818.0,67.0,0.6,16.8,457.0,168.96,98.18
2018,7,5,7,45,839.5,69.5,0.55,17.3,507.5,223.91,142.93
2018,7,5,8,0,861.0,72.0,0.5,17.8,558.0,280.95,191.56
2018,7,5,8,15,877.5,73.5,0.45,18.35,606.0,337.46,239.93
2018,7,5,8,30,894.0,75.0,0.4,18.9,654.0,395.03,287.93
2018,7,5,8,45,906.0,76.5,0.4,19.5,698.0,451.52,333.75
2018,7,5,9,0,918.0,78.0,0.4,20.1,742.0,508.09,377.84
2018,7,5,9,15,927.0,79.5,0.4,20.65,781.5,562.92,418.98
2018,7,5,9,30,936.0,81.0,0.4,21.2,821.0,617.03,457.98
2018,7,5,9,45,943.0,82.5,0.4,21.8,855.5,668.93,493.87
2018,7,5,10,0,950.0,84.0,0.4,22.4,890.0,719.45,527.52
2018,7,5,10,15,955.5,84.5,0.45,22.9,918.0,766.35,556.9
2018,7,5,10,30,961.0,85.0,0.5,23.4,946.0,811.27,584.34
2018,7,5,10,45,965.5,85.0,0.55,23.95,967.5,852.75,609.14
2018,7,5,11,0,970.0,85.0,0.6,24.5,989.0,891.78,632.15
2018,7,5,11,15,971.5,86.0,0.7,24.85,1003.0,926.55,653.8
2018,7,5,11,30,973.0,87.0,0.8,25.2,1017.0,958.36,673.6
2018,7,5,11,45,974.0,87.0,0.9,25.5,1023.5,985.67,690.77
2018,7,5,12,0,975.0,87.0,1.0,25.8,1030.0,1009.75,706.03
2018,7,5,12,15,971.0,88.5,1.1,25.95,1027.5,1027.2,717.73
2018,7,5,12,30,967.0,90.0,1.2,26.1,1025.0,1041.1,727.42
2018,7,5,12,45,960.0,93.5,1.3,26.2,1015.0,1050.49,734.62
2018,7,5,13,0,953.0,97.0,1.4,26.3,1005.0,1056.26,739.75
2018,7,5,13,15,950.0,96.0,1.45,26.2,989.0,1057.79,742.15
2018,7,5,13,30,947.0,95.0,1.5,26.1,973.0,1055.68,742.49
2018,7,5,13,45,943.0,93.5,1.55,26.05,950.5,1048.41,739.66
2018,7,5,14,0,939.0,92.0,1.6,26.0,928.0,1037.56,734.75
2018,7,5,14,15,932.5,91.0,1.65,25.85,898.5,1021.28,726.83
2018,7,5,14,30,926.0,90.0,1.7,25.7,869.0,1001.64,716.87
2018,7,5,14,45,918.0,88.0,1.7,25.55,833.5,976.26,702.61
2018,7,5,15,0,910.0,86.0,1.7,25.4,798.0,947.84,686.42
2018,7,5,15,15,893.5,87.0,1.7,25.4,756.0,912.21,665.1
2018,7,5,15,30,877.0,88.0,1.7,25.4,714.0,874.42,642.25
2018,7,5,15,45,868.0,84.0,1.65,24.95,670.5,835.45,618.96
2018,7,5,16,0,859.0,80.0,1.6,24.5,627.0,794.27,593.89
2018,7,5,16,15,840.0,77.5,1.55,24.15,578.0,745.08,562.73
2018,7,5,16,30,821.0,75.0,1.5,23.8,529.0,694.95,530.41
2018,7,5,16,45,797.0,72.5,1.5,23.45,478.5,645.0,497.94
2018,7,5,17,0,773.0,70.0,1.5,23.1,428.0,590.53,459.84
2018,7,5,17,15,727.5,69.0,1.45,22.5,374.5,525.3,411.94
2018,7,5,17,30,682.0,68.0,1.4,21.9,321.0,462.79,364.45
2018,7,5,17,45,598.5,67.5,1.4,21.3,265.0,386.65,304.92
2018,7,5,18,0,515.0,67.0,1.4,20.7,209.0,316.59,248.35
2018,7,5,18,15,446.5,59.0,1.35,20.05,164.0,252.09,194.62
2018,7,5,18,30,378.0,51.0,1.3,19.4,119.0,194.5,145.46
2018,7,5,18,45,279.0,40.5,1.25,18.8,82.0,131.64,92.73
2018,7,5,19,0,180.0,30.0,1.2,18.2,45.0,82.32,48.49
2018,7,5,19,15,106.5,17.5,1.2,17.85,25.0,34.42,0.0
2018,7,5,19,30,33.0,5.0,1.2,17.5,5.0,8.52,0.0
2018,7,5,19,45,16.5,2.5,1.2,17.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,4,45,1.5,0.5,1.1,15.3,0.5,0.0,0.0
2018,7,6,5,0,3.0,1.0,1.2,15.4,1.0,0.95,0.0
2018,7,6,5,15,1.5,3.0,1.25,15.65,3.0,2.81,0.0
2018,7,6,5,30,0.0,5.0,1.3,15.9,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.5,1.35,16.1,6.5,6.01,0.0
2018,7,6,6,0,0.0,8.0,1.4,16.3,8.0,7.4,0.9
2018,7,6,6,15,0.0,23.0,1.35,16.6,23.0,21.32,13.34
2018,7,6,6,30,0.0,38.0,1.3,16.9,38.0,35.28,25.75
2018,7,6,6,45,2.0,57.5,1.25,17.15,58.5,53.46,41.76
2018,7,6,7,0,4.0,77.0,1.2,17.4,79.0,71.44,54.53
2018,7,6,7,15,2.0,75.0,1.2,17.8,76.0,69.96,53.0
2018,7,6,7,30,0.0,73.0,1.2,18.2,73.0,67.94,51.13
2018,7,6,7,45,6.0,103.5,1.15,18.6,107.0,96.84,74.31
2018,7,6,8,0,12.0,134.0,1.1,19.0,141.0,125.83,97.17
2018,7,6,8,15,7.5,144.5,1.15,19.7,149.0,134.89,103.97
2018,7,6,8,30,3.0,155.0,1.2,20.4,157.0,143.45,110.28
2018,7,6,8,45,71.5,219.0,1.2,21.05,270.5,225.69,173.39
2018,7,6,9,0,140.0,283.0,1.2,21.7,384.0,314.87,240.25
2018,7,6,9,15,376.0,247.0,1.25,22.45,539.0,413.42,313.92
2018,7,6,9,30,612.0,211.0,1.3,23.2,694.0,540.58,407.15
2018,7,6,9,45,741.5,157.0,1.35,23.95,767.5,608.01,455.98
2018,7,6,10,0,871.0,103.0,1.4,24.7,841.0,683.12,509.75
2018,7,6,10,15,878.5,103.5,1.45,25.3,869.0,728.19,539.27
2018,7,6,10,30,886.0,104.0,1.5,25.9,897.0,771.65,566.49
2018,7,6,10,45,892.0,104.0,1.6,26.45,918.5,811.63,591.67
2018,7,6,11,0,898.0,104.0,1.7,27.0,940.0,849.48,615.23
2018,7,6,11,15,902.0,104.5,1.75,27.3,955.0,883.77,636.41
2018,7,6,11,30,906.0,105.0,1.8,27.6,970.0,915.49,655.84
2018,7,6,11,45,908.5,104.5,1.9,27.85,977.5,942.14,672.69
2018,7,6,12,0,911.0,104.0,2.0,28.1,985.0,965.88,687.74
2018,7,6,12,15,905.5,108.0,2.1,28.1,983.5,983.29,699.55
2018,7,6,12,30,900.0,112.0,2.2,28.1,982.0,997.4,709.41
2018,7,6,12,45,911.5,103.5,2.25,28.15,978.5,1012.55,719.37
2018,7,6,13,0,923.0,95.0,2.3,28.2,975.0,1024.31,727.28
2018,7,6,13,15,921.5,94.0,2.35,28.1,960.5,1027.23,730.22
2018,7,6,13,30,920.0,93.0,2.4,28.0,946.0,1026.62,731.15
2018,7,6,13,45,917.0,92.0,2.5,27.9,925.0,1020.98,729.57
2018,7,6,14,0,914.0,91.0,2.6,27.8,904.0,1011.85,725.87
2018,7,6,14,15,900.5,94.5,2.6,27.65,874.0,993.8,715.74
2018,7,6,14,30,887.0,98.0,2.6,27.5,844.0,972.76,703.8
2018,7,6,14,45,854.5,108.5,2.65,27.3,803.0,938.38,683.76
2018,7,6,15,0,822.0,119.0,2.7,27.1,762.0,902.17,662.4
2018,7,6,15,15,770.0,133.5,2.7,27.1,711.0,858.68,635.04
2018,7,6,15,30,718.0,148.0,2.7,27.1,660.0,811.45,604.88
2018,7,6,15,45,780.0,113.5,2.75,26.5,637.5,800.36,600.91
2018,7,6,16,0,842.0,79.0,2.8,25.9,615.0,779.69,590.03
2018,7,6,16,15,827.0,75.5,2.75,25.45,568.0,733.08,560.0
2018,7,6,16,30,812.0,72.0,2.7,25.0,521.0,685.24,528.74
2018,7,6,16,45,784.5,70.5,2.7,24.55,470.5,634.36,494.85
2018,7,6,17,0,757.0,69.0,2.7,24.1,420.0,579.36,455.58
2018,7,6,17,15,722.0,66.5,2.6,23.55,369.0,519.44,410.61
2018,7,6,17,30,687.0,64.0,2.5,23.0,318.0,461.32,365.51
2018,7,6,17,45,655.5,58.0,2.45,22.4,271.0,403.11,318.96
2018,7,6,18,0,624.0,52.0,2.4,21.8,224.0,347.05,272.29
2018,7,6,18,15,562.5,46.5,2.25,21.2,177.5,283.56,218.22
2018,7,6,18,30,501.0,41.0,2.1,20.6,131.0,225.05,167.11
2018,7,6,18,45,405.0,34.0,2.0,19.95,92.0,161.65,112.7
2018,7,6,19,0,309.0,27.0,1.9,19.3,53.0,108.61,62.75
2018,7,6,19,15,177.5,16.0,1.85,19.0,29.0,44.85,0.0
2018,7,6,19,30,46.0,5.0,1.8,18.7,5.0,4.77,0.0
2018,7,6,19,45,23.0,2.5,1.7,18.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.0,1.5,14.8,4.5,0.0,0.0
2018,7,7,5,0,79.0,8.0,1.6,15.0,9.0,7.63,0.0
2018,7,7,5,15,211.0,18.0,1.55,15.45,35.0,14.67,0.0
2018,7,7,5,30,343.0,28.0,1.5,15.9,61.0,22.18,12.37
2018,7,7,5,45,361.5,39.0,1.5,16.3,91.5,30.05,20.41
2018,7,7,6,0,380.0,50.0,1.5,16.7,122.0,37.41,27.29
2018,7,7,6,15,476.0,54.5,1.55,17.3,172.0,38.96,28.85
2018,7,7,6,30,572.0,59.0,1.6,17.9,222.0,40.58,30.29
2018,7,7,6,45,641.0,62.5,1.65,18.45,279.0,41.37,30.9
2018,7,7,7,0,710.0,66.0,1.7,19.0,336.0,59.91,35.04
2018,7,7,7,15,756.0,65.5,1.75,19.5,390.5,105.91,53.98
2018,7,7,7,30,802.0,65.0,1.8,20.0,445.0,163.27,93.55
2018,7,7,7,45,823.5,67.5,1.8,20.5,495.0,217.3,137.51
2018,7,7,8,0,845.0,70.0,1.8,21.0,545.0,273.43,185.74
2018,7,7,8,15,861.0,71.5,1.85,21.4,592.0,328.91,234.23
2018,7,7,8,30,877.0,73.0,1.9,21.8,639.0,385.41,282.83
2018,7,7,8,45,889.5,75.0,1.95,22.25,683.0,441.67,329.96
2018,7,7,9,0,902.0,77.0,2.0,22.7,727.0,498.1,375.71
2018,7,7,9,15,911.5,78.5,2.05,23.0,766.5,552.45,418.65
2018,7,7,9,30,921.0,80.0,2.1,23.3,806.0,606.15,459.75
2018,7,7,9,45,899.5,96.0,2.2,23.55,830.5,652.76,494.49
2018,7,7,10,0,878.0,112.0,2.3,23.8,855.0,695.41,525.42
2018,7,7,10,15,777.0,161.0,2.3,24.05,835.0,708.01,532.68
2018,7,7,10,30,676.0,210.0,2.3,24.3,815.0,711.45,533.07
2018,7,7,10,45,659.0,230.5,2.35,24.5,831.5,746.44,556.73
2018,7,7,11,0,642.0,251.0,2.4,24.7,848.0,778.56,577.77
2018,7,7,11,15,722.0,212.5,2.4,24.9,894.0,836.45,617.67
2018,7,7,11,30,802.0,174.0,2.4,25.1,940.0,892.87,653.84
2018,7,7,11,45,803.0,177.0,2.4,25.3,948.5,920.26,670.54
2018,7,7,12,0,804.0,180.0,2.4,25.5,957.0,945.04,685.74
2018,7,7,12,15,880.0,135.0,2.45,25.6,985.0,984.81,711.32
2018,7,7,12,30,956.0,90.0,2.5,25.7,1013.0,1030.34,740.3
2018,7,7,12,45,913.5,118.0,2.5,25.8,994.5,1029.07,738.92
2018,7,7,13,0,871.0,146.0,2.5,25.9,976.0,1023.45,735.36
2018,7,7,13,15,829.0,169.5,2.55,25.85,949.5,1020.31,734.47
2018,7,7,13,30,787.0,193.0,2.6,25.8,923.0,1004.7,725.67
2018,7,7,13,45,816.0,169.5,2.65,25.7,910.5,1009.46,730.28
2018,7,7,14,0,845.0,146.0,2.7,25.6,898.0,1000.75,726.13
2018,7,7,14,15,844.5,139.5,2.7,25.4,870.5,986.29,718.3
2018,7,7,14,30,844.0,133.0,2.7,25.2,843.0,968.48,708.4
2018,7,7,14,45,847.0,124.0,2.75,24.95,811.0,948.1,697.42
2018,7,7,15,0,850.0,115.0,2.8,24.7,779.0,924.31,684.15
2018,7,7,15,15,862.0,101.5,2.8,24.7,745.0,900.39,669.74
2018,7,7,15,30,874.0,88.0,2.8,24.7,711.0,872.51,652.61
2018,7,7,15,45,865.5,84.0,2.85,24.05,668.0,834.07,630.14
2018,7,7,16,0,857.0,80.0,2.9,23.4,625.0,793.39,605.75
2018,7,7,16,15,841.0,77.0,2.85,22.95,577.5,746.02,575.12
2018,7,7,16,30,825.0,74.0,2.8,22.5,530.0,697.47,543.13
2018,7,7,16,45,804.0,71.0,2.8,22.05,480.5,644.54,507.5
2018,7,7,17,0,783.0,68.0,2.8,21.6,431.0,595.36,472.41
2018,7,7,17,15,754.0,64.5,2.75,21.0,380.0,536.62,428.24
2018,7,7,17,30,725.0,61.0,2.7,20.4,329.0,479.07,383.39
2018,7,7,17,45,684.5,56.5,2.65,19.8,279.0,416.12,332.61
2018,7,7,18,0,644.0,52.0,2.6,19.2,229.0,356.2,282.35
2018,7,7,18,15,584.0,46.5,2.5,18.6,182.0,290.88,226.2
2018,7,7,18,30,524.0,41.0,2.4,18.0,135.0,232.96,174.81
2018,7,7,18,45,428.0,34.0,2.3,17.4,95.0,168.23,118.45
2018,7,7,19,0,332.0,27.0,2.2,16.8,55.0,113.72,66.01
2018,7,7,19,15,191.0,16.5,2.1,16.5,30.5,47.61,0.0
2018,7,7,19,30,50.0,6.0,2.0,16.2,6.0,5.72,0.0
2018,7,7,19,45,25.0,3.0,1.95,15.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.5,1.55,13.1,4.5,0.0,0.0
2018,7,8,5,0,75.0,9.0,1.6,13.3,9.0,8.58,0.0
2018,7,8,5,15,211.5,19.0,1.6,13.75,35.5,15.74,0.0
2018,7,8,5,30,348.0,29.0,1.6,14.2,62.0,23.23,13.21
2018,7,8,5,45,440.0,36.5,1.6,14.6,103.0,27.96,18.73
2018,7,8,6,0,532.0,44.0,1.6,15.0,144.0,32.52,23.17
2018,7,8,6,15,591.0,49.0,1.6,15.5,191.5,34.78,25.36
2018,7,8,6,30,650.0,54.0,1.6,16.0,239.0,40.48,30.46
2018,7,8,6,45,690.0,58.5,1.6,16.5,289.5,42.37,32.06
2018,7,8,7,0,730.0,63.0,1.6,17.0,340.0,56.99,33.29
2018,7,8,7,15,758.5,66.0,1.6,17.5,390.5,105.58,54.27
2018,7,8,7,30,787.0,69.0,1.6,18.0,441.0,157.57,90.27
2018,7,8,7,45,808.5,71.5,1.65,18.55,490.5,216.73,138.57
2018,7,8,8,0,830.0,74.0,1.7,19.1,540.0,272.09,186.35
2018,7,8,8,15,846.0,77.0,1.7,19.55,587.5,328.08,235.29
2018,7,8,8,30,862.0,80.0,1.7,20.0,635.0,385.14,284.28
2018,7,8,8,45,874.0,82.0,1.75,20.5,678.5,440.49,330.77
2018,7,8,9,0,886.0,84.0,1.8,21.0,722.0,495.98,375.86
2018,7,8,9,15,894.5,86.5,1.85,21.35,761.0,549.97,418.55
2018,7,8,9,30,903.0,89.0,1.9,21.7,800.0,603.26,459.34
2018,7,8,9,45,909.0,91.0,1.95,22.1,833.5,653.61,496.68
2018,7,8,10,0,915.0,93.0,2.0,22.5,867.0,702.56,531.95
2018,7,8,10,15,922.0,93.5,2.05,22.7,895.5,749.24,563.81
2018,7,8,10,30,929.0,94.0,2.1,22.9,924.0,794.15,593.38
2018,7,8,10,45,934.0,94.5,2.15,23.1,946.0,835.5,620.24
2018,7,8,11,0,939.0,95.0,2.2,23.3,968.0,874.54,645.35
2018,7,8,11,15,942.0,95.0,2.2,23.4,982.5,908.88,666.99
2018,7,8,11,30,945.0,95.0,2.2,23.5,997.0,940.44,686.7
2018,7,8,11,45,947.0,94.5,2.25,23.65,1004.0,967.68,703.93
2018,7,8,12,0,949.0,94.0,2.3,23.8,1011.0,991.83,719.19
2018,7,8,12,15,947.5,95.5,2.35,23.9,1010.5,1011.4,731.7
2018,7,8,12,30,946.0,97.0,2.4,24.0,1010.0,1027.6,742.18
2018,7,8,12,45,943.0,98.0,2.4,24.05,1002.0,1038.37,748.91
2018,7,8,13,0,940.0,99.0,2.4,24.1,994.0,1045.61,753.55
2018,7,8,13,15,937.5,98.0,2.45,24.2,978.5,1047.74,755.5
2018,7,8,13,30,935.0,97.0,2.5,24.3,963.0,1046.26,755.31
2018,7,8,13,45,931.0,96.0,2.5,24.35,941.0,1039.68,751.64
2018,7,8,14,0,927.0,95.0,2.5,24.4,919.0,1029.57,745.87
2018,7,8,14,15,921.0,94.0,2.55,24.3,890.5,1014.02,737.68
2018,7,8,14,30,915.0,93.0,2.6,24.2,862.0,995.13,727.41
2018,7,8,14,45,907.0,91.5,2.6,24.15,827.0,970.59,712.86
2018,7,8,15,0,899.0,90.0,2.6,24.1,792.0,943.05,696.36
2018,7,8,15,15,888.5,88.0,2.6,24.1,752.0,909.85,675.93
2018,7,8,15,30,878.0,86.0,2.6,24.1,712.0,874.13,653.7
2018,7,8,15,45,865.0,84.0,2.6,23.55,668.0,834.0,629.62
2018,7,8,16,0,852.0,82.0,2.6,23.0,624.0,791.96,603.86
2018,7,8,16,15,835.0,80.0,2.6,22.6,576.5,745.15,573.92
2018,7,8,16,30,818.0,78.0,2.6,22.2,529.0,697.26,542.64
2018,7,8,16,45,795.5,74.5,2.55,21.8,479.0,647.36,508.99
2018,7,8,17,0,773.0,71.0,2.5,21.4,429.0,592.71,469.53
2018,7,8,17,15,743.0,68.0,2.45,20.8,378.5,534.38,425.82
2018,7,8,17,30,713.0,65.0,2.4,20.2,328.0,477.32,381.48
2018,7,8,17,45,671.5,60.0,2.4,19.55,278.0,413.84,330.64
2018,7,8,18,0,630.0,55.0,2.4,18.9,228.0,353.5,280.31
2018,7,8,18,15,568.0,49.5,2.3,18.3,181.0,289.62,225.41
2018,7,8,18,30,506.0,44.0,2.2,17.7,134.0,230.46,173.2
2018,7,8,18,45,408.5,36.0,2.1,17.05,94.0,165.07,116.52
2018,7,8,19,0,311.0,28.0,2.0,16.4,54.0,109.92,63.63
2018,7,8,19,15,178.0,16.5,1.95,16.05,29.5,45.46,0.0
2018,7,8,19,30,45.0,5.0,1.9,15.7,5.0,4.77,0.0
2018,7,8,19,45,22.5,2.5,1.85,15.35,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.55,13.0,4.0,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.6,13.2,8.0,7.63,0.0
2018,7,9,5,15,207.0,18.0,1.6,13.65,34.0,14.82,0.0
2018,7,9,5,30,343.0,28.0,1.6,14.1,60.0,22.35,12.37
2018,7,9,5,45,437.5,36.0,1.6,14.55,101.5,27.59,18.38
2018,7,9,6,0,532.0,44.0,1.6,15.0,143.0,32.6,23.22
2018,7,9,6,15,591.5,49.0,1.6,15.55,190.5,34.85,25.41
2018,7,9,6,30,651.0,54.0,1.6,16.1,238.0,40.55,30.51
2018,7,9,6,45,691.5,58.0,1.6,16.65,288.5,42.03,31.74
2018,7,9,7,0,732.0,62.0,1.6,17.2,339.0,55.28,32.5
2018,7,9,7,15,760.5,65.0,1.6,17.8,389.5,103.99,53.04
2018,7,9,7,30,789.0,68.0,1.6,18.4,440.0,156.1,88.87
2018,7,9,7,45,810.0,71.0,1.55,18.95,489.5,215.7,137.35
2018,7,9,8,0,831.0,74.0,1.5,19.5,539.0,271.45,185.23
2018,7,9,8,15,846.5,76.5,1.5,20.1,586.0,326.96,233.5
2018,7,9,8,30,862.0,79.0,1.5,20.7,633.0,383.47,281.72
2018,7,9,8,45,874.0,81.5,1.55,21.3,677.0,439.28,328.21
2018,7,9,9,0,886.0,84.0,1.6,21.9,721.0,495.25,373.23
2018,7,9,9,15,896.5,85.0,1.6,22.4,760.5,549.0,415.03
2018,7,9,9,30,907.0,86.0,1.6,22.9,800.0,602.24,454.94
2018,7,9,9,45,915.0,87.0,1.65,23.45,834.0,653.16,492.06
2018,7,9,10,0,923.0,88.0,1.7,24.0,868.0,702.84,527.18
2018,7,9,10,15,928.5,88.5,1.75,24.4,895.5,748.81,557.59
2018,7,9,10,30,934.0,89.0,1.8,24.8,923.0,792.87,585.75
2018,7,9,10,45,937.0,91.0,1.8,25.2,944.5,834.26,611.33
2018,7,9,11,0,940.0,93.0,1.8,25.6,966.0,873.19,634.98
2018,7,9,11,15,942.5,93.5,1.9,26.0,980.5,907.65,656.54
2018,7,9,11,30,945.0,94.0,2.0,26.4,995.0,939.31,676.22
2018,7,9,11,45,945.5,95.0,2.05,26.75,1002.0,966.67,692.71
2018,7,9,12,0,946.0,96.0,2.1,27.1,1009.0,990.9,707.22
2018,7,9,12,15,945.5,96.0,2.15,27.2,1008.5,1009.96,719.21
2018,7,9,12,30,945.0,96.0,2.2,27.3,1008.0,1025.66,729.22
2018,7,9,12,45,943.0,96.0,2.25,27.4,1000.0,1036.43,736.26
2018,7,9,13,0,941.0,96.0,2.3,27.5,992.0,1043.67,741.24
2018,7,9,13,15,939.0,95.0,2.35,27.45,977.0,1046.3,743.93
2018,7,9,13,30,937.0,94.0,2.4,27.4,962.0,1045.32,744.51
2018,7,9,13,45,933.0,93.0,2.45,27.35,940.0,1038.74,741.72
2018,7,9,14,0,929.0,92.0,2.5,27.3,918.0,1028.61,736.83
2018,7,9,14,15,923.5,91.0,2.55,27.1,889.5,1013.52,729.32
2018,7,9,14,30,918.0,90.0,2.6,26.9,861.0,995.08,719.72
2018,7,9,14,45,910.0,89.0,2.6,26.7,826.5,971.02,706.06
2018,7,9,15,0,902.0,88.0,2.6,26.5,792.0,943.96,690.45
2018,7,9,15,15,892.0,86.0,2.6,26.5,752.0,911.13,670.46
2018,7,9,15,30,882.0,84.0,2.6,26.5,712.0,875.75,648.67
2018,7,9,15,45,870.5,81.5,2.65,25.9,668.5,836.18,625.71
2018,7,9,16,0,859.0,79.0,2.7,25.3,625.0,794.57,600.92
2018,7,9,16,15,844.0,76.5,2.7,24.85,578.0,748.46,571.82
2018,7,9,16,30,829.0,74.0,2.7,24.4,531.0,701.07,541.27
2018,7,9,16,45,809.0,70.5,2.65,23.95,481.5,648.05,505.73
2018,7,9,17,0,789.0,67.0,2.6,23.5,432.0,598.69,470.79
2018,7,9,17,15,760.0,63.5,2.55,22.85,381.0,539.62,426.94
2018,7,9,17,30,731.0,60.0,2.5,22.2,330.0,481.73,382.35
2018,7,9,17,45,690.5,56.0,2.45,21.55,280.0,419.01,332.26
2018,7,9,18,0,650.0,52.0,2.4,20.9,230.0,359.28,282.61
2018,7,9,18,15,589.0,46.5,2.25,20.2,182.5,293.16,226.3
2018,7,9,18,30,528.0,41.0,2.1,19.5,135.0,234.61,174.79
2018,7,9,18,45,431.0,33.5,2.0,18.85,94.5,168.76,117.9
2018,7,9,19,0,334.0,26.0,1.9,18.2,54.0,113.01,64.12
2018,7,9,19,15,192.5,15.5,1.8,17.85,29.5,46.93,0.0
2018,7,9,19,30,51.0,5.0,1.7,17.5,5.0,4.77,0.0
2018,7,9,19,45,25.5,2.5,1.6,17.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.45,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,10,4,45,31.5,3.0,1.2,13.8,3.0,0.0,0.0
2018,7,10,5,0,63.0,6.0,1.3,14.0,6.0,5.72,0.0
2018,7,10,5,15,218.5,16.5,1.35,14.4,33.5,13.43,0.0
2018,7,10,5,30,374.0,27.0,1.4,14.8,61.0,21.52,11.5
2018,7,10,5,45,468.0,33.5,1.4,15.2,102.5,25.47,16.48
2018,7,10,6,0,562.0,40.0,1.4,15.6,144.0,32.0,22.63
2018,7,10,6,15,621.0,45.0,1.45,16.2,192.5,34.67,25.18
2018,7,10,6,30,680.0,50.0,1.5,16.8,241.0,37.28,27.52
2018,7,10,6,45,720.0,53.5,1.55,17.35,292.0,38.52,28.55
2018,7,10,7,0,760.0,57.0,1.6,17.9,343.0,50.88,29.1
2018,7,10,7,15,788.0,60.0,1.6,18.45,394.5,107.22,54.82
2018,7,10,7,30,816.0,63.0,1.6,19.0,446.0,160.67,91.23
2018,7,10,7,45,836.5,66.0,1.65,19.55,496.5,215.76,135.99
2018,7,10,8,0,857.0,69.0,1.7,20.1,547.0,272.86,185.14
2018,7,10,8,15,873.0,70.5,1.7,20.6,594.5,329.11,234.27
2018,7,10,8,30,889.0,72.0,1.7,21.1,642.0,386.39,283.43
2018,7,10,8,45,901.0,74.0,1.75,21.55,686.5,443.23,331.11
2018,7,10,9,0,913.0,76.0,1.8,22.0,731.0,500.18,377.32
2018,7,10,9,15,920.0,79.0,1.8,22.45,770.5,555.28,420.37
2018,7,10,9,30,927.0,82.0,1.8,22.9,810.0,609.5,461.22
2018,7,10,9,45,931.0,85.0,1.85,23.35,843.5,660.74,498.83
2018,7,10,10,0,935.0,88.0,1.9,23.8,877.0,710.37,534.17
2018,7,10,10,15,940.5,89.0,1.95,24.2,905.5,757.39,565.38
2018,7,10,10,30,946.0,90.0,2.0,24.6,934.0,802.49,594.29
2018,7,10,10,45,950.5,90.5,2.05,25.0,956.0,844.19,620.59
2018,7,10,11,0,955.0,91.0,2.1,25.4,978.0,883.49,645.05
2018,7,10,11,15,958.0,91.5,2.15,25.6,993.0,918.92,667.31
2018,7,10,11,30,961.0,92.0,2.2,25.8,1008.0,951.52,687.65
2018,7,10,11,45,962.0,92.5,2.25,25.95,1015.0,979.32,705.01
2018,7,10,12,0,963.0,93.0,2.3,26.1,1022.0,1003.95,720.37
2018,7,10,12,15,962.5,93.5,2.35,26.1,1022.0,1023.85,733.24
2018,7,10,12,30,962.0,94.0,2.4,26.1,1022.0,1040.34,744.06
2018,7,10,12,45,959.5,94.5,2.45,26.05,1013.5,1051.36,751.7
2018,7,10,13,0,957.0,95.0,2.5,26.0,1005.0,1058.77,757.25
2018,7,10,13,15,954.5,94.5,2.6,25.8,990.0,1061.52,761.0
2018,7,10,13,30,952.0,94.0,2.7,25.6,975.0,1060.61,762.57
2018,7,10,13,45,948.0,92.5,2.75,25.45,952.5,1053.49,759.66
2018,7,10,14,0,944.0,91.0,2.8,25.3,930.0,1042.74,754.58
2018,7,10,14,15,938.0,90.5,2.8,25.0,901.0,1027.56,746.72
2018,7,10,14,30,932.0,90.0,2.8,24.7,872.0,1008.99,736.76
2018,7,10,14,45,925.0,88.0,2.85,24.4,837.0,984.55,723.45
2018,7,10,15,0,918.0,86.0,2.9,24.1,802.0,956.99,708.03
2018,7,10,15,15,908.0,84.5,2.9,24.1,762.0,924.32,687.9
2018,7,10,15,30,898.0,83.0,2.9,24.1,722.0,889.04,665.92
2018,7,10,15,45,885.5,80.5,2.9,23.35,677.0,848.11,641.78
2018,7,10,16,0,873.0,78.0,2.9,22.6,632.0,805.16,615.82
2018,7,10,16,15,857.5,75.5,2.9,22.05,584.5,758.11,585.98
2018,7,10,16,30,842.0,73.0,2.9,21.5,537.0,709.8,554.62
2018,7,10,16,45,821.0,70.0,2.85,21.0,486.5,656.09,518.26
2018,7,10,17,0,800.0,67.0,2.8,20.5,436.0,606.1,482.58
2018,7,10,17,15,772.0,63.5,2.75,19.9,385.0,547.09,438.12
2018,7,10,17,30,744.0,60.0,2.7,19.3,334.0,489.12,392.83
2018,7,10,17,45,703.5,55.5,2.65,18.65,283.0,425.12,341.11
2018,7,10,18,0,663.0,51.0,2.6,18.0,232.0,364.12,289.8
2018,7,10,18,15,601.5,46.0,2.55,17.5,184.0,297.65,232.34
2018,7,10,18,30,540.0,41.0,2.5,17.0,136.0,238.77,179.77
2018,7,10,18,45,441.5,33.5,2.4,16.45,95.0,171.8,121.16
2018,7,10,19,0,343.0,26.0,2.3,15.9,54.0,114.91,65.22
2018,7,10,19,15,197.5,15.5,2.2,15.6,29.5,47.77,0.0
2018,7,10,19,30,52.0,5.0,2.1,15.3,5.0,4.77,0.0
2018,7,10,19,45,26.0,2.5,2.0,15.0,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,11,4,45,29.5,3.0,1.1,12.8,3.0,0.0,0.0
2018,7,11,5,0,59.0,6.0,1.1,13.1,6.0,5.72,0.0
2018,7,11,5,15,212.0,16.5,1.05,13.55,32.5,15.73,0.0
2018,7,11,5,30,365.0,27.0,1.0,14.0,59.0,21.6,11.46
2018,7,11,5,45,461.0,33.5,1.0,14.5,100.5,25.54,16.58
2018,7,11,6,0,557.0,40.0,1.0,15.0,142.0,32.07,22.75
2018,7,11,6,15,616.5,45.0,1.0,15.45,190.5,34.73,25.32
2018,7,11,6,30,676.0,50.0,1.0,15.9,239.0,37.33,27.69
2018,7,11,6,45,716.0,53.5,0.95,16.35,289.5,38.57,28.74
2018,7,11,7,0,756.0,57.0,0.9,16.8,340.0,49.82,29.13
2018,7,11,7,15,784.5,60.0,0.85,17.35,391.5,99.89,49.32
2018,7,11,7,30,813.0,63.0,0.8,17.9,443.0,159.3,90.44
2018,7,11,7,45,834.5,65.0,0.8,18.45,493.5,213.61,134.27
2018,7,11,8,0,856.0,67.0,0.8,19.0,544.0,270.02,182.49
2018,7,11,8,15,872.0,69.0,0.8,19.55,592.0,326.65,231.44
2018,7,11,8,30,888.0,71.0,0.8,20.1,640.0,384.33,280.27
2018,7,11,8,45,901.0,72.5,0.8,20.65,684.5,441.12,326.98
2018,7,11,9,0,914.0,74.0,0.8,21.2,729.0,498.13,372.1
2018,7,11,9,15,918.0,78.5,0.85,21.7,767.5,553.1,414.43
2018,7,11,9,30,922.0,83.0,0.9,22.2,806.0,606.91,454.4
2018,7,11,9,45,923.0,88.0,0.95,22.75,839.0,657.93,490.95
2018,7,11,10,0,924.0,93.0,1.0,23.3,872.0,707.09,525.04
2018,7,11,10,15,930.0,94.0,1.05,23.65,900.5,754.08,555.94
2018,7,11,10,30,936.0,95.0,1.1,24.0,929.0,799.21,584.44
2018,7,11,10,45,940.0,96.0,1.15,24.4,951.0,840.69,610.11
2018,7,11,11,0,944.0,97.0,1.2,24.8,973.0,879.77,634.0
2018,7,11,11,15,946.5,97.5,1.25,25.0,987.5,914.52,655.44
