Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,30,949.0,98.0,1.3,25.2,1002.0,946.43,675.04
2018,7,11,11,45,950.0,98.5,1.35,25.45,1009.0,974.02,691.77
2018,7,11,12,0,951.0,99.0,1.4,25.7,1016.0,998.48,706.57
2018,7,11,12,15,951.0,99.0,1.45,25.7,1016.0,1018.24,719.23
2018,7,11,12,30,951.0,99.0,1.5,25.7,1016.0,1034.64,729.94
2018,7,11,12,45,949.5,99.0,1.55,25.75,1008.0,1046.1,737.6
2018,7,11,13,0,948.0,99.0,1.6,25.8,1000.0,1054.01,743.24
2018,7,11,13,15,945.0,98.5,1.6,25.7,985.0,1056.3,745.25
2018,7,11,13,30,942.0,98.0,1.6,25.6,970.0,1054.95,745.21
2018,7,11,13,45,937.5,97.5,1.65,25.45,947.5,1048.49,743.09
2018,7,11,14,0,933.0,97.0,1.7,25.3,925.0,1038.46,738.91
2018,7,11,14,15,926.5,96.0,1.7,25.1,896.0,1022.44,730.5
2018,7,11,14,30,920.0,95.0,1.7,24.9,867.0,1003.07,720.1
2018,7,11,14,45,911.0,94.0,1.7,24.7,831.5,978.09,706.19
2018,7,11,15,0,902.0,93.0,1.7,24.5,796.0,950.14,690.38
2018,7,11,15,15,891.0,91.0,1.7,24.5,755.5,916.46,670.27
2018,7,11,15,30,880.0,89.0,1.7,24.5,715.0,880.27,648.41
2018,7,11,15,45,866.0,87.5,1.7,23.9,670.5,839.8,624.97
2018,7,11,16,0,852.0,86.0,1.7,23.3,626.0,797.48,599.88
2018,7,11,16,15,832.5,84.0,1.65,22.9,577.5,748.72,568.95
2018,7,11,16,30,813.0,82.0,1.6,22.5,529.0,703.88,540.27
2018,7,11,16,45,788.5,78.5,1.55,22.05,478.0,648.05,503.21
2018,7,11,17,0,764.0,75.0,1.5,21.6,427.0,592.33,463.76
2018,7,11,17,15,731.0,72.0,1.45,21.05,376.0,532.5,419.68
2018,7,11,17,30,698.0,69.0,1.4,20.5,325.0,474.22,375.15
2018,7,11,17,45,651.0,64.5,1.35,19.95,274.5,410.75,324.9
2018,7,11,18,0,604.0,60.0,1.3,19.4,224.0,349.6,274.64
2018,7,11,18,15,537.0,53.0,1.25,18.8,176.5,281.89,217.77
2018,7,11,18,30,470.0,46.0,1.2,18.2,129.0,220.89,165.04
2018,7,11,18,45,366.5,37.5,1.1,17.55,89.5,155.12,108.96
2018,7,11,19,0,263.0,29.0,1.0,16.9,50.0,99.65,56.01
2018,7,11,19,15,147.5,17.0,0.95,16.6,27.5,40.84,0.0
2018,7,11,19,30,32.0,5.0,0.9,16.3,5.0,0.0,0.0
2018,7,11,19,45,16.0,2.5,0.85,15.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,0.75,13.95,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,0.7,14.1,5.0,4.77,0.0
2018,7,12,5,15,124.0,18.0,0.7,14.55,27.5,17.16,0.0
2018,7,12,5,30,222.0,31.0,0.7,15.0,50.0,24.36,13.35
2018,7,12,5,45,315.0,42.0,0.7,15.45,88.5,33.33,23.21
2018,7,12,6,0,408.0,53.0,0.7,15.9,127.0,40.71,30.24
2018,7,12,6,15,473.0,61.0,0.7,16.35,172.5,44.98,34.27
2018,7,12,6,30,538.0,69.0,0.7,16.8,218.0,49.05,37.93
2018,7,12,6,45,583.0,75.5,0.75,17.3,267.0,51.61,40.11
2018,7,12,7,0,628.0,82.0,0.8,17.8,316.0,61.9,40.97
2018,7,12,7,15,660.0,86.5,0.85,18.25,365.0,106.52,59.33
2018,7,12,7,30,692.0,91.0,0.9,18.7,414.0,155.0,91.94
2018,7,12,7,45,636.0,116.5,0.9,19.2,439.0,207.51,137.04
2018,7,12,8,0,580.0,142.0,0.9,19.7,464.0,254.09,178.72
2018,7,12,8,15,444.0,198.0,0.95,20.1,457.5,295.04,217.34
2018,7,12,8,30,308.0,254.0,1.0,20.5,451.0,324.03,243.97
2018,7,12,8,45,264.0,289.5,1.05,20.9,466.5,355.52,269.11
2018,7,12,9,0,220.0,325.0,1.1,21.3,482.0,386.08,292.28
2018,7,12,9,15,247.0,339.5,1.1,21.55,525.5,424.81,320.83
2018,7,12,9,30,274.0,354.0,1.1,21.8,569.0,469.64,353.31
2018,7,12,9,45,258.5,373.5,1.1,22.1,583.5,494.72,370.57
2018,7,12,10,0,243.0,393.0,1.1,22.4,598.0,518.12,386.33
2018,7,12,10,15,283.5,398.0,1.1,22.6,644.5,567.0,420.8
2018,7,12,10,30,324.0,403.0,1.1,22.8,691.0,618.68,456.45
2018,7,12,10,45,375.5,389.0,1.1,23.0,731.0,664.16,487.84
2018,7,12,11,0,427.0,375.0,1.1,23.2,771.0,714.18,521.84
2018,7,12,11,15,397.0,399.0,1.15,23.45,771.5,729.65,530.66
2018,7,12,11,30,367.0,423.0,1.2,23.7,772.0,739.58,536.11
2018,7,12,11,45,374.0,423.5,1.2,23.9,781.5,761.04,549.9
2018,7,12,12,0,381.0,424.0,1.2,24.1,791.0,781.46,562.8
2018,7,12,12,15,386.5,422.0,1.2,24.1,794.5,796.77,572.81
2018,7,12,12,30,392.0,420.0,1.2,24.1,798.0,810.61,581.92
2018,7,12,12,45,400.5,412.5,1.2,24.1,796.0,820.28,588.56
2018,7,12,13,0,409.0,405.0,1.2,24.1,794.0,836.23,599.16
2018,7,12,13,15,399.5,394.0,1.2,23.9,769.0,821.47,590.28
2018,7,12,13,30,390.0,383.0,1.2,23.7,744.0,804.55,580.35
2018,7,12,13,45,335.5,392.5,1.2,23.45,697.5,751.67,545.59
2018,7,12,14,0,281.0,402.0,1.2,23.2,651.0,707.58,516.27
2018,7,12,14,15,292.0,387.5,1.2,23.05,639.0,702.49,514.72
2018,7,12,14,30,303.0,373.0,1.2,22.9,627.0,695.69,511.65
2018,7,12,14,45,301.0,358.0,1.2,22.7,601.5,674.16,498.44
2018,7,12,15,0,299.0,343.0,1.2,22.5,576.0,651.35,484.39
2018,7,12,15,15,228.5,333.0,1.2,22.5,505.5,558.34,419.3
2018,7,12,15,30,158.0,323.0,1.2,22.5,435.0,480.51,363.62
2018,7,12,15,45,206.0,287.0,1.2,22.25,423.5,478.49,365.67
2018,7,12,16,0,254.0,251.0,1.2,22.0,412.0,483.55,371.99
2018,7,12,16,15,370.0,208.5,1.2,21.75,422.5,529.53,409.31
2018,7,12,16,30,486.0,166.0,1.2,21.5,433.0,553.8,430.19
2018,7,12,16,45,527.5,140.0,1.2,21.25,404.5,532.86,416.51
2018,7,12,17,0,569.0,114.0,1.2,21.0,376.0,511.96,402.45
2018,7,12,17,15,567.5,99.5,1.2,20.65,334.5,467.3,369.44
2018,7,12,17,30,566.0,85.0,1.2,20.3,293.0,421.47,334.39
2018,7,12,17,45,533.0,76.5,1.2,19.9,248.0,365.59,289.95
2018,7,12,18,0,500.0,68.0,1.2,19.5,203.0,312.23,245.87
2018,7,12,18,15,433.0,59.5,1.15,19.05,159.0,248.33,192.22
2018,7,12,18,30,366.0,51.0,1.1,18.6,115.0,191.22,143.19
2018,7,12,18,45,273.0,40.0,1.05,18.15,79.0,130.26,91.59
2018,7,12,19,0,180.0,29.0,1.0,17.7,43.0,80.79,44.76
2018,7,12,19,15,98.5,16.5,0.95,17.5,23.5,32.17,0.0
2018,7,12,19,30,17.0,4.0,0.9,17.3,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,0.8,17.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.7,15.0,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.7,15.1,3.0,2.86,0.0
2018,7,13,5,15,48.0,16.0,0.7,15.45,20.0,15.25,0.0
2018,7,13,5,30,89.0,29.0,0.7,15.8,37.0,23.9,12.69
2018,7,13,5,45,183.5,42.5,0.7,16.1,71.5,32.63,22.5
2018,7,13,6,0,278.0,56.0,0.7,16.4,106.0,42.2,31.45
2018,7,13,6,15,199.0,78.5,0.7,16.8,120.0,61.35,48.56
2018,7,13,6,30,120.0,101.0,0.7,17.2,134.0,81.08,65.88
2018,7,13,6,45,130.5,121.0,0.7,17.55,163.5,95.57,78.32
2018,7,13,7,0,141.0,141.0,0.7,17.9,193.0,111.7,86.53
2018,7,13,7,15,208.0,156.0,0.7,18.3,246.0,133.34,97.41
2018,7,13,7,30,275.0,171.0,0.7,18.7,299.0,169.1,121.07
2018,7,13,7,45,299.5,180.5,0.75,19.1,334.5,200.61,144.95
2018,7,13,8,0,324.0,190.0,0.8,19.5,370.0,234.76,172.09
2018,7,13,8,15,533.5,151.5,0.85,19.9,478.5,283.22,206.27
2018,7,13,8,30,743.0,113.0,0.9,20.3,587.0,362.24,266.26
2018,7,13,8,45,765.5,113.0,0.9,20.65,631.5,414.62,309.1
2018,7,13,9,0,788.0,113.0,0.9,21.0,676.0,468.47,351.91
2018,7,13,9,15,795.0,118.5,0.95,21.35,713.5,520.33,392.16
2018,7,13,9,30,802.0,124.0,1.0,21.7,751.0,571.62,430.69
2018,7,13,9,45,793.5,135.5,1.0,22.05,779.0,617.92,463.93
2018,7,13,10,0,785.0,147.0,1.0,22.4,807.0,661.85,494.43
2018,7,13,10,15,805.0,141.0,1.05,22.75,838.0,707.57,526.39
2018,7,13,10,30,825.0,135.0,1.1,23.1,869.0,751.25,555.19
2018,7,13,10,45,831.0,136.0,1.1,23.4,890.5,790.4,579.48
2018,7,13,11,0,837.0,137.0,1.1,23.7,912.0,827.61,602.22
2018,7,13,11,15,841.5,137.0,1.15,24.0,926.5,860.5,622.64
2018,7,13,11,30,846.0,137.0,1.2,24.3,941.0,891.02,641.47
2018,7,13,11,45,849.0,136.5,1.2,24.55,948.5,917.2,656.88
2018,7,13,12,0,852.0,136.0,1.2,24.8,956.0,940.69,670.57
2018,7,13,12,15,791.5,174.0,1.25,25.0,936.0,945.59,673.56
2018,7,13,12,30,731.0,212.0,1.3,25.2,916.0,944.7,673.23
2018,7,13,12,45,801.0,166.0,1.4,25.35,931.5,974.45,693.15
2018,7,13,13,0,871.0,120.0,1.5,25.5,947.0,998.57,709.2
2018,7,13,13,15,868.5,119.0,1.5,25.5,932.5,1000.78,710.67
2018,7,13,13,30,866.0,118.0,1.5,25.5,918.0,999.63,710.42
2018,7,13,13,45,862.0,116.5,1.55,25.5,897.0,993.1,707.71
2018,7,13,14,0,858.0,115.0,1.6,25.5,876.0,983.25,703.06
2018,7,13,14,15,852.0,113.0,1.6,25.4,848.0,967.65,694.45
2018,7,13,14,30,846.0,111.0,1.6,25.3,820.0,948.93,683.97
2018,7,13,14,45,837.5,109.0,1.65,25.2,786.5,924.81,670.72
2018,7,13,15,0,829.0,107.0,1.7,25.1,753.0,897.92,655.62
2018,7,13,15,15,817.0,105.0,1.7,25.1,714.0,865.25,635.81
2018,7,13,15,30,805.0,103.0,1.7,25.1,675.0,830.36,614.43
2018,7,13,15,45,791.0,100.5,1.7,24.7,632.5,797.36,595.07
2018,7,13,16,0,777.0,98.0,1.7,24.3,590.0,756.21,569.85
2018,7,13,16,15,758.5,94.5,1.7,23.95,543.5,708.98,539.91
2018,7,13,16,30,740.0,91.0,1.7,23.6,497.0,660.91,508.8
2018,7,13,16,45,715.5,87.5,1.7,23.3,449.0,608.13,473.1
2018,7,13,17,0,691.0,84.0,1.7,23.0,401.0,557.33,436.54
2018,7,13,17,15,658.0,79.0,1.7,22.55,352.0,498.59,393.09
2018,7,13,17,30,625.0,74.0,1.7,22.1,303.0,441.63,349.42
2018,7,13,17,45,579.0,68.5,1.7,21.6,255.0,379.69,300.31
2018,7,13,18,0,533.0,63.0,1.7,21.1,207.0,321.52,252.42
2018,7,13,18,15,466.5,55.5,1.7,20.5,162.0,257.2,198.43
2018,7,13,18,30,400.0,48.0,1.7,19.9,117.0,199.59,148.83
2018,7,13,18,45,304.0,38.0,1.65,19.3,80.5,138.19,96.65
2018,7,13,19,0,208.0,28.0,1.6,18.7,44.0,85.7,46.37
2018,7,13,19,15,114.5,16.0,1.55,18.35,24.0,34.34,0.0
2018,7,13,19,30,21.0,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,1.5,17.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.1,14.65,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.1,14.7,4.0,3.81,0.0
2018,7,14,5,15,136.0,16.0,1.1,15.05,26.0,15.25,0.0
2018,7,14,5,30,243.0,28.0,1.1,15.4,48.0,22.78,11.56
2018,7,14,5,45,340.0,37.0,1.1,15.7,86.0,28.84,19.23
2018,7,14,6,0,437.0,46.0,1.1,16.0,124.0,34.62,24.83
2018,7,14,6,15,502.0,52.5,1.1,16.4,169.0,37.93,28.02
2018,7,14,6,30,567.0,59.0,1.1,16.8,214.0,41.11,30.91
2018,7,14,6,45,612.5,64.0,1.05,17.2,263.0,42.91,32.45
2018,7,14,7,0,658.0,69.0,1.0,17.6,312.0,50.79,39.26
2018,7,14,7,15,690.5,73.0,1.05,18.1,362.0,100.81,54.08
2018,7,14,7,30,723.0,77.0,1.1,18.6,412.0,150.29,86.99
2018,7,14,7,45,747.5,79.5,1.1,19.05,460.5,200.8,127.37
2018,7,14,8,0,772.0,82.0,1.1,19.5,509.0,253.91,172.59
2018,7,14,8,15,790.5,85.0,1.1,20.0,556.0,308.02,219.32
2018,7,14,8,30,809.0,88.0,1.1,20.5,603.0,368.14,269.87
2018,7,14,8,45,823.5,90.5,1.15,20.95,646.5,422.4,314.97
2018,7,14,9,0,838.0,93.0,1.2,21.4,690.0,477.15,359.05
2018,7,14,9,15,800.5,118.0,1.25,21.75,714.5,522.21,394.59
2018,7,14,9,30,763.0,143.0,1.3,22.1,739.0,565.86,427.51
2018,7,14,9,45,642.0,215.0,1.35,22.45,732.0,593.01,446.1
2018,7,14,10,0,521.0,287.0,1.4,22.8,725.0,610.05,456.29
2018,7,14,10,15,706.0,193.5,1.45,23.05,808.0,684.5,512.18
2018,7,14,10,30,891.0,100.0,1.5,23.3,891.0,768.88,571.04
2018,7,14,10,45,736.5,193.0,1.55,23.55,857.5,770.62,570.52
2018,7,14,11,0,582.0,286.0,1.6,23.8,824.0,760.07,559.43
2018,7,14,11,15,629.0,266.0,1.65,23.8,856.0,805.78,591.8
2018,7,14,11,30,676.0,246.0,1.7,23.8,888.0,851.88,623.57
2018,7,14,11,45,785.0,180.0,1.75,23.8,931.0,906.36,659.48
2018,7,14,12,0,894.0,114.0,1.8,23.8,974.0,959.29,693.44
2018,7,14,12,15,901.5,109.5,1.85,23.7,976.5,981.04,707.58
2018,7,14,12,30,909.0,105.0,1.9,23.6,979.0,999.75,720.21
2018,7,14,12,45,907.0,105.0,1.9,23.55,971.5,1010.37,727.05
2018,7,14,13,0,905.0,105.0,1.9,23.5,964.0,1017.58,731.92
2018,7,14,13,15,902.5,104.5,1.9,23.4,949.5,1020.33,734.25
2018,7,14,13,30,900.0,104.0,1.9,23.3,935.0,1019.59,734.56
2018,7,14,13,45,895.5,103.5,1.95,23.15,913.5,1013.37,732.33
2018,7,14,14,0,891.0,103.0,2.0,23.0,892.0,1003.75,728.07
2018,7,14,14,15,885.0,101.5,2.0,22.8,864.0,988.23,719.65
2018,7,14,14,30,879.0,100.0,2.0,22.6,836.0,969.47,709.26
2018,7,14,14,45,855.0,107.5,2.0,22.35,799.0,940.19,692.16
2018,7,14,15,0,831.0,115.0,2.0,22.1,762.0,908.75,673.63
2018,7,14,15,15,836.0,104.5,2.0,22.1,726.0,882.27,657.67
2018,7,14,15,30,841.0,94.0,2.0,22.1,690.0,852.38,639.29
2018,7,14,15,45,827.5,91.0,2.0,21.35,646.5,811.88,615.34
2018,7,14,16,0,814.0,88.0,2.0,20.6,603.0,769.59,589.77
2018,7,14,16,15,797.0,85.5,1.95,20.1,556.5,728.82,563.86
2018,7,14,16,30,780.0,83.0,1.9,19.6,510.0,681.47,532.74
2018,7,14,16,45,757.0,79.5,1.9,19.15,461.0,628.02,496.75
2018,7,14,17,0,734.0,76.0,1.9,18.7,412.0,574.62,458.13
2018,7,14,17,15,703.5,72.0,1.85,18.3,362.5,516.5,414.07
2018,7,14,17,30,673.0,68.0,1.8,17.9,313.0,459.75,369.55
2018,7,14,17,45,629.5,63.0,1.8,17.5,264.0,398.65,320.09
2018,7,14,18,0,586.0,58.0,1.8,17.1,215.0,339.57,270.45
2018,7,14,18,15,522.0,51.0,1.8,16.85,169.0,273.97,214.04
2018,7,14,18,30,458.0,44.0,1.8,16.6,123.0,214.82,161.8
2018,7,14,18,45,359.0,35.5,1.75,16.3,85.0,151.03,106.38
2018,7,14,19,0,260.0,27.0,1.7,16.0,47.0,96.45,51.69
2018,7,14,19,15,145.5,16.0,1.7,15.85,25.5,39.49,0.0
2018,7,14,19,30,31.0,5.0,1.7,15.7,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.5,1.7,15.5,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,1.1,12.9,2.5,0.0,0.0
2018,7,15,5,0,45.0,6.0,1.1,13.1,5.0,0.0,0.0
2018,7,15,5,15,183.0,16.0,1.1,13.5,28.5,15.25,0.0
2018,7,15,5,30,321.0,26.0,1.1,13.9,52.0,20.99,9.99
2018,7,15,5,45,423.0,33.5,1.1,14.3,92.5,25.82,16.71
2018,7,15,6,0,525.0,41.0,1.1,14.7,133.0,30.48,21.32
2018,7,15,6,15,589.0,46.0,1.1,15.1,181.0,35.87,26.35
2018,7,15,6,30,653.0,51.0,1.1,15.5,229.0,38.4,28.68
2018,7,15,6,45,696.5,55.0,1.1,15.95,280.0,39.98,30.04
2018,7,15,7,0,740.0,59.0,1.1,16.4,331.0,47.19,36.29
2018,7,15,7,15,770.5,62.0,1.1,16.9,383.0,96.54,48.23
2018,7,15,7,30,801.0,65.0,1.1,17.4,435.0,155.43,88.27
2018,7,15,7,45,824.0,67.0,1.1,17.9,485.5,209.5,131.7
2018,7,15,8,0,847.0,69.0,1.1,18.4,536.0,265.85,180.02
2018,7,15,8,15,864.0,71.5,1.1,18.9,584.5,322.9,229.66
2018,7,15,8,30,881.0,74.0,1.1,19.4,633.0,381.13,279.43
2018,7,15,8,45,894.5,75.0,1.15,19.9,677.5,437.55,326.68
2018,7,15,9,0,908.0,76.0,1.2,20.4,722.0,494.24,372.56
2018,7,15,9,15,914.0,79.5,1.2,20.75,761.5,549.3,415.55
2018,7,15,9,30,920.0,83.0,1.2,21.1,801.0,603.4,456.25
2018,7,15,9,45,923.0,87.0,1.25,21.5,834.5,654.91,493.99
2018,7,15,10,0,926.0,91.0,1.3,21.9,868.0,704.74,529.39
2018,7,15,10,15,932.5,92.0,1.35,22.2,897.0,752.4,561.35
2018,7,15,10,30,939.0,93.0,1.4,22.5,926.0,798.24,590.84
2018,7,15,10,45,944.0,93.5,1.45,22.8,948.5,840.39,617.55
2018,7,15,11,0,949.0,94.0,1.5,23.1,971.0,880.19,642.5
2018,7,15,11,15,952.5,94.0,1.55,23.2,986.0,915.69,664.98
2018,7,15,11,30,956.0,94.0,1.6,23.3,1001.0,948.4,685.61
2018,7,15,11,45,957.5,94.0,1.7,23.35,1008.5,976.33,703.97
2018,7,15,12,0,959.0,94.0,1.8,23.4,1016.0,1001.09,720.4
2018,7,15,12,15,957.0,95.5,1.8,23.35,1015.5,1020.72,732.61
2018,7,15,12,30,955.0,97.0,1.8,23.3,1015.0,1036.9,742.75
2018,7,15,12,45,951.5,98.0,1.85,23.2,1006.5,1047.57,750.42
2018,7,15,13,0,948.0,99.0,1.9,23.1,998.0,1054.65,756.01
2018,7,15,13,15,945.0,98.5,1.95,23.0,982.5,1057.06,758.84
2018,7,15,13,30,942.0,98.0,2.0,22.9,967.0,1055.82,759.54
2018,7,15,13,45,937.5,97.0,2.0,22.75,944.5,1048.92,756.3
2018,7,15,14,0,933.0,96.0,2.0,22.6,922.0,1038.44,750.96
2018,7,15,14,15,927.0,95.0,2.05,22.4,893.0,1022.96,743.34
2018,7,15,14,30,921.0,94.0,2.1,22.2,864.0,1004.11,733.61
2018,7,15,14,45,913.5,92.5,2.1,22.0,829.5,980.01,719.93
2018,7,15,15,0,906.0,91.0,2.1,21.8,795.0,952.85,704.25
2018,7,15,15,15,895.5,89.0,2.1,21.8,754.5,919.5,683.88
2018,7,15,15,30,885.0,87.0,2.1,21.8,714.0,883.59,661.72
2018,7,15,15,45,872.5,84.5,2.05,21.25,669.5,843.05,637.12
2018,7,15,16,0,860.0,82.0,2.0,20.7,625.0,800.52,610.83
2018,7,15,16,15,843.0,79.5,2.0,20.3,577.0,752.74,580.48
2018,7,15,16,30,826.0,77.0,2.0,19.9,529.0,703.83,548.74
2018,7,15,16,45,803.5,74.0,1.95,19.55,478.5,654.1,515.26
2018,7,15,17,0,781.0,71.0,1.9,19.2,428.0,599.5,475.99
2018,7,15,17,15,750.5,67.0,1.9,18.8,376.5,539.14,430.78
2018,7,15,17,30,720.0,63.0,1.9,18.4,325.0,480.09,384.87
2018,7,15,17,45,677.0,58.5,1.85,18.0,274.5,415.87,332.95
2018,7,15,18,0,634.0,54.0,1.8,17.6,224.0,354.91,281.71
2018,7,15,18,15,568.5,48.5,1.75,17.2,176.5,289.35,225.29
2018,7,15,18,30,503.0,43.0,1.7,16.8,129.0,228.83,171.8
2018,7,15,18,45,398.5,35.0,1.65,16.45,89.0,161.54,113.34
2018,7,15,19,0,294.0,27.0,1.6,16.1,49.0,103.71,54.28
2018,7,15,19,15,158.0,15.0,1.55,15.9,26.0,40.57,0.0
2018,7,15,19,30,22.0,3.0,1.5,15.7,3.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.5,15.45,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.15,13.0,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.1,13.2,5.0,0.0,0.0
2018,7,16,5,15,184.0,16.0,1.1,13.65,28.5,15.25,0.0
2018,7,16,5,30,324.0,26.0,1.1,14.1,52.0,21.1,9.71
2018,7,16,5,45,428.0,34.0,1.1,14.55,93.0,26.38,17.13
2018,7,16,6,0,532.0,42.0,1.1,15.0,134.0,31.44,22.12
2018,7,16,6,15,597.0,47.0,1.05,15.45,182.5,36.88,27.2
2018,7,16,6,30,662.0,52.0,1.0,15.9,231.0,39.37,29.49
2018,7,16,6,45,705.5,55.5,0.95,16.35,282.5,40.49,30.44
2018,7,16,7,0,749.0,59.0,0.9,16.8,334.0,46.28,35.44
2018,7,16,7,15,779.5,62.0,0.9,17.35,386.0,96.16,47.8
2018,7,16,7,30,810.0,65.0,0.9,17.9,438.0,155.59,87.82
2018,7,16,7,45,833.0,67.5,0.9,18.5,489.0,210.63,131.7
2018,7,16,8,0,856.0,70.0,0.9,19.1,540.0,267.96,180.47
2018,7,16,8,15,872.5,72.0,0.95,19.7,588.5,325.02,229.89
2018,7,16,8,30,889.0,74.0,1.0,20.3,637.0,383.18,279.43
2018,7,16,8,45,902.5,75.5,1.05,20.9,682.5,440.54,327.02
2018,7,16,9,0,916.0,77.0,1.1,21.5,728.0,498.17,373.17
2018,7,16,9,15,923.5,80.0,1.15,21.95,768.0,554.05,416.61
2018,7,16,9,30,931.0,83.0,1.2,22.4,808.0,609.11,457.92
2018,7,16,9,45,935.5,85.5,1.25,22.85,842.0,660.79,495.5
2018,7,16,10,0,940.0,88.0,1.3,23.3,876.0,710.89,530.81
2018,7,16,10,15,945.5,89.5,1.3,23.65,905.0,758.96,562.09
2018,7,16,10,30,951.0,91.0,1.3,24.0,934.0,805.11,590.82
2018,7,16,10,45,955.0,91.5,1.35,24.3,955.5,846.98,617.06
2018,7,16,11,0,959.0,92.0,1.4,24.6,977.0,886.39,641.49
2018,7,16,11,15,961.5,92.5,1.45,24.8,992.0,921.88,663.48
2018,7,16,11,30,964.0,93.0,1.5,25.0,1007.0,954.49,683.57
2018,7,16,11,45,965.5,93.0,1.55,25.15,1014.5,982.68,700.97
2018,7,16,12,0,967.0,93.0,1.6,25.3,1022.0,1007.67,716.42
2018,7,16,12,15,964.5,95.0,1.65,25.35,1021.5,1027.51,728.99
2018,7,16,12,30,962.0,97.0,1.7,25.4,1021.0,1043.86,739.54
2018,7,16,12,45,958.0,98.5,1.7,25.5,1012.5,1054.67,745.9
2018,7,16,13,0,954.0,100.0,1.7,25.6,1004.0,1061.85,750.2
2018,7,16,13,15,952.0,99.0,1.7,25.55,989.0,1064.82,752.49
2018,7,16,13,30,950.0,98.0,1.7,25.5,974.0,1064.1,752.69
2018,7,16,13,45,946.0,97.5,1.75,25.45,952.0,1058.23,750.63
2018,7,16,14,0,942.0,97.0,1.8,25.4,930.0,1048.74,746.47
2018,7,16,14,15,936.0,96.0,1.8,25.3,901.0,1033.2,738.07
2018,7,16,14,30,930.0,95.0,1.8,25.2,872.0,1014.23,727.66
2018,7,16,14,45,922.0,93.0,1.8,25.05,836.5,988.96,713.46
2018,7,16,15,0,914.0,91.0,1.8,24.9,801.0,960.6,697.31
2018,7,16,15,15,903.5,89.5,1.8,24.9,760.5,927.6,677.69
2018,7,16,15,30,893.0,88.0,1.8,24.9,720.0,892.02,656.28
2018,7,16,15,45,879.0,86.5,1.8,24.4,675.0,851.08,632.37
2018,7,16,16,0,865.0,85.0,1.8,23.9,630.0,808.24,606.8
2018,7,16,16,15,847.5,82.0,1.8,23.55,581.0,759.3,576.21
2018,7,16,16,30,830.0,79.0,1.8,23.2,532.0,709.25,544.23
2018,7,16,16,45,806.5,76.0,1.75,22.9,481.0,658.68,510.71
2018,7,16,17,0,783.0,73.0,1.7,22.6,430.0,603.24,471.4
2018,7,16,17,15,751.5,69.0,1.65,22.05,378.0,542.13,426.48
2018,7,16,17,30,720.0,65.0,1.6,21.5,326.0,482.42,380.93
2018,7,16,17,45,675.0,60.5,1.6,20.95,275.0,417.13,329.42
2018,7,16,18,0,630.0,56.0,1.6,20.4,224.0,356.96,279.83
2018,7,16,18,15,562.5,49.5,1.5,19.7,175.5,288.14,221.83
2018,7,16,18,30,495.0,43.0,1.4,19.0,127.0,226.12,168.0
2018,7,16,18,45,388.0,34.5,1.35,18.3,87.0,158.04,109.78
2018,7,16,19,0,281.0,26.0,1.3,17.6,47.0,99.55,50.22
2018,7,16,19,15,150.5,14.0,1.25,17.2,24.5,38.32,0.0
2018,7,16,19,30,20.0,2.0,1.2,16.8,2.0,0.0,0.0
2018,7,16,19,45,10.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,17,4,45,15.5,2.0,1.05,13.3,1.5,0.0,0.0
2018,7,17,5,0,31.0,4.0,1.0,13.5,3.0,0.0,0.0
2018,7,17,5,15,167.5,15.5,1.0,14.0,26.5,14.77,0.0
2018,7,17,5,30,304.0,27.0,1.0,14.5,50.0,22.2,10.04
2018,7,17,5,45,408.5,34.5,1.0,15.0,90.0,26.91,17.52
2018,7,17,6,0,513.0,42.0,1.0,15.5,130.0,31.5,22.11
2018,7,17,6,15,579.0,47.5,1.0,16.0,178.0,34.19,24.74
2018,7,17,6,30,645.0,53.0,1.0,16.5,226.0,40.28,30.22
2018,7,17,6,45,689.0,57.5,1.0,16.95,277.5,42.18,31.85
2018,7,17,7,0,733.0,62.0,1.0,17.4,329.0,47.54,36.45
2018,7,17,7,15,764.0,65.5,1.0,17.9,381.0,96.95,49.18
2018,7,17,7,30,795.0,69.0,1.0,18.4,433.0,150.12,83.93
2018,7,17,7,45,818.5,71.0,1.0,18.9,484.0,209.88,131.54
2018,7,17,8,0,842.0,73.0,1.0,19.4,535.0,266.19,179.4
2018,7,17,8,15,859.5,75.5,1.05,19.95,583.5,323.26,228.79
2018,7,17,8,30,877.0,78.0,1.1,20.5,632.0,381.57,278.44
2018,7,17,8,45,890.0,80.0,1.15,21.05,677.0,438.59,325.85
2018,7,17,9,0,903.0,82.0,1.2,21.6,722.0,495.86,371.85
2018,7,17,9,15,910.5,85.0,1.2,22.0,762.0,551.17,414.72
2018,7,17,9,30,918.0,88.0,1.2,22.4,802.0,605.67,455.4
2018,7,17,9,45,922.0,91.5,1.25,22.85,836.0,657.41,493.01
2018,7,17,10,0,926.0,95.0,1.3,23.3,870.0,707.56,528.34
2018,7,17,10,15,932.5,96.0,1.3,23.6,899.0,755.38,559.85
2018,7,17,10,30,939.0,97.0,1.3,23.9,928.0,801.37,588.65
2018,7,17,10,45,943.5,97.5,1.35,24.2,950.0,843.28,614.96
2018,7,17,11,0,948.0,98.0,1.4,24.5,972.0,882.79,639.49
2018,7,17,11,15,951.0,98.0,1.45,24.7,987.0,917.98,661.32
2018,7,17,11,30,954.0,98.0,1.5,24.9,1002.0,950.33,681.28
2018,7,17,11,45,955.5,98.5,1.5,25.1,1009.5,978.83,698.06
2018,7,17,12,0,957.0,99.0,1.5,25.3,1017.0,1004.18,712.85
2018,7,17,12,15,953.0,101.5,1.55,25.4,1016.0,1022.97,724.62
2018,7,17,12,30,949.0,104.0,1.6,25.5,1015.0,1038.26,734.38
2018,7,17,12,45,942.0,107.5,1.6,25.6,1005.5,1048.04,740.11
2018,7,17,13,0,935.0,111.0,1.6,25.7,996.0,1054.23,743.79
2018,7,17,13,15,932.0,110.0,1.65,25.75,980.5,1056.25,745.99
2018,7,17,13,30,929.0,109.0,1.7,25.8,965.0,1054.66,746.12
2018,7,17,13,45,924.5,108.5,1.75,25.8,943.0,1048.47,743.7
2018,7,17,14,0,920.0,108.0,1.8,25.8,921.0,1038.75,739.22
2018,7,17,14,15,901.5,113.5,1.8,25.65,888.5,1018.13,727.77
2018,7,17,14,30,883.0,119.0,1.8,25.5,856.0,994.57,714.6
2018,7,17,14,45,886.5,111.0,1.85,25.4,824.5,974.9,704.42
2018,7,17,15,0,890.0,103.0,1.9,25.3,793.0,951.65,691.85
2018,7,17,15,15,878.5,100.5,1.9,25.3,752.0,917.32,671.21
2018,7,17,15,30,867.0,98.0,1.9,25.3,711.0,880.51,648.88
2018,7,17,15,45,852.0,95.5,1.9,24.75,665.5,838.46,624.2
2018,7,17,16,0,837.0,93.0,1.9,24.2,620.0,800.37,601.81
2018,7,17,16,15,817.5,90.5,1.9,23.85,571.5,751.18,570.84
2018,7,17,16,30,798.0,88.0,1.9,23.5,523.0,701.05,538.66
2018,7,17,16,45,772.5,84.5,1.9,23.1,472.0,644.98,501.53
2018,7,17,17,0,747.0,81.0,1.9,22.7,421.0,589.12,461.71
2018,7,17,17,15,712.5,77.0,1.85,22.1,369.5,527.8,416.43
2018,7,17,17,30,678.0,73.0,1.8,21.5,318.0,470.07,372.17
2018,7,17,17,45,629.5,67.5,1.8,20.9,267.0,404.03,319.97
2018,7,17,18,0,581.0,62.0,1.8,20.3,216.0,341.97,268.9
2018,7,17,18,15,509.5,54.5,1.7,19.6,168.5,272.99,210.84
2018,7,17,18,30,438.0,47.0,1.6,18.9,121.0,211.25,157.5
2018,7,17,18,45,330.5,37.5,1.55,18.25,82.5,144.99,101.03
2018,7,17,19,0,223.0,28.0,1.5,17.6,44.0,88.28,43.27
2018,7,17,19,15,118.0,15.0,1.45,17.25,23.0,33.84,0.0
2018,7,17,19,30,13.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,1.35,16.5,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,1.1,13.65,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,1.1,13.9,2.0,0.0,0.0
2018,7,18,5,15,124.0,14.5,1.15,14.3,23.5,13.82,0.0
2018,7,18,5,30,234.0,27.0,1.2,14.7,45.0,22.28,9.56
2018,7,18,5,45,341.0,37.0,1.2,15.15,84.0,29.3,19.49
2018,7,18,6,0,448.0,47.0,1.2,15.6,123.0,35.97,25.98
2018,7,18,6,15,518.0,54.0,1.15,16.0,170.5,39.63,29.53
2018,7,18,6,30,588.0,61.0,1.1,16.4,218.0,43.15,32.76
2018,7,18,6,45,635.5,66.0,1.0,16.85,268.5,44.85,34.23
2018,7,18,7,0,683.0,71.0,0.9,17.3,319.0,48.87,37.64
2018,7,18,7,15,717.0,75.0,0.9,17.7,370.5,100.72,54.24
2018,7,18,7,30,751.0,79.0,0.9,18.1,422.0,151.98,87.45
2018,7,18,7,45,775.5,82.5,0.85,18.55,472.5,205.07,129.45
2018,7,18,8,0,800.0,86.0,0.8,19.0,523.0,260.79,176.5
2018,7,18,8,15,819.0,88.5,0.85,19.45,571.5,316.43,224.48
2018,7,18,8,30,838.0,91.0,0.9,19.9,620.0,378.06,276.34
2018,7,18,8,45,853.0,93.0,0.9,20.4,664.5,433.95,322.39
2018,7,18,9,0,868.0,95.0,0.9,20.9,709.0,490.34,367.21
2018,7,18,9,15,875.5,98.5,0.95,21.4,748.5,544.41,409.06
2018,7,18,9,30,883.0,102.0,1.0,21.9,788.0,597.74,448.9
2018,7,18,9,45,887.5,106.0,1.0,22.4,821.5,648.68,485.25
2018,7,18,10,0,892.0,110.0,1.0,22.9,855.0,698.14,519.34
2018,7,18,10,15,863.0,126.0,1.05,23.3,867.0,732.94,542.77
2018,7,18,10,30,834.0,142.0,1.1,23.7,879.0,763.05,561.63
2018,7,18,10,45,867.0,132.0,1.15,24.05,915.0,814.33,594.37
2018,7,18,11,0,900.0,122.0,1.2,24.4,951.0,865.33,626.21
2018,7,18,11,15,833.0,164.0,1.3,24.6,941.0,882.79,637.26
2018,7,18,11,30,766.0,206.0,1.4,24.8,931.0,890.35,642.39
2018,7,18,11,45,600.5,298.5,1.45,25.0,869.5,854.45,616.42
2018,7,18,12,0,435.0,391.0,1.5,25.2,808.0,806.52,580.78
2018,7,18,12,15,440.5,385.0,1.55,25.2,807.5,819.71,590.73
2018,7,18,12,30,446.0,379.0,1.6,25.2,807.0,831.1,598.92
2018,7,18,12,45,555.5,316.0,1.65,25.15,844.5,886.84,639.36
2018,7,18,13,0,665.0,253.0,1.7,25.1,882.0,942.96,679.06
2018,7,18,13,15,659.5,251.0,1.7,25.0,866.5,941.74,678.29
2018,7,18,13,30,654.0,249.0,1.7,24.9,851.0,937.65,676.42
2018,7,18,13,45,782.0,178.5,1.65,24.8,881.5,987.41,708.35
2018,7,18,14,0,910.0,108.0,1.6,24.7,912.0,1029.02,734.19
2018,7,18,14,15,882.5,117.0,1.6,24.55,875.5,1003.32,718.91
2018,7,18,14,30,855.0,126.0,1.6,24.4,839.0,974.98,702.72
2018,7,18,14,45,867.0,114.5,1.6,24.25,811.5,960.28,695.22
2018,7,18,15,0,879.0,103.0,1.6,24.1,784.0,941.61,685.07
2018,7,18,15,15,867.5,101.0,1.6,24.1,743.5,908.09,664.94
2018,7,18,15,30,856.0,99.0,1.6,24.1,703.0,872.13,643.22
2018,7,18,15,45,840.5,97.0,1.65,23.6,658.0,830.55,619.29
2018,7,18,16,0,825.0,95.0,1.7,23.1,613.0,793.07,597.67
2018,7,18,16,15,805.5,92.0,1.75,22.65,565.0,743.72,567.18
2018,7,18,16,30,786.0,89.0,1.8,22.2,517.0,693.47,535.37
2018,7,18,16,45,757.5,86.0,1.8,21.75,465.5,636.36,497.28
2018,7,18,17,0,729.0,83.0,1.8,21.3,414.0,579.75,456.72
2018,7,18,17,15,694.0,78.5,1.75,20.6,362.5,520.21,412.64
2018,7,18,17,30,659.0,74.0,1.7,19.9,311.0,460.78,367.02
2018,7,18,17,45,611.5,68.5,1.65,19.25,261.5,396.19,315.55
2018,7,18,18,0,564.0,63.0,1.6,18.6,212.0,335.48,265.25
2018,7,18,18,15,492.5,55.5,1.5,18.05,165.0,267.38,207.52
2018,7,18,18,30,421.0,48.0,1.4,17.5,118.0,206.51,154.66
2018,7,18,18,45,314.0,37.5,1.25,16.9,80.0,140.32,98.04
2018,7,18,19,0,207.0,27.0,1.1,16.3,42.0,83.3,39.22
2018,7,18,19,15,109.0,14.5,1.05,16.05,22.0,31.83,0.0
2018,7,18,19,30,11.0,2.0,1.0,15.8,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,0.9,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.4,13.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.4,13.8,2.0,0.0,0.0
2018,7,19,5,15,51.5,14.5,1.35,14.25,18.0,13.82,0.0
2018,7,19,5,30,96.0,27.0,1.3,14.7,34.0,22.26,8.94
2018,7,19,5,45,190.5,42.5,1.2,15.1,70.0,32.94,22.54
2018,7,19,6,0,285.0,58.0,1.1,15.5,106.0,44.15,33.11
2018,7,19,6,15,353.0,72.0,0.95,15.95,151.5,53.66,41.88
2018,7,19,6,30,421.0,86.0,0.8,16.4,197.0,62.74,50.01
2018,7,19,6,45,464.0,97.5,0.7,16.85,244.5,69.45,55.84
2018,7,19,7,0,507.0,109.0,0.6,17.3,292.0,76.89,62.12
2018,7,19,7,15,546.5,116.0,0.55,17.85,341.0,117.5,73.91
2018,7,19,7,30,586.0,123.0,0.5,18.4,390.0,162.32,102.55
2018,7,19,7,45,614.0,129.5,0.5,18.95,438.0,209.43,138.79
2018,7,19,8,0,642.0,136.0,0.5,19.5,486.0,259.79,179.95
2018,7,19,8,15,582.0,166.5,0.5,20.15,505.5,307.46,221.74
2018,7,19,8,30,522.0,197.0,0.5,20.8,525.0,347.68,256.12
2018,7,19,8,45,550.0,203.0,0.5,21.45,571.0,396.72,294.3
2018,7,19,9,0,578.0,209.0,0.5,22.1,617.0,448.21,333.16
2018,7,19,9,15,591.5,217.0,0.55,22.75,655.5,496.01,368.62
2018,7,19,9,30,605.0,225.0,0.6,23.4,694.0,544.37,403.45
2018,7,19,9,45,722.0,178.0,0.7,24.05,762.5,608.13,449.93
2018,7,19,10,0,839.0,131.0,0.8,24.7,831.0,681.25,501.87
2018,7,19,10,15,847.0,132.0,0.9,25.1,859.5,726.66,533.03
2018,7,19,10,30,855.0,133.0,1.0,25.5,888.0,770.59,561.58
2018,7,19,10,45,860.5,133.5,1.1,25.95,909.5,810.38,586.73
2018,7,19,11,0,866.0,134.0,1.2,26.4,931.0,848.1,610.36
2018,7,19,11,15,868.0,135.0,1.3,26.5,945.0,881.02,631.64
2018,7,19,11,30,870.0,136.0,1.4,26.6,959.0,911.32,651.27
2018,7,19,11,45,848.0,152.0,1.5,26.7,959.0,930.85,664.09
2018,7,19,12,0,826.0,168.0,1.6,26.8,959.0,954.64,679.77
2018,7,19,12,15,847.0,154.5,1.7,26.7,965.5,972.35,692.16
2018,7,19,12,30,868.0,141.0,1.8,26.6,972.0,995.56,708.14
2018,7,19,12,45,864.5,141.5,1.85,26.5,964.0,1005.21,715.02
2018,7,19,13,0,861.0,142.0,1.9,26.4,956.0,1011.57,720.09
2018,7,19,13,15,857.0,142.0,1.9,26.2,941.0,1013.61,722.26
2018,7,19,13,30,853.0,142.0,1.9,26.0,926.0,1012.31,722.5
2018,7,19,13,45,846.5,141.0,1.95,25.8,903.5,1004.17,719.22
2018,7,19,14,0,840.0,140.0,2.0,25.6,881.0,992.76,714.0
2018,7,19,14,15,832.0,138.0,1.95,25.3,852.0,984.46,709.96
2018,7,19,14,30,824.0,136.0,1.9,25.0,823.0,964.13,698.27
2018,7,19,14,45,813.5,134.5,1.9,24.7,788.5,939.0,684.21
2018,7,19,15,0,803.0,133.0,1.9,24.4,754.0,911.17,668.37
2018,7,19,15,15,790.0,130.0,1.9,24.4,714.5,876.91,647.44
2018,7,19,15,30,777.0,127.0,1.9,24.4,675.0,840.47,624.94
2018,7,19,15,45,761.5,123.5,1.8,23.85,631.5,799.38,599.47
2018,7,19,16,0,746.0,120.0,1.7,23.3,588.0,756.74,572.64
2018,7,19,16,15,726.0,115.5,1.65,22.95,541.0,711.17,543.36
2018,7,19,16,30,706.0,111.0,1.6,22.6,494.0,661.92,510.98
2018,7,19,16,45,679.0,105.5,1.55,22.25,444.5,606.3,472.04
2018,7,19,17,0,652.0,100.0,1.5,21.9,395.0,551.26,432.32
2018,7,19,17,15,616.0,94.0,1.45,21.45,345.5,491.13,387.62
2018,7,19,17,30,580.0,88.0,1.4,21.0,296.0,433.08,343.01
2018,7,19,17,45,531.0,80.5,1.35,20.5,247.5,369.33,292.47
2018,7,19,18,0,482.0,73.0,1.3,20.0,199.0,309.7,243.48
2018,7,19,18,15,413.5,63.0,1.2,19.45,154.5,244.31,188.67
2018,7,19,18,30,345.0,53.0,1.1,18.9,110.0,184.78,137.76
2018,7,19,18,45,252.5,40.0,1.05,18.3,74.0,125.11,87.01
2018,7,19,19,0,160.0,27.0,1.0,17.7,38.0,72.64,32.15
2018,7,19,19,15,84.0,14.5,0.95,17.4,20.0,27.66,0.0
2018,7,19,19,30,8.0,2.0,0.9,17.1,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.9,16.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,0.8,14.3,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,7,20,5,15,58.0,13.5,0.85,15.0,17.5,12.87,0.0
2018,7,20,5,30,111.0,26.0,0.9,15.5,34.0,21.49,7.71
2018,7,20,5,45,193.0,41.5,0.95,15.95,68.5,32.19,21.76
2018,7,20,6,0,275.0,57.0,1.0,16.4,103.0,43.4,32.31
2018,7,20,6,15,344.5,69.0,1.0,16.95,146.5,51.38,39.69
2018,7,20,6,30,414.0,81.0,1.0,17.5,190.0,59.01,46.52
2018,7,20,6,45,468.5,89.0,1.0,18.0,237.5,63.29,50.21
2018,7,20,7,0,523.0,97.0,1.0,18.5,285.0,66.91,53.17
2018,7,20,7,15,562.0,103.5,1.0,19.1,333.5,107.38,65.06
2018,7,20,7,30,601.0,110.0,1.0,19.7,382.0,152.7,94.0
2018,7,20,7,45,632.0,114.5,1.0,20.3,430.5,199.6,130.11
2018,7,20,8,0,663.0,119.0,1.0,20.9,479.0,250.02,171.63
2018,7,20,8,15,685.5,122.5,1.05,21.5,525.0,300.4,214.18
2018,7,20,8,30,708.0,126.0,1.1,22.1,571.0,352.85,257.93
2018,7,20,8,45,725.5,129.5,1.1,22.65,614.0,405.11,300.51
2018,7,20,9,0,743.0,133.0,1.1,23.2,657.0,461.36,344.58
2018,7,20,9,15,761.0,133.0,1.15,23.7,696.5,512.15,383.69
2018,7,20,9,30,779.0,133.0,1.2,24.2,736.0,563.5,422.03
2018,7,20,9,45,795.5,131.0,1.2,24.65,771.0,612.4,457.26
2018,7,20,10,0,812.0,129.0,1.2,25.1,806.0,661.23,491.38
2018,7,20,10,15,819.0,130.5,1.25,25.35,833.5,705.2,521.98
2018,7,20,10,30,826.0,132.0,1.3,25.6,861.0,747.68,549.82
2018,7,20,10,45,830.5,134.0,1.35,25.85,882.5,786.95,574.82
2018,7,20,11,0,835.0,136.0,1.4,26.1,904.0,824.16,598.29
2018,7,20,11,15,838.0,137.0,1.45,26.2,918.0,856.97,619.1
2018,7,20,11,30,841.0,138.0,1.5,26.3,932.0,887.32,638.29
2018,7,20,11,45,842.5,138.0,1.55,26.35,939.0,912.79,654.48
2018,7,20,12,0,844.0,138.0,1.6,26.4,946.0,935.49,668.97
2018,7,20,12,15,847.0,136.5,1.65,26.3,947.0,955.35,682.13
2018,7,20,12,30,850.0,135.0,1.7,26.2,948.0,972.27,693.55
2018,7,20,12,45,853.0,131.0,1.75,26.1,941.5,983.68,701.62
2018,7,20,13,0,856.0,127.0,1.8,26.0,935.0,991.86,707.83
2018,7,20,13,15,853.0,126.0,1.8,25.85,920.5,993.72,709.72
2018,7,20,13,30,850.0,125.0,1.8,25.7,906.0,992.25,709.69
2018,7,20,13,45,845.5,123.5,1.8,25.5,884.5,985.44,706.58
2018,7,20,14,0,841.0,122.0,1.8,25.3,863.0,975.34,701.55
2018,7,20,14,15,834.5,120.0,1.8,25.05,835.0,959.54,693.13
2018,7,20,14,30,828.0,118.0,1.8,24.8,807.0,940.66,682.83
2018,7,20,14,45,819.5,115.5,1.8,24.55,773.5,916.37,669.06
2018,7,20,15,0,811.0,113.0,1.8,24.3,740.0,889.34,653.5
2018,7,20,15,15,798.5,111.0,1.8,24.3,701.0,863.72,638.18
2018,7,20,15,30,786.0,109.0,1.8,24.3,662.0,828.56,616.41
2018,7,20,15,45,771.0,106.0,1.75,23.7,619.0,788.16,591.88
2018,7,20,16,0,756.0,103.0,1.7,23.1,576.0,746.17,565.93
2018,7,20,16,15,736.0,99.5,1.65,22.8,530.0,698.39,534.85
2018,7,20,16,30,716.0,96.0,1.6,22.5,484.0,649.92,502.77
2018,7,20,16,45,689.5,92.0,1.55,22.15,435.5,598.05,466.94
2018,7,20,17,0,663.0,88.0,1.5,21.8,387.0,544.65,428.17
2018,7,20,17,15,627.0,83.0,1.45,21.4,338.0,485.22,383.72
2018,7,20,17,30,591.0,78.0,1.4,21.0,289.0,427.9,339.39
2018,7,20,17,45,542.0,72.0,1.35,20.6,241.5,365.4,289.49
2018,7,20,18,0,493.0,66.0,1.3,20.2,194.0,307.03,241.22
2018,7,20,18,15,425.0,57.0,1.25,19.8,150.0,242.46,186.88
2018,7,20,18,30,357.0,48.0,1.2,19.4,106.0,184.89,137.33
2018,7,20,18,45,262.5,36.5,1.15,19.0,71.0,123.7,85.22
2018,7,20,19,0,168.0,25.0,1.1,18.6,36.0,71.75,29.3
2018,7,20,19,15,88.5,13.5,1.05,18.4,19.0,27.4,0.0
2018,7,20,19,30,9.0,2.0,1.0,18.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.95,18.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,0.6,15.8,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,0.6,15.9,2.0,0.0,0.0
2018,7,21,5,15,74.0,13.5,0.65,16.3,18.5,12.87,0.0
2018,7,21,5,30,141.0,25.0,0.7,16.7,35.0,19.72,5.8
2018,7,21,5,45,231.0,38.0,0.75,17.05,69.5,29.44,19.27
2018,7,21,6,0,321.0,51.0,0.8,17.4,104.0,38.77,28.14
