Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,15,389.0,61.0,0.85,17.9,147.0,45.36,34.27
2018,7,21,6,30,457.0,71.0,0.9,18.4,190.0,51.65,39.92
2018,7,21,6,45,507.0,78.5,0.9,18.85,237.5,54.87,42.7
2018,7,21,7,0,557.0,86.0,0.9,19.3,285.0,57.9,45.18
2018,7,21,7,15,580.5,94.0,0.9,19.8,330.0,100.13,58.57
2018,7,21,7,30,604.0,102.0,0.9,20.3,375.0,145.88,88.19
2018,7,21,7,45,645.0,104.0,0.95,20.8,426.5,192.71,123.84
2018,7,21,8,0,686.0,106.0,1.0,21.3,478.0,244.16,166.02
2018,7,21,8,15,563.5,158.0,1.0,21.8,482.0,293.77,211.77
2018,7,21,8,30,441.0,210.0,1.0,22.3,486.0,329.04,243.82
2018,7,21,8,45,518.0,198.0,1.05,22.75,545.5,378.74,282.47
2018,7,21,9,0,595.0,186.0,1.1,23.2,605.0,435.43,326.08
2018,7,21,9,15,635.0,180.5,1.15,23.55,651.0,485.95,364.77
2018,7,21,9,30,675.0,175.0,1.2,23.9,697.0,539.5,404.82
2018,7,21,9,45,667.0,189.0,1.2,24.25,724.0,583.5,436.29
2018,7,21,10,0,659.0,203.0,1.2,24.6,751.0,625.54,465.45
2018,7,21,10,15,729.5,175.0,1.3,24.8,801.5,683.1,507.12
2018,7,21,10,30,800.0,147.0,1.4,25.0,852.0,743.52,549.55
2018,7,21,10,45,807.5,147.0,1.45,25.2,873.5,783.32,575.0
2018,7,21,11,0,815.0,147.0,1.5,25.4,895.0,821.36,599.25
2018,7,21,11,15,820.0,147.0,1.55,25.45,910.0,850.62,617.99
2018,7,21,11,30,825.0,147.0,1.6,25.5,925.0,881.41,637.77
2018,7,21,11,45,828.5,146.5,1.6,25.6,933.0,907.94,654.01
2018,7,21,12,0,832.0,146.0,1.6,25.7,941.0,931.85,668.58
2018,7,21,12,15,840.0,140.5,1.65,25.65,943.5,952.58,682.19
2018,7,21,12,30,848.0,135.0,1.7,25.6,946.0,970.47,694.11
2018,7,21,12,45,857.0,128.0,1.7,25.55,942.0,984.86,703.28
2018,7,21,13,0,866.0,121.0,1.7,25.5,938.0,996.04,710.55
2018,7,21,13,15,864.5,119.5,1.7,25.35,924.0,998.9,713.02
2018,7,21,13,30,863.0,118.0,1.7,25.2,910.0,998.37,713.59
2018,7,21,13,45,859.5,116.5,1.7,25.1,889.0,992.46,710.77
2018,7,21,14,0,856.0,115.0,1.7,25.0,868.0,983.2,706.02
2018,7,21,14,15,850.5,113.0,1.65,24.85,840.5,968.15,697.19
2018,7,21,14,30,845.0,111.0,1.6,24.7,813.0,949.95,686.48
2018,7,21,14,45,837.5,108.5,1.6,24.55,779.5,926.24,672.97
2018,7,21,15,0,830.0,106.0,1.6,24.4,746.0,899.68,657.64
2018,7,21,15,15,807.0,107.5,1.6,24.4,703.0,860.73,633.72
2018,7,21,15,30,784.0,109.0,1.6,24.4,660.0,826.97,613.15
2018,7,21,15,45,781.5,102.0,1.55,23.9,621.0,792.7,592.64
2018,7,21,16,0,779.0,95.0,1.5,23.4,582.0,755.94,570.19
2018,7,21,16,15,762.5,91.0,1.5,23.05,536.0,709.42,540.78
2018,7,21,16,30,746.0,87.0,1.5,22.7,490.0,661.89,510.13
2018,7,21,16,45,722.5,83.0,1.45,22.4,441.5,608.76,474.11
2018,7,21,17,0,699.0,79.0,1.4,22.1,393.0,555.79,435.79
2018,7,21,17,15,665.5,74.5,1.4,21.6,344.0,498.36,393.37
2018,7,21,17,30,632.0,70.0,1.4,21.1,295.0,441.14,349.53
2018,7,21,17,45,585.5,64.5,1.35,20.65,246.5,378.42,299.5
2018,7,21,18,0,539.0,59.0,1.3,20.2,198.0,319.57,250.74
2018,7,21,18,15,470.0,51.5,1.25,19.7,153.5,253.89,195.35
2018,7,21,18,30,401.0,44.0,1.2,19.2,109.0,195.28,144.68
2018,7,21,18,45,300.0,34.0,1.15,18.75,73.0,132.66,90.99
2018,7,21,19,0,199.0,24.0,1.1,18.3,37.0,77.49,29.1
2018,7,21,19,15,105.0,13.0,1.05,18.05,19.5,29.57,0.0
2018,7,21,19,30,11.0,2.0,1.0,17.8,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,1.0,17.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.55,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.5,15.7,2.0,0.0,0.0
2018,7,22,5,15,114.5,13.0,0.55,16.05,20.0,12.39,0.0
2018,7,22,5,30,216.0,24.0,0.6,16.4,38.0,19.77,4.95
2018,7,22,5,45,320.5,33.0,0.6,16.7,74.5,25.96,16.31
2018,7,22,6,0,425.0,42.0,0.6,17.0,111.0,31.87,22.19
2018,7,22,6,15,493.0,49.0,0.65,17.45,156.0,35.71,25.88
2018,7,22,6,30,561.0,56.0,0.7,17.9,201.0,39.39,29.24
2018,7,22,6,45,607.5,61.5,0.7,18.35,250.0,41.65,31.21
2018,7,22,7,0,654.0,67.0,0.7,18.8,299.0,43.78,32.96
2018,7,22,7,15,686.5,71.0,0.75,19.3,348.5,92.06,48.89
2018,7,22,7,30,719.0,75.0,0.8,19.8,398.0,141.41,79.91
2018,7,22,7,45,743.0,78.5,0.8,20.25,447.0,192.64,119.9
2018,7,22,8,0,767.0,82.0,0.8,20.7,496.0,246.46,165.11
2018,7,22,8,15,785.5,84.5,0.85,21.15,542.5,300.2,211.31
2018,7,22,8,30,804.0,87.0,0.9,21.6,589.0,359.9,261.49
2018,7,22,8,45,818.0,89.5,0.95,22.05,632.5,414.09,306.39
2018,7,22,9,0,832.0,92.0,1.0,22.5,676.0,468.72,350.24
2018,7,22,9,15,840.0,95.0,1.0,22.9,714.0,520.92,390.64
2018,7,22,9,30,848.0,98.0,1.0,23.3,752.0,572.47,429.1
2018,7,22,9,45,853.0,102.0,1.05,23.65,785.5,622.21,465.42
2018,7,22,10,0,858.0,106.0,1.1,24.0,819.0,670.6,499.73
2018,7,22,10,15,865.0,107.0,1.15,24.3,847.0,716.11,530.93
2018,7,22,10,30,872.0,108.0,1.2,24.6,875.0,760.01,559.11
2018,7,22,10,45,877.0,108.5,1.25,24.85,896.5,800.03,584.53
2018,7,22,11,0,882.0,109.0,1.3,25.1,918.0,837.89,608.34
2018,7,22,11,15,885.5,109.0,1.35,25.3,932.5,871.64,629.46
2018,7,22,11,30,889.0,109.0,1.4,25.5,947.0,902.8,648.85
2018,7,22,11,45,891.0,109.0,1.45,25.65,954.5,929.85,665.72
2018,7,22,12,0,893.0,109.0,1.5,25.8,962.0,953.97,680.78
2018,7,22,12,15,894.0,108.5,1.6,25.85,962.5,973.6,694.04
2018,7,22,12,30,895.0,108.0,1.7,25.9,963.0,990.05,705.41
2018,7,22,12,45,895.5,106.5,1.75,25.95,956.0,1001.72,713.23
2018,7,22,13,0,896.0,105.0,1.8,26.0,949.0,1010.01,719.09
2018,7,22,13,15,893.0,104.5,1.85,25.95,934.5,1012.37,721.67
2018,7,22,13,30,890.0,104.0,1.9,25.9,920.0,1011.24,722.23
2018,7,22,13,45,886.0,103.0,1.9,25.85,898.5,1005.12,719.17
2018,7,22,14,0,882.0,102.0,1.9,25.8,877.0,995.58,714.11
2018,7,22,14,15,876.0,100.5,1.95,25.6,849.0,980.17,706.47
2018,7,22,14,30,870.0,99.0,2.0,25.4,821.0,961.52,696.83
2018,7,22,14,45,861.5,97.5,2.0,25.25,787.0,937.38,682.96
2018,7,22,15,0,853.0,96.0,2.0,25.1,753.0,910.36,667.23
2018,7,22,15,15,841.5,94.0,2.0,25.1,713.5,877.36,647.12
2018,7,22,15,30,830.0,92.0,2.0,25.1,674.0,841.99,625.33
2018,7,22,15,45,815.5,90.0,2.0,24.55,630.5,801.95,601.47
2018,7,22,16,0,801.0,88.0,2.0,24.0,587.0,765.88,579.99
2018,7,22,16,15,782.5,85.0,2.0,23.6,540.5,718.09,549.56
2018,7,22,16,30,764.0,82.0,2.0,23.2,494.0,669.41,517.93
2018,7,22,16,45,740.0,78.5,2.0,22.75,445.0,615.71,482.01
2018,7,22,17,0,716.0,75.0,2.0,22.3,396.0,562.19,443.5
2018,7,22,17,15,683.0,70.5,2.0,21.75,346.0,502.59,399.08
2018,7,22,17,30,650.0,66.0,2.0,21.2,296.0,446.2,355.4
2018,7,22,17,45,603.0,61.0,1.95,20.7,247.5,382.91,304.46
2018,7,22,18,0,556.0,56.0,1.9,20.2,199.0,323.54,254.84
2018,7,22,18,15,487.5,49.0,1.85,19.65,154.0,257.74,198.85
2018,7,22,18,30,419.0,42.0,1.8,19.1,109.0,198.98,147.57
2018,7,22,18,45,315.5,32.5,1.75,18.6,73.0,135.29,92.52
2018,7,22,19,0,212.0,23.0,1.7,18.1,37.0,78.95,26.41
2018,7,22,19,15,112.0,12.5,1.65,17.8,19.5,30.17,0.0
2018,7,22,19,30,12.0,2.0,1.6,17.5,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,1.55,17.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.2,14.5,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.2,14.6,2.0,0.0,0.0
2018,7,23,5,15,133.0,13.0,1.2,14.95,20.5,12.39,0.0
2018,7,23,5,30,250.0,23.0,1.2,15.3,39.0,18.92,3.49
2018,7,23,5,45,356.5,31.0,1.2,15.65,76.0,24.24,14.85
2018,7,23,6,0,463.0,39.0,1.2,16.0,113.0,29.36,20.06
2018,7,23,6,15,531.0,45.5,1.2,16.5,159.5,32.94,23.52
2018,7,23,6,30,599.0,52.0,1.2,17.0,206.0,36.37,26.66
2018,7,23,6,45,644.0,56.5,1.15,17.5,255.5,41.69,31.35
2018,7,23,7,0,689.0,61.0,1.1,18.0,305.0,43.51,32.83
2018,7,23,7,15,721.5,64.5,1.1,18.55,355.5,87.97,44.85
2018,7,23,7,30,754.0,68.0,1.1,19.1,406.0,138.96,76.8
2018,7,23,7,45,777.5,71.0,1.1,19.65,455.5,191.73,118.21
2018,7,23,8,0,801.0,74.0,1.1,20.2,505.0,252.28,169.11
2018,7,23,8,15,819.0,76.0,1.15,20.8,552.5,307.03,216.44
2018,7,23,8,30,837.0,78.0,1.2,21.4,600.0,363.1,264.3
2018,7,23,8,45,850.5,80.5,1.2,22.0,644.0,418.88,310.58
2018,7,23,9,0,864.0,83.0,1.2,22.6,688.0,475.02,355.5
2018,7,23,9,15,875.0,84.5,1.25,23.1,728.0,529.11,397.69
2018,7,23,9,30,886.0,86.0,1.3,23.6,768.0,582.78,438.13
2018,7,23,9,45,894.5,87.0,1.3,24.05,802.5,633.81,475.1
2018,7,23,10,0,903.0,88.0,1.3,24.5,837.0,683.69,510.05
2018,7,23,10,15,907.5,90.0,1.35,24.85,865.0,730.29,541.23
2018,7,23,10,30,912.0,92.0,1.4,25.2,893.0,774.97,569.75
2018,7,23,10,45,914.0,94.5,1.45,25.5,914.5,816.03,595.67
2018,7,23,11,0,916.0,97.0,1.5,25.8,936.0,854.6,619.74
2018,7,23,11,15,917.5,98.5,1.55,25.85,950.5,889.16,641.68
2018,7,23,11,30,919.0,100.0,1.6,25.9,965.0,920.92,661.78
2018,7,23,11,45,919.0,101.0,1.7,26.0,972.0,947.87,679.3
2018,7,23,12,0,919.0,102.0,1.8,26.1,979.0,971.71,694.92
2018,7,23,12,15,917.0,103.5,1.85,26.05,978.5,990.92,707.48
2018,7,23,12,30,915.0,105.0,1.9,26.0,978.0,1006.79,718.08
2018,7,23,12,45,911.0,106.5,1.95,26.0,970.0,1017.28,725.28
2018,7,23,13,0,907.0,108.0,2.0,26.0,962.0,1024.29,730.47
2018,7,23,13,15,904.5,107.0,2.05,25.95,947.0,1026.73,733.09
2018,7,23,13,30,902.0,106.0,2.1,25.9,932.0,1025.63,733.65
2018,7,23,13,45,898.5,105.0,2.15,25.85,911.0,1020.01,731.5
2018,7,23,14,0,895.0,104.0,2.2,25.8,890.0,1010.91,727.28
2018,7,23,14,15,888.0,103.0,2.2,25.65,861.0,994.92,718.51
2018,7,23,14,30,881.0,102.0,2.2,25.5,832.0,975.69,707.78
2018,7,23,14,45,833.5,120.0,2.25,25.35,787.5,935.19,683.76
2018,7,23,15,0,786.0,138.0,2.3,25.2,743.0,901.56,664.15
2018,7,23,15,15,794.0,125.0,2.3,25.2,708.0,875.8,648.71
2018,7,23,15,30,802.0,112.0,2.3,25.2,673.0,846.52,630.77
2018,7,23,15,45,803.0,103.0,2.3,24.55,633.5,812.35,610.98
2018,7,23,16,0,804.0,94.0,2.3,23.9,594.0,775.35,588.96
2018,7,23,16,15,725.0,107.0,2.25,23.45,530.5,698.39,537.53
2018,7,23,16,30,646.0,120.0,2.2,23.0,467.0,628.15,489.18
2018,7,23,16,45,443.5,128.5,2.2,22.5,356.0,463.05,366.29
2018,7,23,17,0,241.0,137.0,2.2,22.0,245.0,310.51,247.78
2018,7,23,17,15,224.5,109.5,2.15,21.45,200.0,258.53,207.77
2018,7,23,17,30,208.0,82.0,2.1,20.9,155.0,207.49,166.97
2018,7,23,17,45,228.0,69.0,2.05,20.35,137.0,200.69,160.95
2018,7,23,18,0,248.0,56.0,2.0,19.8,119.0,182.25,144.46
2018,7,23,18,15,192.5,46.5,1.95,19.25,89.0,136.15,105.05
2018,7,23,18,30,137.0,37.0,1.9,18.7,59.0,89.89,65.67
2018,7,23,18,45,74.0,24.0,1.8,18.2,35.5,50.31,32.39
2018,7,23,19,0,11.0,11.0,1.7,17.7,12.0,12.73,0.0
2018,7,23,19,15,7.0,5.5,1.7,17.45,6.0,6.38,0.0
2018,7,23,19,30,3.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,23,19,45,1.5,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,24,5,15,92.5,11.5,1.2,15.3,17.0,10.96,0.0
2018,7,24,5,30,185.0,23.0,1.2,15.6,34.0,18.21,1.94
2018,7,24,5,45,303.5,33.0,1.25,15.9,71.5,26.19,16.38
2018,7,24,6,0,422.0,43.0,1.3,16.2,109.0,32.99,23.17
2018,7,24,6,15,497.0,49.5,1.3,16.65,155.5,36.35,26.48
2018,7,24,6,30,572.0,56.0,1.3,17.1,202.0,39.61,29.5
2018,7,24,6,45,622.0,60.5,1.3,17.55,251.5,41.1,30.81
2018,7,24,7,0,672.0,65.0,1.3,18.0,301.0,46.81,35.73
2018,7,24,7,15,707.0,68.5,1.3,18.55,352.0,89.52,46.91
2018,7,24,7,30,742.0,72.0,1.3,19.1,403.0,139.99,78.26
2018,7,24,7,45,768.5,74.0,1.35,19.6,453.0,191.82,118.76
2018,7,24,8,0,795.0,76.0,1.4,20.1,503.0,246.51,165.1
2018,7,24,8,15,814.0,78.5,1.45,20.6,551.0,306.96,217.12
2018,7,24,8,30,833.0,81.0,1.5,21.1,599.0,363.62,265.68
2018,7,24,8,45,847.5,83.0,1.55,21.6,643.5,419.24,312.39
2018,7,24,9,0,862.0,85.0,1.6,22.1,688.0,475.32,357.97
2018,7,24,9,15,871.0,88.0,1.65,22.5,727.5,529.69,400.92
2018,7,24,9,30,880.0,91.0,1.7,22.9,767.0,583.47,441.99
2018,7,24,9,45,885.5,94.0,1.75,23.3,801.0,634.28,479.63
2018,7,24,10,0,891.0,97.0,1.8,23.7,835.0,683.7,515.16
2018,7,24,10,15,897.5,98.0,1.85,23.9,863.5,730.39,547.5
2018,7,24,10,30,904.0,99.0,1.9,24.1,892.0,775.33,576.98
2018,7,24,10,45,909.0,99.5,1.9,24.3,914.0,816.66,603.3
2018,7,24,11,0,914.0,100.0,1.9,24.5,936.0,855.72,627.84
2018,7,24,11,15,917.0,100.5,1.95,24.55,951.0,890.62,650.3
2018,7,24,11,30,920.0,101.0,2.0,24.6,966.0,922.79,670.93
2018,7,24,11,45,922.0,101.0,2.05,24.65,973.5,950.69,688.77
2018,7,24,12,0,924.0,101.0,2.1,24.7,981.0,975.54,704.7
2018,7,24,12,15,922.5,102.0,2.15,24.65,981.0,994.86,717.43
2018,7,24,12,30,921.0,103.0,2.2,24.6,981.0,1010.82,728.16
2018,7,24,12,45,918.0,104.0,2.2,24.55,973.0,1021.86,735.33
2018,7,24,13,0,915.0,105.0,2.2,24.5,965.0,1029.41,740.44
2018,7,24,13,15,913.0,104.5,2.2,24.45,951.0,1032.89,743.11
2018,7,24,13,30,911.0,104.0,2.2,24.4,937.0,1032.81,743.7
2018,7,24,13,45,907.5,102.0,2.2,24.3,915.0,1026.08,740.37
2018,7,24,14,0,904.0,100.0,2.2,24.2,893.0,1015.81,734.97
2018,7,24,14,15,898.5,99.0,2.2,24.1,865.0,1001.17,726.89
2018,7,24,14,30,893.0,98.0,2.2,24.0,837.0,983.2,716.78
2018,7,24,14,45,886.0,96.0,2.2,23.85,803.0,959.49,703.15
2018,7,24,15,0,879.0,94.0,2.2,23.7,769.0,932.75,687.56
2018,7,24,15,15,868.0,92.0,2.2,23.7,729.0,899.48,667.2
2018,7,24,15,30,857.0,90.0,2.2,23.7,689.0,863.74,645.11
2018,7,24,15,45,844.0,87.0,2.2,23.25,644.5,822.91,620.43
2018,7,24,16,0,831.0,84.0,2.2,22.8,600.0,780.16,594.07
2018,7,24,16,15,815.0,81.0,2.15,22.45,553.0,733.43,563.87
2018,7,24,16,30,799.0,78.0,2.1,22.1,506.0,690.48,535.88
2018,7,24,16,45,775.5,75.0,2.1,21.75,456.0,636.14,499.31
2018,7,24,17,0,752.0,72.0,2.1,21.4,406.0,581.84,460.29
2018,7,24,17,15,719.5,68.0,2.05,20.85,355.0,521.33,414.92
2018,7,24,17,30,687.0,64.0,2.0,20.3,304.0,462.4,369.07
2018,7,24,17,45,641.5,58.5,1.95,19.75,254.0,397.21,316.55
2018,7,24,18,0,596.0,53.0,1.9,19.2,204.0,337.39,266.3
2018,7,24,18,15,527.5,47.0,1.8,18.75,158.0,270.6,208.92
2018,7,24,18,30,459.0,41.0,1.7,18.3,112.0,210.78,156.15
2018,7,24,18,45,343.5,31.5,1.65,17.85,74.0,141.65,96.12
2018,7,24,19,0,228.0,22.0,1.6,17.4,36.0,80.48,18.12
2018,7,24,19,15,114.0,11.0,1.55,17.15,18.0,28.92,0.0
2018,7,24,19,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,25,5,15,132.5,10.5,1.2,14.85,18.5,10.01,0.0
2018,7,25,5,30,265.0,21.0,1.2,15.3,37.0,17.18,0.16
2018,7,25,5,45,385.0,28.5,1.15,15.75,75.5,22.17,12.95
2018,7,25,6,0,505.0,36.0,1.1,16.2,114.0,29.45,20.07
2018,7,25,6,15,572.5,41.0,1.1,16.75,161.0,32.15,22.77
2018,7,25,6,30,640.0,46.0,1.1,17.3,208.0,34.83,25.26
2018,7,25,6,45,684.0,50.0,1.1,17.85,258.5,36.55,26.77
2018,7,25,7,0,728.0,54.0,1.1,18.4,309.0,38.22,28.14
2018,7,25,7,15,758.5,57.5,1.15,19.0,360.5,82.73,39.91
2018,7,25,7,30,789.0,61.0,1.2,19.6,412.0,141.42,77.35
2018,7,25,7,45,811.5,63.5,1.3,20.2,462.0,195.45,119.53
2018,7,25,8,0,834.0,66.0,1.4,20.8,512.0,251.75,167.3
2018,7,25,8,15,850.5,68.0,1.45,21.3,560.0,307.96,216.26
2018,7,25,8,30,867.0,70.0,1.5,21.8,608.0,365.31,265.6
2018,7,25,8,45,879.5,72.0,1.5,22.35,652.5,421.95,313.03
2018,7,25,9,0,892.0,74.0,1.5,22.9,697.0,478.81,358.96
2018,7,25,9,15,898.5,78.0,1.55,23.3,736.5,534.36,402.67
2018,7,25,9,30,905.0,82.0,1.6,23.7,776.0,589.05,444.21
2018,7,25,9,45,908.5,86.0,1.65,24.1,810.0,640.78,482.29
2018,7,25,10,0,912.0,90.0,1.7,24.5,844.0,690.9,518.07
2018,7,25,10,15,917.5,91.5,1.75,24.8,873.0,738.29,550.2
2018,7,25,10,30,923.0,93.0,1.8,25.1,902.0,783.8,579.59
2018,7,25,10,45,927.0,94.0,1.85,25.35,924.0,825.58,606.28
2018,7,25,11,0,931.0,95.0,1.9,25.6,946.0,864.96,631.17
2018,7,25,11,15,933.5,96.5,1.95,25.7,961.5,900.98,654.06
2018,7,25,11,30,936.0,98.0,2.0,25.8,977.0,934.18,675.07
2018,7,25,11,45,936.5,99.0,2.05,25.9,984.5,962.13,692.66
2018,7,25,12,0,937.0,100.0,2.1,26.0,992.0,986.91,708.28
2018,7,25,12,15,937.0,100.0,2.15,26.0,992.0,1006.96,721.24
2018,7,25,12,30,937.0,100.0,2.2,26.0,992.0,1023.62,732.18
2018,7,25,12,45,936.0,99.5,2.25,26.0,984.5,1035.32,740.13
2018,7,25,13,0,935.0,99.0,2.3,26.0,977.0,1043.45,745.99
2018,7,25,13,15,914.5,110.5,2.3,25.85,957.5,1040.8,745.08
2018,7,25,13,30,894.0,122.0,2.3,25.7,938.0,1034.59,742.16
2018,7,25,13,45,907.5,109.5,2.35,25.55,920.5,1034.2,743.64
2018,7,25,14,0,921.0,97.0,2.4,25.4,903.0,1029.75,742.59
2018,7,25,14,15,888.0,109.0,2.4,25.05,865.5,1001.73,726.63
2018,7,25,14,30,855.0,121.0,2.4,24.7,828.0,971.15,709.14
2018,7,25,14,45,873.0,107.0,2.4,24.4,802.0,959.24,703.67
2018,7,25,15,0,891.0,93.0,2.4,24.1,776.0,942.97,695.22
2018,7,25,15,15,852.5,102.0,2.4,24.1,727.0,896.59,666.01
2018,7,25,15,30,814.0,111.0,2.4,24.1,678.0,856.17,640.76
2018,7,25,15,45,777.0,113.5,2.35,23.25,626.0,802.2,607.49
2018,7,25,16,0,740.0,116.0,2.3,22.4,574.0,747.96,573.39
2018,7,25,16,15,711.5,114.0,2.3,21.85,525.5,698.61,541.66
2018,7,25,16,30,683.0,112.0,2.3,21.3,477.0,646.36,506.88
2018,7,25,16,45,669.0,103.0,2.25,20.7,430.5,596.55,471.89
2018,7,25,17,0,655.0,94.0,2.2,20.1,384.0,546.2,435.32
2018,7,25,17,15,597.5,88.0,2.15,19.6,327.0,472.91,379.44
2018,7,25,17,30,540.0,82.0,2.1,19.1,270.0,403.92,325.22
2018,7,25,17,45,505.0,73.0,2.05,18.65,226.0,347.5,279.17
2018,7,25,18,0,470.0,64.0,2.0,18.2,182.0,293.9,233.7
2018,7,25,18,15,413.0,54.0,1.9,17.8,140.5,233.82,181.76
2018,7,25,18,30,356.0,44.0,1.8,17.4,99.0,179.64,133.87
2018,7,25,18,45,249.0,33.0,1.7,17.05,64.5,115.83,78.59
2018,7,25,19,0,142.0,22.0,1.6,16.7,30.0,61.01,8.29
2018,7,25,19,15,71.0,11.0,1.55,16.45,15.0,21.91,0.0
2018,7,25,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,26,5,15,93.5,10.5,1.25,14.9,16.0,10.01,0.0
2018,7,26,5,30,187.0,21.0,1.2,15.3,32.0,17.26,0.0
2018,7,26,5,45,302.5,31.5,1.2,15.7,69.0,25.01,15.22
2018,7,26,6,0,418.0,42.0,1.2,16.1,106.0,32.32,22.54
2018,7,26,6,15,491.5,49.0,1.2,16.65,152.0,36.12,26.26
2018,7,26,6,30,565.0,56.0,1.2,17.2,198.0,39.79,29.64
2018,7,26,6,45,614.0,61.5,1.2,17.75,248.0,42.03,31.61
2018,7,26,7,0,663.0,67.0,1.2,18.3,298.0,44.16,33.37
2018,7,26,7,15,698.0,72.0,1.2,18.75,349.5,90.24,48.38
2018,7,26,7,30,733.0,77.0,1.2,19.2,401.0,141.48,79.95
2018,7,26,7,45,759.5,80.0,1.15,19.65,451.5,193.71,120.43
2018,7,26,8,0,786.0,83.0,1.1,20.1,502.0,248.83,166.75
2018,7,26,8,15,806.0,85.5,1.15,20.6,550.5,304.32,214.62
2018,7,26,8,30,826.0,88.0,1.2,21.1,599.0,365.87,266.61
2018,7,26,8,45,841.5,90.0,1.2,21.6,644.0,421.71,312.98
2018,7,26,9,0,857.0,92.0,1.2,22.1,689.0,478.12,358.23
2018,7,26,9,15,867.5,95.5,1.2,22.55,730.0,533.63,401.23
2018,7,26,9,30,878.0,99.0,1.2,23.0,771.0,588.72,442.32
2018,7,26,9,45,886.0,101.0,1.25,23.5,806.0,640.25,479.81
2018,7,26,10,0,894.0,103.0,1.3,24.0,841.0,690.62,515.33
2018,7,26,10,15,901.0,104.5,1.35,24.35,870.5,738.42,547.82
2018,7,26,10,30,908.0,106.0,1.4,24.7,900.0,784.52,577.25
2018,7,26,10,45,913.0,106.5,1.45,25.05,922.5,826.17,603.4
2018,7,26,11,0,918.0,107.0,1.5,25.4,945.0,865.55,627.83
2018,7,26,11,15,921.0,108.0,1.6,25.45,960.5,901.21,651.04
2018,7,26,11,30,924.0,109.0,1.7,25.5,976.0,934.14,672.47
2018,7,26,11,45,925.5,110.0,1.75,25.6,984.0,962.81,690.44
2018,7,26,12,0,927.0,111.0,1.8,25.7,992.0,988.41,706.5
2018,7,26,12,15,925.0,112.0,1.85,25.6,991.0,1007.45,719.07
2018,7,26,12,30,923.0,113.0,1.9,25.5,990.0,1023.11,729.67
2018,7,26,12,45,912.0,119.0,1.95,25.4,980.0,1031.4,735.8
2018,7,26,13,0,901.0,125.0,2.0,25.3,970.0,1036.11,739.88
2018,7,26,13,15,904.0,120.0,2.05,25.05,956.0,1040.19,744.16
2018,7,26,13,30,907.0,115.0,2.1,24.8,942.0,1040.64,746.29
2018,7,26,13,45,901.5,114.5,2.15,24.6,919.5,1033.61,743.7
2018,7,26,14,0,896.0,114.0,2.2,24.4,897.0,1023.1,739.06
2018,7,26,14,15,889.5,113.0,2.2,24.0,868.5,1007.66,731.37
2018,7,26,14,30,883.0,112.0,2.2,23.6,840.0,988.94,721.65
2018,7,26,14,45,873.5,109.5,2.2,23.25,804.0,962.56,706.85
2018,7,26,15,0,864.0,107.0,2.2,22.9,768.0,933.27,690.12
2018,7,26,15,15,852.0,105.0,2.2,22.9,727.5,899.52,669.42
2018,7,26,15,30,840.0,103.0,2.2,22.9,687.0,863.39,646.99
2018,7,26,15,45,825.5,99.5,2.2,22.05,642.0,827.62,626.68
2018,7,26,16,0,811.0,96.0,2.2,21.2,597.0,783.37,600.08
2018,7,26,16,15,793.0,92.5,2.15,20.7,549.0,734.87,568.8
2018,7,26,16,30,775.0,89.0,2.1,20.2,501.0,685.36,536.22
2018,7,26,16,45,750.0,84.5,2.1,19.65,450.5,629.16,498.2
2018,7,26,17,0,725.0,80.0,2.1,19.1,400.0,573.17,457.57
2018,7,26,17,15,692.0,75.0,2.05,18.55,349.0,514.22,412.89
2018,7,26,17,30,659.0,70.0,2.0,18.0,298.0,455.2,366.53
2018,7,26,17,45,611.5,64.0,1.95,17.45,248.0,389.88,313.43
2018,7,26,18,0,564.0,58.0,1.9,16.9,198.0,328.53,261.56
2018,7,26,18,15,493.5,50.0,1.8,16.55,152.0,260.34,202.6
2018,7,26,18,30,423.0,42.0,1.7,16.2,106.0,199.44,148.69
2018,7,26,18,45,310.5,31.5,1.65,15.85,69.0,132.23,89.44
2018,7,26,19,0,198.0,21.0,1.6,15.5,32.0,71.94,3.85
2018,7,26,19,15,99.0,10.5,1.55,15.35,16.0,25.87,0.0
2018,7,26,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,27,5,15,100.5,10.5,1.55,14.15,16.0,10.01,0.0
2018,7,27,5,30,201.0,21.0,1.6,14.5,32.0,17.39,0.0
2018,7,27,5,45,314.5,31.5,1.6,14.85,69.0,25.14,15.27
2018,7,27,6,0,428.0,42.0,1.6,15.2,106.0,32.46,22.71
2018,7,27,6,15,497.5,49.5,1.6,15.6,152.0,36.68,26.85
2018,7,27,6,30,567.0,57.0,1.6,16.0,198.0,40.72,30.61
2018,7,27,6,45,613.0,64.0,1.6,16.4,248.5,44.09,33.61
2018,7,27,7,0,659.0,71.0,1.6,16.8,299.0,47.24,36.3
2018,7,27,7,15,692.5,76.0,1.6,17.2,350.0,87.93,47.25
2018,7,27,7,30,726.0,81.0,1.6,17.6,401.0,143.27,82.38
2018,7,27,7,45,749.5,85.5,1.6,18.0,451.0,195.88,123.55
2018,7,27,8,0,773.0,90.0,1.6,18.4,501.0,251.07,170.46
2018,7,27,8,15,792.0,94.0,1.65,18.8,549.5,306.9,219.14
2018,7,27,8,30,811.0,98.0,1.7,19.2,598.0,364.33,268.68
2018,7,27,8,45,824.5,101.5,1.75,19.6,642.5,420.45,316.21
2018,7,27,9,0,838.0,105.0,1.8,20.0,687.0,477.05,362.65
2018,7,27,9,15,854.0,105.5,1.85,20.35,729.0,535.09,408.68
2018,7,27,9,30,870.0,106.0,1.9,20.7,771.0,590.07,451.11
2018,7,27,9,45,883.5,105.5,1.9,21.05,807.5,642.46,490.16
2018,7,27,10,0,897.0,105.0,1.9,21.4,844.0,694.17,527.53
2018,7,27,10,15,903.5,106.5,1.95,21.6,873.5,741.83,561.07
2018,7,27,10,30,910.0,108.0,2.0,21.8,903.0,787.73,591.42
2018,7,27,10,45,915.0,109.5,2.05,22.05,926.0,830.47,619.2
2018,7,27,11,0,920.0,111.0,2.1,22.3,949.0,870.94,645.21
2018,7,27,11,15,922.5,112.5,2.1,22.35,964.5,906.79,668.0
2018,7,27,11,30,925.0,114.0,2.1,22.4,980.0,939.88,688.86
2018,7,27,11,45,926.5,114.0,2.15,22.45,987.5,967.69,706.75
2018,7,27,12,0,928.0,114.0,2.2,22.5,995.0,992.4,722.69
2018,7,27,12,15,931.0,112.0,2.2,22.45,996.0,1013.38,736.01
2018,7,27,12,30,934.0,110.0,2.2,22.4,997.0,1031.05,747.3
2018,7,27,12,45,936.0,108.0,2.25,22.35,990.5,1044.31,756.48
2018,7,27,13,0,938.0,106.0,2.3,22.3,984.0,1054.02,763.57
2018,7,27,13,15,936.5,104.5,2.3,22.2,969.5,1057.1,766.15
2018,7,27,13,30,935.0,103.0,2.3,22.1,955.0,1056.5,766.59
2018,7,27,13,45,931.5,102.0,2.3,22.0,933.0,1050.75,763.89
2018,7,27,14,0,928.0,101.0,2.3,21.9,911.0,1041.36,759.05
2018,7,27,14,15,923.5,99.0,2.3,21.7,882.5,1026.35,751.01
2018,7,27,14,30,919.0,97.0,2.3,21.5,854.0,1007.85,740.83
2018,7,27,14,45,913.0,94.0,2.3,21.35,819.0,983.45,726.71
2018,7,27,15,0,907.0,91.0,2.3,21.2,784.0,955.85,710.52
2018,7,27,15,15,896.0,90.0,2.3,21.2,743.5,922.89,690.3
2018,7,27,15,30,885.0,89.0,2.3,21.2,703.0,887.38,668.27
2018,7,27,15,45,872.0,86.0,2.25,20.75,657.5,845.53,642.42
2018,7,27,16,0,859.0,83.0,2.2,20.3,612.0,801.68,614.87
2018,7,27,16,15,840.5,80.5,2.2,19.85,563.0,752.4,583.39
2018,7,27,16,30,822.0,78.0,2.2,19.4,514.0,707.07,554.13
2018,7,27,16,45,796.5,75.0,2.15,18.95,462.5,650.21,515.4
2018,7,27,17,0,771.0,72.0,2.1,18.5,411.0,593.52,474.25
2018,7,27,17,15,735.0,69.0,2.1,17.95,358.5,531.04,427.1
2018,7,27,17,30,699.0,66.0,2.1,17.4,306.0,470.4,379.51
2018,7,27,17,45,648.0,61.0,2.05,16.85,254.5,404.16,325.45
2018,7,27,18,0,597.0,56.0,2.0,16.3,203.0,340.49,271.47
2018,7,27,18,15,520.0,49.0,2.0,15.9,155.5,269.15,209.83
2018,7,27,18,30,443.0,42.0,2.0,15.5,108.0,205.74,153.62
2018,7,27,18,45,319.0,32.0,2.0,15.1,70.0,134.8,90.87
2018,7,27,19,0,195.0,22.0,2.0,14.7,32.0,71.54,0.0
2018,7,27,19,15,97.5,11.0,1.95,14.5,16.0,26.03,0.0
2018,7,27,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,28,5,15,54.0,10.0,1.45,13.7,13.0,9.53,0.0
2018,7,28,5,30,108.0,20.0,1.5,14.1,26.0,15.84,0.0
2018,7,28,5,45,200.5,36.0,1.5,14.45,60.5,28.15,17.66
2018,7,28,6,0,293.0,52.0,1.5,14.8,95.0,39.96,29.25
2018,7,28,6,15,362.5,65.0,1.45,15.15,139.5,48.87,37.62
2018,7,28,6,30,432.0,78.0,1.4,15.5,184.0,57.38,45.4
2018,7,28,6,45,482.5,88.0,1.35,15.9,232.5,63.21,50.57
2018,7,28,7,0,533.0,98.0,1.3,16.3,281.0,68.78,55.34
2018,7,28,7,15,572.0,106.5,1.3,16.7,332.0,105.24,65.66
2018,7,28,7,30,611.0,115.0,1.3,17.1,383.0,152.82,95.23
2018,7,28,7,45,640.5,122.0,1.3,17.5,433.5,202.28,133.29
2018,7,28,8,0,670.0,129.0,1.3,17.9,484.0,255.18,177.25
2018,7,28,8,15,692.0,135.0,1.3,18.45,532.0,308.28,222.45
2018,7,28,8,30,714.0,141.0,1.3,19.0,580.0,363.5,268.88
2018,7,28,8,45,730.0,146.0,1.3,19.5,624.0,417.31,313.31
2018,7,28,9,0,746.0,151.0,1.3,20.0,668.0,472.05,357.05
2018,7,28,9,15,745.0,162.5,1.3,20.45,705.0,524.52,397.65
2018,7,28,9,30,744.0,174.0,1.3,20.9,742.0,575.81,435.87
2018,7,28,9,45,735.5,188.5,1.35,21.35,771.5,623.84,470.7
2018,7,28,10,0,727.0,203.0,1.4,21.8,801.0,669.7,502.93
2018,7,28,10,15,735.5,206.5,1.4,22.1,830.0,715.29,534.33
2018,7,28,10,30,744.0,210.0,1.4,22.4,859.0,759.82,564.21
2018,7,28,10,45,751.0,212.5,1.45,22.75,882.0,800.97,591.58
2018,7,28,11,0,758.0,215.0,1.5,23.1,905.0,840.52,617.37
2018,7,28,11,15,762.0,217.0,1.55,23.25,920.0,875.22,639.47
2018,7,28,11,30,766.0,219.0,1.6,23.4,935.0,907.75,660.1
2018,7,28,11,45,767.5,220.0,1.65,23.55,942.5,934.67,677.06
2018,7,28,12,0,769.0,221.0,1.7,23.7,950.0,958.96,692.4
2018,7,28,12,15,790.0,208.0,1.75,23.75,957.0,979.7,705.8
2018,7,28,12,30,811.0,195.0,1.8,23.8,964.0,1003.49,721.22
2018,7,28,12,45,837.5,177.0,1.85,23.85,965.5,1024.84,735.12
2018,7,28,13,0,864.0,159.0,1.9,23.9,967.0,1042.84,747.02
2018,7,28,13,15,860.5,158.5,1.9,23.8,952.0,1045.34,749.08
2018,7,28,13,30,857.0,158.0,1.9,23.7,937.0,1044.34,749.26
2018,7,28,13,45,852.5,155.5,1.95,23.6,914.5,1036.74,746.12
2018,7,28,14,0,848.0,153.0,2.0,23.5,892.0,1025.71,740.95
2018,7,28,14,15,841.0,150.0,2.05,23.25,862.5,1008.29,732.22
2018,7,28,14,30,834.0,147.0,2.1,23.0,833.0,987.66,721.48
2018,7,28,14,45,823.0,144.0,2.1,22.75,796.5,960.11,705.67
2018,7,28,15,0,812.0,141.0,2.1,22.5,760.0,929.8,688.02
2018,7,28,15,15,794.5,139.0,2.1,22.5,717.5,892.07,664.68
2018,7,28,15,30,777.0,137.0,2.1,22.5,675.0,852.33,639.82
2018,7,28,15,45,765.5,130.5,2.1,21.9,631.0,811.1,615.1
2018,7,28,16,0,754.0,124.0,2.1,21.3,587.0,771.51,591.1
2018,7,28,16,15,721.5,120.0,2.05,20.85,533.5,713.15,552.58
2018,7,28,16,30,689.0,116.0,2.0,20.4,480.0,655.1,513.29
2018,7,28,16,45,673.0,107.5,2.0,19.95,433.0,604.1,477.57
2018,7,28,17,0,657.0,99.0,2.0,19.5,386.0,552.71,440.29
2018,7,28,17,15,622.5,91.5,1.95,18.95,335.5,491.27,393.79
2018,7,28,17,30,588.0,84.0,1.9,18.4,285.0,431.81,347.21
2018,7,28,17,45,544.5,75.5,1.85,17.85,237.0,369.12,296.32
2018,7,28,18,0,501.0,67.0,1.8,17.3,189.0,310.04,246.48
2018,7,28,18,15,420.5,56.5,1.75,16.85,142.5,238.57,185.5
2018,7,28,18,30,340.0,46.0,1.7,16.4,96.0,175.6,130.78
2018,7,28,18,45,235.5,33.0,1.65,15.95,61.5,112.29,74.87
2018,7,28,19,0,131.0,20.0,1.6,15.5,27.0,55.27,0.0
2018,7,28,19,15,65.5,10.0,1.6,15.3,13.5,19.91,0.0
2018,7,28,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,29,5,15,88.0,10.0,1.25,14.2,14.5,9.53,0.0
2018,7,29,5,30,176.0,20.0,1.3,14.5,29.0,16.63,0.0
2018,7,29,5,45,259.5,31.5,1.3,14.75,61.0,25.36,15.19
2018,7,29,6,0,343.0,43.0,1.3,15.0,93.0,33.54,23.62
2018,7,29,6,15,348.0,58.5,1.3,15.4,126.5,43.84,33.15
2018,7,29,6,30,353.0,74.0,1.3,15.8,160.0,54.22,42.56
2018,7,29,6,45,321.0,96.0,1.25,16.2,188.5,68.81,55.45
2018,7,29,7,0,289.0,118.0,1.2,16.6,217.0,88.56,72.57
2018,7,29,7,15,258.0,146.0,1.25,17.0,245.0,123.73,90.32
2018,7,29,7,30,227.0,174.0,1.3,17.4,273.0,160.14,117.38
2018,7,29,7,45,301.5,183.5,1.3,17.85,332.5,197.69,143.63
2018,7,29,8,0,376.0,193.0,1.3,18.3,392.0,243.75,178.35
2018,7,29,8,15,391.0,210.5,1.3,18.7,434.5,283.53,211.04
2018,7,29,8,30,406.0,228.0,1.3,19.1,477.0,329.45,248.26
2018,7,29,8,45,386.5,252.5,1.3,19.55,504.0,371.78,282.31
2018,7,29,9,0,367.0,277.0,1.3,20.0,531.0,408.42,310.89
2018,7,29,9,15,566.0,213.5,1.35,20.35,631.5,477.59,363.83
2018,7,29,9,30,765.0,150.0,1.4,20.7,732.0,568.06,432.17
2018,7,29,9,45,783.0,150.0,1.4,21.1,770.0,619.58,469.63
2018,7,29,10,0,801.0,150.0,1.4,21.5,808.0,671.16,506.3
2018,7,29,10,15,833.5,139.0,1.45,21.8,845.0,722.55,542.84
2018,7,29,10,30,866.0,128.0,1.5,22.1,882.0,772.88,576.53
2018,7,29,10,45,871.0,129.5,1.5,22.35,904.5,814.12,602.52
2018,7,29,11,0,876.0,131.0,1.5,22.6,927.0,853.2,626.83
2018,7,29,11,15,676.5,240.5,1.55,22.65,861.5,824.13,606.31
2018,7,29,11,30,477.0,350.0,1.6,22.7,796.0,775.15,568.83
2018,7,29,11,45,420.0,386.0,1.65,22.75,781.0,775.04,567.77
2018,7,29,12,0,363.0,422.0,1.7,22.8,766.0,765.79,560.14
2018,7,29,12,15,372.0,418.0,1.75,22.6,770.5,782.36,572.54
2018,7,29,12,30,381.0,414.0,1.8,22.4,775.0,797.58,583.85
2018,7,29,12,45,365.5,418.0,1.85,22.2,762.0,795.13,582.71
2018,7,29,13,0,350.0,422.0,1.9,22.0,749.0,790.75,580.48
2018,7,29,13,15,336.0,422.0,1.9,21.75,731.5,781.96,575.16
2018,7,29,13,30,322.0,422.0,1.9,21.5,714.0,771.52,568.79
2018,7,29,13,45,340.0,402.5,1.9,21.25,704.0,771.22,570.56
2018,7,29,14,0,358.0,383.0,1.9,21.0,694.0,768.91,570.95
2018,7,29,14,15,481.0,315.5,1.9,20.85,719.0,829.35,616.89
2018,7,29,14,30,604.0,248.0,1.9,20.7,744.0,876.33,652.91
2018,7,29,14,45,645.5,218.0,1.95,20.6,727.0,875.21,654.67
2018,7,29,15,0,687.0,188.0,2.0,20.5,710.0,869.03,652.5
2018,7,29,15,15,692.0,173.0,2.0,20.5,674.5,840.7,634.69
2018,7,29,15,30,697.0,158.0,2.0,20.5,639.0,809.33,614.93
2018,7,29,15,45,728.5,135.0,2.0,20.15,608.0,788.47,603.16
2018,7,29,16,0,760.0,112.0,2.0,19.8,577.0,759.64,585.64
2018,7,29,16,15,720.5,111.5,2.0,19.4,523.0,702.48,547.82
2018,7,29,16,30,681.0,111.0,2.0,19.0,469.0,643.37,507.72
2018,7,29,16,45,613.0,112.5,2.0,18.6,410.0,568.04,452.66
2018,7,29,17,0,545.0,114.0,2.0,18.2,351.0,496.78,399.09
2018,7,29,17,15,540.0,91.5,2.0,17.7,301.0,441.76,357.59
2018,7,29,17,30,535.0,69.0,2.0,17.2,251.0,385.4,313.2
2018,7,29,17,45,446.0,54.0,2.0,16.75,188.0,295.32,239.68
2018,7,29,18,0,357.0,39.0,2.0,16.3,125.0,213.56,171.15
2018,7,29,18,15,348.5,40.5,1.9,16.0,108.0,192.73,150.33
2018,7,29,18,30,340.0,42.0,1.8,15.7,91.0,171.32,127.64
2018,7,29,18,45,231.5,30.0,1.75,15.4,57.5,107.42,70.7
2018,7,29,19,0,123.0,18.0,1.7,15.1,24.0,50.84,0.0
2018,7,29,19,15,61.5,9.0,1.65,15.0,12.0,18.27,0.0
2018,7,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,30,5,15,92.5,9.5,1.3,13.7,14.0,9.05,0.0
2018,7,30,5,30,185.0,19.0,1.3,14.2,28.0,15.76,0.0
2018,7,30,5,45,284.0,29.5,1.35,14.65,61.5,23.58,13.57
2018,7,30,6,0,383.0,40.0,1.4,15.1,95.0,30.93,21.31
2018,7,30,6,15,442.5,50.0,1.35,15.55,138.0,37.37,27.42
2018,7,30,6,30,502.0,60.0,1.3,16.0,181.0,43.44,33.0
2018,7,30,6,45,585.0,62.5,1.3,16.45,236.5,43.14,32.76
2018,7,30,7,0,668.0,65.0,1.3,16.9,292.0,47.37,36.41
2018,7,30,7,15,702.0,70.0,1.25,17.2,343.5,85.59,45.99
2018,7,30,7,30,736.0,75.0,1.2,17.5,395.0,137.05,77.07
2018,7,30,7,45,760.5,79.0,1.2,17.8,445.5,190.11,118.28
2018,7,30,8,0,785.0,83.0,1.2,18.1,496.0,245.85,165.57
2018,7,30,8,15,805.5,85.5,1.2,18.5,544.5,301.63,214.1
2018,7,30,8,30,826.0,88.0,1.2,18.9,593.0,363.47,266.82
2018,7,30,8,45,841.0,90.5,1.2,19.3,638.5,419.78,314.16
2018,7,30,9,0,856.0,93.0,1.2,19.7,684.0,476.63,360.34
2018,7,30,9,15,868.5,94.0,1.25,20.2,724.5,531.15,403.36
2018,7,30,9,30,881.0,95.0,1.3,20.7,765.0,585.4,444.7
2018,7,30,9,45,891.0,96.5,1.35,21.25,801.0,638.06,483.43
2018,7,30,10,0,901.0,98.0,1.4,21.8,837.0,689.72,520.24
2018,7,30,10,15,908.5,99.0,1.45,22.35,866.5,737.92,552.85
2018,7,30,10,30,916.0,100.0,1.5,22.9,896.0,784.41,582.41
2018,7,30,10,45,921.5,100.0,1.55,23.4,918.5,826.46,608.73
2018,7,30,11,0,927.0,100.0,1.6,23.9,941.0,866.22,633.26
2018,7,30,11,15,930.5,101.0,1.6,24.2,957.0,902.74,655.37
2018,7,30,11,30,934.0,102.0,1.6,24.5,973.0,936.51,675.53
2018,7,30,11,45,936.0,102.0,1.65,24.75,981.0,965.01,693.0
2018,7,30,12,0,938.0,102.0,1.7,25.0,989.0,990.38,708.53
2018,7,30,12,15,935.0,103.5,1.75,25.05,987.5,1009.19,720.55
2018,7,30,12,30,932.0,105.0,1.8,25.1,986.0,1024.52,730.53
2018,7,30,12,45,927.0,107.0,1.85,25.15,977.5,1034.84,737.51
2018,7,30,13,0,922.0,109.0,1.9,25.2,969.0,1041.57,742.42
2018,7,30,13,15,918.5,108.5,1.95,25.1,953.5,1043.62,745.01
2018,7,30,13,30,915.0,108.0,2.0,25.0,938.0,1042.05,745.49
2018,7,30,13,45,910.0,107.5,2.05,24.9,915.5,1035.38,742.92
2018,7,30,14,0,905.0,107.0,2.1,24.8,893.0,1025.18,738.25
2018,7,30,14,15,897.5,106.0,2.1,24.6,863.5,1008.51,729.26
2018,7,30,14,30,890.0,105.0,2.1,24.4,834.0,988.55,718.27
2018,7,30,14,45,880.5,103.5,2.15,24.15,798.5,962.96,704.37
2018,7,30,15,0,871.0,102.0,2.2,23.9,763.0,934.43,688.49
2018,7,30,15,15,859.0,100.0,2.2,23.9,722.0,900.33,667.64
2018,7,30,15,30,847.0,98.0,2.2,23.9,681.0,863.81,645.06
2018,7,30,15,45,829.5,96.5,2.15,23.2,635.5,827.31,623.59
2018,7,30,16,0,812.0,95.0,2.1,22.5,590.0,782.62,596.12
2018,7,30,16,15,787.5,93.0,2.1,22.05,540.5,730.58,562.81
2018,7,30,16,30,763.0,91.0,2.1,21.6,491.0,678.05,528.44
2018,7,30,16,45,731.5,87.5,2.1,21.15,439.0,618.82,487.83
2018,7,30,17,0,700.0,84.0,2.1,20.7,387.0,562.61,446.82
2018,7,30,17,15,658.5,80.0,2.05,20.0,335.5,499.01,398.93
2018,7,30,17,30,617.0,76.0,2.0,19.3,284.0,438.0,351.27
2018,7,30,17,45,558.5,69.5,1.95,18.6,233.5,368.72,295.31
2018,7,30,18,0,500.0,63.0,1.9,17.9,183.0,304.6,241.58
2018,7,30,18,15,417.5,54.0,1.85,17.35,137.5,234.15,181.43
2018,7,30,18,30,335.0,45.0,1.8,16.8,92.0,172.34,127.65
2018,7,30,18,45,217.0,31.0,1.75,16.25,56.5,104.88,68.07
2018,7,30,19,0,99.0,17.0,1.7,15.7,21.0,44.23,0.0
2018,7,30,19,15,49.5,8.5,1.65,15.45,10.5,15.86,0.0
2018,7,30,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
