Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,31,5,15,68.0,9.0,1.1,13.55,12.0,8.58,0.0
2018,7,31,5,30,136.0,18.0,1.1,14.0,24.0,14.3,0.0
2018,7,31,5,45,249.0,30.5,1.1,14.5,59.0,24.66,14.27
2018,7,31,6,0,362.0,43.0,1.1,15.0,94.0,33.85,23.83
2018,7,31,6,15,436.0,52.5,1.1,15.5,139.0,39.73,29.49
2018,7,31,6,30,510.0,62.0,1.1,16.0,184.0,45.31,34.65
2018,7,31,6,45,561.0,69.0,1.1,16.45,233.5,48.44,37.46
2018,7,31,7,0,612.0,76.0,1.1,16.9,283.0,51.4,39.97
2018,7,31,7,15,648.5,81.5,1.1,17.35,333.5,86.86,48.86
2018,7,31,7,30,685.0,87.0,1.1,17.8,384.0,136.26,78.54
2018,7,31,7,45,710.5,93.0,1.1,18.2,434.5,188.56,118.87
2018,7,31,8,0,736.0,99.0,1.1,18.6,485.0,247.78,168.32
2018,7,31,8,15,755.5,103.5,1.1,19.15,533.0,302.27,215.11
2018,7,31,8,30,775.0,108.0,1.1,19.7,581.0,358.49,262.78
2018,7,31,8,45,788.5,112.5,1.15,20.2,625.0,413.77,308.87
2018,7,31,9,0,802.0,117.0,1.2,20.7,669.0,469.59,353.92
2018,7,31,9,15,810.0,122.5,1.2,21.2,708.5,523.81,395.99
2018,7,31,9,30,818.0,128.0,1.2,21.7,748.0,577.54,436.14
2018,7,31,9,45,796.0,145.5,1.2,22.15,772.5,623.1,468.84
2018,7,31,10,0,774.0,163.0,1.2,22.6,797.0,664.95,497.76
2018,7,31,10,15,685.0,221.5,1.25,22.95,797.0,693.27,515.59
2018,7,31,10,30,596.0,280.0,1.3,23.3,797.0,712.91,526.8
2018,7,31,10,45,603.5,282.5,1.35,23.6,817.5,749.29,551.37
2018,7,31,11,0,611.0,285.0,1.4,23.9,838.0,784.56,574.63
2018,7,31,11,15,724.0,222.0,1.45,24.1,888.5,847.75,619.02
2018,7,31,11,30,837.0,159.0,1.5,24.3,939.0,910.22,658.59
2018,7,31,11,45,846.5,155.5,1.55,24.5,949.5,934.06,673.01
2018,7,31,12,0,856.0,152.0,1.6,24.7,960.0,961.61,690.23
2018,7,31,12,15,859.5,149.5,1.65,24.7,961.0,981.65,703.21
2018,7,31,12,30,863.0,147.0,1.7,24.7,962.0,998.65,714.43
2018,7,31,12,45,866.0,144.0,1.75,24.7,956.0,1011.49,723.16
2018,7,31,13,0,869.0,141.0,1.8,24.7,950.0,1021.03,729.97
2018,7,31,13,15,865.5,140.0,1.85,24.6,934.5,1022.64,732.25
2018,7,31,13,30,862.0,139.0,1.9,24.5,919.0,1020.82,732.57
2018,7,31,13,45,857.0,137.0,1.95,24.4,896.5,1013.04,729.26
2018,7,31,14,0,852.0,135.0,2.0,24.3,874.0,1001.89,723.95
2018,7,31,14,15,845.5,132.5,2.0,24.05,845.0,985.42,715.15
2018,7,31,14,30,839.0,130.0,2.0,23.8,816.0,965.77,704.4
2018,7,31,14,45,830.0,127.5,2.05,23.55,781.0,948.95,696.1
2018,7,31,15,0,821.0,125.0,2.1,23.3,746.0,920.76,680.26
2018,7,31,15,15,807.5,122.0,2.1,23.3,705.0,885.23,658.37
2018,7,31,15,30,794.0,119.0,2.1,23.3,664.0,847.47,634.86
2018,7,31,15,45,780.0,114.5,2.1,22.6,620.0,805.6,609.95
2018,7,31,16,0,766.0,110.0,2.1,21.9,576.0,762.0,583.38
2018,7,31,16,15,748.0,104.5,2.1,21.35,528.0,712.71,551.88
2018,7,31,16,30,730.0,99.0,2.1,20.8,480.0,665.07,520.88
2018,7,31,16,45,703.5,94.0,2.1,20.25,430.0,608.96,481.9
2018,7,31,17,0,677.0,89.0,2.1,19.7,380.0,553.34,441.38
2018,7,31,17,15,640.0,83.0,2.05,19.05,329.5,491.14,394.26
2018,7,31,17,30,603.0,77.0,2.0,18.4,279.0,431.15,347.12
2018,7,31,17,45,552.5,69.5,1.95,17.75,230.0,365.39,293.61
2018,7,31,18,0,502.0,62.0,1.9,17.1,181.0,304.0,241.72
2018,7,31,18,15,427.5,52.0,1.85,16.6,136.0,235.5,182.74
2018,7,31,18,30,353.0,42.0,1.8,16.1,91.0,174.91,129.41
2018,7,31,18,45,238.0,29.5,1.75,15.65,56.5,109.54,70.08
2018,7,31,19,0,123.0,17.0,1.7,15.2,22.0,42.02,0.0
2018,7,31,19,15,61.5,8.5,1.65,15.0,11.0,8.1,0.0
2018,7,31,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,1,5,15,80.5,8.5,1.15,13.6,12.0,8.1,0.0
2018,8,1,5,30,161.0,17.0,1.2,14.0,24.0,16.2,0.0
2018,8,1,5,45,285.0,27.5,1.2,14.45,59.5,21.92,11.85
2018,8,1,6,0,409.0,38.0,1.2,14.9,95.0,29.37,19.91
2018,8,1,6,15,484.5,45.5,1.2,15.4,140.5,33.74,24.21
2018,8,1,6,30,560.0,53.0,1.2,15.9,186.0,37.92,28.12
2018,8,1,6,45,610.0,59.0,1.2,16.4,236.0,40.64,30.56
2018,8,1,7,0,660.0,65.0,1.2,16.9,286.0,43.21,32.75
2018,8,1,7,15,696.0,69.5,1.15,17.4,337.5,83.34,44.92
2018,8,1,7,30,732.0,74.0,1.1,17.9,389.0,134.3,75.02
2018,8,1,7,45,758.5,77.0,1.1,18.4,439.5,186.7,115.26
2018,8,1,8,0,785.0,80.0,1.1,18.9,490.0,242.01,161.82
2018,8,1,8,15,804.5,83.0,1.1,19.45,538.5,298.01,210.28
2018,8,1,8,30,824.0,86.0,1.1,20.0,587.0,359.96,262.75
2018,8,1,8,45,839.5,88.5,1.15,20.6,632.5,416.45,309.94
2018,8,1,9,0,855.0,91.0,1.2,21.2,678.0,473.54,356.06
2018,8,1,9,15,867.5,92.5,1.25,21.7,719.0,528.54,399.23
2018,8,1,9,30,880.0,94.0,1.3,22.2,760.0,583.3,440.73
2018,8,1,9,45,891.5,94.5,1.35,22.7,796.5,636.02,479.44
2018,8,1,10,0,903.0,95.0,1.4,23.2,833.0,687.87,516.33
2018,8,1,10,15,909.0,96.5,1.5,23.45,862.0,735.64,549.52
2018,8,1,10,30,915.0,98.0,1.6,23.7,891.0,781.58,579.79
2018,8,1,10,45,920.0,99.0,1.65,23.9,914.0,824.22,607.21
2018,8,1,11,0,925.0,100.0,1.7,24.1,937.0,864.54,632.88
2018,8,1,11,15,928.0,100.5,1.8,24.1,952.0,900.16,656.35
2018,8,1,11,30,931.0,101.0,1.9,24.1,967.0,932.98,678.01
2018,8,1,11,45,932.5,102.5,2.0,24.15,975.5,962.46,697.39
2018,8,1,12,0,934.0,104.0,2.1,24.2,984.0,988.81,714.81
2018,8,1,12,15,934.5,104.0,2.15,24.1,984.5,1009.47,728.52
2018,8,1,12,30,935.0,104.0,2.2,24.0,985.0,1026.73,740.22
2018,8,1,12,45,933.5,103.5,2.25,23.85,977.0,1038.01,748.4
2018,8,1,13,0,932.0,103.0,2.3,23.7,969.0,1045.68,754.47
2018,8,1,13,15,929.5,102.0,2.3,23.55,954.0,1048.18,756.85
2018,8,1,13,30,927.0,101.0,2.3,23.4,939.0,1047.01,757.07
2018,8,1,13,45,924.0,99.5,2.3,23.25,917.0,1041.14,754.47
2018,8,1,14,0,921.0,98.0,2.3,23.1,895.0,1031.63,749.71
2018,8,1,14,15,915.0,97.0,2.3,22.85,866.0,1016.14,741.52
2018,8,1,14,30,909.0,96.0,2.3,22.6,837.0,997.24,731.25
2018,8,1,14,45,901.5,93.5,2.3,22.4,801.5,971.95,716.71
2018,8,1,15,0,894.0,91.0,2.3,22.2,766.0,943.56,700.15
2018,8,1,15,15,882.5,89.5,2.3,22.2,725.0,909.72,679.35
2018,8,1,15,30,871.0,88.0,2.3,22.2,684.0,873.37,656.76
2018,8,1,15,45,837.5,91.5,2.3,21.5,633.0,821.77,625.17
2018,8,1,16,0,804.0,95.0,2.3,20.8,582.0,775.7,596.89
2018,8,1,16,15,790.5,89.5,2.3,20.3,535.0,728.37,566.59
2018,8,1,16,30,777.0,84.0,2.3,19.8,488.0,679.7,534.65
2018,8,1,16,45,761.5,78.0,2.3,19.35,439.5,627.98,499.58
2018,8,1,17,0,746.0,72.0,2.3,18.9,391.0,575.62,461.24
2018,8,1,17,15,715.0,67.0,2.25,18.25,340.0,514.85,414.99
2018,8,1,17,30,684.0,62.0,2.2,17.6,289.0,455.53,368.07
2018,8,1,17,45,632.0,57.0,2.15,17.0,238.5,389.51,313.79
2018,8,1,18,0,580.0,52.0,2.1,16.4,188.0,326.33,259.81
2018,8,1,18,15,500.0,45.0,2.05,15.95,141.5,255.02,197.84
2018,8,1,18,30,420.0,38.0,2.0,15.5,95.0,192.12,141.8
2018,8,1,18,45,289.0,27.5,1.95,15.05,59.0,120.93,75.89
2018,8,1,19,0,158.0,17.0,1.9,14.6,23.0,49.17,0.0
2018,8,1,19,15,79.0,8.5,1.9,14.4,11.5,8.1,0.0
2018,8,1,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,2,5,15,85.0,8.5,1.45,13.05,12.0,8.1,0.0
2018,8,2,5,30,170.0,17.0,1.5,13.4,24.0,16.2,0.0
2018,8,2,5,45,302.0,27.5,1.5,13.75,60.5,22.06,11.75
2018,8,2,6,0,434.0,38.0,1.5,14.1,97.0,29.53,20.08
2018,8,2,6,15,512.5,44.5,1.5,14.5,143.5,33.03,23.66
2018,8,2,6,30,591.0,51.0,1.5,14.9,190.0,36.45,26.91
2018,8,2,6,45,643.0,55.5,1.5,15.3,241.0,41.75,31.69
2018,8,2,7,0,695.0,60.0,1.5,15.7,292.0,43.57,33.23
2018,8,2,7,15,730.0,64.0,1.55,16.15,344.0,79.64,41.45
2018,8,2,7,30,765.0,68.0,1.6,16.6,396.0,132.12,72.39
2018,8,2,7,45,790.5,71.0,1.6,17.05,447.5,186.32,114.41
2018,8,2,8,0,816.0,74.0,1.6,17.5,499.0,248.4,167.04
2018,8,2,8,15,835.0,77.0,1.65,17.95,548.5,305.74,217.4
2018,8,2,8,30,854.0,80.0,1.7,18.4,598.0,364.54,268.58
2018,8,2,8,45,868.5,82.0,1.8,18.85,643.5,421.88,317.7
2018,8,2,9,0,883.0,84.0,1.9,19.3,689.0,479.67,365.7
2018,8,2,9,15,891.0,87.5,1.9,19.6,729.5,535.67,410.67
2018,8,2,9,30,899.0,91.0,1.9,19.9,770.0,590.95,453.51
2018,8,2,9,45,903.5,94.5,1.95,20.2,804.5,643.11,492.93
2018,8,2,10,0,908.0,98.0,2.0,20.5,839.0,693.74,530.08
2018,8,2,10,15,915.5,99.5,2.0,20.7,869.0,742.88,564.37
2018,8,2,10,30,923.0,101.0,2.0,20.9,899.0,790.3,595.49
2018,8,2,10,45,928.5,102.0,2.05,21.05,922.5,833.72,624.03
2018,8,2,11,0,934.0,103.0,2.1,21.2,946.0,874.84,650.8
2018,8,2,11,15,938.0,102.5,2.1,21.3,961.5,910.73,673.55
2018,8,2,11,30,942.0,102.0,2.1,21.4,977.0,943.82,694.34
2018,8,2,11,45,944.0,102.5,2.1,21.5,985.0,973.12,712.56
2018,8,2,12,0,946.0,103.0,2.1,21.6,993.0,999.25,728.72
2018,8,2,12,15,945.0,104.0,2.15,21.65,993.0,1019.71,741.99
2018,8,2,12,30,944.0,105.0,2.2,21.7,993.0,1036.69,753.17
2018,8,2,12,45,941.0,105.5,2.25,21.7,984.5,1047.63,760.76
2018,8,2,13,0,938.0,106.0,2.3,21.7,976.0,1054.92,766.2
2018,8,2,13,15,936.5,105.0,2.3,21.6,961.5,1058.48,769.13
2018,8,2,13,30,935.0,104.0,2.3,21.5,947.0,1058.34,769.87
2018,8,2,13,45,933.0,101.5,2.35,21.4,925.0,1052.4,767.65
2018,8,2,14,0,931.0,99.0,2.4,21.3,903.0,1042.75,763.21
2018,8,2,14,15,926.0,97.0,2.35,21.1,873.5,1027.02,754.13
2018,8,2,14,30,921.0,95.0,2.3,20.9,844.0,1007.8,742.92
2018,8,2,14,45,915.0,92.0,2.3,20.7,809.0,983.13,728.75
2018,8,2,15,0,909.0,89.0,2.3,20.5,774.0,955.22,712.47
2018,8,2,15,15,897.5,87.5,2.3,20.5,732.5,920.94,691.33
2018,8,2,15,30,886.0,86.0,2.3,20.5,691.0,884.1,668.35
2018,8,2,15,45,850.5,90.5,2.3,19.95,639.0,831.43,635.58
2018,8,2,16,0,815.0,95.0,2.3,19.4,587.0,784.4,606.23
2018,8,2,16,15,789.0,92.5,2.3,19.05,536.0,730.37,570.74
2018,8,2,16,30,763.0,90.0,2.3,18.7,485.0,675.97,534.23
2018,8,2,16,45,740.0,84.5,2.25,18.35,434.5,620.22,495.19
2018,8,2,17,0,717.0,79.0,2.2,18.0,384.0,564.54,453.73
2018,8,2,17,15,698.5,71.0,2.2,17.5,335.5,509.12,411.49
2018,8,2,17,30,680.0,63.0,2.2,17.0,287.0,453.96,367.63
2018,8,2,17,45,637.0,57.0,2.2,16.5,237.5,391.46,315.92
2018,8,2,18,0,594.0,51.0,2.2,16.0,188.0,330.75,263.61
2018,8,2,18,15,514.0,44.0,2.1,15.55,141.5,258.73,200.71
2018,8,2,18,30,434.0,37.0,2.0,15.1,95.0,195.14,143.74
2018,8,2,18,45,294.5,26.5,1.9,14.65,58.5,120.38,73.67
2018,8,2,19,0,155.0,16.0,1.8,14.2,22.0,47.39,0.0
2018,8,2,19,15,77.5,8.0,1.75,14.0,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,42.0,8.0,1.3,12.55,9.5,0.0,0.0
2018,8,3,5,30,84.0,16.0,1.3,13.1,19.0,15.25,0.0
2018,8,3,5,45,174.5,31.5,1.35,13.7,51.0,24.76,13.57
2018,8,3,6,0,265.0,47.0,1.4,14.3,83.0,36.29,25.87
2018,8,3,6,15,332.0,62.5,1.35,14.7,127.0,47.29,36.17
2018,8,3,6,30,399.0,78.0,1.3,15.1,171.0,57.8,45.78
2018,8,3,6,45,443.0,91.5,1.25,15.55,218.5,66.23,53.3
2018,8,3,7,0,487.0,105.0,1.2,16.0,266.0,74.23,60.21
2018,8,3,7,15,521.5,116.5,1.2,16.45,315.5,106.93,70.14
2018,8,3,7,30,556.0,128.0,1.2,16.9,365.0,153.94,98.96
2018,8,3,7,45,578.5,139.0,1.15,17.4,413.5,203.23,136.52
2018,8,3,8,0,601.0,150.0,1.1,17.9,462.0,254.5,178.63
2018,8,3,8,15,620.0,160.0,1.1,18.45,509.0,306.44,222.25
2018,8,3,8,30,639.0,170.0,1.1,19.0,556.0,360.3,266.94
2018,8,3,8,45,650.5,180.0,1.1,19.55,599.0,412.88,309.73
2018,8,3,9,0,662.0,190.0,1.1,20.1,642.0,466.1,351.61
2018,8,3,9,15,703.0,183.0,1.15,20.65,689.5,519.77,392.88
2018,8,3,9,30,744.0,176.0,1.2,21.2,737.0,576.49,435.28
2018,8,3,9,45,788.0,161.5,1.2,21.75,780.5,632.27,475.63
2018,8,3,10,0,832.0,147.0,1.2,22.3,824.0,688.28,515.06
2018,8,3,10,15,838.5,149.5,1.25,22.7,853.0,735.45,547.56
2018,8,3,10,30,845.0,152.0,1.3,23.1,882.0,781.07,577.84
2018,8,3,10,45,849.5,154.0,1.35,23.55,904.0,822.86,603.99
2018,8,3,11,0,854.0,156.0,1.4,24.0,926.0,862.52,628.48
2018,8,3,11,15,856.5,158.0,1.45,24.25,941.0,898.17,650.66
2018,8,3,11,30,859.0,160.0,1.5,24.5,956.0,931.22,671.09
2018,8,3,11,45,858.5,161.5,1.55,24.8,962.5,958.29,687.53
2018,8,3,12,0,858.0,163.0,1.6,25.1,969.0,982.33,702.1
2018,8,3,12,15,857.5,163.0,1.65,25.3,968.5,1001.74,714.1
2018,8,3,12,30,857.0,163.0,1.7,25.5,968.0,1017.91,724.17
2018,8,3,12,45,854.5,162.5,1.75,25.65,959.5,1028.24,730.87
2018,8,3,13,0,852.0,162.0,1.8,25.8,951.0,1035.13,735.61
2018,8,3,13,15,846.0,162.5,1.85,25.9,935.0,1036.06,736.93
2018,8,3,13,30,840.0,163.0,1.9,26.0,919.0,1033.52,736.26
2018,8,3,13,45,830.5,162.5,1.95,26.05,894.5,1022.98,730.86
2018,8,3,14,0,821.0,162.0,2.0,26.1,870.0,1009.11,723.53
2018,8,3,14,15,810.5,160.5,2.05,26.0,839.5,990.0,713.35
2018,8,3,14,30,800.0,159.0,2.1,25.9,809.0,967.84,701.27
2018,8,3,14,45,786.5,157.0,2.1,25.85,772.5,939.4,684.43
2018,8,3,15,0,773.0,155.0,2.1,25.8,736.0,908.38,665.89
2018,8,3,15,15,758.0,151.5,2.1,25.8,695.0,876.9,646.84
2018,8,3,15,30,743.0,148.0,2.1,25.8,654.0,838.5,623.02
2018,8,3,15,45,723.0,143.5,2.15,25.3,608.0,792.95,595.7
2018,8,3,16,0,703.0,139.0,2.2,24.8,562.0,746.21,567.0
2018,8,3,16,15,679.0,133.5,2.2,24.35,513.5,694.38,533.59
2018,8,3,16,30,655.0,128.0,2.2,23.9,465.0,642.29,498.16
2018,8,3,16,45,625.5,120.0,2.15,23.45,414.5,583.71,456.66
2018,8,3,17,0,596.0,112.0,2.1,23.0,364.0,526.05,414.59
2018,8,3,17,15,558.5,102.5,2.1,22.25,313.5,463.27,367.79
2018,8,3,17,30,521.0,93.0,2.1,21.5,263.0,402.89,321.04
2018,8,3,17,45,470.5,82.0,2.05,20.75,215.0,334.45,266.08
2018,8,3,18,0,420.0,71.0,2.0,20.0,167.0,274.41,215.91
2018,8,3,18,15,347.5,57.5,1.9,19.3,123.5,208.25,159.68
2018,8,3,18,30,275.0,44.0,1.8,18.6,80.0,150.14,109.32
2018,8,3,18,45,181.0,29.0,1.75,17.9,48.5,91.61,53.63
2018,8,3,19,0,87.0,14.0,1.7,17.2,17.0,31.27,0.0
2018,8,3,19,15,43.5,7.0,1.6,16.9,8.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,5,15,31.5,6.5,0.95,13.65,7.5,0.0,0.0
2018,8,4,5,30,63.0,13.0,0.9,14.1,15.0,12.39,0.0
2018,8,4,5,45,140.0,29.5,0.85,14.5,45.0,23.14,11.92
2018,8,4,6,0,217.0,46.0,0.8,14.9,75.0,35.49,25.08
2018,8,4,6,15,285.5,62.0,0.8,15.35,117.5,46.9,35.72
2018,8,4,6,30,354.0,78.0,0.8,15.8,160.0,57.79,45.64
2018,8,4,6,45,409.0,90.5,0.85,16.25,208.0,65.48,52.49
2018,8,4,7,0,464.0,103.0,0.9,16.7,256.0,72.79,58.78
2018,8,4,7,15,507.5,112.5,0.95,17.45,306.0,102.76,67.02
2018,8,4,7,30,551.0,122.0,1.0,18.2,356.0,148.3,94.11
2018,8,4,7,45,586.5,128.5,1.0,18.95,406.0,195.11,128.81
2018,8,4,8,0,622.0,135.0,1.0,19.7,456.0,245.96,169.87
2018,8,4,8,15,651.0,139.5,1.1,20.45,505.0,297.27,212.75
2018,8,4,8,30,680.0,144.0,1.2,21.2,554.0,351.56,257.8
2018,8,4,8,45,704.5,146.5,1.25,21.95,600.0,405.05,301.35
2018,8,4,9,0,729.0,149.0,1.3,22.7,646.0,460.43,345.06
2018,8,4,9,15,765.0,142.5,1.4,23.2,692.0,517.78,389.5
2018,8,4,9,30,801.0,136.0,1.5,23.7,738.0,574.35,432.29
2018,8,4,9,45,839.0,123.5,1.55,24.15,780.5,628.62,472.31
2018,8,4,10,0,877.0,111.0,1.6,24.6,823.0,684.85,512.65
2018,8,4,10,15,885.5,111.5,1.65,24.95,853.0,732.57,545.68
2018,8,4,10,30,894.0,112.0,1.7,25.3,883.0,778.71,575.35
2018,8,4,10,45,901.5,111.5,1.8,25.65,906.0,821.32,602.77
2018,8,4,11,0,909.0,111.0,1.9,26.0,929.0,861.81,628.6
2018,8,4,11,15,914.0,111.5,1.95,26.2,945.5,898.81,651.85
2018,8,4,11,30,919.0,112.0,2.0,26.4,962.0,933.16,673.29
2018,8,4,11,45,923.0,111.0,2.05,26.6,971.0,962.34,691.35
2018,8,4,12,0,927.0,110.0,2.1,26.8,980.0,988.48,707.51
2018,8,4,12,15,930.5,108.5,2.2,26.7,981.5,1010.48,722.5
2018,8,4,12,30,934.0,107.0,2.3,26.6,983.0,1029.15,735.52
2018,8,4,12,45,937.5,104.0,2.35,26.55,977.0,1042.84,744.84
2018,8,4,13,0,941.0,101.0,2.4,26.5,971.0,1052.94,752.06
2018,8,4,13,15,939.5,100.0,2.45,26.3,956.5,1056.42,755.73
2018,8,4,13,30,938.0,99.0,2.5,26.1,942.0,1056.19,757.26
2018,8,4,13,45,934.5,98.5,2.55,25.95,920.5,1050.76,755.51
2018,8,4,14,0,931.0,98.0,2.6,25.8,899.0,1041.67,751.59
2018,8,4,14,15,925.0,97.5,2.6,25.5,870.0,1026.52,743.83
2018,8,4,14,30,919.0,97.0,2.6,25.2,841.0,1007.92,733.98
2018,8,4,14,45,910.5,95.5,2.65,24.85,805.5,982.5,720.35
2018,8,4,15,0,902.0,94.0,2.7,24.5,770.0,953.98,704.63
2018,8,4,15,15,890.5,92.5,2.7,24.5,728.5,919.83,683.69
2018,8,4,15,30,879.0,91.0,2.7,24.5,687.0,883.13,660.92
2018,8,4,15,45,863.5,89.0,2.65,23.75,641.0,840.14,635.17
2018,8,4,16,0,848.0,87.0,2.6,23.0,595.0,795.35,607.76
2018,8,4,16,15,828.5,84.0,2.55,22.6,545.5,750.32,578.87
2018,8,4,16,30,809.0,81.0,2.5,22.2,496.0,698.43,544.51
2018,8,4,16,45,782.5,77.5,2.45,21.75,444.0,640.49,505.08
2018,8,4,17,0,756.0,74.0,2.4,21.3,392.0,582.84,462.84
2018,8,4,17,15,716.0,70.0,2.3,20.7,338.5,517.24,413.01
2018,8,4,17,30,676.0,66.0,2.2,20.1,285.0,456.05,364.69
2018,8,4,17,45,619.0,60.5,2.15,19.5,233.5,385.72,307.51
2018,8,4,18,0,562.0,55.0,2.1,18.9,182.0,320.38,252.23
2018,8,4,18,15,474.5,47.0,1.95,18.25,135.0,246.14,188.55
2018,8,4,18,30,387.0,39.0,1.8,17.6,88.0,181.15,131.44
2018,8,4,18,45,250.0,26.5,1.65,17.0,53.0,106.54,59.91
2018,8,4,19,0,113.0,14.0,1.5,16.4,18.0,36.47,0.0
2018,8,4,19,15,56.5,7.0,1.45,16.1,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,5,5,15,70.5,8.0,1.1,13.15,10.5,0.0,0.0
2018,8,5,5,30,141.0,16.0,1.1,13.7,21.0,15.25,0.0
2018,8,5,5,45,275.0,27.0,1.15,14.25,56.0,21.96,10.63
2018,8,5,6,0,409.0,38.0,1.2,14.8,91.0,29.9,20.2
2018,8,5,6,15,494.0,45.5,1.2,15.25,138.0,34.22,24.57
2018,8,5,6,30,579.0,53.0,1.2,15.7,185.0,38.4,28.52
2018,8,5,6,45,634.0,58.5,1.2,16.15,237.0,40.71,30.65
2018,8,5,7,0,689.0,64.0,1.2,16.6,289.0,47.21,36.34
2018,8,5,7,15,726.5,68.0,1.2,17.05,342.0,80.47,43.15
2018,8,5,7,30,764.0,72.0,1.2,17.5,395.0,133.12,73.23
2018,8,5,7,45,791.0,75.5,1.25,17.95,447.5,188.1,115.2
2018,8,5,8,0,818.0,79.0,1.3,18.4,500.0,246.06,164.07
2018,8,5,8,15,837.0,82.0,1.3,18.9,550.0,304.08,214.57
2018,8,5,8,30,856.0,85.0,1.3,19.4,600.0,367.89,269.01
2018,8,5,8,45,870.5,87.5,1.3,19.9,646.0,426.05,317.87
2018,8,5,9,0,885.0,90.0,1.3,20.4,692.0,484.64,365.39
2018,8,5,9,15,891.5,95.0,1.35,20.8,733.0,541.58,410.35
2018,8,5,9,30,898.0,100.0,1.4,21.2,774.0,597.63,453.06
2018,8,5,9,45,901.0,105.5,1.4,21.6,809.0,650.9,491.97
2018,8,5,10,0,904.0,111.0,1.4,22.0,844.0,702.49,528.36
2018,8,5,10,15,910.0,113.0,1.5,22.3,873.5,751.11,562.58
2018,8,5,10,30,916.0,115.0,1.6,22.6,903.0,797.89,593.3
2018,8,5,10,45,919.5,117.0,1.65,22.95,925.5,840.65,620.41
2018,8,5,11,0,923.0,119.0,1.7,23.3,948.0,880.96,645.66
2018,8,5,11,15,924.5,121.0,1.75,23.5,963.0,916.96,668.28
2018,8,5,11,30,926.0,123.0,1.8,23.7,978.0,950.07,688.97
2018,8,5,11,45,926.0,124.0,1.85,23.95,985.0,977.83,706.04
2018,8,5,12,0,926.0,125.0,1.9,24.2,992.0,1002.39,721.12
2018,8,5,12,15,933.0,120.5,1.95,24.35,994.0,1024.95,735.27
2018,8,5,12,30,940.0,116.0,2.0,24.5,996.0,1044.23,747.42
2018,8,5,12,45,948.0,110.0,2.05,24.65,991.0,1059.51,757.19
2018,8,5,13,0,956.0,104.0,2.1,24.8,986.0,1071.16,764.82
2018,8,5,13,15,953.5,103.0,2.1,24.9,970.5,1073.73,766.44
2018,8,5,13,30,951.0,102.0,2.1,25.0,955.0,1072.52,765.92
2018,8,5,13,45,946.0,101.0,2.1,25.05,931.5,1065.01,761.8
2018,8,5,14,0,941.0,100.0,2.1,25.1,908.0,1053.8,755.54
2018,8,5,14,15,935.0,99.0,2.1,25.05,878.5,1037.98,746.81
2018,8,5,14,30,929.0,98.0,2.1,25.0,849.0,1018.65,735.98
2018,8,5,14,45,921.0,96.0,2.15,24.9,812.5,992.93,721.84
2018,8,5,15,0,913.0,94.0,2.2,24.8,776.0,964.05,705.63
2018,8,5,15,15,901.0,92.5,2.2,24.8,734.0,929.11,684.56
2018,8,5,15,30,889.0,91.0,2.2,24.8,692.0,891.61,661.68
2018,8,5,15,45,874.0,88.0,2.2,24.4,645.0,847.53,635.14
2018,8,5,16,0,859.0,85.0,2.2,24.0,598.0,801.56,606.9
2018,8,5,16,15,838.5,82.5,2.2,23.6,547.5,755.83,578.3
2018,8,5,16,30,818.0,80.0,2.2,23.2,497.0,703.34,544.26
2018,8,5,16,45,790.5,76.5,2.15,22.8,444.5,644.27,504.36
2018,8,5,17,0,763.0,73.0,2.1,22.4,392.0,585.57,461.69
2018,8,5,17,15,723.0,69.0,2.05,21.75,338.0,519.61,412.28
2018,8,5,17,30,683.0,65.0,2.0,21.1,284.0,455.95,362.66
2018,8,5,17,45,624.5,59.5,1.9,20.45,232.0,386.62,306.44
2018,8,5,18,0,566.0,54.0,1.8,19.8,180.0,320.38,250.68
2018,8,5,18,15,474.0,46.0,1.7,19.0,132.5,244.31,186.08
2018,8,5,18,30,382.0,38.0,1.6,18.2,85.0,178.05,128.26
2018,8,5,18,45,243.5,25.5,1.5,17.45,50.5,102.83,54.49
2018,8,5,19,0,105.0,13.0,1.4,16.7,16.0,33.73,0.0
2018,8,5,19,15,52.5,6.5,1.35,16.3,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,12.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,12.9,8.0,6.67,0.0
2018,8,6,5,45,68.5,23.0,0.9,13.35,30.5,19.18,8.22
2018,8,6,6,0,112.0,39.0,0.9,13.8,53.0,31.83,21.94
2018,8,6,6,15,153.5,61.5,0.85,14.15,90.5,48.88,37.59
2018,8,6,6,30,195.0,84.0,0.8,14.5,128.0,65.26,52.44
2018,8,6,6,45,228.0,106.5,0.75,14.9,171.0,80.98,66.4
2018,8,6,7,0,261.0,129.0,0.7,15.3,214.0,96.06,79.46
2018,8,6,7,15,291.5,150.0,0.75,15.9,260.5,125.13,91.94
2018,8,6,7,30,322.0,171.0,0.8,16.5,307.0,165.61,118.37
2018,8,6,7,45,345.5,190.5,0.8,17.15,353.0,207.78,149.81
2018,8,6,8,0,369.0,210.0,0.8,17.8,399.0,252.89,185.25
2018,8,6,8,15,392.0,225.5,0.85,18.55,444.5,297.56,220.87
2018,8,6,8,30,415.0,241.0,0.9,19.3,490.0,344.74,258.22
2018,8,6,8,45,433.5,254.5,0.9,20.05,532.5,388.35,292.19
2018,8,6,9,0,452.0,268.0,0.9,20.8,575.0,436.61,328.7
2018,8,6,9,15,484.5,271.5,1.0,21.5,618.5,485.0,364.97
2018,8,6,9,30,517.0,275.0,1.1,22.2,662.0,536.01,402.36
2018,8,6,9,45,552.0,272.0,1.15,22.9,703.0,585.17,437.42
2018,8,6,10,0,587.0,269.0,1.2,23.6,744.0,636.44,473.14
2018,8,6,10,15,595.5,275.0,1.25,24.1,772.0,678.96,502.01
2018,8,6,10,30,604.0,281.0,1.3,24.6,800.0,720.62,529.75
2018,8,6,10,45,609.5,286.5,1.4,25.1,821.5,758.69,555.01
2018,8,6,11,0,615.0,292.0,1.5,25.6,843.0,795.5,579.06
2018,8,6,11,15,621.5,293.0,1.55,25.95,858.0,827.59,599.66
2018,8,6,11,30,628.0,294.0,1.6,26.3,873.0,858.06,619.01
2018,8,6,11,45,632.0,294.0,1.7,26.65,881.0,883.51,635.5
2018,8,6,12,0,636.0,294.0,1.8,27.0,889.0,906.83,650.58
2018,8,6,12,15,676.0,270.0,1.85,27.2,902.0,939.31,672.46
2018,8,6,12,30,716.0,246.0,1.9,27.4,915.0,969.73,692.06
2018,8,6,12,45,767.5,213.0,1.95,27.55,924.5,999.69,710.95
2018,8,6,13,0,819.0,180.0,2.0,27.7,934.0,1021.03,724.46
2018,8,6,13,15,819.5,176.0,2.05,27.7,920.0,1023.79,726.99
2018,8,6,13,30,820.0,172.0,2.1,27.7,906.0,1023.1,727.68
2018,8,6,13,45,820.0,167.0,2.15,27.65,885.0,1017.42,725.53
2018,8,6,14,0,820.0,162.0,2.2,27.6,864.0,1008.29,721.35
2018,8,6,14,15,817.5,156.5,2.25,27.45,836.0,992.72,713.48
2018,8,6,14,30,815.0,151.0,2.3,27.3,808.0,973.83,703.57
2018,8,6,14,45,811.5,144.5,2.3,27.15,774.0,949.68,689.8
2018,8,6,15,0,808.0,138.0,2.3,27.0,740.0,922.44,674.03
2018,8,6,15,15,793.5,135.0,2.3,27.0,698.5,886.07,651.8
2018,8,6,15,30,779.0,132.0,2.3,27.0,657.0,847.52,628.0
2018,8,6,15,45,768.5,125.5,2.3,26.45,613.0,806.61,603.67
2018,8,6,16,0,758.0,119.0,2.3,25.9,569.0,767.25,580.01
2018,8,6,16,15,744.0,111.5,2.25,25.4,521.5,718.64,548.96
2018,8,6,16,30,730.0,104.0,2.2,24.9,474.0,668.84,516.49
2018,8,6,16,45,704.5,97.5,2.15,24.45,423.5,611.4,476.37
2018,8,6,17,0,679.0,91.0,2.1,24.0,373.0,554.37,435.04
2018,8,6,17,15,634.5,85.0,2.0,23.2,320.0,487.45,385.02
2018,8,6,17,30,590.0,79.0,1.9,22.4,267.0,423.5,335.44
2018,8,6,17,45,527.0,71.5,1.8,21.65,216.5,352.24,278.23
2018,8,6,18,0,464.0,64.0,1.7,20.9,166.0,286.69,223.66
2018,8,6,18,15,372.0,52.5,1.65,20.05,120.5,212.32,161.24
2018,8,6,18,30,280.0,41.0,1.6,19.2,75.0,147.75,105.87
2018,8,6,18,45,170.5,26.0,1.5,18.35,44.0,83.09,40.41
2018,8,6,19,0,61.0,11.0,1.4,17.5,13.0,22.79,0.0
2018,8,6,19,15,30.5,5.5,1.35,17.15,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,7,5,15,21.0,4.5,1.0,12.95,5.0,0.0,0.0
2018,8,7,5,30,42.0,9.0,1.0,13.4,10.0,8.58,0.0
2018,8,7,5,45,110.0,26.0,1.0,13.8,37.5,21.53,9.32
2018,8,7,6,0,178.0,43.0,1.0,14.2,65.0,33.21,23.01
2018,8,7,6,15,241.5,61.5,1.0,14.6,106.5,46.66,35.53
2018,8,7,6,30,305.0,80.0,1.0,15.0,148.0,59.51,47.26
2018,8,7,6,45,355.5,95.5,1.0,15.35,195.0,69.43,56.14
2018,8,7,7,0,406.0,111.0,1.0,15.7,242.0,78.84,64.33
2018,8,7,7,15,447.5,124.0,1.05,16.25,292.0,107.26,73.36
2018,8,7,7,30,489.0,137.0,1.1,16.8,342.0,151.96,100.45
2018,8,7,7,45,522.0,147.0,1.1,17.35,391.5,198.02,134.73
2018,8,7,8,0,555.0,157.0,1.1,17.9,441.0,247.92,175.03
2018,8,7,8,15,581.5,165.5,1.15,18.4,489.0,298.48,217.2
2018,8,7,8,30,608.0,174.0,1.2,18.9,537.0,352.14,261.65
2018,8,7,8,45,629.5,181.0,1.2,19.35,582.5,404.5,304.33
2018,8,7,9,0,651.0,188.0,1.2,19.8,628.0,458.65,347.17
2018,8,7,9,15,650.0,201.5,1.25,20.2,664.0,508.67,385.96
2018,8,7,9,30,649.0,215.0,1.3,20.6,700.0,557.65,422.74
2018,8,7,9,45,639.0,232.5,1.35,21.05,729.0,603.55,455.96
2018,8,7,10,0,629.0,250.0,1.4,21.5,758.0,647.31,486.67
2018,8,7,10,15,636.5,256.0,1.45,21.7,786.0,690.83,517.28
2018,8,7,10,30,644.0,262.0,1.5,21.9,814.0,733.49,546.69
2018,8,7,10,45,647.5,267.5,1.55,22.15,835.0,771.5,572.28
2018,8,7,11,0,651.0,273.0,1.6,22.4,856.0,807.98,596.47
2018,8,7,11,15,655.0,275.5,1.65,22.4,870.5,840.39,618.33
2018,8,7,11,30,659.0,278.0,1.7,22.4,885.0,870.94,638.79
2018,8,7,11,45,660.5,279.5,1.75,22.4,892.0,896.23,655.69
2018,8,7,12,0,662.0,281.0,1.8,22.4,899.0,919.19,671.05
2018,8,7,12,15,678.0,271.5,1.85,22.4,904.0,942.96,687.44
2018,8,7,12,30,694.0,262.0,1.9,22.4,909.0,964.37,702.28
2018,8,7,12,45,713.0,248.0,1.9,22.35,908.0,981.61,713.46
2018,8,7,13,0,732.0,234.0,1.9,22.3,907.0,995.89,722.87
2018,8,7,13,15,728.5,232.0,1.9,22.25,892.0,996.82,723.87
2018,8,7,13,30,725.0,230.0,1.9,22.2,877.0,994.57,723.1
2018,8,7,13,45,719.5,227.0,1.95,22.2,855.5,986.11,718.99
2018,8,7,14,0,714.0,224.0,2.0,22.2,834.0,974.57,713.02
2018,8,7,14,15,706.0,219.5,2.0,22.05,805.0,955.98,702.39
2018,8,7,14,30,698.0,215.0,2.0,21.9,776.0,934.55,690.01
2018,8,7,14,45,687.0,209.0,2.0,21.75,740.5,905.97,672.91
2018,8,7,15,0,676.0,203.0,2.0,21.6,705.0,874.98,654.17
2018,8,7,15,15,659.5,197.0,2.0,21.6,664.0,836.77,630.05
2018,8,7,15,30,643.0,191.0,2.0,21.6,623.0,796.85,604.43
2018,8,7,15,45,620.0,184.0,1.95,21.1,576.5,748.92,573.18
2018,8,7,16,0,597.0,177.0,1.9,20.6,530.0,700.23,540.83
2018,8,7,16,15,566.0,167.5,1.9,20.2,479.0,638.19,498.3
2018,8,7,16,30,535.0,158.0,1.9,19.8,428.0,581.47,458.45
2018,8,7,16,45,512.5,144.5,1.9,19.45,380.5,527.19,419.32
2018,8,7,17,0,490.0,131.0,1.9,19.1,333.0,473.56,379.43
2018,8,7,17,15,459.0,117.0,1.8,18.55,285.5,415.32,334.53
2018,8,7,17,30,428.0,103.0,1.7,18.0,238.0,359.19,289.81
2018,8,7,17,45,381.5,88.5,1.65,17.45,192.0,297.43,239.13
2018,8,7,18,0,335.0,74.0,1.6,16.9,146.0,240.13,190.52
2018,8,7,18,15,267.0,57.5,1.55,16.4,105.0,177.31,136.6
2018,8,7,18,30,199.0,41.0,1.5,15.9,64.0,122.13,88.28
2018,8,7,18,45,123.0,25.0,1.4,15.35,37.0,68.95,30.09
2018,8,7,19,0,47.0,9.0,1.3,14.8,10.0,18.0,0.0
2018,8,7,19,15,23.5,4.5,1.3,14.6,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,37.0,6.0,0.9,12.85,7.0,0.0,0.0
2018,8,8,5,30,74.0,12.0,0.9,13.4,14.0,11.44,0.0
2018,8,8,5,45,177.5,27.0,0.85,13.95,45.0,21.31,8.49
2018,8,8,6,0,281.0,42.0,0.8,14.5,76.0,32.58,22.38
2018,8,8,6,15,362.5,54.0,0.75,15.0,120.0,40.99,30.49
2018,8,8,6,30,444.0,66.0,0.7,15.5,164.0,49.98,38.77
2018,8,8,6,45,503.0,75.0,0.7,16.0,214.0,54.55,42.91
2018,8,8,7,0,562.0,84.0,0.7,16.5,264.0,58.87,46.64
2018,8,8,7,15,605.0,91.5,0.7,17.0,316.5,87.8,53.33
2018,8,8,7,30,648.0,99.0,0.7,17.5,369.0,137.13,81.49
2018,8,8,7,45,681.5,103.5,0.65,18.05,420.5,187.71,119.05
2018,8,8,8,0,715.0,108.0,0.6,18.6,472.0,242.15,163.55
2018,8,8,8,15,739.5,112.5,0.65,19.2,522.0,297.71,210.58
2018,8,8,8,30,764.0,117.0,0.7,19.8,572.0,359.2,261.77
2018,8,8,8,45,783.0,120.0,0.7,20.4,618.0,415.21,307.54
2018,8,8,9,0,802.0,123.0,0.7,21.0,664.0,472.38,352.64
2018,8,8,9,15,798.5,134.5,0.75,21.55,701.0,526.71,394.4
2018,8,8,9,30,795.0,146.0,0.8,22.1,738.0,579.39,433.4
2018,8,8,9,45,783.5,160.5,0.85,22.6,767.5,628.11,468.23
2018,8,8,10,0,772.0,175.0,0.9,23.1,797.0,673.42,499.59
2018,8,8,10,15,783.5,176.0,0.95,23.45,827.0,721.1,532.37
2018,8,8,10,30,795.0,177.0,1.0,23.8,857.0,767.1,563.25
2018,8,8,10,45,805.0,177.0,1.05,24.2,881.0,809.75,590.56
2018,8,8,11,0,815.0,177.0,1.1,24.6,905.0,850.77,615.9
2018,8,8,11,15,821.0,177.0,1.15,24.8,921.0,886.51,638.11
2018,8,8,11,30,827.0,177.0,1.2,25.0,937.0,919.94,658.79
2018,8,8,11,45,831.5,176.0,1.25,25.25,945.5,948.53,676.24
2018,8,8,12,0,836.0,175.0,1.3,25.5,954.0,974.35,691.99
2018,8,8,12,15,838.0,173.5,1.35,25.6,954.0,994.36,704.58
2018,8,8,12,30,840.0,172.0,1.4,25.7,954.0,1011.22,715.35
2018,8,8,12,45,840.5,170.0,1.45,25.8,946.5,1022.82,723.01
2018,8,8,13,0,841.0,168.0,1.5,25.9,939.0,1031.03,728.74
2018,8,8,13,15,838.5,165.5,1.5,25.95,923.5,1032.25,729.68
2018,8,8,13,30,836.0,163.0,1.5,26.0,908.0,1029.97,728.67
2018,8,8,13,45,832.0,160.0,1.55,26.0,885.5,1022.18,725.33
2018,8,8,14,0,828.0,157.0,1.6,26.0,863.0,1010.96,720.0
2018,8,8,14,15,821.0,154.0,1.6,25.85,833.0,993.41,710.51
2018,8,8,14,30,814.0,151.0,1.6,25.7,803.0,972.68,699.12
2018,8,8,14,45,804.0,147.5,1.6,25.6,767.5,945.48,683.52
2018,8,8,15,0,794.0,144.0,1.6,25.5,732.0,915.5,666.14
2018,8,8,15,15,779.0,140.5,1.6,25.5,690.0,878.39,643.75
2018,8,8,15,30,764.0,137.0,1.6,25.5,648.0,843.45,622.67
2018,8,8,15,45,745.5,132.5,1.65,24.9,602.0,798.27,596.36
2018,8,8,16,0,727.0,128.0,1.7,24.3,556.0,751.76,568.58
2018,8,8,16,15,702.5,123.0,1.7,23.8,507.0,699.02,535.08
2018,8,8,16,30,678.0,118.0,1.7,23.3,458.0,646.01,499.89
2018,8,8,16,45,646.0,111.0,1.7,22.8,406.5,585.69,457.69
2018,8,8,17,0,614.0,104.0,1.7,22.3,355.0,526.49,414.86
2018,8,8,17,15,569.5,96.0,1.65,21.55,303.5,460.3,365.24
2018,8,8,17,30,525.0,88.0,1.6,20.8,252.0,397.18,316.12
2018,8,8,17,45,465.5,77.5,1.55,20.05,202.5,327.67,260.11
2018,8,8,18,0,406.0,67.0,1.5,19.3,153.0,262.0,205.34
2018,8,8,18,15,325.0,53.0,1.45,18.6,110.0,193.29,147.06
2018,8,8,18,30,244.0,39.0,1.4,17.9,67.0,133.76,95.22
2018,8,8,18,45,150.0,24.0,1.3,17.2,38.5,74.0,27.27
2018,8,8,19,0,56.0,9.0,1.2,16.5,10.0,19.71,0.0
2018,8,8,19,15,28.0,4.5,1.15,16.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,5.5,0.85,12.85,6.0,0.0,0.0
2018,8,9,5,30,58.0,11.0,0.8,13.3,12.0,10.48,0.0
2018,8,9,5,45,146.5,26.5,0.7,13.7,41.0,20.92,7.47
2018,8,9,6,0,235.0,42.0,0.6,14.1,70.0,32.59,22.38
2018,8,9,6,15,310.0,57.0,0.6,14.6,113.0,43.35,32.59
2018,8,9,6,30,385.0,72.0,0.6,15.1,156.0,53.63,42.04
2018,8,9,6,45,442.0,83.5,0.6,15.65,205.0,60.74,48.43
2018,8,9,7,0,499.0,95.0,0.6,16.2,254.0,67.51,54.28
2018,8,9,7,15,542.0,104.0,0.6,17.0,305.0,95.27,61.34
2018,8,9,7,30,585.0,113.0,0.6,17.8,356.0,142.03,88.01
2018,8,9,7,45,617.5,120.0,0.65,18.55,406.5,190.76,123.94
2018,8,9,8,0,650.0,127.0,0.7,19.3,457.0,243.36,166.51
2018,8,9,8,15,675.5,132.5,0.7,19.95,505.5,296.37,210.76
2018,8,9,8,30,701.0,138.0,0.7,20.6,554.0,351.93,256.64
2018,8,9,8,45,721.0,142.5,0.75,21.3,600.0,406.75,301.15
2018,8,9,9,0,741.0,147.0,0.8,22.0,646.0,462.97,345.33
2018,8,9,9,15,756.0,151.5,0.85,22.6,687.5,517.79,387.18
2018,8,9,9,30,771.0,156.0,0.9,23.2,729.0,574.91,429.17
2018,8,9,9,45,784.0,158.5,0.9,23.8,765.5,626.52,465.58
2018,8,9,10,0,797.0,161.0,0.9,24.4,802.0,677.72,500.51
2018,8,9,10,15,807.0,163.0,0.95,24.8,832.0,725.67,533.13
2018,8,9,10,30,817.0,165.0,1.0,25.2,862.0,772.43,564.18
2018,8,9,10,45,824.5,166.0,1.05,25.65,885.5,814.85,590.55
2018,8,9,11,0,832.0,167.0,1.1,26.1,909.0,855.42,615.28
2018,8,9,11,15,838.0,167.0,1.15,26.4,925.0,891.66,637.4
2018,8,9,11,30,844.0,167.0,1.2,26.7,941.0,925.53,657.93
2018,8,9,11,45,847.5,167.0,1.25,27.0,949.5,954.55,675.36
2018,8,9,12,0,851.0,167.0,1.3,27.3,958.0,980.71,691.03
2018,8,9,12,15,842.5,173.0,1.35,27.4,956.0,998.35,702.05
2018,8,9,12,30,834.0,179.0,1.4,27.5,954.0,1012.54,711.13
2018,8,9,12,45,820.0,186.0,1.4,27.65,942.5,1018.83,714.57
2018,8,9,13,0,806.0,193.0,1.4,27.8,931.0,1021.56,716.04
2018,8,9,13,15,803.0,191.0,1.45,27.8,915.5,1022.81,717.99
2018,8,9,13,30,800.0,189.0,1.5,27.8,900.0,1020.67,718.0
2018,8,9,13,45,794.5,186.0,1.5,27.75,877.0,1011.62,713.27
2018,8,9,14,0,789.0,183.0,1.5,27.7,854.0,999.27,706.69
2018,8,9,14,15,780.5,179.5,1.55,27.55,823.5,980.21,697.04
2018,8,9,14,30,772.0,176.0,1.6,27.4,793.0,964.23,689.38
2018,8,9,14,45,761.0,172.0,1.6,27.25,757.0,936.27,673.43
2018,8,9,15,0,750.0,168.0,1.6,27.1,721.0,905.69,655.86
2018,8,9,15,15,734.0,163.5,1.6,27.1,679.0,867.61,632.91
2018,8,9,15,30,718.0,159.0,1.6,27.1,637.0,827.6,608.52
2018,8,9,15,45,699.5,153.0,1.55,26.55,591.5,782.14,580.97
2018,8,9,16,0,681.0,147.0,1.5,26.0,546.0,735.46,552.15
2018,8,9,16,15,658.0,139.5,1.5,25.55,497.5,682.72,518.28
2018,8,9,16,30,635.0,132.0,1.5,25.1,449.0,629.7,482.84
2018,8,9,16,45,603.5,124.0,1.45,24.7,398.5,570.36,441.23
2018,8,9,17,0,572.0,116.0,1.4,24.3,348.0,512.14,399.16
2018,8,9,17,15,530.0,105.5,1.35,23.5,297.0,443.04,348.11
2018,8,9,17,30,488.0,95.0,1.3,22.7,246.0,381.35,300.68
2018,8,9,17,45,432.0,82.5,1.25,21.95,197.5,314.14,247.03
2018,8,9,18,0,376.0,70.0,1.2,21.2,149.0,252.39,195.9
2018,8,9,18,15,299.0,55.0,1.15,20.35,106.5,185.85,140.07
2018,8,9,18,30,222.0,40.0,1.1,19.5,64.0,128.11,90.05
2018,8,9,18,45,133.0,24.0,1.05,18.65,36.5,69.04,19.16
2018,8,9,19,0,44.0,8.0,1.0,17.8,9.0,16.3,0.0
2018,8,9,19,15,22.0,4.0,0.95,17.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
