Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,0.6,14.15,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,0.6,14.6,14.0,11.44,0.0
2018,8,10,5,45,209.5,25.0,0.55,15.05,45.0,20.66,6.3
2018,8,10,6,0,328.0,38.0,0.5,15.5,76.0,30.56,20.43
2018,8,10,6,15,409.0,48.0,0.55,16.05,120.0,37.02,26.84
2018,8,10,6,30,490.0,58.0,0.6,16.6,164.0,43.16,32.58
2018,8,10,6,45,543.0,66.0,0.6,17.15,213.0,47.21,36.25
2018,8,10,7,0,596.0,74.0,0.6,17.7,262.0,51.03,39.55
2018,8,10,7,15,635.0,80.5,0.65,18.55,313.5,78.96,45.56
2018,8,10,7,30,674.0,87.0,0.7,19.4,365.0,128.88,73.31
2018,8,10,7,45,702.5,92.0,0.7,20.2,415.5,180.64,111.61
2018,8,10,8,0,731.0,97.0,0.7,21.0,466.0,235.64,156.52
2018,8,10,8,15,753.5,101.0,0.75,21.6,515.0,294.74,206.22
2018,8,10,8,30,776.0,105.0,0.8,22.2,564.0,351.92,254.1
2018,8,10,8,45,793.5,108.0,0.9,22.8,609.5,408.06,300.42
2018,8,10,9,0,811.0,111.0,1.0,23.4,655.0,465.15,346.09
2018,8,10,9,15,818.5,116.0,1.05,23.9,694.0,519.71,388.29
2018,8,10,9,30,826.0,121.0,1.1,24.4,733.0,573.66,428.57
2018,8,10,9,45,829.0,127.5,1.15,24.85,767.0,625.43,466.01
2018,8,10,10,0,832.0,134.0,1.2,25.3,801.0,675.74,501.25
2018,8,10,10,15,840.0,135.5,1.25,25.6,830.0,723.23,534.05
2018,8,10,10,30,848.0,137.0,1.3,25.9,859.0,767.13,562.84
2018,8,10,10,45,854.0,138.0,1.4,26.2,881.5,808.54,589.48
2018,8,10,11,0,860.0,139.0,1.5,26.5,904.0,847.86,614.58
2018,8,10,11,15,863.0,140.0,1.55,26.65,919.0,882.33,636.19
2018,8,10,11,30,866.0,141.0,1.6,26.8,934.0,914.19,656.08
2018,8,10,11,45,867.5,142.0,1.65,27.0,941.5,941.91,673.18
2018,8,10,12,0,869.0,143.0,1.7,27.2,949.0,966.67,688.44
2018,8,10,12,15,868.0,143.5,1.75,27.3,948.5,985.49,700.29
2018,8,10,12,30,867.0,144.0,1.8,27.4,948.0,1001.06,710.26
2018,8,10,12,45,863.5,144.0,1.85,27.45,939.0,1010.33,716.56
2018,8,10,13,0,860.0,144.0,1.9,27.5,930.0,1016.18,720.92
2018,8,10,13,15,855.5,144.0,1.95,27.45,914.5,1017.59,722.94
2018,8,10,13,30,851.0,144.0,2.0,27.4,899.0,1015.57,722.98
2018,8,10,13,45,843.5,143.5,2.0,27.3,875.5,1016.03,724.27
2018,8,10,14,0,836.0,143.0,2.0,27.2,852.0,1003.74,717.64
2018,8,10,14,15,826.0,142.0,2.05,27.0,821.5,985.15,708.11
2018,8,10,14,30,816.0,141.0,2.1,26.8,791.0,963.46,696.64
2018,8,10,14,45,803.0,139.0,2.1,26.6,754.5,934.88,680.16
2018,8,10,15,0,790.0,137.0,2.1,26.4,718.0,903.65,661.93
2018,8,10,15,15,775.5,134.0,2.1,26.4,677.0,867.53,639.84
2018,8,10,15,30,761.0,131.0,2.1,26.4,636.0,829.29,616.17
2018,8,10,15,45,739.5,128.0,2.1,25.75,590.0,787.28,591.2
2018,8,10,16,0,718.0,125.0,2.1,25.1,544.0,740.2,562.24
2018,8,10,16,15,690.5,121.0,2.05,24.6,495.0,686.57,527.38
2018,8,10,16,30,663.0,117.0,2.0,24.1,446.0,632.94,490.95
2018,8,10,16,45,629.5,110.5,1.95,23.6,395.0,572.77,448.22
2018,8,10,17,0,596.0,104.0,1.9,23.1,344.0,513.88,405.08
2018,8,10,17,15,553.0,95.5,1.8,22.4,293.5,448.88,355.91
2018,8,10,17,30,510.0,87.0,1.7,21.7,243.0,386.86,307.28
2018,8,10,17,45,451.5,76.5,1.65,21.05,195.0,316.02,250.06
2018,8,10,18,0,393.0,66.0,1.6,20.4,147.0,254.52,198.42
2018,8,10,18,15,311.0,52.5,1.5,19.75,105.0,187.04,141.15
2018,8,10,18,30,229.0,39.0,1.4,19.1,63.0,129.03,90.18
2018,8,10,18,45,135.5,23.0,1.3,18.5,35.5,67.8,11.03
2018,8,10,19,0,42.0,7.0,1.2,17.9,8.0,14.89,0.0
2018,8,10,19,15,21.0,3.5,1.15,17.6,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.0,0.75,14.65,5.5,0.0,0.0
2018,8,11,5,30,50.0,10.0,0.8,15.1,11.0,9.53,0.0
2018,8,11,5,45,137.5,25.5,0.85,15.5,39.0,20.19,4.89
2018,8,11,6,0,225.0,41.0,0.9,15.9,67.0,31.9,21.41
2018,8,11,6,15,301.5,56.0,0.9,16.4,109.5,42.69,31.68
2018,8,11,6,30,378.0,71.0,0.9,16.9,152.0,53.01,41.13
2018,8,11,6,45,433.0,82.5,0.9,17.35,199.5,60.14,47.54
2018,8,11,7,0,488.0,94.0,0.9,17.8,247.0,66.92,53.42
2018,8,11,7,15,528.5,104.0,0.95,18.4,297.0,93.87,60.73
2018,8,11,7,30,569.0,114.0,1.0,19.0,347.0,140.45,87.28
2018,8,11,7,45,598.0,122.5,1.05,19.6,396.5,188.99,123.16
2018,8,11,8,0,627.0,131.0,1.1,20.2,446.0,241.0,165.41
2018,8,11,8,15,651.0,138.0,1.15,20.7,494.5,293.61,209.6
2018,8,11,8,30,675.0,145.0,1.2,21.2,543.0,348.64,255.52
2018,8,11,8,45,692.0,152.0,1.25,21.7,588.0,403.11,300.22
2018,8,11,9,0,709.0,159.0,1.3,22.2,633.0,458.73,344.49
2018,8,11,9,15,721.5,164.0,1.35,22.6,672.5,511.21,385.3
2018,8,11,9,30,734.0,169.0,1.4,23.0,712.0,563.83,424.93
2018,8,11,9,45,742.0,175.0,1.45,23.35,746.5,614.54,462.06
2018,8,11,10,0,750.0,181.0,1.5,23.7,781.0,664.5,497.62
2018,8,11,10,15,759.0,184.0,1.55,24.0,810.5,711.43,530.35
2018,8,11,10,30,768.0,187.0,1.6,24.3,840.0,757.22,561.59
2018,8,11,10,45,773.5,189.0,1.7,24.55,861.5,796.42,588.41
2018,8,11,11,0,779.0,191.0,1.8,24.8,883.0,834.61,613.25
2018,8,11,11,15,782.5,193.0,1.85,24.85,898.0,869.05,635.49
2018,8,11,11,30,786.0,195.0,1.9,24.9,913.0,901.16,656.16
2018,8,11,11,45,782.5,199.0,1.95,24.95,918.5,926.29,672.27
2018,8,11,12,0,779.0,203.0,2.0,25.0,924.0,948.48,686.58
2018,8,11,12,15,788.0,197.0,2.05,24.9,926.0,969.95,700.92
2018,8,11,12,30,797.0,191.0,2.1,24.8,928.0,988.57,713.52
2018,8,11,12,45,800.0,187.0,2.15,24.75,921.5,1000.22,721.66
2018,8,11,13,0,803.0,183.0,2.2,24.7,915.0,1008.63,727.92
2018,8,11,13,15,777.5,193.5,2.2,24.5,892.0,999.81,723.2
2018,8,11,13,30,752.0,204.0,2.2,24.3,869.0,994.73,721.16
2018,8,11,13,45,767.5,189.5,2.2,24.05,853.0,988.07,718.32
2018,8,11,14,0,783.0,175.0,2.2,23.8,837.0,984.88,717.85
2018,8,11,14,15,772.0,173.5,2.2,23.55,807.0,965.38,706.89
2018,8,11,14,30,761.0,172.0,2.2,23.3,777.0,948.86,698.06
2018,8,11,14,45,752.0,167.5,2.15,23.05,742.0,922.34,682.15
2018,8,11,15,0,743.0,163.0,2.1,22.8,707.0,893.16,664.52
2018,8,11,15,15,727.5,158.0,2.1,22.8,665.5,855.05,640.67
2018,8,11,15,30,712.0,153.0,2.1,22.8,624.0,815.02,615.34
2018,8,11,15,45,693.0,148.0,2.0,22.2,579.0,770.36,587.11
2018,8,11,16,0,674.0,143.0,1.9,21.6,534.0,724.54,557.66
2018,8,11,16,15,650.5,136.0,1.9,21.25,486.0,672.16,522.69
2018,8,11,16,30,627.0,129.0,1.9,20.9,438.0,619.58,486.18
2018,8,11,16,45,595.0,121.0,1.85,20.5,388.0,560.22,443.32
2018,8,11,17,0,563.0,113.0,1.8,20.1,338.0,502.06,400.07
2018,8,11,17,15,520.0,102.5,1.75,19.6,287.0,432.72,346.96
2018,8,11,17,30,477.0,92.0,1.7,19.1,236.0,371.05,297.91
2018,8,11,17,45,418.5,80.0,1.65,18.6,188.5,303.9,242.76
2018,8,11,18,0,360.0,68.0,1.6,18.1,141.0,242.56,190.68
2018,8,11,18,15,280.5,53.0,1.55,17.65,100.0,176.25,133.88
2018,8,11,18,30,201.0,38.0,1.5,17.2,59.0,119.14,83.1
2018,8,11,18,45,117.5,22.5,1.45,16.8,33.0,62.04,0.33
2018,8,11,19,0,34.0,7.0,1.4,16.4,7.0,13.27,0.0
2018,8,11,19,15,17.0,3.5,1.4,16.2,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.0,0.75,14.15,4.5,0.0,0.0
2018,8,12,5,30,40.0,8.0,0.8,14.6,9.0,7.63,0.0
2018,8,12,5,45,128.0,24.5,0.8,15.0,37.0,19.4,3.2
2018,8,12,6,0,216.0,41.0,0.8,15.4,65.0,31.95,21.42
2018,8,12,6,15,297.0,55.0,0.8,15.9,107.0,41.96,31.08
2018,8,12,6,30,378.0,69.0,0.8,16.4,149.0,51.53,39.91
2018,8,12,6,45,439.5,79.5,0.8,16.95,197.5,57.98,45.72
2018,8,12,7,0,501.0,90.0,0.8,17.5,246.0,64.53,51.4
2018,8,12,7,15,547.0,98.0,0.85,18.05,297.0,89.0,56.62
2018,8,12,7,30,593.0,106.0,0.9,18.6,348.0,135.59,82.54
2018,8,12,7,45,628.5,111.0,0.9,19.15,398.5,183.69,117.77
2018,8,12,8,0,664.0,116.0,0.9,19.7,449.0,235.99,160.22
2018,8,12,8,15,690.0,120.0,0.95,20.3,497.0,288.76,204.78
2018,8,12,8,30,716.0,124.0,1.0,20.9,545.0,344.09,251.18
2018,8,12,8,45,737.0,127.5,1.0,21.45,591.0,399.31,296.52
2018,8,12,9,0,758.0,131.0,1.0,22.0,637.0,458.78,343.5
2018,8,12,9,15,771.0,135.0,1.05,22.5,677.0,512.56,385.16
2018,8,12,9,30,784.0,139.0,1.1,23.0,717.0,566.4,425.5
2018,8,12,9,45,793.0,143.0,1.15,23.45,752.0,617.63,462.78
2018,8,12,10,0,802.0,147.0,1.2,23.9,787.0,668.02,498.38
2018,8,12,10,15,810.0,149.0,1.25,24.25,816.0,714.79,530.77
2018,8,12,10,30,818.0,151.0,1.3,24.6,845.0,760.17,561.25
2018,8,12,10,45,824.0,153.0,1.35,24.9,867.5,802.35,588.04
2018,8,12,11,0,830.0,155.0,1.4,25.2,890.0,842.56,613.29
2018,8,12,11,15,833.5,156.0,1.45,25.35,905.0,877.48,635.29
2018,8,12,11,30,837.0,157.0,1.5,25.5,920.0,909.88,655.61
2018,8,12,11,45,838.0,157.5,1.55,25.65,926.5,936.81,672.41
2018,8,12,12,0,839.0,158.0,1.6,25.8,933.0,960.79,687.41
2018,8,12,12,15,838.5,157.5,1.65,25.85,932.0,979.24,699.25
2018,8,12,12,30,838.0,157.0,1.7,25.9,931.0,994.44,709.2
2018,8,12,12,45,835.5,157.0,1.75,25.9,922.5,1004.86,716.42
2018,8,12,13,0,833.0,157.0,1.8,25.9,914.0,1011.87,721.68
2018,8,12,13,15,829.0,156.0,1.85,25.8,898.5,1012.89,723.62
2018,8,12,13,30,825.0,155.0,1.9,25.7,883.0,1010.45,723.58
2018,8,12,13,45,818.5,153.5,1.95,25.55,860.0,1001.56,719.73
2018,8,12,14,0,812.0,152.0,2.0,25.4,837.0,989.32,713.9
2018,8,12,14,15,803.5,150.0,2.0,25.15,807.5,971.33,704.17
2018,8,12,14,30,795.0,148.0,2.0,24.9,778.0,950.26,692.54
2018,8,12,14,45,784.0,145.0,2.05,24.65,742.0,922.78,677.28
2018,8,12,15,0,773.0,142.0,2.1,24.4,706.0,892.63,660.17
2018,8,12,15,15,757.5,138.5,2.1,24.4,664.5,855.39,637.05
2018,8,12,15,30,742.0,135.0,2.1,24.4,623.0,820.45,615.36
2018,8,12,15,45,724.5,130.0,2.1,23.65,578.0,776.06,588.63
2018,8,12,16,0,707.0,125.0,2.1,22.9,533.0,730.35,560.47
2018,8,12,16,15,686.0,118.5,2.1,22.4,485.5,679.19,527.23
2018,8,12,16,30,665.0,112.0,2.1,21.9,438.0,627.57,492.16
2018,8,12,16,45,635.5,104.5,2.05,21.4,387.5,568.88,449.99
2018,8,12,17,0,606.0,97.0,2.0,20.9,337.0,511.14,407.19
2018,8,12,17,15,564.0,89.0,1.95,20.25,287.0,446.87,357.97
2018,8,12,17,30,522.0,81.0,1.9,19.6,237.0,385.49,309.17
2018,8,12,17,45,464.5,71.0,1.85,18.95,189.5,317.85,253.58
2018,8,12,18,0,407.0,61.0,1.8,18.3,142.0,255.55,200.52
2018,8,12,18,15,321.5,48.0,1.7,17.8,100.0,184.86,139.84
2018,8,12,18,30,236.0,35.0,1.6,17.3,58.0,126.08,86.71
2018,8,12,18,45,139.0,21.0,1.5,16.8,32.5,64.93,0.0
2018,8,12,19,0,42.0,7.0,1.4,16.3,7.0,14.76,0.0
2018,8,12,19,15,21.0,3.5,1.35,16.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.0,13.35,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.0,13.8,9.0,7.63,0.0
2018,8,13,5,45,141.0,23.0,1.05,14.25,36.5,18.21,1.19
2018,8,13,6,0,237.0,38.0,1.1,14.7,64.0,29.59,19.37
2018,8,13,6,15,319.0,51.5,1.05,15.1,106.5,39.28,28.81
2018,8,13,6,30,401.0,65.0,1.0,15.5,149.0,48.55,37.41
2018,8,13,6,45,460.0,75.5,1.0,15.9,197.5,55.76,43.95
2018,8,13,7,0,519.0,86.0,1.0,16.3,246.0,61.3,48.81
2018,8,13,7,15,562.0,93.0,1.0,16.75,296.0,84.89,53.45
2018,8,13,7,30,605.0,100.0,1.0,17.2,346.0,131.3,79.12
2018,8,13,7,45,636.5,106.5,1.0,17.65,396.0,180.79,115.85
2018,8,13,8,0,668.0,113.0,1.0,18.1,446.0,233.98,159.58
2018,8,13,8,15,692.0,118.5,1.0,18.6,494.5,287.73,205.34
2018,8,13,8,30,716.0,124.0,1.0,19.1,543.0,343.81,252.7
2018,8,13,8,45,734.0,128.5,1.05,19.6,588.0,398.77,298.43
2018,8,13,9,0,752.0,133.0,1.1,20.1,633.0,454.86,343.68
2018,8,13,9,15,757.0,141.0,1.1,20.55,671.5,510.78,387.04
2018,8,13,9,30,762.0,149.0,1.1,21.0,710.0,563.15,426.29
2018,8,13,9,45,760.0,159.5,1.15,21.4,742.0,612.62,462.51
2018,8,13,10,0,758.0,170.0,1.2,21.8,774.0,659.68,495.95
2018,8,13,10,15,765.5,173.5,1.25,22.1,802.5,706.3,528.57
2018,8,13,10,30,773.0,177.0,1.3,22.4,831.0,751.0,559.14
2018,8,13,10,45,777.5,180.5,1.35,22.7,853.0,791.84,586.22
2018,8,13,11,0,782.0,184.0,1.4,23.0,875.0,830.74,610.94
2018,8,13,11,15,785.0,185.5,1.45,23.05,889.5,864.36,632.61
2018,8,13,11,30,788.0,187.0,1.5,23.1,904.0,895.58,652.71
2018,8,13,11,45,788.0,189.0,1.55,23.2,910.5,922.0,669.56
2018,8,13,12,0,788.0,191.0,1.6,23.3,917.0,945.6,684.66
2018,8,13,12,15,792.5,188.0,1.65,23.2,918.0,965.69,698.12
2018,8,13,12,30,797.0,185.0,1.7,23.1,919.0,982.81,709.82
2018,8,13,12,45,801.5,179.5,1.75,23.0,912.0,994.3,718.08
2018,8,13,13,0,806.0,174.0,1.8,22.9,905.0,1002.53,724.44
2018,8,13,13,15,800.5,173.0,1.85,22.65,888.5,1002.01,725.81
2018,8,13,13,30,795.0,172.0,1.9,22.4,872.0,998.11,725.25
2018,8,13,13,45,787.0,171.0,1.95,22.15,848.5,988.39,721.06
2018,8,13,14,0,779.0,170.0,2.0,21.9,825.0,975.43,714.91
2018,8,13,14,15,769.0,168.0,2.0,21.6,795.0,956.34,704.39
2018,8,13,14,30,759.0,166.0,2.0,21.3,765.0,934.29,692.0
2018,8,13,14,45,746.0,163.0,2.0,21.0,729.0,911.13,678.89
2018,8,13,15,0,733.0,160.0,2.0,20.7,693.0,879.94,660.35
2018,8,13,15,15,717.0,156.0,2.0,20.7,652.0,842.65,636.84
2018,8,13,15,30,701.0,152.0,2.0,20.7,611.0,803.51,611.87
2018,8,13,15,45,681.0,146.5,2.0,20.0,566.0,757.72,583.53
2018,8,13,16,0,661.0,141.0,2.0,19.3,521.0,710.87,553.88
2018,8,13,16,15,636.0,135.0,1.95,18.95,473.5,658.89,518.14
2018,8,13,16,30,611.0,129.0,1.9,18.6,426.0,606.83,481.14
2018,8,13,16,45,578.5,120.0,1.9,18.2,376.0,546.71,437.38
2018,8,13,17,0,546.0,111.0,1.9,17.8,326.0,487.9,393.21
2018,8,13,17,15,502.5,101.0,1.9,17.3,276.5,419.73,340.3
2018,8,13,17,30,459.0,91.0,1.9,16.8,227.0,359.34,291.57
2018,8,13,17,45,400.0,78.5,1.85,16.35,180.0,292.46,235.78
2018,8,13,18,0,341.0,66.0,1.8,15.9,133.0,231.51,183.3
2018,8,13,18,15,261.5,50.5,1.8,15.5,92.5,165.94,126.5
2018,8,13,18,30,182.0,35.0,1.8,15.1,52.0,109.66,75.02
2018,8,13,18,45,102.0,20.0,1.75,14.75,28.5,53.95,0.0
2018,8,13,19,0,22.0,5.0,1.7,14.4,5.0,8.97,0.0
2018,8,13,19,15,11.0,2.5,1.65,14.25,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,1.35,13.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,1.4,14.1,6.0,5.72,0.0
2018,8,14,5,45,71.0,23.5,1.45,14.35,30.0,19.41,0.0
2018,8,14,6,0,126.0,41.0,1.5,14.6,54.0,33.21,22.28
2018,8,14,6,15,200.0,59.5,1.5,14.9,94.5,47.37,35.83
2018,8,14,6,30,274.0,78.0,1.5,15.2,135.0,58.58,46.24
2018,8,14,6,45,330.5,94.0,1.5,15.55,182.0,68.98,55.65
2018,8,14,7,0,387.0,110.0,1.5,15.9,229.0,78.86,64.33
2018,8,14,7,15,432.5,122.0,1.5,16.2,278.0,102.32,71.24
2018,8,14,7,30,478.0,134.0,1.5,16.5,327.0,145.86,96.66
2018,8,14,7,45,514.5,142.5,1.45,16.85,376.0,190.8,129.74
2018,8,14,8,0,551.0,151.0,1.4,17.2,425.0,239.98,169.56
2018,8,14,8,15,579.5,158.0,1.4,17.55,472.5,289.82,211.52
2018,8,14,8,30,608.0,165.0,1.4,17.9,520.0,342.91,256.04
2018,8,14,8,45,626.0,172.5,1.4,18.2,563.5,394.6,298.98
2018,8,14,9,0,644.0,180.0,1.4,18.5,607.0,447.67,341.82
2018,8,14,9,15,632.0,194.5,1.45,18.85,635.5,493.0,377.79
2018,8,14,9,30,620.0,209.0,1.5,19.2,664.0,536.13,410.91
2018,8,14,9,45,578.0,237.0,1.5,19.55,677.5,570.34,435.8
2018,8,14,10,0,536.0,265.0,1.5,19.9,691.0,600.08,456.49
2018,8,14,10,15,640.0,226.5,1.5,20.1,753.5,667.36,505.99
2018,8,14,10,30,744.0,188.0,1.5,20.3,816.0,740.56,558.34
2018,8,14,10,45,748.5,191.5,1.55,20.55,837.5,781.04,585.66
2018,8,14,11,0,753.0,195.0,1.6,20.8,859.0,819.68,611.09
2018,8,14,11,15,785.5,181.0,1.65,20.9,884.0,860.62,637.88
2018,8,14,11,30,818.0,167.0,1.7,21.0,909.0,903.01,665.41
2018,8,14,11,45,822.5,166.0,1.75,21.15,917.5,931.25,683.37
2018,8,14,12,0,827.0,165.0,1.8,21.3,926.0,956.72,699.67
2018,8,14,12,15,832.5,161.5,1.85,21.25,927.0,977.71,713.67
2018,8,14,12,30,838.0,158.0,1.9,21.2,928.0,995.6,725.81
2018,8,14,12,45,843.0,153.0,1.9,21.2,921.5,1008.21,733.9
2018,8,14,13,0,848.0,148.0,1.9,21.2,915.0,1008.21,734.08
2018,8,14,13,15,845.0,146.5,1.95,21.0,899.5,1009.45,736.54
2018,8,14,13,30,842.0,145.0,2.0,20.8,884.0,1016.7,742.98
2018,8,14,13,45,837.5,142.5,2.05,20.65,861.0,1008.51,739.39
2018,8,14,14,0,833.0,140.0,2.1,20.5,838.0,996.88,733.81
2018,8,14,14,15,826.0,137.5,2.1,20.2,808.5,979.42,724.36
2018,8,14,14,30,819.0,135.0,2.1,19.9,779.0,958.77,712.91
2018,8,14,14,45,809.0,131.5,2.15,19.65,743.0,931.09,697.2
2018,8,14,15,0,799.0,128.0,2.2,19.4,707.0,900.62,679.52
2018,8,14,15,15,784.5,125.0,2.2,19.4,665.5,864.05,656.43
2018,8,14,15,30,770.0,122.0,2.2,19.4,624.0,825.34,631.69
2018,8,14,15,45,752.0,118.0,2.2,18.8,578.5,780.68,603.89
2018,8,14,16,0,734.0,114.0,2.2,18.2,533.0,738.16,577.13
2018,8,14,16,15,711.0,108.5,2.15,17.9,484.5,685.5,541.44
2018,8,14,16,30,688.0,103.0,2.1,17.6,436.0,632.49,504.53
2018,8,14,16,45,656.0,97.0,2.1,17.25,385.0,572.79,460.78
2018,8,14,17,0,624.0,91.0,2.1,16.9,334.0,514.24,416.45
2018,8,14,17,15,579.0,84.0,2.1,16.55,283.5,448.52,364.85
2018,8,14,17,30,534.0,77.0,2.1,16.2,233.0,385.98,313.89
2018,8,14,17,45,471.0,67.5,2.1,15.85,184.5,315.78,254.96
2018,8,14,18,0,408.0,58.0,2.1,15.5,136.0,251.53,199.18
2018,8,14,18,15,317.5,45.0,2.05,15.2,94.5,179.13,136.14
2018,8,14,18,30,227.0,32.0,2.0,14.9,53.0,119.46,80.16
2018,8,14,18,45,127.5,18.5,1.95,14.6,29.0,57.79,0.0
2018,8,14,19,0,28.0,5.0,1.9,14.3,5.0,4.77,0.0
2018,8,14,19,15,14.0,2.5,1.9,14.2,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.0,1.2,13.8,4.0,0.0,0.0
2018,8,15,5,30,49.0,8.0,1.2,14.2,8.0,7.63,0.0
2018,8,15,5,45,156.0,22.0,1.25,14.6,35.5,17.48,0.0
2018,8,15,6,0,263.0,36.0,1.3,15.0,63.0,28.1,17.85
2018,8,15,6,15,352.5,47.0,1.25,15.35,105.5,36.79,26.53
2018,8,15,6,30,442.0,58.0,1.2,15.7,148.0,43.84,33.19
2018,8,15,6,45,504.0,65.5,1.2,16.0,196.5,47.4,36.54
2018,8,15,7,0,566.0,73.0,1.2,16.3,245.0,50.82,39.58
2018,8,15,7,15,611.0,79.0,1.2,16.7,296.5,74.21,44.04
2018,8,15,7,30,656.0,85.0,1.2,17.1,348.0,122.98,70.45
2018,8,15,7,45,690.0,88.5,1.15,17.45,399.0,173.48,107.84
2018,8,15,8,0,724.0,92.0,1.1,17.8,450.0,231.61,155.9
2018,8,15,8,15,748.0,95.0,1.15,18.2,498.5,286.05,203.01
2018,8,15,8,30,772.0,98.0,1.2,18.6,547.0,342.73,251.83
2018,8,15,8,45,647.5,150.0,1.2,19.0,547.5,383.21,288.85
2018,8,15,9,0,523.0,202.0,1.2,19.4,548.0,412.01,314.03
2018,8,15,9,15,509.0,224.5,1.2,19.75,578.5,456.84,348.89
2018,8,15,9,30,495.0,247.0,1.2,20.1,609.0,499.67,380.88
2018,8,15,9,45,678.0,177.0,1.2,20.45,699.5,577.49,439.68
2018,8,15,10,0,861.0,107.0,1.2,20.8,790.0,669.39,507.18
2018,8,15,10,15,869.0,108.5,1.25,21.1,819.5,717.34,540.51
2018,8,15,10,30,877.0,110.0,1.3,21.4,849.0,763.69,570.76
2018,8,15,10,45,883.5,110.5,1.35,21.7,871.5,806.07,597.99
2018,8,15,11,0,890.0,111.0,1.4,22.0,894.0,846.28,623.54
2018,8,15,11,15,894.5,111.0,1.45,22.1,909.5,881.93,646.4
2018,8,15,11,30,899.0,111.0,1.5,22.2,925.0,914.9,667.46
2018,8,15,11,45,901.5,110.5,1.6,22.3,932.5,942.71,685.83
2018,8,15,12,0,904.0,110.0,1.7,22.4,940.0,967.42,702.28
2018,8,15,12,15,903.0,111.0,1.75,22.4,939.5,987.07,715.19
2018,8,15,12,30,902.0,112.0,1.8,22.4,939.0,1003.31,726.06
2018,8,15,12,45,899.0,112.0,1.85,22.35,930.0,1013.06,733.1
2018,8,15,13,0,896.0,112.0,1.9,22.3,921.0,1019.24,738.05
2018,8,15,13,15,893.0,111.5,1.95,22.2,905.5,1021.31,740.69
2018,8,15,13,30,890.0,111.0,2.0,22.1,890.0,1019.78,741.21
2018,8,15,13,45,885.0,109.5,2.0,21.95,866.5,1011.6,737.13
2018,8,15,14,0,880.0,108.0,2.0,21.8,843.0,999.89,730.98
2018,8,15,14,15,873.0,106.5,2.05,21.55,813.5,982.79,722.32
2018,8,15,14,30,866.0,105.0,2.1,21.3,784.0,962.4,711.57
2018,8,15,14,45,857.0,102.5,2.1,21.0,748.0,935.85,696.33
2018,8,15,15,0,848.0,100.0,2.1,20.7,712.0,906.38,679.13
2018,8,15,15,15,834.5,98.0,2.1,20.7,670.5,870.69,656.86
2018,8,15,15,30,821.0,96.0,2.1,20.7,629.0,839.54,637.57
2018,8,15,15,45,804.0,93.5,2.1,20.05,583.5,795.74,610.81
2018,8,15,16,0,787.0,91.0,2.1,19.4,538.0,750.37,582.51
2018,8,15,16,15,764.5,87.5,2.1,19.05,489.0,698.36,548.14
2018,8,15,16,30,742.0,84.0,2.1,18.7,440.0,645.8,512.61
2018,8,15,16,45,711.0,79.5,2.1,18.35,389.0,586.14,469.91
2018,8,15,17,0,680.0,75.0,2.1,18.0,338.0,529.74,427.31
2018,8,15,17,15,637.0,70.0,2.05,17.6,287.0,464.94,376.47
2018,8,15,17,30,594.0,65.0,2.0,17.2,236.0,403.08,326.06
2018,8,15,17,45,530.0,57.5,2.0,16.75,187.0,331.73,266.37
2018,8,15,18,0,466.0,50.0,2.0,16.3,138.0,266.46,209.68
2018,8,15,18,15,368.5,40.0,1.95,16.05,96.0,192.98,145.47
2018,8,15,18,30,271.0,30.0,1.9,15.8,54.0,130.52,85.17
2018,8,15,18,45,153.0,18.0,1.85,15.5,29.5,54.21,0.0
2018,8,15,19,0,35.0,6.0,1.8,15.2,5.0,0.0,0.0
2018,8,15,19,15,17.5,3.0,1.75,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.5,1.0,13.45,4.5,0.0,0.0
2018,8,16,5,30,64.0,9.0,1.0,13.9,9.0,8.58,0.0
2018,8,16,5,45,189.0,21.0,1.05,14.35,37.0,17.51,0.0
2018,8,16,6,0,314.0,33.0,1.1,14.8,65.0,26.62,16.5
2018,8,16,6,15,406.0,42.0,1.05,15.2,108.5,32.35,22.66
2018,8,16,6,30,498.0,51.0,1.0,15.6,152.0,37.85,27.91
2018,8,16,6,45,558.5,57.5,0.95,16.0,201.5,40.93,30.82
2018,8,16,7,0,619.0,64.0,0.9,16.4,251.0,43.88,33.44
2018,8,16,7,15,659.5,69.5,0.9,16.9,302.5,67.84,37.96
2018,8,16,7,30,700.0,75.0,0.9,17.4,354.0,122.69,68.41
2018,8,16,7,45,730.0,78.5,0.95,17.85,405.0,174.77,106.91
2018,8,16,8,0,760.0,82.0,1.0,18.3,456.0,230.27,153.06
2018,8,16,8,15,782.0,85.5,1.0,18.75,505.5,286.73,201.87
2018,8,16,8,30,804.0,89.0,1.0,19.2,555.0,345.16,251.97
2018,8,16,8,45,821.0,91.5,1.0,19.65,600.5,402.43,300.1
2018,8,16,9,0,838.0,94.0,1.0,20.1,646.0,463.44,349.34
2018,8,16,9,15,847.5,96.5,1.0,20.6,685.5,517.75,391.9
2018,8,16,9,30,857.0,99.0,1.0,21.1,725.0,571.5,432.44
2018,8,16,9,45,863.5,102.5,1.05,21.55,759.5,623.54,470.76
2018,8,16,10,0,870.0,106.0,1.1,22.0,794.0,674.28,506.95
2018,8,16,10,15,878.0,107.0,1.1,22.45,823.5,722.2,539.51
2018,8,16,10,30,886.0,108.0,1.1,22.9,853.0,768.47,568.46
2018,8,16,10,45,892.0,108.5,1.1,23.3,875.5,810.83,594.45
2018,8,16,11,0,898.0,109.0,1.1,23.7,898.0,850.95,618.64
2018,8,16,11,15,902.0,109.0,1.1,24.1,913.0,886.43,639.56
2018,8,16,11,30,906.0,109.0,1.1,24.5,928.0,919.17,658.56
2018,8,16,11,45,908.5,109.0,1.15,24.85,935.5,947.63,675.69
2018,8,16,12,0,911.0,109.0,1.2,25.2,943.0,972.98,690.89
2018,8,16,12,15,909.5,110.0,1.3,25.3,942.0,992.26,703.88
2018,8,16,12,30,908.0,111.0,1.4,25.4,941.0,1008.09,714.87
2018,8,16,12,45,905.0,111.0,1.45,25.5,932.0,1017.88,721.45
2018,8,16,13,0,902.0,111.0,1.5,25.6,923.0,1024.06,725.98
2018,8,16,13,15,898.5,110.5,1.6,25.5,907.0,1025.6,729.13
2018,8,16,13,30,895.0,110.0,1.7,25.4,891.0,1023.51,730.14
2018,8,16,13,45,890.0,109.0,1.75,25.25,868.0,1015.79,727.18
2018,8,16,14,0,885.0,108.0,1.8,25.1,845.0,1004.53,722.14
2018,8,16,14,15,878.5,106.0,1.85,24.85,815.0,987.25,713.63
2018,8,16,14,30,872.0,104.0,1.9,24.6,785.0,966.65,703.06
2018,8,16,14,45,863.0,101.5,1.9,24.4,749.0,939.91,687.78
2018,8,16,15,0,854.0,99.0,1.9,24.2,713.0,910.24,670.57
2018,8,16,15,15,841.0,96.5,1.9,24.2,671.0,874.2,648.54
2018,8,16,15,30,828.0,94.0,1.9,24.2,629.0,835.85,624.81
2018,8,16,15,45,812.0,91.0,1.9,23.5,583.5,798.76,603.35
2018,8,16,16,0,796.0,88.0,1.9,22.8,538.0,753.26,575.6
2018,8,16,16,15,774.5,84.5,1.9,22.3,489.0,701.61,542.48
2018,8,16,16,30,753.0,81.0,1.9,21.8,440.0,649.33,508.09
2018,8,16,16,45,722.5,76.5,1.9,21.3,388.5,589.49,466.37
2018,8,16,17,0,692.0,72.0,1.9,20.8,337.0,530.51,422.77
2018,8,16,17,15,648.5,67.0,1.85,20.15,285.5,467.04,373.88
2018,8,16,17,30,605.0,62.0,1.8,19.5,234.0,404.39,323.68
2018,8,16,17,45,542.0,55.0,1.75,18.85,185.0,333.62,265.07
2018,8,16,18,0,479.0,48.0,1.7,18.2,136.0,268.81,209.26
2018,8,16,18,15,381.0,38.0,1.65,17.7,94.0,194.64,145.01
2018,8,16,18,30,283.0,28.0,1.6,17.2,52.0,130.93,82.14
2018,8,16,18,45,160.5,16.5,1.55,16.75,28.0,54.27,0.0
2018,8,16,19,0,38.0,5.0,1.5,16.3,4.0,0.0,0.0
2018,8,16,19,15,19.0,2.5,1.45,16.1,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.0,0.7,14.2,4.0,0.0,0.0
2018,8,17,5,30,69.0,8.0,0.6,14.6,8.0,7.63,0.0
2018,8,17,5,45,199.5,19.5,0.55,15.0,36.0,16.14,0.0
2018,8,17,6,0,330.0,31.0,0.5,15.4,64.0,24.84,14.86
2018,8,17,6,15,423.0,39.5,0.5,15.9,107.5,30.23,20.74
2018,8,17,6,30,516.0,48.0,0.5,16.4,151.0,35.4,25.68
2018,8,17,6,45,577.0,54.0,0.5,16.9,201.0,38.22,28.33
2018,8,17,7,0,638.0,60.0,0.5,17.4,251.0,40.92,30.72
2018,8,17,7,15,679.0,64.0,0.5,17.95,302.5,67.6,37.53
2018,8,17,7,30,720.0,68.0,0.5,18.5,354.0,118.09,63.55
2018,8,17,7,45,749.0,72.0,0.5,19.05,405.5,171.68,102.84
2018,8,17,8,0,778.0,76.0,0.5,19.6,457.0,228.54,149.6
2018,8,17,8,15,799.0,79.0,0.55,20.2,506.0,285.37,198.23
2018,8,17,8,30,820.0,82.0,0.6,20.8,555.0,347.97,250.92
2018,8,17,8,45,836.0,84.0,0.6,21.45,600.5,404.84,297.85
2018,8,17,9,0,852.0,86.0,0.6,22.1,646.0,462.33,343.54
2018,8,17,9,15,865.5,87.5,0.65,22.65,687.5,518.47,387.01
2018,8,17,9,30,879.0,89.0,0.7,23.2,729.0,574.42,428.76
2018,8,17,9,45,889.5,90.0,0.75,23.8,765.0,627.65,467.09
2018,8,17,10,0,900.0,91.0,0.8,24.4,801.0,679.86,503.46
2018,8,17,10,15,907.0,92.0,0.85,24.75,830.0,728.35,535.97
2018,8,17,10,30,914.0,93.0,0.9,25.1,859.0,775.02,565.43
2018,8,17,10,45,918.5,94.0,1.0,25.5,881.5,817.69,592.51
2018,8,17,11,0,923.0,95.0,1.1,25.9,904.0,857.92,617.83
2018,8,17,11,15,926.0,96.0,1.15,26.1,919.0,894.26,640.28
2018,8,17,11,30,929.0,97.0,1.2,26.3,934.0,927.72,660.83
2018,8,17,11,45,931.5,96.5,1.25,26.5,941.5,956.18,678.22
2018,8,17,12,0,934.0,96.0,1.3,26.7,949.0,981.42,693.65
2018,8,17,12,15,934.0,96.5,1.35,26.8,949.0,1001.95,706.51
2018,8,17,12,30,934.0,97.0,1.4,26.9,949.0,1018.97,717.33
2018,8,17,12,45,932.0,96.5,1.45,26.95,940.0,1029.36,724.36
2018,8,17,13,0,930.0,96.0,1.5,27.0,931.0,1036.04,729.32
2018,8,17,13,15,926.5,96.0,1.5,26.95,915.0,1038.03,731.06
2018,8,17,13,30,923.0,96.0,1.5,26.9,899.0,1036.3,730.71
2018,8,17,13,45,918.5,94.5,1.5,26.85,875.5,1028.23,726.63
2018,8,17,14,0,914.0,93.0,1.5,26.8,852.0,1016.5,720.48
2018,8,17,14,15,906.5,92.0,1.55,26.6,821.5,998.8,711.92
2018,8,17,14,30,899.0,91.0,1.6,26.4,791.0,977.72,701.28
2018,8,17,14,45,889.5,89.5,1.6,26.25,754.5,950.94,686.2
2018,8,17,15,0,880.0,88.0,1.6,26.1,718.0,921.16,669.2
2018,8,17,15,15,867.5,86.0,1.6,26.1,676.0,885.3,647.77
2018,8,17,15,30,855.0,84.0,1.6,26.1,634.0,847.01,624.6
2018,8,17,15,45,839.5,81.5,1.55,25.5,588.0,803.45,598.54
2018,8,17,16,0,824.0,79.0,1.5,24.9,542.0,758.17,570.91
2018,8,17,16,15,802.5,76.0,1.5,24.45,492.5,711.87,542.14
2018,8,17,16,30,781.0,73.0,1.5,24.0,443.0,658.99,508.01
2018,8,17,16,45,751.0,69.5,1.45,23.55,391.0,599.43,467.31
2018,8,17,17,0,721.0,66.0,1.4,23.1,339.0,540.63,424.33
2018,8,17,17,15,678.5,61.0,1.35,22.45,287.0,474.02,374.04
2018,8,17,17,30,636.0,56.0,1.3,21.8,235.0,410.18,323.73
2018,8,17,17,45,573.0,50.0,1.25,21.1,185.5,341.25,267.3
2018,8,17,18,0,510.0,44.0,1.2,20.4,136.0,276.15,211.85
2018,8,17,18,15,409.0,35.0,1.15,19.85,93.5,200.58,147.05
2018,8,17,18,30,308.0,26.0,1.1,19.3,51.0,134.77,80.07
2018,8,17,18,45,166.5,15.0,1.05,18.75,27.0,53.94,0.0
2018,8,17,19,0,25.0,4.0,1.0,18.2,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,0.9,17.95,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.0,3.0,0.75,14.65,3.0,0.0,0.0
2018,8,18,5,30,52.0,6.0,0.7,15.1,6.0,5.72,0.0
2018,8,18,5,45,194.5,18.5,0.6,15.55,35.0,15.27,0.0
2018,8,18,6,0,337.0,31.0,0.5,16.0,64.0,24.99,14.77
2018,8,18,6,15,434.0,40.0,0.5,16.55,109.0,30.83,21.17
2018,8,18,6,30,531.0,49.0,0.5,17.1,154.0,36.42,26.47
2018,8,18,6,45,592.5,55.5,0.45,17.65,205.0,39.59,29.44
2018,8,18,7,0,654.0,62.0,0.4,18.2,256.0,42.63,32.11
2018,8,18,7,15,696.0,67.0,0.45,19.0,309.5,70.14,39.47
2018,8,18,7,30,738.0,72.0,0.5,19.8,363.0,122.63,66.29
2018,8,18,7,45,767.5,75.5,0.5,20.6,415.5,177.03,105.66
2018,8,18,8,0,797.0,79.0,0.5,21.4,468.0,234.76,152.6
2018,8,18,8,15,819.0,82.0,0.55,22.1,518.5,293.08,201.95
2018,8,18,8,30,841.0,85.0,0.6,22.8,569.0,353.31,252.44
2018,8,18,8,45,858.0,87.5,0.65,23.45,616.0,416.21,303.7
2018,8,18,9,0,875.0,90.0,0.7,24.1,663.0,475.93,350.92
2018,8,18,9,15,873.5,98.5,0.8,24.6,701.5,532.2,394.55
2018,8,18,9,30,872.0,107.0,0.9,25.1,740.0,586.75,435.38
2018,8,18,9,45,864.5,118.0,0.95,25.55,771.5,638.01,472.12
2018,8,18,10,0,857.0,129.0,1.0,26.0,803.0,687.17,506.15
2018,8,18,10,15,864.5,131.5,1.05,26.3,833.0,735.25,539.06
2018,8,18,10,30,872.0,134.0,1.1,26.6,863.0,782.23,569.36
2018,8,18,10,45,877.0,135.0,1.2,26.85,885.0,823.99,596.06
2018,8,18,11,0,882.0,136.0,1.3,27.1,907.0,863.46,621.14
2018,8,18,11,15,885.0,138.0,1.35,27.25,922.5,899.72,643.65
2018,8,18,11,30,888.0,140.0,1.4,27.4,938.0,933.24,664.35
2018,8,18,11,45,889.0,140.5,1.45,27.55,945.0,960.62,681.16
2018,8,18,12,0,890.0,141.0,1.5,27.7,952.0,984.87,696.1
2018,8,18,12,15,887.5,142.0,1.5,27.75,950.0,1003.03,706.88
2018,8,18,12,30,885.0,143.0,1.5,27.8,948.0,1017.77,715.68
2018,8,18,12,45,879.5,144.5,1.55,27.8,938.0,1026.57,721.88
2018,8,18,13,0,874.0,146.0,1.6,27.8,928.0,1031.82,726.08
2018,8,18,13,15,871.0,144.0,1.6,27.7,911.5,1032.47,727.17
2018,8,18,13,30,868.0,142.0,1.6,27.6,895.0,1029.55,726.24
2018,8,18,13,45,863.5,140.0,1.65,27.45,872.0,1021.59,723.25
2018,8,18,14,0,859.0,138.0,1.7,27.3,849.0,1019.4,724.0
2018,8,18,14,15,851.5,135.5,1.7,27.15,818.5,1000.91,713.91
2018,8,18,14,30,844.0,133.0,1.7,27.0,788.0,979.14,701.98
2018,8,18,14,45,834.5,129.5,1.7,26.8,751.0,951.2,686.3
2018,8,18,15,0,825.0,126.0,1.7,26.6,714.0,920.35,668.73
2018,8,18,15,15,810.0,123.0,1.7,26.6,671.5,882.4,645.91
2018,8,18,15,30,795.0,120.0,1.7,26.6,629.0,842.25,621.47
2018,8,18,15,45,777.0,115.5,1.65,26.0,582.0,795.97,593.54
2018,8,18,16,0,759.0,111.0,1.6,25.4,535.0,751.75,566.56
2018,8,18,16,15,736.5,106.0,1.6,24.9,485.5,698.89,533.17
2018,8,18,16,30,714.0,101.0,1.6,24.4,436.0,645.58,498.38
2018,8,18,16,45,681.0,94.5,1.55,23.95,383.5,583.35,454.36
2018,8,18,17,0,648.0,88.0,1.5,23.5,331.0,522.33,409.72
2018,8,18,17,15,600.0,80.5,1.45,22.75,278.5,453.17,357.6
2018,8,18,17,30,552.0,73.0,1.4,22.0,226.0,387.52,306.02
2018,8,18,17,45,484.0,63.5,1.3,21.25,176.5,314.28,246.35
2018,8,18,18,0,416.0,54.0,1.2,20.5,127.0,247.58,190.01
2018,8,18,18,15,316.0,41.5,1.15,19.8,86.0,173.69,127.16
2018,8,18,18,30,216.0,29.0,1.1,19.1,45.0,109.32,61.22
2018,8,18,18,45,114.5,15.5,1.0,18.35,23.5,41.8,0.0
2018,8,18,19,0,13.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,5,15,17.0,2.5,0.95,13.55,2.5,0.0,0.0
2018,8,19,5,30,34.0,5.0,0.9,14.0,5.0,4.77,0.0
2018,8,19,5,45,145.5,19.0,0.8,14.45,31.0,15.15,0.0
2018,8,19,6,0,257.0,33.0,0.7,14.9,57.0,25.87,15.36
2018,8,19,6,15,351.5,45.0,0.7,15.35,100.5,35.56,25.34
2018,8,19,6,30,446.0,57.0,0.7,15.8,144.0,43.59,32.9
2018,8,19,6,45,512.0,66.0,0.7,16.3,194.5,48.47,37.42
2018,8,19,7,0,578.0,75.0,0.7,16.8,245.0,53.1,41.52
2018,8,19,7,15,624.0,81.5,0.75,17.3,298.0,74.75,45.32
2018,8,19,7,30,670.0,88.0,0.8,17.8,351.0,124.92,71.6
2018,8,19,7,45,704.5,92.5,0.8,18.35,403.5,177.33,109.76
2018,8,19,8,0,739.0,97.0,0.8,18.9,456.0,233.72,155.86
2018,8,19,8,15,764.5,101.0,0.85,19.4,507.0,294.54,207.44
2018,8,19,8,30,790.0,105.0,0.9,19.9,558.0,353.79,257.6
2018,8,19,8,45,810.0,107.5,0.95,20.45,605.0,411.7,305.76
2018,8,19,9,0,830.0,110.0,1.0,21.0,652.0,470.81,353.33
2018,8,19,9,15,844.5,112.5,1.0,21.5,694.5,528.08,397.71
2018,8,19,9,30,859.0,115.0,1.0,22.0,737.0,585.37,440.42
2018,8,19,9,45,870.5,116.5,1.05,22.45,773.5,640.19,480.36
2018,8,19,10,0,882.0,118.0,1.1,22.9,810.0,692.92,517.66
2018,8,19,10,15,891.0,119.5,1.15,23.2,841.0,742.77,552.24
2018,8,19,10,30,900.0,121.0,1.2,23.5,872.0,791.0,583.29
2018,8,19,10,45,906.5,122.0,1.25,23.8,895.5,834.97,611.0
2018,8,19,11,0,913.0,123.0,1.3,24.1,919.0,876.67,636.99
2018,8,19,11,15,917.0,123.5,1.35,24.25,934.5,913.3,659.89
2018,8,19,11,30,921.0,124.0,1.4,24.4,950.0,947.13,680.95
2018,8,19,11,45,923.5,123.5,1.4,24.6,957.5,975.64,697.73
2018,8,19,12,0,926.0,123.0,1.4,24.8,965.0,1000.94,712.51
2018,8,19,12,15,927.5,123.0,1.45,24.85,965.5,1022.47,726.2
2018,8,19,12,30,929.0,123.0,1.5,24.9,966.0,1040.55,737.86
2018,8,19,12,45,929.5,121.5,1.55,25.0,958.0,1052.54,745.77
2018,8,19,13,0,930.0,120.0,1.6,25.1,950.0,1060.85,751.59
2018,8,19,13,15,927.0,119.0,1.6,25.05,933.5,1062.44,753.1
2018,8,19,13,30,924.0,118.0,1.6,25.0,917.0,1060.27,752.51
2018,8,19,13,45,919.5,116.0,1.65,24.95,893.0,1051.79,748.97
2018,8,19,14,0,915.0,114.0,1.7,24.9,869.0,1039.62,743.29
2018,8,19,14,15,908.0,112.5,1.7,24.75,838.0,1021.93,733.82
2018,8,19,14,30,901.0,111.0,1.7,24.6,807.0,1000.82,722.3
2018,8,19,14,45,846.5,123.5,1.7,24.4,752.5,955.26,695.28
2018,8,19,15,0,792.0,136.0,1.7,24.2,698.0,900.29,661.99
2018,8,19,15,15,704.5,153.5,1.7,24.2,631.0,825.79,614.62
2018,8,19,15,30,617.0,171.0,1.7,24.2,564.0,748.41,564.3
2018,8,19,15,45,621.5,155.5,1.7,23.65,525.5,714.59,544.33
2018,8,19,16,0,626.0,140.0,1.7,23.1,487.0,678.1,521.58
2018,8,19,16,15,693.5,114.0,1.7,22.6,465.0,674.76,522.39
2018,8,19,16,30,761.0,88.0,1.7,22.1,443.0,660.09,514.62
2018,8,19,16,45,551.5,85.5,1.7,21.65,326.5,485.21,385.54
2018,8,19,17,0,342.0,83.0,1.7,21.2,210.0,319.63,257.47
2018,8,19,17,15,348.0,81.5,1.65,20.5,193.5,304.72,246.02
2018,8,19,17,30,354.0,80.0,1.6,19.8,177.0,288.5,231.78
