Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,45,325.0,64.0,1.55,19.05,138.0,237.36,188.66
2018,8,19,18,0,296.0,48.0,1.5,18.3,99.0,188.82,146.35
2018,8,19,18,15,266.0,37.5,1.45,17.7,71.5,150.08,110.25
2018,8,19,18,30,236.0,27.0,1.4,17.1,44.0,111.08,57.51
2018,8,19,18,45,126.0,15.0,1.35,16.5,23.0,43.77,0.0
2018,8,19,19,0,16.0,3.0,1.3,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,1.3,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,20,5,15,18.5,2.5,1.15,13.2,2.5,0.0,0.0
2018,8,20,5,30,37.0,5.0,1.2,13.6,5.0,4.77,0.0
2018,8,20,5,45,152.5,18.5,1.2,14.0,31.0,17.63,0.0
2018,8,20,6,0,268.0,32.0,1.2,14.4,57.0,26.24,15.43
2018,8,20,6,15,341.0,44.0,1.2,14.8,96.5,34.75,24.63
2018,8,20,6,30,414.0,56.0,1.2,15.2,136.0,42.78,32.22
2018,8,20,6,45,464.0,67.5,1.2,15.55,182.5,49.85,38.74
2018,8,20,7,0,514.0,79.0,1.2,15.9,229.0,56.49,44.65
2018,8,20,7,15,568.0,86.0,1.15,16.35,282.5,76.39,48.23
2018,8,20,7,30,622.0,93.0,1.1,16.8,336.0,124.29,73.45
2018,8,20,7,45,674.5,95.0,1.05,17.25,392.5,174.48,109.37
2018,8,20,8,0,727.0,97.0,1.0,17.7,449.0,230.83,154.98
2018,8,20,8,15,749.5,102.0,1.0,18.15,498.5,291.05,206.46
2018,8,20,8,30,772.0,107.0,1.0,18.6,548.0,349.35,256.18
2018,8,20,8,45,788.5,111.0,1.05,19.05,593.5,406.25,304.02
2018,8,20,9,0,805.0,115.0,1.1,19.5,639.0,464.0,351.04
2018,8,20,9,15,814.5,119.5,1.1,19.85,679.0,519.29,394.55
2018,8,20,9,30,824.0,124.0,1.1,20.2,719.0,574.17,436.17
2018,8,20,9,45,829.0,129.5,1.15,20.6,753.5,626.59,474.85
2018,8,20,10,0,834.0,135.0,1.2,21.0,788.0,677.69,511.41
2018,8,20,10,15,843.0,136.5,1.2,21.25,817.5,726.27,545.14
2018,8,20,10,30,852.0,138.0,1.2,21.5,847.0,773.41,576.23
2018,8,20,10,45,858.5,139.5,1.25,21.75,870.0,813.62,601.96
2018,8,20,11,0,865.0,141.0,1.3,22.0,893.0,854.16,627.75
2018,8,20,11,15,869.0,141.5,1.35,22.15,908.0,889.31,650.06
2018,8,20,11,30,873.0,142.0,1.4,22.3,923.0,921.81,670.61
2018,8,20,11,45,875.5,142.0,1.45,22.45,930.5,949.66,688.15
2018,8,20,12,0,878.0,142.0,1.5,22.6,938.0,974.49,703.81
2018,8,20,12,15,882.0,139.5,1.55,22.6,938.5,995.14,717.32
2018,8,20,12,30,886.0,137.0,1.6,22.6,939.0,1012.54,728.89
2018,8,20,12,45,889.5,133.5,1.6,22.65,932.0,1025.06,736.63
2018,8,20,13,0,893.0,130.0,1.6,22.7,925.0,1034.05,742.33
2018,8,20,13,15,890.0,128.5,1.65,22.6,908.5,1035.01,744.35
2018,8,20,13,30,887.0,127.0,1.7,22.5,892.0,1032.34,744.3
2018,8,20,13,45,882.5,125.0,1.7,22.4,868.5,1024.02,740.12
2018,8,20,14,0,878.0,123.0,1.7,22.3,845.0,1012.16,733.87
2018,8,20,14,15,871.5,120.5,1.7,22.1,814.5,994.32,724.22
2018,8,20,14,30,865.0,118.0,1.7,21.9,784.0,973.16,712.53
2018,8,20,14,45,856.0,115.0,1.7,21.75,747.0,945.88,696.77
2018,8,20,15,0,847.0,112.0,1.7,21.6,710.0,923.46,684.23
2018,8,20,15,15,819.5,113.5,1.7,21.6,663.0,878.73,656.37
2018,8,20,15,30,792.0,115.0,1.7,21.6,616.0,832.46,627.33
2018,8,20,15,45,772.0,109.0,1.7,21.05,567.0,782.82,596.81
2018,8,20,16,0,752.0,103.0,1.7,20.5,518.0,731.89,564.71
2018,8,20,16,15,750.0,94.5,1.65,20.1,475.0,690.77,538.18
2018,8,20,16,30,748.0,86.0,1.6,19.7,432.0,647.45,509.43
2018,8,20,16,45,719.5,80.5,1.6,19.3,380.5,587.85,467.03
2018,8,20,17,0,691.0,75.0,1.6,18.9,329.0,531.65,425.09
2018,8,20,17,15,649.0,68.5,1.55,18.3,277.0,465.09,373.52
2018,8,20,17,30,607.0,62.0,1.5,17.7,225.0,401.42,322.04
2018,8,20,17,45,542.5,54.0,1.5,17.15,175.5,328.92,261.48
2018,8,20,18,0,478.0,46.0,1.5,16.6,126.0,262.62,203.79
2018,8,20,18,15,355.0,35.5,1.45,16.15,83.5,180.01,132.11
2018,8,20,18,30,232.0,25.0,1.4,15.7,41.0,106.6,48.55
2018,8,20,18,45,125.0,14.0,1.4,15.25,21.5,42.33,0.0
2018,8,20,19,0,18.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,1.1,13.6,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,1.1,13.8,3.0,0.0,0.0
2018,8,21,5,45,15.5,13.0,1.1,14.0,14.0,12.39,0.0
2018,8,21,6,0,20.0,23.0,1.1,14.2,25.0,21.18,11.15
2018,8,21,6,15,31.5,41.0,1.1,14.5,46.0,36.6,26.23
2018,8,21,6,30,43.0,59.0,1.1,14.8,67.0,51.7,40.1
2018,8,21,6,45,25.0,65.0,1.05,15.1,70.0,57.57,45.62
2018,8,21,7,0,7.0,71.0,1.0,15.4,73.0,64.99,52.25
2018,8,21,7,15,4.5,80.5,1.0,15.8,82.0,73.9,57.02
2018,8,21,7,30,2.0,90.0,1.0,16.2,91.0,82.83,64.24
2018,8,21,7,45,4.0,119.0,0.95,16.55,121.0,108.76,85.27
2018,8,21,8,0,6.0,148.0,0.9,16.9,151.0,135.12,106.23
2018,8,21,8,15,8.0,163.0,0.85,17.35,167.5,150.08,117.63
2018,8,21,8,30,10.0,178.0,0.8,17.8,184.0,165.33,129.16
2018,8,21,8,45,42.0,213.5,0.75,18.2,240.5,207.79,161.63
2018,8,21,9,0,74.0,249.0,0.7,18.6,297.0,256.97,198.89
2018,8,21,9,15,208.0,249.0,0.75,18.95,396.0,328.22,253.14
2018,8,21,9,30,342.0,249.0,0.8,19.3,495.0,417.01,320.09
2018,8,21,9,45,362.0,269.0,0.8,19.7,541.0,468.78,357.43
2018,8,21,10,0,382.0,289.0,0.8,20.1,587.0,521.97,395.14
2018,8,21,10,15,557.5,243.0,0.85,20.4,696.0,625.7,470.87
2018,8,21,10,30,733.0,197.0,0.9,20.7,805.0,741.68,552.4
2018,8,21,10,45,769.5,188.0,0.9,21.0,841.5,795.04,587.05
2018,8,21,11,0,806.0,179.0,0.9,21.3,878.0,846.54,619.08
2018,8,21,11,15,807.5,181.5,0.95,21.5,892.0,880.65,640.33
2018,8,21,11,30,809.0,184.0,1.0,21.7,906.0,912.16,660.05
2018,8,21,11,45,807.5,186.5,1.05,21.9,912.0,938.19,676.26
2018,8,21,12,0,806.0,189.0,1.1,22.1,918.0,961.2,690.65
2018,8,21,12,15,805.0,189.0,1.15,22.15,916.5,979.12,702.31
2018,8,21,12,30,804.0,189.0,1.2,22.2,915.0,993.83,712.12
2018,8,21,12,45,801.5,189.0,1.25,22.25,906.5,1003.79,719.1
2018,8,21,13,0,799.0,189.0,1.3,22.3,898.0,1010.39,724.16
2018,8,21,13,15,793.5,188.0,1.3,22.25,881.0,1009.57,724.17
2018,8,21,13,30,788.0,187.0,1.3,22.2,864.0,1005.36,722.28
2018,8,21,13,45,779.5,186.0,1.35,22.15,840.0,994.79,717.39
2018,8,21,14,0,771.0,185.0,1.4,22.1,816.0,987.74,714.88
2018,8,21,14,15,759.0,182.5,1.4,21.9,784.0,965.9,702.6
2018,8,21,14,30,747.0,180.0,1.4,21.7,752.0,941.18,688.65
2018,8,21,14,45,730.5,176.5,1.45,21.5,713.5,908.39,670.1
2018,8,21,15,0,714.0,173.0,1.5,21.3,675.0,873.29,649.87
2018,8,21,15,15,696.5,167.5,1.5,21.3,632.5,833.04,624.82
2018,8,21,15,30,679.0,162.0,1.5,21.3,590.0,791.05,598.34
2018,8,21,15,45,652.0,157.5,1.5,20.7,542.5,740.8,567.05
2018,8,21,16,0,625.0,153.0,1.5,20.1,495.0,690.01,534.02
2018,8,21,16,15,588.0,147.0,1.5,19.65,444.5,629.87,492.71
2018,8,21,16,30,551.0,141.0,1.5,19.2,394.0,566.96,448.26
2018,8,21,16,45,508.0,132.0,1.5,18.75,343.0,503.1,401.52
2018,8,21,17,0,465.0,123.0,1.5,18.3,292.0,441.95,355.22
2018,8,21,17,15,413.0,109.5,1.5,17.8,242.0,373.69,301.78
2018,8,21,17,30,361.0,96.0,1.5,17.3,192.0,309.95,250.05
2018,8,21,17,45,295.5,78.5,1.5,16.8,145.5,240.39,192.02
2018,8,21,18,0,230.0,61.0,1.5,16.3,99.0,177.72,138.37
2018,8,21,18,15,158.0,41.5,1.45,16.05,63.0,111.22,80.82
2018,8,21,18,30,86.0,22.0,1.4,15.8,27.0,54.73,18.11
2018,8,21,18,45,43.0,11.0,1.35,15.5,13.5,20.36,0.0
2018,8,21,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.0,13.6,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,5,45,2.0,10.0,0.85,14.4,10.0,9.53,0.0
2018,8,22,6,0,0.0,18.0,0.8,14.8,18.0,16.7,7.37
2018,8,22,6,15,0.0,33.0,0.75,15.2,33.0,30.61,20.94
2018,8,22,6,30,0.0,48.0,0.7,15.6,48.0,44.04,33.25
2018,8,22,6,45,0.0,63.5,0.65,16.0,63.5,57.77,45.63
2018,8,22,7,0,0.0,79.0,0.6,16.4,79.0,71.4,57.66
2018,8,22,7,15,0.0,88.0,0.6,16.8,88.0,79.91,61.86
2018,8,22,7,30,0.0,97.0,0.6,17.2,97.0,88.54,68.76
2018,8,22,7,45,0.5,113.0,0.55,17.6,113.0,103.13,80.36
2018,8,22,8,0,1.0,129.0,0.5,18.0,129.0,117.88,91.88
2018,8,22,8,15,4.0,150.5,0.55,18.45,152.5,138.24,107.66
2018,8,22,8,30,7.0,172.0,0.6,18.9,176.0,159.12,123.65
2018,8,22,8,45,10.5,191.0,0.6,19.3,197.5,178.53,138.28
2018,8,22,9,0,14.0,210.0,0.6,19.7,219.0,198.47,153.17
2018,8,22,9,15,13.0,216.0,0.65,20.1,225.0,205.06,157.69
2018,8,22,9,30,12.0,222.0,0.7,20.5,231.0,211.44,162.09
2018,8,22,9,45,12.0,228.0,0.8,20.95,237.0,218.26,166.86
2018,8,22,10,0,12.0,234.0,0.9,21.4,243.0,225.04,171.58
2018,8,22,10,15,15.5,256.5,0.95,21.7,269.0,249.5,189.78
2018,8,22,10,30,19.0,279.0,1.0,22.0,295.0,274.46,208.09
2018,8,22,10,45,41.5,327.5,1.05,22.3,363.0,342.69,258.69
2018,8,22,11,0,64.0,376.0,1.1,22.6,431.0,411.34,308.26
2018,8,22,11,15,215.5,360.0,1.2,22.8,551.0,542.03,405.18
2018,8,22,11,30,367.0,344.0,1.3,23.0,671.0,678.31,502.19
2018,8,22,11,45,619.0,246.5,1.35,23.2,802.5,829.58,608.88
2018,8,22,12,0,871.0,149.0,1.4,23.4,934.0,974.6,701.91
2018,8,22,12,15,872.0,148.0,1.45,23.4,933.5,993.73,712.9
2018,8,22,12,30,873.0,147.0,1.5,23.4,933.0,1009.56,723.46
2018,8,22,12,45,871.5,146.0,1.6,23.45,924.0,1019.53,731.12
2018,8,22,13,0,870.0,145.0,1.7,23.5,915.0,1025.99,736.74
2018,8,22,13,15,867.5,143.0,1.7,23.4,898.5,1026.89,738.0
2018,8,22,13,30,865.0,141.0,1.7,23.3,882.0,1024.23,737.22
2018,8,22,13,45,860.5,139.0,1.75,23.25,858.5,1025.34,739.58
2018,8,22,14,0,856.0,137.0,1.8,23.2,835.0,1013.58,733.86
2018,8,22,14,15,847.5,134.5,1.8,23.0,803.5,993.88,723.02
2018,8,22,14,30,839.0,132.0,1.8,22.8,772.0,970.92,710.21
2018,8,22,14,45,828.0,128.5,1.8,22.65,734.5,941.39,692.99
2018,8,22,15,0,817.0,125.0,1.8,22.5,697.0,909.02,673.89
2018,8,22,15,15,801.0,122.0,1.8,22.5,654.0,870.13,649.92
2018,8,22,15,30,785.0,119.0,1.8,22.5,611.0,829.13,624.32
2018,8,22,15,45,765.0,115.5,1.75,21.9,564.0,782.39,595.39
2018,8,22,16,0,745.0,112.0,1.7,21.3,517.0,738.2,567.74
2018,8,22,16,15,718.0,107.5,1.65,20.8,467.0,682.91,531.36
2018,8,22,16,30,691.0,103.0,1.6,20.3,417.0,627.59,493.4
2018,8,22,16,45,653.5,96.5,1.6,19.85,364.5,563.32,447.05
2018,8,22,17,0,616.0,90.0,1.6,19.4,312.0,500.74,400.27
2018,8,22,17,15,564.0,82.5,1.55,18.8,260.0,430.94,345.97
2018,8,22,17,30,512.0,75.0,1.5,18.2,208.0,365.06,292.63
2018,8,22,17,45,438.5,63.5,1.45,17.55,159.0,289.56,229.78
2018,8,22,18,0,365.0,52.0,1.4,16.9,110.0,220.53,170.47
2018,8,22,18,15,260.0,37.5,1.4,16.5,71.0,147.6,106.62
2018,8,22,18,30,155.0,23.0,1.4,16.1,32.0,79.84,18.71
2018,8,22,18,45,77.5,11.5,1.35,15.65,16.0,28.6,0.0
2018,8,22,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,5,15,6.0,1.5,1.3,12.95,1.5,0.0,0.0
2018,8,23,5,30,12.0,3.0,1.3,13.5,3.0,0.0,0.0
2018,8,23,5,45,20.0,14.5,1.3,14.1,15.5,13.82,0.0
2018,8,23,6,0,28.0,26.0,1.3,14.7,28.0,22.62,11.62
2018,8,23,6,15,98.5,46.0,1.3,15.1,62.5,37.13,26.51
2018,8,23,6,30,169.0,66.0,1.3,15.5,97.0,52.21,40.37
2018,8,23,6,45,143.5,85.5,1.35,15.9,118.0,69.54,55.96
2018,8,23,7,0,118.0,105.0,1.4,16.3,139.0,84.0,68.71
2018,8,23,7,15,104.5,127.5,1.35,16.65,162.0,104.18,80.29
2018,8,23,7,30,91.0,150.0,1.3,17.0,185.0,134.2,102.91
2018,8,23,7,45,108.0,172.0,1.25,17.35,219.5,158.69,121.18
2018,8,23,8,0,125.0,194.0,1.2,17.7,254.0,189.79,145.35
2018,8,23,8,15,152.5,215.0,1.15,18.1,296.0,225.25,172.8
2018,8,23,8,30,180.0,236.0,1.1,18.5,338.0,264.15,202.96
2018,8,23,8,45,180.0,259.5,1.1,18.85,368.5,297.74,229.29
2018,8,23,9,0,180.0,283.0,1.1,19.2,399.0,331.47,255.15
2018,8,23,9,15,310.0,273.0,1.1,19.5,488.5,400.4,307.27
2018,8,23,9,30,440.0,263.0,1.1,19.8,578.0,484.11,369.78
2018,8,23,9,45,549.5,245.0,1.1,20.1,658.0,561.09,426.31
2018,8,23,10,0,659.0,227.0,1.1,20.4,738.0,648.02,488.62
2018,8,23,10,15,674.0,229.0,1.15,20.65,769.0,694.8,521.12
2018,8,23,10,30,689.0,231.0,1.2,20.9,800.0,741.15,553.06
2018,8,23,10,45,695.5,233.5,1.25,21.1,821.0,780.6,579.77
2018,8,23,11,0,702.0,236.0,1.3,21.3,842.0,818.47,605.07
2018,8,23,11,15,705.5,238.0,1.3,21.5,855.5,851.5,626.19
2018,8,23,11,30,709.0,240.0,1.3,21.7,869.0,882.36,645.64
2018,8,23,11,45,710.0,241.5,1.35,21.85,875.5,908.11,662.3
2018,8,23,12,0,711.0,243.0,1.4,22.0,882.0,931.25,677.09
2018,8,23,12,15,710.0,243.0,1.45,22.05,880.5,948.22,688.26
2018,8,23,12,30,709.0,243.0,1.5,22.1,879.0,962.25,697.71
2018,8,23,12,45,705.0,243.0,1.55,22.1,870.0,970.3,703.62
2018,8,23,13,0,701.0,243.0,1.6,22.1,861.0,975.23,707.72
2018,8,23,13,15,696.0,240.0,1.6,22.0,844.0,972.92,706.92
2018,8,23,13,30,691.0,237.0,1.6,21.9,827.0,967.46,704.32
2018,8,23,13,45,683.0,234.5,1.65,21.8,804.0,956.45,698.96
2018,8,23,14,0,675.0,232.0,1.7,21.7,781.0,942.45,691.79
2018,8,23,14,15,664.5,228.0,1.7,21.5,751.0,921.57,679.83
2018,8,23,14,30,654.0,224.0,1.7,21.3,721.0,898.01,666.17
2018,8,23,14,45,639.5,218.5,1.75,21.1,684.5,866.61,647.59
2018,8,23,15,0,625.0,213.0,1.8,20.9,648.0,833.05,627.31
2018,8,23,15,15,606.5,205.5,1.8,20.9,606.0,791.91,600.59
2018,8,23,15,30,588.0,198.0,1.8,20.9,564.0,745.48,569.96
2018,8,23,15,45,565.5,189.0,1.8,20.25,518.5,697.37,538.84
2018,8,23,16,0,543.0,180.0,1.8,19.6,473.0,648.84,506.6
2018,8,23,16,15,514.0,168.0,1.8,19.15,424.0,591.97,466.95
2018,8,23,16,30,485.0,156.0,1.8,18.7,375.0,535.89,426.77
2018,8,23,16,45,448.0,143.5,1.8,18.2,326.0,475.1,381.7
2018,8,23,17,0,411.0,131.0,1.8,17.7,277.0,416.6,336.9
2018,8,23,17,15,363.5,115.0,1.8,17.25,228.5,350.93,284.77
2018,8,23,17,30,316.0,99.0,1.8,16.8,180.0,289.43,234.27
2018,8,23,17,45,257.5,79.0,1.8,16.35,135.0,215.77,172.52
2018,8,23,18,0,199.0,59.0,1.8,15.9,90.0,155.97,120.91
2018,8,23,18,15,134.0,38.5,1.75,15.65,56.0,99.39,70.77
2018,8,23,18,30,69.0,18.0,1.7,15.4,22.0,43.66,0.3
2018,8,23,18,45,34.5,9.0,1.65,15.1,11.0,16.36,0.0
2018,8,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.45,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,8,24,5,45,9.5,13.0,1.55,13.85,14.0,12.39,0.0
2018,8,24,6,0,19.0,25.0,1.6,14.1,27.0,22.59,11.21
2018,8,24,6,15,61.5,44.0,1.6,14.4,54.5,37.25,26.62
2018,8,24,6,30,104.0,63.0,1.6,14.7,82.0,52.35,40.58
2018,8,24,6,45,100.5,83.0,1.6,15.05,106.0,67.67,54.48
2018,8,24,7,0,97.0,103.0,1.6,15.4,130.0,82.54,67.68
2018,8,24,7,15,95.0,125.0,1.55,15.8,156.0,102.08,79.05
2018,8,24,7,30,93.0,147.0,1.5,16.2,182.0,127.91,98.03
2018,8,24,7,45,121.5,171.0,1.45,16.6,224.0,159.88,122.02
2018,8,24,8,0,150.0,195.0,1.4,17.0,266.0,195.74,149.7
2018,8,24,8,15,238.0,206.0,1.35,17.4,333.0,237.84,180.88
2018,8,24,8,30,326.0,217.0,1.3,17.8,400.0,293.91,224.0
2018,8,24,8,45,529.5,181.5,1.25,18.25,508.5,363.48,276.5
2018,8,24,9,0,733.0,146.0,1.2,18.7,617.0,456.63,347.65
2018,8,24,9,15,733.5,158.0,1.2,19.1,655.0,511.14,390.08
2018,8,24,9,30,734.0,170.0,1.2,19.5,693.0,564.56,430.38
2018,8,24,9,45,726.0,184.0,1.2,19.9,723.5,613.42,465.91
2018,8,24,10,0,718.0,198.0,1.2,20.3,754.0,660.06,498.64
2018,8,24,10,15,729.0,201.0,1.25,20.6,783.5,707.42,531.94
2018,8,24,10,30,740.0,204.0,1.3,20.9,813.0,753.84,563.83
2018,8,24,10,45,748.5,205.5,1.35,21.25,835.5,795.69,591.91
2018,8,24,11,0,757.0,207.0,1.4,21.6,858.0,835.91,618.41
2018,8,24,11,15,762.0,208.0,1.45,21.75,873.0,870.8,640.77
2018,8,24,11,30,767.0,209.0,1.5,21.9,888.0,903.4,661.59
2018,8,24,11,45,769.5,209.5,1.55,22.1,895.0,930.74,678.84
2018,8,24,12,0,772.0,210.0,1.6,22.3,902.0,955.32,694.35
2018,8,24,12,15,769.0,211.5,1.65,22.35,900.0,972.76,705.76
2018,8,24,12,30,766.0,213.0,1.7,22.4,898.0,987.01,715.31
2018,8,24,12,45,759.5,214.0,1.75,22.45,887.5,994.04,720.39
2018,8,24,13,0,753.0,215.0,1.8,22.5,877.0,997.73,723.55
2018,8,24,13,15,748.0,213.5,1.85,22.45,860.5,996.96,724.29
2018,8,24,13,30,743.0,212.0,1.9,22.4,844.0,992.89,723.09
2018,8,24,13,45,735.0,209.0,1.95,22.3,819.5,980.97,717.11
2018,8,24,14,0,727.0,206.0,2.0,22.2,795.0,965.92,709.23
2018,8,24,14,15,716.0,202.5,2.0,22.0,763.5,944.37,696.87
2018,8,24,14,30,705.0,199.0,2.0,21.8,732.0,920.01,682.72
2018,8,24,14,45,690.0,194.5,2.05,21.55,695.0,888.18,664.19
2018,8,24,15,0,675.0,190.0,2.1,21.3,658.0,854.08,643.98
2018,8,24,15,15,656.5,184.0,2.1,21.3,615.5,813.23,617.84
2018,8,24,15,30,638.0,178.0,2.1,21.3,573.0,770.79,590.22
2018,8,24,15,45,613.5,170.5,2.1,20.75,526.0,720.49,557.32
2018,8,24,16,0,589.0,163.0,2.1,20.2,479.0,665.22,520.18
2018,8,24,16,15,558.0,154.0,2.05,19.75,429.5,608.37,480.21
2018,8,24,16,30,527.0,145.0,2.0,19.3,380.0,552.36,439.78
2018,8,24,16,45,488.0,133.5,2.0,18.9,330.0,489.47,392.97
2018,8,24,17,0,449.0,122.0,2.0,18.5,280.0,428.98,346.47
2018,8,24,17,15,399.5,108.0,2.0,17.95,231.0,362.56,293.81
2018,8,24,17,30,350.0,94.0,2.0,17.4,182.0,300.48,242.79
2018,8,24,17,45,287.5,75.5,1.95,16.85,136.5,232.12,185.11
2018,8,24,18,0,225.0,57.0,1.9,16.3,91.0,170.37,131.73
2018,8,24,18,15,151.5,37.5,1.85,15.9,56.5,104.28,73.31
2018,8,24,18,30,78.0,18.0,1.8,15.5,22.0,45.95,0.0
2018,8,24,18,45,39.0,9.0,1.7,15.05,11.0,17.29,0.0
2018,8,24,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,5,15,5.5,1.0,1.25,11.95,1.0,0.0,0.0
2018,8,25,5,30,11.0,2.0,1.2,12.4,2.0,0.0,0.0
2018,8,25,5,45,99.0,15.5,1.15,12.85,23.0,14.77,0.0
2018,8,25,6,0,187.0,29.0,1.1,13.3,44.0,22.85,10.98
2018,8,25,6,15,282.5,43.5,1.1,13.7,85.0,33.62,23.52
2018,8,25,6,30,378.0,58.0,1.1,14.1,126.0,43.94,33.28
2018,8,25,6,45,448.0,69.0,1.05,14.55,175.5,52.07,40.81
2018,8,25,7,0,518.0,80.0,1.0,15.0,225.0,58.28,46.39
2018,8,25,7,15,569.0,87.5,1.0,15.5,277.5,75.98,49.37
2018,8,25,7,30,620.0,95.0,1.0,16.0,330.0,124.15,74.08
2018,8,25,7,45,659.0,100.5,1.0,16.5,383.0,175.2,110.97
2018,8,25,8,0,698.0,106.0,1.0,17.0,436.0,230.87,156.42
2018,8,25,8,15,726.5,110.0,0.95,17.55,486.5,286.79,204.1
2018,8,25,8,30,755.0,114.0,0.9,18.1,537.0,345.51,253.77
2018,8,25,8,45,720.0,132.5,0.9,18.65,563.0,394.93,296.22
2018,8,25,9,0,685.0,151.0,0.9,19.2,589.0,439.69,333.16
2018,8,25,9,15,728.0,151.5,0.9,19.7,644.5,502.5,381.47
2018,8,25,9,30,771.0,152.0,0.9,20.2,700.0,568.6,430.48
2018,8,25,9,45,744.0,175.0,0.9,20.65,725.5,616.07,464.19
2018,8,25,10,0,717.0,198.0,0.9,21.1,751.0,659.49,493.9
2018,8,25,10,15,729.5,200.0,0.95,21.5,781.0,706.92,526.75
2018,8,25,10,30,742.0,202.0,1.0,21.9,811.0,753.52,558.22
2018,8,25,10,45,753.5,201.5,1.0,22.3,834.0,795.86,585.61
2018,8,25,11,0,765.0,201.0,1.0,22.7,857.0,836.73,611.2
2018,8,25,11,15,772.5,200.5,1.1,22.95,872.5,872.46,634.27
2018,8,25,11,30,780.0,200.0,1.2,23.2,888.0,905.99,655.9
2018,8,25,11,45,752.5,212.0,1.25,23.45,880.0,917.74,662.85
2018,8,25,12,0,725.0,224.0,1.3,23.7,872.0,925.42,667.57
2018,8,25,12,15,716.0,226.0,1.35,23.85,865.0,936.78,675.03
2018,8,25,12,30,707.0,228.0,1.4,24.0,858.0,944.92,680.5
2018,8,25,12,45,773.5,196.5,1.45,24.1,879.5,983.05,705.23
2018,8,25,13,0,840.0,165.0,1.5,24.2,901.0,1025.54,732.23
2018,8,25,13,15,801.5,178.0,1.6,24.1,869.5,1006.18,721.87
2018,8,25,13,30,763.0,191.0,1.7,24.0,838.0,989.91,714.13
2018,8,25,13,45,732.5,198.0,1.75,23.9,804.5,966.25,700.89
2018,8,25,14,0,702.0,205.0,1.8,23.8,771.0,939.73,685.82
2018,8,25,14,15,738.5,182.5,1.8,23.4,757.5,943.99,690.96
2018,8,25,14,30,775.0,160.0,1.8,23.0,744.0,943.48,692.84
2018,8,25,14,45,775.0,152.5,1.85,22.6,711.5,920.84,680.98
2018,8,25,15,0,775.0,145.0,1.9,22.2,679.0,895.03,667.16
2018,8,25,15,15,758.0,140.5,1.9,22.2,635.5,854.49,641.78
2018,8,25,15,30,741.0,136.0,1.9,22.2,592.0,812.04,614.95
2018,8,25,15,45,719.0,131.0,1.9,21.15,544.5,763.26,585.72
2018,8,25,16,0,697.0,126.0,1.9,20.1,497.0,713.49,555.03
2018,8,25,16,15,668.0,119.5,1.9,19.6,446.5,656.13,516.46
2018,8,25,16,30,639.0,113.0,1.9,19.1,396.0,599.03,476.1
2018,8,25,16,45,600.0,105.5,1.85,18.55,344.5,534.87,428.77
2018,8,25,17,0,561.0,98.0,1.8,18.0,293.0,472.62,381.26
2018,8,25,17,15,508.0,87.5,1.8,17.55,241.5,401.69,325.13
2018,8,25,17,30,455.0,77.0,1.8,17.1,190.0,332.87,268.6
2018,8,25,17,45,381.0,64.0,1.75,16.6,143.0,259.97,206.86
2018,8,25,18,0,307.0,51.0,1.7,16.1,96.0,195.02,150.23
2018,8,25,18,15,206.0,34.5,1.65,15.7,59.5,125.26,87.16
2018,8,25,18,30,105.0,18.0,1.6,15.3,23.0,56.85,0.0
2018,8,25,18,45,52.5,9.0,1.55,14.85,11.5,20.2,0.0
2018,8,25,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.05,11.85,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,8,26,5,45,137.0,14.5,1.1,12.8,24.5,13.82,0.0
2018,8,26,6,0,257.0,27.0,1.1,13.3,47.0,22.21,9.93
2018,8,26,6,15,363.0,38.5,1.1,13.7,90.0,30.49,20.76
2018,8,26,6,30,469.0,50.0,1.1,14.1,133.0,38.32,28.3
2018,8,26,6,45,538.5,58.0,1.1,14.5,184.0,42.6,32.41
2018,8,26,7,0,608.0,66.0,1.1,14.9,235.0,46.71,36.15
2018,8,26,7,15,655.0,71.5,1.1,15.4,288.0,64.59,38.65
2018,8,26,7,30,702.0,77.0,1.1,15.9,341.0,116.06,64.27
2018,8,26,7,45,735.0,81.5,1.1,16.35,394.0,174.19,107.0
2018,8,26,8,0,768.0,86.0,1.1,16.8,447.0,231.88,154.78
2018,8,26,8,15,792.0,89.5,1.05,17.3,497.5,289.83,204.91
2018,8,26,8,30,816.0,93.0,1.0,17.8,548.0,349.96,256.53
2018,8,26,8,45,834.0,96.0,1.0,18.3,595.0,409.22,306.47
2018,8,26,9,0,852.0,99.0,1.0,18.8,642.0,469.4,355.4
2018,8,26,9,15,871.0,98.0,0.95,19.3,685.0,528.97,401.74
2018,8,26,9,30,890.0,97.0,0.9,19.8,728.0,586.36,444.65
2018,8,26,9,45,906.5,96.0,0.9,20.25,766.5,642.23,485.34
2018,8,26,10,0,923.0,95.0,0.9,20.7,805.0,697.54,524.21
2018,8,26,10,15,930.5,96.0,0.95,21.1,835.0,747.63,558.26
2018,8,26,10,30,938.0,97.0,1.0,21.5,865.0,795.82,588.95
2018,8,26,10,45,943.5,97.5,1.05,21.9,887.5,839.84,616.49
2018,8,26,11,0,949.0,98.0,1.1,22.3,910.0,881.36,642.14
2018,8,26,11,15,952.0,99.0,1.2,22.55,925.0,918.54,665.95
2018,8,26,11,30,955.0,100.0,1.3,22.8,940.0,952.7,687.78
2018,8,26,11,45,956.5,100.0,1.35,23.0,947.0,981.29,705.43
2018,8,26,12,0,958.0,100.0,1.4,23.2,954.0,1006.47,721.0
2018,8,26,12,15,954.0,102.5,1.5,23.25,951.5,1025.45,733.99
2018,8,26,12,30,950.0,105.0,1.6,23.3,949.0,1040.67,744.79
2018,8,26,12,45,943.5,107.0,1.65,23.4,938.0,1049.12,750.6
2018,8,26,13,0,937.0,109.0,1.7,23.5,927.0,1053.72,754.22
2018,8,26,13,15,933.0,108.0,1.75,23.4,909.5,1053.79,755.77
2018,8,26,13,30,929.0,107.0,1.8,23.3,892.0,1050.05,755.1
2018,8,26,13,45,923.0,106.5,1.85,23.2,867.0,1041.09,751.31
2018,8,26,14,0,917.0,106.0,1.9,23.1,842.0,1028.46,745.33
2018,8,26,14,15,908.0,104.5,1.95,22.85,809.5,1008.23,735.0
2018,8,26,14,30,899.0,103.0,2.0,22.6,777.0,984.61,722.54
2018,8,26,14,45,887.5,101.0,2.0,22.4,738.5,954.87,705.32
2018,8,26,15,0,876.0,99.0,2.0,22.2,700.0,922.2,686.13
2018,8,26,15,15,861.5,96.5,2.0,22.2,656.0,883.6,662.31
2018,8,26,15,30,847.0,94.0,2.0,22.2,612.0,849.58,641.42
2018,8,26,15,45,826.5,91.5,2.05,21.45,563.5,801.36,612.67
2018,8,26,16,0,806.0,89.0,2.1,20.7,515.0,751.76,582.28
2018,8,26,16,15,779.0,85.5,2.05,20.2,463.5,695.09,544.71
2018,8,26,16,30,752.0,82.0,2.0,19.7,412.0,638.24,506.08
2018,8,26,16,45,714.5,77.5,2.0,19.15,358.5,576.32,461.09
2018,8,26,17,0,677.0,73.0,2.0,18.6,305.0,513.43,413.38
2018,8,26,17,15,623.5,66.5,2.0,18.0,252.0,441.32,356.5
2018,8,26,17,30,570.0,60.0,2.0,17.4,199.0,373.38,300.49
2018,8,26,17,45,490.0,51.5,1.95,16.75,150.0,295.91,234.73
2018,8,26,18,0,410.0,43.0,1.9,16.1,101.0,226.45,173.65
2018,8,26,18,15,281.0,31.0,1.85,15.65,63.0,145.94,99.44
2018,8,26,18,30,152.0,19.0,1.8,15.2,25.0,59.77,0.0
2018,8,26,18,45,76.0,9.5,1.75,14.8,12.5,9.05,0.0
2018,8,26,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.5,1.4,14.5,3.5,3.34,0.0
2018,8,27,6,0,0.0,7.0,1.4,14.7,7.0,6.48,0.0
2018,8,27,6,15,0.0,12.5,1.4,15.0,12.5,11.57,4.32
2018,8,27,6,30,0.0,18.0,1.4,15.3,18.0,16.68,9.09
2018,8,27,6,45,0.0,27.5,1.35,15.65,27.5,25.51,17.09
2018,8,27,7,0,0.0,37.0,1.3,16.0,37.0,34.35,25.02
2018,8,27,7,15,0.0,48.0,1.3,16.4,48.0,44.59,32.33
2018,8,27,7,30,0.0,59.0,1.3,16.8,59.0,54.86,40.85
2018,8,27,7,45,0.0,72.5,1.3,17.25,72.5,67.47,51.17
2018,8,27,8,0,0.0,86.0,1.3,17.7,86.0,79.95,61.22
2018,8,27,8,15,0.0,107.5,1.25,18.1,107.5,99.41,76.84
2018,8,27,8,30,0.0,129.0,1.2,18.5,129.0,118.95,92.27
2018,8,27,8,45,3.5,154.5,1.15,18.9,156.5,143.54,111.46
2018,8,27,9,0,7.0,180.0,1.1,19.3,184.0,168.7,130.83
2018,8,27,9,15,11.5,204.5,1.15,19.6,212.0,194.05,150.22
2018,8,27,9,30,16.0,229.0,1.2,19.9,240.0,220.09,169.95
2018,8,27,9,45,15.0,231.5,1.2,20.2,242.5,223.39,171.91
2018,8,27,10,0,14.0,234.0,1.2,20.5,245.0,226.49,173.8
2018,8,27,10,15,15.5,246.0,1.25,20.75,258.5,239.96,183.77
2018,8,27,10,30,17.0,258.0,1.3,21.0,272.0,253.61,193.79
2018,8,27,10,45,30.5,301.0,1.3,21.3,327.0,309.61,235.75
2018,8,27,11,0,44.0,344.0,1.3,21.6,382.0,365.04,276.28
2018,8,27,11,15,47.5,347.0,1.35,21.75,388.5,374.62,282.92
2018,8,27,11,30,51.0,350.0,1.4,21.9,395.0,384.25,289.9
2018,8,27,11,45,54.0,355.5,1.4,22.05,403.5,395.93,298.21
2018,8,27,12,0,57.0,361.0,1.4,22.2,412.0,407.62,306.52
2018,8,27,12,15,63.5,366.5,1.45,22.25,423.0,422.63,317.65
2018,8,27,12,30,70.0,372.0,1.5,22.3,434.0,437.68,328.81
2018,8,27,12,45,152.0,338.0,1.55,22.4,471.0,497.6,375.14
2018,8,27,13,0,234.0,304.0,1.6,22.5,508.0,558.39,421.16
2018,8,27,13,15,397.0,267.5,1.6,22.4,605.0,698.72,523.63
2018,8,27,13,30,560.0,231.0,1.6,22.3,702.0,829.44,615.38
2018,8,27,13,45,685.5,186.0,1.65,22.25,746.0,905.61,666.75
2018,8,27,14,0,811.0,141.0,1.7,22.2,790.0,970.6,709.82
2018,8,27,14,15,802.5,137.5,1.7,22.0,758.5,950.0,697.31
2018,8,27,14,30,794.0,134.0,1.7,21.8,727.0,926.3,683.78
2018,8,27,14,45,783.5,130.0,1.7,21.65,690.0,897.22,666.57
2018,8,27,15,0,773.0,126.0,1.7,21.5,653.0,865.45,647.52
2018,8,27,15,15,756.0,122.5,1.7,21.5,610.5,825.98,622.75
2018,8,27,15,30,739.0,119.0,1.7,21.5,568.0,788.54,599.18
2018,8,27,15,45,720.5,113.5,1.7,20.9,522.0,742.06,570.28
2018,8,27,16,0,702.0,108.0,1.7,20.3,476.0,694.39,539.97
2018,8,27,16,15,681.0,100.0,1.7,19.95,427.5,641.02,504.26
2018,8,27,16,30,660.0,92.0,1.7,19.6,379.0,587.3,466.54
2018,8,27,16,45,627.0,85.5,1.65,19.2,329.5,527.48,422.18
2018,8,27,17,0,594.0,79.0,1.6,18.8,280.0,469.1,377.33
2018,8,27,17,15,544.5,71.0,1.6,18.3,230.5,401.64,323.88
2018,8,27,17,30,495.0,63.0,1.6,17.8,181.0,338.09,271.36
2018,8,27,17,45,422.0,52.5,1.55,17.35,135.5,265.68,209.78
2018,8,27,18,0,349.0,42.0,1.5,16.9,90.0,200.77,152.74
2018,8,27,18,15,233.5,29.5,1.5,16.55,55.5,127.65,83.92
2018,8,27,18,30,118.0,17.0,1.5,16.2,21.0,48.24,0.0
2018,8,27,18,45,59.0,8.5,1.45,15.85,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,5,15,4.5,0.5,1.35,14.2,0.5,0.0,0.0
2018,8,28,5,30,9.0,1.0,1.4,14.4,1.0,0.0,0.0
2018,8,28,5,45,9.0,3.0,1.5,14.6,3.5,2.86,0.0
2018,8,28,6,0,9.0,5.0,1.6,14.8,6.0,4.75,0.0
2018,8,28,6,15,4.5,10.0,1.6,15.05,10.5,9.39,2.41
2018,8,28,6,30,0.0,15.0,1.6,15.3,15.0,13.89,6.61
2018,8,28,6,45,0.0,21.5,1.6,15.55,21.5,19.93,12.12
2018,8,28,7,0,0.0,28.0,1.6,15.8,28.0,25.97,17.57
2018,8,28,7,15,0.0,31.5,1.55,16.15,31.5,29.23,19.32
2018,8,28,7,30,0.0,35.0,1.5,16.5,35.0,32.49,22.01
2018,8,28,7,45,0.0,47.5,1.5,16.8,47.5,44.14,31.72
2018,8,28,8,0,0.0,60.0,1.5,17.1,60.0,55.8,41.31
2018,8,28,8,15,0.0,88.5,1.45,17.5,88.5,82.37,63.08
2018,8,28,8,30,0.0,117.0,1.4,17.9,117.0,108.23,83.85
2018,8,28,8,45,0.5,137.5,1.4,18.3,138.0,127.17,98.71
2018,8,28,9,0,1.0,158.0,1.4,18.7,159.0,146.3,113.54
2018,8,28,9,15,3.0,170.0,1.35,19.0,172.5,158.68,122.88
2018,8,28,9,30,5.0,182.0,1.3,19.3,186.0,171.33,132.39
2018,8,28,9,45,6.5,192.0,1.3,19.65,197.0,182.11,140.38
2018,8,28,10,0,8.0,202.0,1.3,20.0,208.0,193.08,148.49
2018,8,28,10,15,7.0,190.5,1.3,20.2,196.0,182.5,139.91
2018,8,28,10,30,6.0,179.0,1.3,20.4,184.0,171.66,131.22
2018,8,28,10,45,6.5,186.0,1.3,20.65,191.5,179.13,136.79
2018,8,28,11,0,7.0,193.0,1.3,20.9,199.0,186.66,142.35
2018,8,28,11,15,8.0,198.5,1.3,21.05,205.5,193.25,147.26
2018,8,28,11,30,9.0,204.0,1.3,21.2,212.0,199.91,152.23
2018,8,28,11,45,10.5,223.0,1.35,21.3,232.5,219.99,167.53
2018,8,28,12,0,12.0,242.0,1.4,21.4,253.0,240.29,182.88
2018,8,28,12,15,14.5,262.0,1.4,21.45,275.0,262.73,199.81
2018,8,28,12,30,17.0,282.0,1.4,21.5,297.0,285.45,216.84
2018,8,28,12,45,64.5,315.5,1.4,21.55,371.5,376.86,286.43
2018,8,28,13,0,112.0,349.0,1.4,21.6,446.0,473.22,357.36
2018,8,28,13,15,367.0,277.0,1.45,21.6,586.0,678.95,510.47
2018,8,28,13,30,622.0,205.0,1.5,21.6,726.0,863.39,639.92
2018,8,28,13,45,772.0,147.0,1.5,21.55,774.5,942.92,690.72
2018,8,28,14,0,922.0,89.0,1.5,21.5,823.0,1012.73,735.61
2018,8,28,14,15,916.0,87.0,1.5,21.4,792.0,994.45,724.44
2018,8,28,14,30,910.0,85.0,1.5,21.3,761.0,972.68,712.2
2018,8,28,14,45,901.0,83.0,1.5,21.15,723.5,944.73,696.15
2018,8,28,15,0,892.0,81.0,1.5,21.0,686.0,913.71,678.07
2018,8,28,15,15,878.5,79.0,1.5,21.0,642.5,875.84,654.94
2018,8,28,15,30,865.0,77.0,1.5,21.0,599.0,835.58,630.04
2018,8,28,15,45,849.0,74.0,1.45,20.6,552.0,789.95,601.51
2018,8,28,16,0,833.0,71.0,1.4,20.2,505.0,742.64,571.37
2018,8,28,16,15,811.0,68.0,1.4,19.85,454.5,689.51,536.83
2018,8,28,16,30,789.0,65.0,1.4,19.5,404.0,641.0,504.76
2018,8,28,16,45,756.5,61.0,1.35,19.2,351.5,578.62,459.86
2018,8,28,17,0,724.0,57.0,1.3,18.9,299.0,517.33,413.17
2018,8,28,17,15,675.0,52.5,1.3,18.4,247.0,447.82,358.64
2018,8,28,17,30,626.0,48.0,1.3,17.9,195.0,381.86,304.33
2018,8,28,17,45,546.5,41.5,1.25,17.45,146.0,306.96,240.51
2018,8,28,18,0,467.0,35.0,1.2,17.0,97.0,237.79,179.24
2018,8,28,18,15,323.5,25.5,1.2,16.6,59.5,151.77,95.7
2018,8,28,18,30,180.0,16.0,1.2,16.2,22.0,63.67,0.0
2018,8,28,18,45,90.0,8.0,1.2,15.75,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.7,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.1,14.2,2.0,0.0,0.0
2018,8,29,5,45,34.0,6.5,1.05,14.65,8.0,6.2,0.0
2018,8,29,6,0,53.0,10.0,1.0,15.1,14.0,7.64,0.0
2018,8,29,6,15,122.0,23.0,1.0,15.5,41.0,17.4,9.24
2018,8,29,6,30,191.0,36.0,1.0,15.9,68.0,26.8,17.93
2018,8,29,6,45,176.5,39.0,1.0,16.3,77.0,28.21,19.42
2018,8,29,7,0,162.0,42.0,1.0,16.7,86.0,29.53,20.67
2018,8,29,7,15,81.0,55.5,1.0,17.05,77.5,49.85,35.48
2018,8,29,7,30,0.0,69.0,1.0,17.4,69.0,64.2,48.58
2018,8,29,7,45,0.5,75.5,0.95,17.75,75.5,70.34,53.43
2018,8,29,8,0,1.0,82.0,0.9,18.1,82.0,76.56,58.28
2018,8,29,8,15,0.5,86.5,0.9,18.5,86.5,80.69,61.38
2018,8,29,8,30,0.0,91.0,0.9,18.9,91.0,84.75,64.39
2018,8,29,8,45,25.5,152.5,0.9,19.3,168.5,148.95,115.43
2018,8,29,9,0,51.0,214.0,0.9,19.7,246.0,216.87,168.09
2018,8,29,9,15,47.0,242.0,0.95,20.05,273.0,244.16,188.52
2018,8,29,9,30,43.0,270.0,1.0,20.4,300.0,271.39,208.72
2018,8,29,9,45,26.5,240.5,1.05,20.75,259.5,238.91,183.28
2018,8,29,10,0,10.0,211.0,1.1,21.1,219.0,202.72,154.98
2018,8,29,10,15,15.0,238.5,1.15,21.35,250.5,232.72,177.86
2018,8,29,10,30,20.0,266.0,1.2,21.6,282.0,263.4,200.77
2018,8,29,10,45,20.0,272.5,1.25,21.85,289.0,271.05,206.07
2018,8,29,11,0,20.0,279.0,1.3,22.1,296.0,278.66,211.46
2018,8,29,11,15,92.5,304.5,1.35,22.2,385.0,378.42,287.61
2018,8,29,11,30,165.0,330.0,1.4,22.3,474.0,473.31,357.83
2018,8,29,11,45,408.5,270.0,1.4,22.4,630.0,659.14,494.67
2018,8,29,12,0,652.0,210.0,1.4,22.5,786.0,842.66,621.56
2018,8,29,12,15,775.5,166.0,1.45,22.55,849.5,926.65,674.74
2018,8,29,12,30,899.0,122.0,1.5,22.6,913.0,1007.47,725.98
2018,8,29,12,45,916.5,113.0,1.5,22.65,912.0,1027.4,737.6
2018,8,29,13,0,934.0,104.0,1.5,22.7,911.0,1043.73,747.81
2018,8,29,13,15,931.0,102.5,1.5,22.7,893.5,1043.98,748.28
2018,8,29,13,30,928.0,101.0,1.5,22.7,876.0,1040.41,746.71
2018,8,29,13,45,922.5,100.0,1.5,22.7,851.0,1031.12,741.75
2018,8,29,14,0,917.0,99.0,1.5,22.7,826.0,1018.14,734.66
2018,8,29,14,15,909.5,97.0,1.5,22.6,794.0,998.5,723.77
2018,8,29,14,30,902.0,95.0,1.5,22.5,762.0,975.42,710.8
2018,8,29,14,45,891.5,93.0,1.5,22.4,723.5,946.26,693.94
2018,8,29,15,0,881.0,91.0,1.5,22.3,685.0,914.13,675.13
2018,8,29,15,15,792.5,110.5,1.5,22.3,618.5,842.57,629.64
