Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,30,704.0,130.0,1.5,22.3,552.0,769.53,582.48
2018,8,29,15,45,678.0,122.5,1.5,21.95,502.0,715.69,548.31
2018,8,29,16,0,652.0,115.0,1.5,21.6,452.0,661.34,512.73
2018,8,29,16,15,502.5,132.5,1.5,21.3,376.0,538.33,423.48
2018,8,29,16,30,353.0,150.0,1.5,21.0,300.0,421.45,335.2
2018,8,29,16,45,329.0,129.0,1.5,20.75,254.5,366.13,293.7
2018,8,29,17,0,305.0,108.0,1.5,20.5,209.0,322.79,259.69
2018,8,29,17,15,306.5,87.5,1.45,20.0,173.5,284.32,228.8
2018,8,29,17,30,308.0,67.0,1.4,19.5,138.0,244.75,195.51
2018,8,29,17,45,266.5,53.5,1.35,19.0,103.5,194.16,151.87
2018,8,29,18,0,225.0,40.0,1.3,18.5,69.0,148.09,110.74
2018,8,29,18,15,146.0,25.5,1.3,18.1,41.0,90.9,52.94
2018,8,29,18,30,67.0,11.0,1.3,17.7,13.0,28.34,0.0
2018,8,29,18,45,33.5,5.5,1.3,17.25,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,5,15,1.0,0.5,0.8,15.25,0.5,0.0,0.0
2018,8,30,5,30,2.0,1.0,0.8,15.5,1.0,0.0,0.0
2018,8,30,5,45,17.5,7.0,0.8,15.8,8.0,6.67,0.0
2018,8,30,6,0,33.0,13.0,0.8,16.1,15.0,11.09,0.16
2018,8,30,6,15,16.5,19.0,0.8,16.4,20.0,17.88,9.55
2018,8,30,6,30,0.0,25.0,0.8,16.7,25.0,23.19,14.69
2018,8,30,6,45,0.0,34.0,0.8,17.05,34.0,31.56,22.31
2018,8,30,7,0,0.0,43.0,0.8,17.4,43.0,39.94,29.81
2018,8,30,7,15,0.0,49.5,0.75,17.6,49.5,45.99,33.36
2018,8,30,7,30,0.0,56.0,0.7,17.8,56.0,52.06,38.36
2018,8,30,7,45,1.0,74.0,0.7,18.05,74.5,69.01,52.27
2018,8,30,8,0,2.0,92.0,0.7,18.3,93.0,85.67,65.7
2018,8,30,8,15,2.5,106.0,0.65,18.65,107.5,98.71,75.97
2018,8,30,8,30,3.0,120.0,0.6,19.0,122.0,111.88,86.22
2018,8,30,8,45,4.0,126.5,0.6,19.3,129.0,118.62,91.22
2018,8,30,9,0,5.0,133.0,0.6,19.6,136.0,125.47,96.32
2018,8,30,9,15,3.0,130.0,0.65,20.05,132.0,122.25,93.36
2018,8,30,9,30,1.0,127.0,0.7,20.5,128.0,118.72,90.19
2018,8,30,9,45,1.0,131.0,0.7,20.95,132.0,122.6,92.91
2018,8,30,10,0,1.0,135.0,0.7,21.4,136.0,126.5,95.62
2018,8,30,10,15,5.0,171.5,0.75,21.65,175.5,163.46,124.25
2018,8,30,10,30,9.0,208.0,0.8,21.9,215.0,201.03,152.82
2018,8,30,10,45,15.5,255.0,0.9,22.2,268.0,251.09,190.48
2018,8,30,11,0,22.0,302.0,1.0,22.5,321.0,302.19,228.23
2018,8,30,11,15,39.5,340.5,1.05,22.65,375.0,361.97,272.13
2018,8,30,11,30,57.0,379.0,1.1,22.8,429.0,418.87,313.16
2018,8,30,11,45,191.5,370.5,1.15,22.95,539.0,545.59,406.81
2018,8,30,12,0,326.0,362.0,1.2,23.1,649.0,679.57,501.49
2018,8,30,12,15,591.5,252.5,1.3,23.1,772.0,844.2,618.44
2018,8,30,12,30,857.0,143.0,1.4,23.1,895.0,987.71,711.75
2018,8,30,12,45,864.0,138.5,1.45,23.1,889.5,1001.77,719.81
2018,8,30,13,0,871.0,134.0,1.5,23.1,884.0,1012.39,727.48
2018,8,30,13,15,867.5,133.0,1.55,23.0,867.0,1012.71,729.11
2018,8,30,13,30,864.0,132.0,1.6,22.9,850.0,1009.45,728.74
2018,8,30,13,45,857.5,130.0,1.65,22.85,825.0,998.61,723.57
2018,8,30,14,0,851.0,128.0,1.7,22.8,800.0,993.25,722.07
2018,8,30,14,15,842.5,125.5,1.8,22.6,768.0,972.98,712.07
2018,8,30,14,30,834.0,123.0,1.9,22.4,736.0,949.48,700.02
2018,8,30,14,45,822.5,120.0,1.95,22.2,698.5,919.54,683.03
2018,8,30,15,0,811.0,117.0,2.0,22.0,661.0,886.83,664.07
2018,8,30,15,15,794.5,114.0,2.0,22.0,617.5,847.16,639.2
2018,8,30,15,30,778.0,111.0,2.0,22.0,574.0,805.45,612.71
2018,8,30,15,45,757.5,106.5,2.05,21.35,526.5,757.02,583.0
2018,8,30,16,0,737.0,102.0,2.1,20.7,479.0,710.97,554.26
2018,8,30,16,15,710.5,96.5,2.15,20.3,429.0,655.0,516.91
2018,8,30,16,30,684.0,91.0,2.2,19.9,379.0,599.06,477.6
2018,8,30,16,45,645.5,84.0,2.2,19.45,327.0,533.99,429.13
2018,8,30,17,0,607.0,77.0,2.2,19.0,275.0,470.85,380.31
2018,8,30,17,15,550.5,70.0,2.25,18.5,224.5,400.22,323.66
2018,8,30,17,30,494.0,63.0,2.3,18.0,174.0,334.13,268.35
2018,8,30,17,45,409.0,52.0,2.3,17.5,127.5,256.32,201.81
2018,8,30,18,0,324.0,41.0,2.3,17.0,81.0,187.35,140.83
2018,8,30,18,15,204.5,27.0,2.25,16.65,48.0,110.72,60.19
2018,8,30,18,30,85.0,13.0,2.2,16.3,15.0,34.82,0.0
2018,8,30,18,45,42.5,6.5,2.15,15.95,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,31,5,45,102.0,12.0,1.7,14.8,18.5,11.44,0.0
2018,8,31,6,0,204.0,24.0,1.8,15.1,37.0,19.95,3.47
2018,8,31,6,15,320.5,35.0,1.8,15.45,77.5,27.87,17.98
2018,8,31,6,30,437.0,46.0,1.8,15.8,118.0,35.36,25.35
2018,8,31,6,45,508.5,54.5,1.8,16.1,167.5,40.21,29.99
2018,8,31,7,0,580.0,63.0,1.8,16.4,217.0,44.84,34.23
2018,8,31,7,15,629.0,68.5,1.75,16.85,269.0,59.77,36.16
2018,8,31,7,30,678.0,74.0,1.7,17.3,321.0,109.88,60.27
2018,8,31,7,45,713.0,78.0,1.65,17.7,373.0,166.34,101.28
2018,8,31,8,0,748.0,82.0,1.6,18.1,425.0,222.78,147.87
2018,8,31,8,15,774.5,85.0,1.55,18.65,475.0,279.87,197.3
2018,8,31,8,30,801.0,88.0,1.5,19.2,525.0,339.43,248.64
2018,8,31,8,45,821.5,90.0,1.45,19.75,572.0,397.96,298.17
2018,8,31,9,0,842.0,92.0,1.4,20.3,619.0,460.08,348.65
2018,8,31,9,15,857.0,94.0,1.4,20.8,661.0,517.36,394.01
2018,8,31,9,30,872.0,96.0,1.4,21.3,703.0,574.57,437.65
2018,8,31,9,45,884.0,96.5,1.35,21.75,739.0,628.23,476.94
2018,8,31,10,0,896.0,97.0,1.3,22.2,775.0,680.93,514.09
2018,8,31,10,15,903.5,98.0,1.35,22.6,804.0,729.78,547.92
2018,8,31,10,30,911.0,99.0,1.4,23.0,833.0,776.77,578.18
2018,8,31,10,45,916.5,99.5,1.5,23.4,855.0,819.64,605.86
2018,8,31,11,0,922.0,100.0,1.6,23.8,877.0,860.06,631.71
2018,8,31,11,15,926.0,99.5,1.65,24.0,891.0,895.56,654.12
2018,8,31,11,30,930.0,99.0,1.7,24.2,905.0,928.11,674.55
2018,8,31,11,45,932.0,99.0,1.8,24.45,911.5,956.27,692.61
2018,8,31,12,0,934.0,99.0,1.9,24.7,918.0,981.09,708.59
2018,8,31,12,15,936.0,97.5,2.0,24.75,917.0,1000.9,722.01
2018,8,31,12,30,938.0,96.0,2.1,24.8,916.0,1017.11,733.29
2018,8,31,12,45,939.5,93.5,2.2,24.85,907.0,1028.09,741.38
2018,8,31,13,0,941.0,91.0,2.3,24.9,898.0,1035.27,747.24
2018,8,31,13,15,938.0,90.5,2.35,24.75,881.0,1036.34,749.39
2018,8,31,13,30,935.0,90.0,2.4,24.6,864.0,1033.57,749.29
2018,8,31,13,45,918.5,94.0,2.5,24.45,835.5,1018.7,742.1
2018,8,31,14,0,902.0,98.0,2.6,24.3,807.0,1000.37,732.78
2018,8,31,14,15,905.5,91.5,2.65,24.05,778.5,986.29,726.06
2018,8,31,14,30,909.0,85.0,2.7,23.8,750.0,968.34,716.81
2018,8,31,14,45,899.0,83.0,2.75,23.55,712.0,939.25,700.17
2018,8,31,15,0,889.0,81.0,2.8,23.3,674.0,907.15,681.44
2018,8,31,15,15,830.5,92.5,2.8,23.3,617.5,852.57,646.1
2018,8,31,15,30,772.0,104.0,2.8,23.3,561.0,791.1,605.56
2018,8,31,15,45,789.0,90.0,2.85,22.45,523.0,762.28,589.73
2018,8,31,16,0,806.0,76.0,2.9,21.6,485.0,729.19,570.21
2018,8,31,16,15,791.5,70.5,2.9,21.1,437.0,679.18,536.84
2018,8,31,16,30,777.0,65.0,2.9,20.6,389.0,627.98,501.8
2018,8,31,16,45,743.0,61.5,2.9,20.05,337.0,565.78,455.92
2018,8,31,17,0,709.0,58.0,2.9,19.5,285.0,504.83,408.5
2018,8,31,17,15,655.5,52.5,2.85,18.85,232.5,432.57,350.1
2018,8,31,17,30,602.0,47.0,2.8,18.2,180.0,364.41,292.49
2018,8,31,17,45,514.0,40.0,2.75,17.55,132.0,287.34,225.7
2018,8,31,18,0,426.0,33.0,2.7,16.9,84.0,216.81,161.93
2018,8,31,18,15,275.0,23.0,2.6,16.45,49.5,127.43,60.82
2018,8,31,18,30,124.0,13.0,2.5,16.0,15.0,44.8,0.0
2018,8,31,18,45,62.0,6.5,2.4,15.6,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,45,105.5,11.5,1.1,14.4,18.0,10.96,0.0
2018,9,1,6,0,211.0,23.0,1.1,14.7,36.0,19.1,1.51
2018,9,1,6,15,322.0,34.5,1.05,15.1,76.0,27.54,17.66
2018,9,1,6,30,433.0,46.0,1.0,15.5,116.0,35.51,25.5
2018,9,1,6,45,510.0,54.0,0.95,15.85,166.0,39.92,29.78
2018,9,1,7,0,587.0,62.0,0.9,16.2,216.0,44.16,33.68
2018,9,1,7,15,635.0,68.0,0.85,16.7,268.5,59.16,35.87
2018,9,1,7,30,683.0,74.0,0.8,17.2,321.0,109.98,60.2
2018,9,1,7,45,716.0,79.5,0.75,17.7,373.5,164.08,98.99
2018,9,1,8,0,749.0,85.0,0.7,18.2,426.0,225.38,149.03
2018,9,1,8,15,774.5,88.0,0.75,18.65,476.0,282.3,197.91
2018,9,1,8,30,800.0,91.0,0.8,19.1,526.0,341.58,248.68
2018,9,1,8,45,819.5,94.0,0.8,19.6,573.0,400.63,298.06
2018,9,1,9,0,839.0,97.0,0.8,20.1,620.0,460.75,346.57
2018,9,1,9,15,848.5,101.5,0.85,20.5,660.5,518.1,391.75
2018,9,1,9,30,858.0,106.0,0.9,20.9,701.0,575.86,435.57
2018,9,1,9,45,862.5,111.0,1.0,21.3,735.5,628.58,474.81
2018,9,1,10,0,867.0,116.0,1.1,21.7,770.0,679.73,511.83
2018,9,1,10,15,875.0,118.0,1.2,22.0,799.5,728.72,546.71
2018,9,1,10,30,883.0,120.0,1.3,22.3,829.0,775.99,578.25
2018,9,1,10,45,889.0,121.0,1.35,22.55,851.5,818.8,605.71
2018,9,1,11,0,895.0,122.0,1.4,22.8,874.0,859.28,631.41
2018,9,1,11,15,899.0,123.0,1.5,22.95,889.0,895.54,655.07
2018,9,1,11,30,903.0,124.0,1.6,23.1,904.0,928.99,676.87
2018,9,1,11,45,905.0,124.0,1.65,23.25,910.5,956.63,694.29
2018,9,1,12,0,907.0,124.0,1.7,23.4,917.0,981.05,709.71
2018,9,1,12,15,902.0,126.5,1.8,23.5,913.5,997.99,721.27
2018,9,1,12,30,897.0,129.0,1.9,23.6,910.0,1011.3,730.69
2018,9,1,12,45,889.0,131.5,1.95,23.65,898.5,1018.04,735.58
2018,9,1,13,0,881.0,134.0,2.0,23.7,887.0,1021.09,738.34
2018,9,1,13,15,876.5,133.0,2.05,23.7,869.0,1020.31,738.97
2018,9,1,13,30,872.0,132.0,2.1,23.7,851.0,1015.91,737.45
2018,9,1,13,45,865.5,131.0,2.15,23.7,826.5,1005.96,732.54
2018,9,1,14,0,859.0,130.0,2.2,23.7,802.0,1001.56,731.36
2018,9,1,14,15,849.5,128.0,2.2,23.55,769.5,980.65,719.39
2018,9,1,14,30,840.0,126.0,2.2,23.4,737.0,956.51,705.51
2018,9,1,14,45,827.0,123.5,2.2,23.2,698.5,925.48,687.22
2018,9,1,15,0,814.0,121.0,2.2,23.0,660.0,891.72,667.04
2018,9,1,15,15,797.0,117.0,2.2,23.0,615.5,850.27,640.97
2018,9,1,15,30,780.0,113.0,2.2,23.0,571.0,806.8,613.27
2018,9,1,15,45,757.5,109.0,2.2,22.45,523.0,760.95,584.76
2018,9,1,16,0,735.0,105.0,2.2,21.9,475.0,710.36,552.25
2018,9,1,16,15,706.0,100.0,2.2,21.4,424.5,653.16,514.0
2018,9,1,16,30,677.0,95.0,2.2,20.9,374.0,596.21,473.57
2018,9,1,16,45,635.0,88.0,2.2,20.4,321.0,529.2,423.75
2018,9,1,17,0,593.0,81.0,2.2,19.9,268.0,464.45,373.74
2018,9,1,17,15,532.5,72.0,2.15,19.2,216.5,390.15,314.25
2018,9,1,17,30,472.0,63.0,2.1,18.5,165.0,320.91,256.49
2018,9,1,17,45,383.0,51.0,2.05,17.8,119.0,241.85,189.15
2018,9,1,18,0,294.0,39.0,2.0,17.1,73.0,172.28,127.5
2018,9,1,18,15,176.5,24.0,2.0,16.6,41.5,95.23,35.27
2018,9,1,18,30,59.0,9.0,2.0,16.1,10.0,23.85,0.0
2018,9,1,18,45,29.5,4.5,1.95,15.6,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,2,5,45,71.5,11.0,1.05,13.5,15.0,10.48,0.0
2018,9,2,6,0,143.0,22.0,1.0,13.9,30.0,17.43,0.0
2018,9,2,6,15,250.0,36.5,0.95,14.4,69.0,28.41,18.36
2018,9,2,6,30,357.0,51.0,0.9,14.9,108.0,38.94,28.55
2018,9,2,6,45,431.0,62.0,0.9,15.4,156.0,47.1,36.16
2018,9,2,7,0,505.0,73.0,0.9,15.9,204.0,53.56,42.02
2018,9,2,7,15,556.5,81.0,0.9,16.45,255.5,68.03,44.71
2018,9,2,7,30,608.0,89.0,0.9,17.0,307.0,115.99,68.21
2018,9,2,7,45,645.0,95.0,0.9,17.55,358.5,166.58,104.24
2018,9,2,8,0,682.0,101.0,0.9,18.1,410.0,221.56,148.84
2018,9,2,8,15,709.5,105.5,0.9,18.65,459.5,276.84,195.9
2018,9,2,8,30,737.0,110.0,0.9,19.2,509.0,334.81,245.02
2018,9,2,8,45,757.5,114.0,0.9,19.8,555.0,394.83,294.66
2018,9,2,9,0,778.0,118.0,0.9,20.4,601.0,452.97,341.28
2018,9,2,9,15,791.5,121.5,0.95,20.85,641.5,508.2,384.69
2018,9,2,9,30,805.0,125.0,1.0,21.3,682.0,563.42,426.6
2018,9,2,9,45,814.0,129.0,1.0,21.8,717.0,616.13,464.82
2018,9,2,10,0,823.0,133.0,1.0,22.3,752.0,667.85,501.03
2018,9,2,10,15,832.5,135.0,1.05,22.7,781.5,716.79,534.97
2018,9,2,10,30,842.0,137.0,1.1,23.1,811.0,764.28,566.58
2018,9,2,10,45,849.0,137.5,1.1,23.5,833.0,806.66,592.64
2018,9,2,11,0,856.0,138.0,1.1,23.9,855.0,846.9,616.97
2018,9,2,11,15,860.5,139.0,1.15,24.15,869.5,878.01,636.25
2018,9,2,11,30,865.0,140.0,1.2,24.4,884.0,910.83,656.65
2018,9,2,11,45,867.5,140.0,1.25,24.6,891.0,938.03,673.52
2018,9,2,12,0,870.0,140.0,1.3,24.8,898.0,962.16,688.52
2018,9,2,12,15,868.0,141.0,1.35,24.9,895.5,979.8,699.81
2018,9,2,12,30,866.0,142.0,1.4,25.0,893.0,994.03,709.12
2018,9,2,12,45,862.0,142.0,1.45,25.05,882.5,1001.8,714.7
2018,9,2,13,0,858.0,142.0,1.5,25.1,872.0,1015.08,723.92
2018,9,2,13,15,853.5,141.0,1.55,25.05,854.5,1014.41,724.77
2018,9,2,13,30,849.0,140.0,1.6,25.0,837.0,1010.13,723.66
2018,9,2,13,45,842.5,137.5,1.65,24.9,811.5,998.65,718.29
2018,9,2,14,0,836.0,135.0,1.7,24.8,786.0,983.69,710.87
2018,9,2,14,15,826.0,133.0,1.75,24.55,754.0,962.53,699.95
2018,9,2,14,30,816.0,131.0,1.8,24.3,722.0,938.24,687.01
2018,9,2,14,45,803.0,128.0,1.8,24.05,683.5,907.08,668.93
2018,9,2,15,0,790.0,125.0,1.8,23.8,645.0,873.27,649.02
2018,9,2,15,15,772.0,121.0,1.8,23.8,601.0,831.54,622.98
2018,9,2,15,30,754.0,117.0,1.8,23.8,557.0,792.06,598.23
2018,9,2,15,45,731.0,113.0,1.8,23.05,509.5,742.91,568.04
2018,9,2,16,0,708.0,109.0,1.8,22.3,462.0,692.88,536.54
2018,9,2,16,15,677.5,103.0,1.8,21.75,411.5,634.48,497.49
2018,9,2,16,30,647.0,97.0,1.8,21.2,361.0,576.54,456.37
2018,9,2,16,45,604.5,89.5,1.75,20.6,309.0,510.04,407.03
2018,9,2,17,0,562.0,82.0,1.7,20.0,257.0,445.92,357.63
2018,9,2,17,15,500.5,72.5,1.65,19.3,206.5,372.18,298.75
2018,9,2,17,30,439.0,63.0,1.6,18.6,156.0,303.68,241.79
2018,9,2,17,45,350.0,50.5,1.5,17.9,111.5,224.75,174.84
2018,9,2,18,0,261.0,38.0,1.4,17.2,67.0,158.46,115.88
2018,9,2,18,15,152.0,23.5,1.4,16.7,38.0,85.71,19.15
2018,9,2,18,30,43.0,9.0,1.4,16.2,9.0,19.6,0.0
2018,9,2,18,45,21.5,4.5,1.35,15.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,3,5,45,71.0,10.5,0.85,13.55,14.5,10.01,0.0
2018,9,3,6,0,142.0,21.0,0.8,13.8,29.0,16.64,0.0
2018,9,3,6,15,249.0,35.0,0.8,14.25,67.0,27.25,17.28
2018,9,3,6,30,356.0,49.0,0.8,14.7,105.0,38.56,28.21
2018,9,3,6,45,430.0,59.5,0.8,15.15,152.5,44.99,34.32
2018,9,3,7,0,504.0,70.0,0.8,15.6,200.0,51.09,39.89
2018,9,3,7,15,555.0,78.0,0.8,16.1,251.0,65.23,42.71
2018,9,3,7,30,606.0,86.0,0.8,16.6,302.0,113.06,66.05
2018,9,3,7,45,608.5,99.0,0.8,17.05,344.5,164.56,104.36
2018,9,3,8,0,611.0,112.0,0.8,17.5,387.0,216.33,147.66
2018,9,3,8,15,664.5,112.0,0.8,18.0,442.5,270.37,192.53
2018,9,3,8,30,718.0,112.0,0.8,18.5,498.0,330.23,242.34
2018,9,3,8,45,744.5,114.0,0.85,19.0,545.5,386.94,289.7
2018,9,3,9,0,771.0,116.0,0.9,19.5,593.0,447.9,338.9
2018,9,3,9,15,779.0,122.5,0.9,19.9,632.0,502.79,381.95
2018,9,3,9,30,787.0,129.0,0.9,20.3,671.0,557.13,423.0
2018,9,3,9,45,789.5,136.5,0.9,20.75,704.0,608.34,460.21
2018,9,3,10,0,792.0,144.0,0.9,21.2,737.0,658.02,495.05
2018,9,3,10,15,801.0,146.5,0.95,21.6,766.0,705.75,528.26
2018,9,3,10,30,810.0,149.0,1.0,22.0,795.0,752.08,559.72
2018,9,3,10,45,816.5,150.0,1.0,22.4,816.5,793.37,585.28
2018,9,3,11,0,823.0,151.0,1.0,22.8,838.0,832.6,609.1
2018,9,3,11,15,827.5,151.5,1.05,23.05,852.0,867.35,630.88
2018,9,3,11,30,832.0,152.0,1.1,23.3,866.0,899.52,650.92
2018,9,3,11,45,834.0,153.0,1.15,23.55,872.5,927.16,668.06
2018,9,3,12,0,836.0,154.0,1.2,23.8,879.0,951.78,683.32
2018,9,3,12,15,837.5,152.5,1.2,23.9,877.5,970.17,694.31
2018,9,3,12,30,839.0,151.0,1.2,24.0,876.0,985.25,703.37
2018,9,3,12,45,839.5,148.5,1.25,24.15,867.0,994.87,709.87
2018,9,3,13,0,840.0,146.0,1.3,24.3,858.0,1000.97,714.37
2018,9,3,13,15,835.0,145.0,1.35,24.3,840.0,999.71,714.85
2018,9,3,13,30,830.0,144.0,1.4,24.3,822.0,994.89,713.32
2018,9,3,13,45,822.0,142.0,1.45,24.3,796.5,982.53,707.18
2018,9,3,14,0,814.0,140.0,1.5,24.3,771.0,966.78,699.03
2018,9,3,14,15,803.5,138.0,1.5,24.05,739.0,945.37,687.28
2018,9,3,14,30,793.0,136.0,1.5,23.8,707.0,920.91,673.63
2018,9,3,14,45,778.5,133.0,1.55,23.55,668.5,888.76,655.56
2018,9,3,15,0,764.0,130.0,1.6,23.3,630.0,854.12,635.66
2018,9,3,15,15,745.5,126.0,1.6,23.3,586.5,817.13,612.77
2018,9,3,15,30,727.0,122.0,1.6,23.3,543.0,773.93,585.39
2018,9,3,15,45,702.0,117.5,1.65,22.55,495.5,723.46,554.62
2018,9,3,16,0,677.0,113.0,1.7,21.8,448.0,672.35,522.49
2018,9,3,16,15,643.5,107.5,1.65,21.3,398.0,613.58,481.98
2018,9,3,16,30,610.0,102.0,1.6,20.8,348.0,555.58,440.19
2018,9,3,16,45,565.0,94.0,1.6,20.3,297.0,488.61,390.36
2018,9,3,17,0,520.0,86.0,1.6,19.8,246.0,424.32,340.65
2018,9,3,17,15,456.5,76.0,1.55,19.25,196.5,348.09,279.5
2018,9,3,17,30,393.0,66.0,1.5,18.7,147.0,281.97,224.19
2018,9,3,17,45,304.5,51.5,1.5,18.1,103.5,206.16,159.84
2018,9,3,18,0,216.0,37.0,1.5,17.5,60.0,140.42,101.32
2018,9,3,18,15,124.5,22.0,1.4,17.15,33.5,74.08,0.48
2018,9,3,18,30,33.0,7.0,1.3,16.8,7.0,15.05,0.0
2018,9,3,18,45,16.5,3.5,1.25,16.45,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,5,45,64.5,10.5,0.95,13.65,14.0,10.01,0.0
2018,9,4,6,0,129.0,21.0,0.9,14.0,28.0,16.68,0.0
2018,9,4,6,15,235.0,35.5,0.85,14.5,65.0,27.7,17.5
2018,9,4,6,30,341.0,50.0,0.8,15.0,102.0,38.27,27.87
2018,9,4,6,45,417.0,61.0,0.8,15.55,150.0,46.53,35.59
2018,9,4,7,0,493.0,72.0,0.8,16.1,198.0,53.01,41.49
2018,9,4,7,15,545.5,80.0,0.75,16.6,249.0,66.51,44.08
2018,9,4,7,30,598.0,88.0,0.7,17.1,300.0,113.88,66.97
2018,9,4,7,45,636.0,94.0,0.7,17.6,351.0,164.02,102.46
2018,9,4,8,0,674.0,100.0,0.7,18.1,402.0,218.68,146.63
2018,9,4,8,15,702.0,105.0,0.7,18.7,451.5,274.07,193.54
2018,9,4,8,30,730.0,110.0,0.7,19.3,501.0,332.22,242.52
2018,9,4,8,45,751.5,113.5,0.65,19.9,547.0,389.03,289.3
2018,9,4,9,0,773.0,117.0,0.6,20.5,593.0,449.55,337.07
2018,9,4,9,15,795.5,117.5,0.65,21.1,636.0,506.19,380.95
2018,9,4,9,30,818.0,118.0,0.7,21.7,679.0,563.72,423.99
2018,9,4,9,45,839.0,115.5,0.7,22.3,717.0,618.05,462.91
2018,9,4,10,0,860.0,113.0,0.7,22.9,755.0,671.74,500.07
2018,9,4,10,15,869.0,114.0,0.75,23.4,784.0,720.08,533.11
2018,9,4,10,30,878.0,115.0,0.8,23.9,813.0,766.78,562.78
2018,9,4,10,45,884.0,116.0,0.8,24.4,835.0,809.26,588.24
2018,9,4,11,0,890.0,117.0,0.8,24.9,857.0,849.41,611.85
2018,9,4,11,15,894.0,118.0,0.85,25.2,871.5,885.35,633.82
2018,9,4,11,30,898.0,119.0,0.9,25.5,886.0,918.46,653.94
2018,9,4,11,45,900.0,119.0,1.0,25.85,892.5,945.77,671.15
2018,9,4,12,0,902.0,119.0,1.1,26.2,899.0,969.85,686.43
2018,9,4,12,15,901.5,118.5,1.15,26.35,896.5,987.68,697.6
2018,9,4,12,30,901.0,118.0,1.2,26.5,894.0,1001.97,706.76
2018,9,4,12,45,898.5,118.0,1.25,26.6,884.0,1011.24,713.12
2018,9,4,13,0,896.0,118.0,1.3,26.7,874.0,1016.84,717.41
2018,9,4,13,15,891.5,117.0,1.35,26.65,856.0,1015.72,718.17
2018,9,4,13,30,887.0,116.0,1.4,26.6,838.0,1010.92,716.85
2018,9,4,13,45,881.0,114.5,1.5,26.6,812.5,1000.47,712.78
2018,9,4,14,0,875.0,113.0,1.6,26.6,787.0,986.48,706.56
2018,9,4,14,15,865.5,111.0,1.65,26.35,754.5,965.13,695.7
2018,9,4,14,30,856.0,109.0,1.7,26.1,722.0,940.57,682.8
2018,9,4,14,45,843.0,106.5,1.75,25.85,683.0,917.09,670.54
2018,9,4,15,0,830.0,104.0,1.8,25.6,644.0,882.74,651.01
2018,9,4,15,15,813.0,101.5,1.8,25.6,600.0,842.39,626.18
2018,9,4,15,30,796.0,99.0,1.8,25.6,556.0,800.01,599.73
2018,9,4,15,45,772.5,95.5,1.8,24.8,507.5,749.5,569.07
2018,9,4,16,0,749.0,92.0,1.8,24.0,459.0,698.01,536.96
2018,9,4,16,15,717.0,88.0,1.8,23.35,408.0,642.41,500.61
2018,9,4,16,30,685.0,84.0,1.8,22.7,357.0,584.24,460.15
2018,9,4,16,45,640.0,78.0,1.8,22.0,304.5,516.36,410.27
2018,9,4,17,0,595.0,72.0,1.8,21.3,252.0,451.08,360.26
2018,9,4,17,15,530.5,64.5,1.75,20.5,201.5,376.72,300.88
2018,9,4,17,30,466.0,57.0,1.7,19.7,151.0,307.88,243.5
2018,9,4,17,45,369.5,46.0,1.65,18.9,106.5,227.81,175.56
2018,9,4,18,0,273.0,35.0,1.6,18.1,62.0,158.07,112.27
2018,9,4,18,15,156.0,20.5,1.5,17.6,34.0,80.78,0.0
2018,9,4,18,30,39.0,6.0,1.4,17.1,6.0,15.53,0.0
2018,9,4,18,45,19.5,3.0,1.35,16.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,5,5,45,63.5,10.5,0.85,13.5,13.5,10.01,0.0
2018,9,5,6,0,127.0,21.0,0.8,13.8,27.0,16.73,0.0
2018,9,5,6,15,237.0,35.5,0.75,14.3,64.5,27.76,17.41
2018,9,5,6,30,347.0,50.0,0.7,14.8,102.0,38.34,27.93
2018,9,5,6,45,425.5,59.5,0.65,15.25,149.0,45.34,34.58
2018,9,5,7,0,504.0,69.0,0.6,15.7,196.0,50.57,39.41
2018,9,5,7,15,557.5,76.0,0.6,16.2,247.0,63.12,41.41
2018,9,5,7,30,611.0,83.0,0.6,16.7,298.0,110.48,63.84
2018,9,5,7,45,650.0,88.0,0.6,17.25,349.0,160.72,99.28
2018,9,5,8,0,689.0,93.0,0.6,17.8,400.0,215.54,143.62
2018,9,5,8,15,717.0,97.5,0.65,18.35,449.5,271.35,191.16
2018,9,5,8,30,745.0,102.0,0.7,18.9,499.0,332.83,243.08
2018,9,5,8,45,766.0,105.5,0.75,19.45,545.0,389.83,290.7
2018,9,5,9,0,787.0,109.0,0.8,20.0,591.0,448.17,337.91
2018,9,5,9,15,800.5,112.0,0.85,20.45,631.0,503.38,381.43
2018,9,5,9,30,814.0,115.0,0.9,20.9,671.0,558.53,423.41
2018,9,5,9,45,823.0,118.5,1.0,21.35,706.0,611.12,462.6
2018,9,5,10,0,832.0,122.0,1.1,21.8,741.0,662.68,499.95
2018,9,5,10,15,841.0,123.5,1.15,22.05,769.5,711.03,534.08
2018,9,5,10,30,850.0,125.0,1.2,22.3,798.0,755.36,563.79
2018,9,5,10,45,857.0,125.5,1.3,22.55,820.0,797.08,591.26
2018,9,5,11,0,864.0,126.0,1.4,22.8,842.0,836.62,617.11
2018,9,5,11,15,868.0,126.0,1.45,22.9,855.5,870.74,639.03
2018,9,5,11,30,872.0,126.0,1.5,23.0,869.0,902.1,659.14
2018,9,5,11,45,874.0,126.5,1.6,23.1,875.5,929.23,677.15
2018,9,5,12,0,876.0,127.0,1.7,23.2,882.0,953.24,693.22
2018,9,5,12,15,875.5,127.0,1.75,23.2,879.5,971.11,705.08
2018,9,5,12,30,875.0,127.0,1.8,23.2,877.0,985.55,714.91
2018,9,5,12,45,872.0,127.0,1.8,23.15,867.0,994.06,720.59
2018,9,5,13,0,869.0,127.0,1.8,23.1,857.0,998.99,724.2
2018,9,5,13,15,865.0,126.0,1.85,22.95,839.5,998.3,725.32
2018,9,5,13,30,861.0,125.0,1.9,22.8,822.0,994.03,724.35
2018,9,5,13,45,854.0,123.0,1.9,22.6,796.5,982.2,718.16
2018,9,5,14,0,847.0,121.0,1.9,22.4,771.0,975.61,715.57
2018,9,5,14,15,837.0,118.5,1.9,22.1,738.0,953.46,703.17
2018,9,5,14,30,827.0,116.0,1.9,21.8,705.0,928.15,688.84
2018,9,5,14,45,814.5,113.5,1.9,21.55,667.0,897.56,670.84
2018,9,5,15,0,802.0,111.0,1.9,21.3,629.0,864.3,650.96
2018,9,5,15,15,784.5,107.5,1.9,21.3,585.0,823.09,624.85
2018,9,5,15,30,767.0,104.0,1.9,21.3,541.0,779.97,597.16
2018,9,5,15,45,744.0,100.0,1.95,20.5,493.5,730.23,566.49
2018,9,5,16,0,721.0,96.0,2.0,19.7,446.0,683.07,536.83
2018,9,5,16,15,690.5,91.0,2.0,19.15,396.0,625.38,497.63
2018,9,5,16,30,660.0,86.0,2.0,18.6,346.0,568.18,456.27
2018,9,5,16,45,616.0,80.0,2.0,18.1,295.0,502.12,406.17
2018,9,5,17,0,572.0,74.0,2.0,17.6,244.0,438.6,356.07
2018,9,5,17,15,508.0,65.5,1.95,17.05,194.0,364.61,295.47
2018,9,5,17,30,444.0,57.0,1.9,16.5,144.0,296.15,237.14
2018,9,5,17,45,347.5,45.5,1.9,15.95,101.0,216.98,168.75
2018,9,5,18,0,251.0,34.0,1.9,15.4,58.0,149.07,105.02
2018,9,5,18,15,140.5,19.5,1.9,15.1,31.5,73.7,0.0
2018,9,5,18,30,30.0,5.0,1.9,14.8,5.0,4.77,0.0
2018,9,5,18,45,15.0,2.5,1.85,14.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,6,5,45,84.5,10.0,1.1,12.45,14.0,9.53,0.0
2018,9,6,6,0,169.0,20.0,1.1,12.8,28.0,16.8,0.0
2018,9,6,6,15,304.0,31.0,1.05,13.25,67.5,24.91,14.94
2018,9,6,6,30,439.0,42.0,1.0,13.7,107.0,32.58,22.97
2018,9,6,6,45,519.5,49.0,0.95,14.15,156.5,36.28,26.69
2018,9,6,7,0,600.0,56.0,0.9,14.6,206.0,39.89,30.08
2018,9,6,7,15,651.5,61.0,0.85,15.15,258.5,52.25,31.59
2018,9,6,7,30,703.0,66.0,0.8,15.7,311.0,107.11,57.91
2018,9,6,7,45,738.0,70.0,0.75,16.3,363.5,161.13,96.27
2018,9,6,8,0,773.0,74.0,0.7,16.9,416.0,219.18,143.87
2018,9,6,8,15,798.0,76.5,0.7,17.55,466.0,277.0,193.79
2018,9,6,8,30,823.0,79.0,0.7,18.2,516.0,337.03,245.32
2018,9,6,8,45,841.5,81.0,0.75,18.85,562.0,398.9,297.27
2018,9,6,9,0,860.0,83.0,0.8,19.5,608.0,458.3,345.69
2018,9,6,9,15,869.5,87.0,0.85,20.05,648.5,515.63,391.0
2018,9,6,9,30,879.0,91.0,0.9,20.6,689.0,572.3,434.11
2018,9,6,9,45,884.0,95.0,1.0,21.2,723.5,625.33,473.48
2018,9,6,10,0,889.0,99.0,1.1,21.8,758.0,676.76,510.49
2018,9,6,10,15,897.0,100.5,1.2,22.1,787.0,726.04,545.51
2018,9,6,10,30,905.0,102.0,1.3,22.4,816.0,773.51,576.86
2018,9,6,10,45,910.5,102.5,1.4,22.75,837.5,816.0,604.47
2018,9,6,11,0,916.0,103.0,1.5,23.1,859.0,856.02,630.27
2018,9,6,11,15,919.0,103.5,1.6,23.2,872.5,891.25,653.43
2018,9,6,11,30,922.0,104.0,1.7,23.3,886.0,923.5,674.63
2018,9,6,11,45,923.5,104.0,1.75,23.4,892.0,950.72,692.0
2018,9,6,12,0,925.0,104.0,1.8,23.5,898.0,974.59,707.28
2018,9,6,12,15,928.5,101.5,1.85,23.5,896.5,994.26,720.24
2018,9,6,12,30,932.0,99.0,1.9,23.5,895.0,1010.36,731.07
2018,9,6,12,45,934.5,95.5,1.9,23.55,885.5,1020.73,737.63
2018,9,6,13,0,937.0,92.0,1.9,23.6,876.0,1027.29,741.95
2018,9,6,13,15,934.0,90.5,1.9,23.6,858.0,1026.78,742.12
2018,9,6,13,30,931.0,89.0,1.9,23.6,840.0,1022.41,740.07
2018,9,6,13,45,925.5,88.0,1.9,23.55,814.5,1012.34,734.71
2018,9,6,14,0,920.0,87.0,1.9,23.5,789.0,998.57,727.16
2018,9,6,14,15,913.0,85.5,1.9,23.4,757.0,979.17,716.26
2018,9,6,14,30,906.0,84.0,1.9,23.3,725.0,956.33,703.23
2018,9,6,14,45,895.5,82.0,1.9,23.2,686.5,926.39,685.57
2018,9,6,15,0,885.0,80.0,1.9,23.1,648.0,893.48,665.91
2018,9,6,15,15,870.0,78.0,1.9,23.1,604.0,853.92,641.38
2018,9,6,15,30,855.0,76.0,1.9,23.1,560.0,812.12,615.1
2018,9,6,15,45,835.0,73.5,1.85,22.65,511.5,763.77,584.49
2018,9,6,16,0,815.0,71.0,1.8,22.2,463.0,720.07,556.62
2018,9,6,16,15,788.0,68.0,1.8,21.8,412.0,663.45,519.01
2018,9,6,16,30,761.0,65.0,1.8,21.4,361.0,606.75,480.19
2018,9,6,16,45,721.0,60.5,1.75,21.05,308.0,540.35,430.37
2018,9,6,17,0,681.0,56.0,1.7,20.7,255.0,475.89,380.02
2018,9,6,17,15,619.5,50.5,1.65,19.95,203.5,401.28,320.04
2018,9,6,17,30,558.0,45.0,1.6,19.2,152.0,335.12,264.0
2018,9,6,17,45,455.5,37.0,1.5,18.5,106.5,251.86,192.52
2018,9,6,18,0,353.0,29.0,1.4,17.8,61.0,179.72,122.05
2018,9,6,18,15,202.5,18.0,1.45,17.35,33.5,78.12,0.0
2018,9,6,18,30,52.0,7.0,1.5,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.0,3.5,1.5,16.4,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,5,45,113.5,9.5,1.05,12.85,14.5,9.05,0.0
2018,9,7,6,0,227.0,19.0,1.0,13.2,29.0,15.95,0.0
2018,9,7,6,15,375.0,27.5,0.95,13.7,70.5,21.77,12.15
2018,9,7,6,30,523.0,36.0,0.9,14.2,112.0,29.92,20.57
2018,9,7,6,45,599.0,41.5,0.9,14.75,163.0,32.94,23.65
2018,9,7,7,0,675.0,47.0,0.9,15.3,214.0,35.98,26.51
2018,9,7,7,15,721.5,51.0,0.9,16.0,267.5,48.42,27.77
2018,9,7,7,30,768.0,55.0,0.9,16.7,321.0,102.44,51.42
2018,9,7,7,45,800.0,58.0,0.9,17.35,374.0,163.47,95.18
2018,9,7,8,0,832.0,61.0,0.9,18.0,427.0,223.5,144.62
2018,9,7,8,15,854.5,63.0,0.9,18.65,477.5,283.34,196.56
2018,9,7,8,30,877.0,65.0,0.9,19.3,528.0,344.92,249.74
2018,9,7,8,45,893.5,67.0,0.95,19.9,575.0,405.69,301.34
2018,9,7,9,0,910.0,69.0,1.0,20.5,622.0,466.98,351.56
2018,9,7,9,15,920.0,72.0,1.05,21.1,664.0,526.24,398.43
2018,9,7,9,30,930.0,75.0,1.1,21.7,706.0,584.77,442.94
2018,9,7,9,45,935.5,78.5,1.15,22.25,741.0,640.1,483.62
2018,9,7,10,0,941.0,82.0,1.2,22.8,776.0,693.73,521.72
2018,9,7,10,15,948.0,83.0,1.25,23.2,805.5,744.02,555.86
2018,9,7,10,30,955.0,84.0,1.3,23.6,835.0,792.25,586.66
2018,9,7,10,45,959.5,84.5,1.35,23.95,856.5,835.75,614.06
2018,9,7,11,0,964.0,85.0,1.4,24.3,878.0,876.54,639.44
2018,9,7,11,15,967.5,85.5,1.45,24.55,892.5,913.59,662.48
2018,9,7,11,30,971.0,86.0,1.5,24.8,907.0,947.5,683.41
2018,9,7,11,45,972.0,86.5,1.55,25.05,913.0,975.85,700.78
2018,9,7,12,0,973.0,87.0,1.6,25.3,919.0,1000.64,715.97
2018,9,7,12,15,971.5,87.5,1.65,25.45,916.0,1019.39,727.73
2018,9,7,12,30,970.0,88.0,1.7,25.6,913.0,1034.31,737.27
2018,9,7,12,45,966.5,88.5,1.75,25.75,902.0,1043.38,743.32
2018,9,7,13,0,963.0,89.0,1.8,25.9,891.0,1048.51,747.12
2018,9,7,13,15,959.0,88.5,1.85,25.8,872.5,1048.09,748.37
2018,9,7,13,30,955.0,88.0,1.9,25.7,854.0,1043.73,747.36
2018,9,7,13,45,949.0,87.0,1.95,25.65,828.0,1032.96,742.33
2018,9,7,14,0,943.0,86.0,2.0,25.6,802.0,1018.39,735.05
2018,9,7,14,15,934.5,84.5,2.05,25.4,768.5,997.17,724.03
2018,9,7,14,30,926.0,83.0,2.1,25.2,735.0,972.47,710.81
2018,9,7,14,45,914.5,81.0,2.1,25.0,695.0,941.1,692.64
2018,9,7,15,0,903.0,79.0,2.1,24.8,655.0,906.75,672.44
2018,9,7,15,15,887.5,77.5,2.1,24.8,610.0,866.77,647.79
2018,9,7,15,30,872.0,76.0,2.1,24.8,565.0,824.55,621.37
2018,9,7,15,45,851.5,73.5,2.15,24.15,516.0,775.16,591.49
2018,9,7,16,0,831.0,71.0,2.2,23.5,467.0,730.41,564.11
2018,9,7,16,15,803.0,67.5,2.2,22.9,414.5,671.78,525.41
2018,9,7,16,30,775.0,64.0,2.2,22.3,362.0,613.12,485.4
2018,9,7,16,45,734.0,60.0,2.2,21.75,308.5,546.08,435.42
2018,9,7,17,0,693.0,56.0,2.2,21.2,255.0,481.02,384.72
2018,9,7,17,15,630.0,50.0,2.1,20.4,202.5,404.51,322.78
2018,9,7,17,30,567.0,44.0,2.0,19.6,150.0,336.69,264.98
2018,9,7,17,45,462.0,36.0,1.95,18.8,104.0,252.2,192.19
2018,9,7,18,0,357.0,28.0,1.9,18.0,58.0,178.4,116.99
2018,9,7,18,15,204.0,17.0,1.85,17.5,31.5,77.03,0.0
2018,9,7,18,30,51.0,6.0,1.8,17.0,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,1.7,16.5,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.0,1.4,13.45,14.0,8.58,0.0
2018,9,8,6,0,231.0,18.0,1.4,13.9,28.0,17.16,0.0
2018,9,8,6,15,379.5,26.0,1.45,14.45,69.0,20.49,10.86
2018,9,8,6,30,528.0,34.0,1.5,15.0,110.0,28.08,18.84
2018,9,8,6,45,602.0,40.0,1.5,15.6,160.5,31.68,22.4
2018,9,8,7,0,676.0,46.0,1.5,16.2,211.0,35.21,25.69
2018,9,8,7,15,721.5,50.0,1.5,16.7,264.0,47.2,26.97
2018,9,8,7,30,767.0,54.0,1.5,17.2,317.0,101.14,50.42
2018,9,8,7,45,798.0,56.5,1.5,17.75,369.5,161.53,93.75
2018,9,8,8,0,829.0,59.0,1.5,18.3,422.0,220.79,142.87
2018,9,8,8,15,851.0,61.5,1.5,18.8,472.0,280.72,195.39
2018,9,8,8,30,873.0,64.0,1.5,19.3,522.0,342.36,249.29
2018,9,8,8,45,888.5,65.5,1.5,19.85,568.0,402.05,300.58
2018,9,8,9,0,904.0,67.0,1.5,20.4,614.0,462.13,350.4
2018,9,8,9,15,911.0,71.0,1.55,20.85,654.5,520.5,397.42
2018,9,8,9,30,918.0,75.0,1.6,21.3,695.0,577.84,441.93
2018,9,8,9,45,921.5,79.5,1.65,21.75,729.5,632.31,482.77
2018,9,8,10,0,925.0,84.0,1.7,22.2,764.0,684.92,520.94
2018,9,8,10,15,932.5,85.0,1.75,22.5,793.0,734.82,555.76
2018,9,8,10,30,940.0,86.0,1.8,22.8,822.0,782.73,587.17
2018,9,8,10,45,945.0,86.5,1.85,23.1,843.5,825.99,615.06
2018,9,8,11,0,950.0,87.0,1.9,23.4,865.0,866.63,640.95
2018,9,8,11,15,953.0,87.5,1.95,23.6,879.0,902.75,663.94
2018,9,8,11,30,956.0,88.0,2.0,23.8,893.0,935.74,684.82
2018,9,8,11,45,957.5,88.5,2.05,24.0,899.0,964.1,702.65
2018,9,8,12,0,959.0,89.0,2.1,24.2,905.0,988.98,718.29
2018,9,8,12,15,960.5,87.5,2.15,24.4,903.0,1008.11,730.32
2018,9,8,12,30,962.0,86.0,2.2,24.6,901.0,1023.5,740.1
2018,9,8,12,45,963.0,83.5,2.25,24.75,891.0,1033.48,746.73
2018,9,8,13,0,964.0,81.0,2.3,24.9,881.0,1039.52,751.05
2018,9,8,13,15,960.0,81.0,2.35,24.9,862.5,1039.49,752.13
2018,9,8,13,30,956.0,81.0,2.4,24.9,844.0,1035.53,750.9
2018,9,8,13,45,950.0,79.5,2.45,24.95,817.5,1024.02,744.84
2018,9,8,14,0,944.0,78.0,2.5,25.0,791.0,1008.7,736.49
2018,9,8,14,15,936.0,77.0,2.5,24.85,758.0,988.35,725.06
2018,9,8,14,30,928.0,76.0,2.5,24.7,725.0,964.52,711.41
2018,9,8,14,45,916.5,74.5,2.5,24.6,685.5,933.56,692.93
2018,9,8,15,0,905.0,73.0,2.5,24.5,646.0,899.62,672.41
2018,9,8,15,15,890.0,71.5,2.5,24.5,601.5,859.91,647.57
2018,9,8,15,30,875.0,70.0,2.5,24.5,557.0,817.92,620.92
2018,9,8,15,45,855.5,67.5,2.55,23.95,508.0,769.12,590.72
2018,9,8,16,0,836.0,65.0,2.6,23.4,459.0,718.96,558.8
2018,9,8,16,15,809.5,62.5,2.55,22.9,408.0,668.3,524.99
