Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,30,783.0,60.0,2.5,22.4,357.0,611.65,485.71
2018,9,8,16,45,742.5,56.5,2.45,21.85,304.0,545.25,435.63
2018,9,8,17,0,702.0,53.0,2.4,21.3,251.0,480.79,384.89
2018,9,8,17,15,638.0,48.0,2.35,20.5,199.0,404.66,322.98
2018,9,8,17,30,574.0,43.0,2.3,19.7,147.0,333.67,262.44
2018,9,8,17,45,461.5,35.0,2.2,18.9,101.0,249.63,189.46
2018,9,8,18,0,349.0,27.0,2.1,18.1,55.0,171.93,107.02
2018,9,8,18,15,188.0,15.5,2.05,17.6,29.0,70.29,0.0
2018,9,8,18,30,27.0,4.0,2.0,17.1,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.0,16.55,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,5,45,97.0,9.0,1.6,13.05,13.0,0.0,0.0
2018,9,9,6,0,194.0,18.0,1.6,13.5,26.0,17.16,0.0
2018,9,9,6,15,342.5,28.0,1.6,14.05,66.5,22.49,12.24
2018,9,9,6,30,491.0,38.0,1.6,14.6,107.0,29.4,19.97
2018,9,9,6,45,571.5,44.5,1.55,15.1,158.0,32.88,23.5
2018,9,9,7,0,652.0,51.0,1.5,15.6,209.0,39.72,29.76
2018,9,9,7,15,702.5,55.5,1.45,16.05,263.0,51.23,30.98
2018,9,9,7,30,753.0,60.0,1.4,16.5,317.0,104.82,54.27
2018,9,9,7,45,786.5,63.5,1.35,17.0,370.5,161.32,94.32
2018,9,9,8,0,820.0,67.0,1.3,17.5,424.0,221.59,144.15
2018,9,9,8,15,844.0,70.0,1.25,18.05,475.5,286.02,199.95
2018,9,9,8,30,868.0,73.0,1.2,18.6,527.0,348.5,254.05
2018,9,9,8,45,885.5,75.5,1.2,19.1,574.5,409.73,306.22
2018,9,9,9,0,903.0,78.0,1.2,19.6,622.0,471.59,357.06
2018,9,9,9,15,916.5,79.5,1.25,20.15,664.0,530.88,404.31
2018,9,9,9,30,930.0,81.0,1.3,20.7,706.0,589.77,449.52
2018,9,9,9,45,941.0,81.5,1.3,21.2,742.5,645.52,490.59
2018,9,9,10,0,952.0,82.0,1.3,21.7,779.0,700.04,529.33
2018,9,9,10,15,959.0,82.5,1.35,22.1,808.0,750.28,563.65
2018,9,9,10,30,966.0,83.0,1.4,22.5,837.0,798.41,594.54
2018,9,9,10,45,971.0,84.0,1.45,22.95,859.0,843.15,622.67
2018,9,9,11,0,976.0,85.0,1.5,23.4,881.0,885.19,648.72
2018,9,9,11,15,979.0,85.0,1.55,23.7,895.0,921.59,671.28
2018,9,9,11,30,982.0,85.0,1.6,24.0,909.0,954.76,691.7
2018,9,9,11,45,983.0,85.5,1.65,24.3,914.5,983.27,709.1
2018,9,9,12,0,984.0,86.0,1.7,24.6,920.0,1008.16,724.26
2018,9,9,12,15,981.0,87.0,1.8,24.75,916.5,1026.08,736.24
2018,9,9,12,30,978.0,88.0,1.9,24.9,913.0,1040.08,745.93
2018,9,9,12,45,972.5,90.0,1.95,25.1,901.5,1048.79,751.62
2018,9,9,13,0,967.0,92.0,2.0,25.3,890.0,1053.52,755.01
2018,9,9,13,15,963.0,90.5,2.05,25.25,870.5,1051.86,755.32
2018,9,9,13,30,959.0,89.0,2.1,25.2,851.0,1046.22,753.32
2018,9,9,13,45,953.0,88.0,2.2,25.15,824.5,1035.27,748.71
2018,9,9,14,0,947.0,87.0,2.3,25.1,798.0,1020.51,741.76
2018,9,9,14,15,938.5,86.0,2.3,24.95,764.5,999.67,730.13
2018,9,9,14,30,930.0,85.0,2.3,24.8,731.0,975.34,716.33
2018,9,9,14,45,918.5,83.5,2.35,24.6,691.5,944.36,698.8
2018,9,9,15,0,907.0,82.0,2.4,24.4,652.0,910.4,679.15
2018,9,9,15,15,891.5,79.5,2.4,24.4,606.5,869.03,653.34
2018,9,9,15,30,876.0,77.0,2.4,24.4,561.0,825.39,625.72
2018,9,9,15,45,854.0,74.5,2.4,23.75,511.0,774.61,594.21
2018,9,9,16,0,832.0,72.0,2.4,23.1,461.0,728.59,565.34
2018,9,9,16,15,801.0,69.0,2.4,22.5,408.0,668.36,525.17
2018,9,9,16,30,770.0,66.0,2.4,21.9,355.0,608.36,483.46
2018,9,9,16,45,726.5,61.0,2.35,21.3,300.5,538.83,431.04
2018,9,9,17,0,683.0,56.0,2.3,20.7,246.0,471.58,378.09
2018,9,9,17,15,615.5,50.0,2.25,19.9,193.5,393.45,314.4
2018,9,9,17,30,548.0,44.0,2.2,19.1,141.0,324.91,255.54
2018,9,9,17,45,433.5,35.5,2.15,18.3,96.0,237.56,179.78
2018,9,9,18,0,319.0,27.0,2.1,17.5,51.0,158.67,91.53
2018,9,9,18,15,170.5,15.0,2.05,17.0,26.5,64.17,0.0
2018,9,9,18,30,22.0,3.0,2.0,16.5,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.0,15.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,5,45,103.0,8.5,1.5,12.9,12.5,0.0,0.0
2018,9,10,6,0,206.0,17.0,1.5,13.3,25.0,16.2,0.0
2018,9,10,6,15,354.0,26.5,1.5,13.85,65.0,21.19,10.95
2018,9,10,6,30,502.0,36.0,1.5,14.4,105.0,27.73,18.5
2018,9,10,6,45,580.0,42.0,1.5,14.95,155.5,33.73,24.25
2018,9,10,7,0,658.0,48.0,1.5,15.5,206.0,37.15,27.48
2018,9,10,7,15,706.0,53.0,1.45,16.0,259.5,48.78,29.2
2018,9,10,7,30,754.0,58.0,1.4,16.5,313.0,102.83,52.68
2018,9,10,7,45,786.0,61.5,1.35,16.95,366.0,159.18,92.63
2018,9,10,8,0,818.0,65.0,1.3,17.4,419.0,219.1,142.28
2018,9,10,8,15,841.0,68.0,1.3,18.0,469.5,283.11,197.87
2018,9,10,8,30,864.0,71.0,1.3,18.6,520.0,345.06,251.75
2018,9,10,8,45,880.0,73.5,1.25,19.15,566.5,405.45,303.23
2018,9,10,9,0,896.0,76.0,1.2,19.7,613.0,466.31,353.16
2018,9,10,9,15,908.5,78.0,1.25,20.25,655.0,525.15,400.13
2018,9,10,9,30,921.0,80.0,1.3,20.8,697.0,583.51,444.99
2018,9,10,9,45,930.0,81.5,1.3,21.35,732.5,638.53,485.5
2018,9,10,10,0,939.0,83.0,1.3,21.9,768.0,692.17,523.55
2018,9,10,10,15,946.0,84.5,1.35,22.3,797.5,742.78,558.28
2018,9,10,10,30,953.0,86.0,1.4,22.7,827.0,791.32,589.51
2018,9,10,10,45,957.5,86.5,1.45,23.15,848.0,834.63,616.74
2018,9,10,11,0,962.0,87.0,1.5,23.6,869.0,875.22,641.92
2018,9,10,11,15,964.0,88.0,1.6,23.9,882.5,911.3,664.96
2018,9,10,11,30,966.0,89.0,1.7,24.2,896.0,944.16,685.89
2018,9,10,11,45,966.5,89.5,1.75,24.45,901.5,971.76,702.94
2018,9,10,12,0,967.0,90.0,1.8,24.7,907.0,995.79,717.77
2018,9,10,12,15,964.5,91.0,1.85,24.8,903.5,1013.83,729.33
2018,9,10,12,30,962.0,92.0,1.9,24.9,900.0,1028.03,738.62
2018,9,10,12,45,957.0,92.5,1.95,25.0,887.5,1035.37,743.76
2018,9,10,13,0,952.0,93.0,2.0,25.1,875.0,1038.77,746.63
2018,9,10,13,15,947.0,92.5,2.05,25.15,856.0,1037.13,746.65
2018,9,10,13,30,942.0,92.0,2.1,25.2,837.0,1031.59,744.39
2018,9,10,13,45,934.5,91.5,2.15,25.2,810.0,1019.79,738.44
2018,9,10,14,0,927.0,91.0,2.2,25.2,783.0,1004.28,730.27
2018,9,10,14,15,917.0,90.0,2.25,25.0,749.5,982.25,718.52
2018,9,10,14,30,907.0,89.0,2.3,24.8,716.0,956.85,704.6
2018,9,10,14,45,894.0,87.5,2.35,24.65,676.0,924.96,686.19
2018,9,10,15,0,881.0,86.0,2.4,24.5,636.0,890.25,665.76
2018,9,10,15,15,864.5,83.5,2.4,24.5,590.5,848.76,639.69
2018,9,10,15,30,848.0,81.0,2.4,24.5,545.0,811.82,616.5
2018,9,10,15,45,824.0,78.5,2.5,23.75,495.5,760.13,584.98
2018,9,10,16,0,800.0,76.0,2.6,23.0,446.0,707.44,551.81
2018,9,10,16,15,767.0,72.5,2.55,22.35,393.5,646.49,510.49
2018,9,10,16,30,734.0,69.0,2.5,21.7,341.0,586.02,467.41
2018,9,10,16,45,687.0,64.5,2.5,21.1,287.5,516.6,414.73
2018,9,10,17,0,640.0,60.0,2.5,20.5,234.0,453.26,364.36
2018,9,10,17,15,568.5,53.5,2.45,19.65,183.0,375.17,300.32
2018,9,10,17,30,497.0,47.0,2.4,18.8,132.0,303.41,238.82
2018,9,10,17,45,378.0,37.0,2.35,17.95,88.5,215.47,162.47
2018,9,10,18,0,259.0,27.0,2.3,17.1,45.0,135.09,68.78
2018,9,10,18,15,137.0,15.0,2.3,16.6,23.5,53.98,0.0
2018,9,10,18,30,15.0,3.0,2.3,16.1,2.0,0.0,0.0
2018,9,10,18,45,7.5,1.5,2.25,15.65,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,1.95,13.5,11.5,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.0,13.7,23.0,16.2,0.0
2018,9,11,6,15,321.5,27.5,2.0,14.1,62.0,22.28,11.43
2018,9,11,6,30,469.0,38.0,2.0,14.5,101.0,29.65,20.11
2018,9,11,6,45,552.0,44.5,2.05,14.9,151.0,33.09,23.65
2018,9,11,7,0,635.0,51.0,2.1,15.3,201.0,39.94,29.96
2018,9,11,7,15,685.5,56.0,2.1,15.75,254.5,50.75,31.39
2018,9,11,7,30,736.0,61.0,2.1,16.2,308.0,103.71,54.3
2018,9,11,7,45,769.0,64.5,2.05,16.65,360.5,159.1,93.58
2018,9,11,8,0,802.0,68.0,2.0,17.1,413.0,218.21,142.73
2018,9,11,8,15,825.0,72.0,2.0,17.55,463.5,278.59,195.88
2018,9,11,8,30,848.0,76.0,2.0,18.0,514.0,344.04,253.1
2018,9,11,8,45,863.5,79.0,2.0,18.5,560.0,403.84,304.89
2018,9,11,9,0,879.0,82.0,2.0,19.0,606.0,464.07,355.35
2018,9,11,9,15,891.5,83.5,2.0,19.35,647.0,521.57,402.22
2018,9,11,9,30,904.0,85.0,2.0,19.7,688.0,578.59,447.04
2018,9,11,9,45,912.0,87.5,2.0,20.05,723.0,633.14,488.47
2018,9,11,10,0,920.0,90.0,2.0,20.4,758.0,686.26,527.49
2018,9,11,10,15,927.0,91.5,2.05,20.65,787.0,736.04,563.1
2018,9,11,10,30,934.0,93.0,2.1,20.9,816.0,783.79,594.95
2018,9,11,10,45,938.5,94.0,2.1,21.1,837.0,826.87,622.94
2018,9,11,11,0,943.0,95.0,2.1,21.3,858.0,867.29,648.86
2018,9,11,11,15,945.5,95.0,2.15,21.45,871.0,902.16,671.45
2018,9,11,11,30,948.0,95.0,2.2,21.6,884.0,933.87,691.9
2018,9,11,11,45,949.5,95.0,2.2,21.75,889.5,961.37,709.06
2018,9,11,12,0,951.0,95.0,2.2,21.9,895.0,985.39,723.95
2018,9,11,12,15,953.0,93.5,2.25,21.9,893.0,1004.68,736.83
2018,9,11,12,30,955.0,92.0,2.3,21.9,891.0,1020.26,747.45
2018,9,11,12,45,957.0,89.5,2.35,21.9,881.0,1030.95,755.07
2018,9,11,13,0,959.0,87.0,2.4,21.9,871.0,1037.74,760.37
2018,9,11,13,15,956.0,85.5,2.45,21.75,852.5,1036.8,761.3
2018,9,11,13,30,953.0,84.0,2.5,21.6,834.0,1031.92,759.89
2018,9,11,13,45,948.5,82.0,2.55,21.5,807.5,1021.08,754.62
2018,9,11,14,0,944.0,80.0,2.6,21.4,781.0,1006.42,746.98
2018,9,11,14,15,936.5,78.5,2.6,21.15,748.0,985.75,735.4
2018,9,11,14,30,929.0,77.0,2.6,20.9,715.0,961.56,721.56
2018,9,11,14,45,919.0,75.0,2.6,20.65,675.5,931.16,703.52
2018,9,11,15,0,909.0,73.0,2.6,20.4,636.0,897.69,683.32
2018,9,11,15,15,893.5,71.0,2.6,20.4,591.0,856.66,657.09
2018,9,11,15,30,878.0,69.0,2.6,20.4,546.0,813.39,629.01
2018,9,11,15,45,858.0,66.5,2.6,19.7,496.5,763.99,597.74
2018,9,11,16,0,838.0,64.0,2.6,19.0,447.0,713.27,564.75
2018,9,11,16,15,809.0,61.0,2.6,18.55,395.0,660.11,528.47
2018,9,11,16,30,780.0,58.0,2.6,18.1,343.0,601.21,486.34
2018,9,11,16,45,736.5,54.0,2.55,17.65,289.5,532.65,433.08
2018,9,11,17,0,693.0,50.0,2.5,17.2,236.0,466.4,379.35
2018,9,11,17,15,622.5,45.0,2.45,16.65,184.0,387.86,313.54
2018,9,11,17,30,552.0,40.0,2.4,16.1,132.0,315.21,249.87
2018,9,11,17,45,419.0,31.5,2.35,15.6,87.0,224.88,169.72
2018,9,11,18,0,286.0,23.0,2.3,15.1,42.0,138.76,57.94
2018,9,11,18,15,143.0,11.5,2.2,14.8,21.0,51.99,0.0
2018,9,11,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,12,5,45,76.0,7.5,1.6,12.9,10.0,0.0,0.0
2018,9,12,6,0,152.0,15.0,1.6,13.2,20.0,14.3,0.0
2018,9,12,6,15,307.5,26.0,1.65,13.7,59.0,20.95,10.06
2018,9,12,6,30,463.0,37.0,1.7,14.2,98.0,28.86,19.41
2018,9,12,6,45,519.0,45.0,1.7,14.65,143.0,33.59,24.11
2018,9,12,7,0,575.0,53.0,1.7,15.1,188.0,38.11,28.36
2018,9,12,7,15,626.0,60.5,1.7,15.4,240.5,49.62,31.29
2018,9,12,7,30,677.0,68.0,1.7,15.7,293.0,101.37,54.75
2018,9,12,7,45,738.5,67.5,1.7,15.95,350.5,157.21,93.58
2018,9,12,8,0,800.0,67.0,1.7,16.2,408.0,216.6,141.85
2018,9,12,8,15,817.0,71.5,1.7,16.45,456.5,275.74,194.39
2018,9,12,8,30,834.0,76.0,1.7,16.7,505.0,336.12,248.06
2018,9,12,8,45,857.0,77.0,1.7,16.95,552.5,399.19,302.61
2018,9,12,9,0,880.0,78.0,1.7,17.2,600.0,460.42,354.21
2018,9,12,9,15,893.0,79.5,1.7,17.55,641.0,518.15,401.38
2018,9,12,9,30,906.0,81.0,1.7,17.9,682.0,575.45,446.52
2018,9,12,9,45,916.0,81.5,1.7,18.2,717.0,629.29,487.65
2018,9,12,10,0,926.0,82.0,1.7,18.5,752.0,681.85,526.51
2018,9,12,10,15,932.5,83.0,1.7,18.85,780.0,730.93,560.88
2018,9,12,10,30,939.0,84.0,1.7,19.2,808.0,777.92,591.57
2018,9,12,10,45,936.0,88.5,1.7,19.55,826.5,818.79,617.63
2018,9,12,11,0,933.0,93.0,1.7,19.9,845.0,856.49,641.29
2018,9,12,11,15,943.0,89.5,1.75,20.1,860.5,893.67,665.32
2018,9,12,11,30,953.0,86.0,1.8,20.3,876.0,928.08,687.4
2018,9,12,11,45,924.5,102.5,1.85,20.45,872.5,945.83,698.65
2018,9,12,12,0,896.0,119.0,1.9,20.6,869.0,958.79,707.03
2018,9,12,12,15,773.5,181.5,1.95,20.6,827.5,934.16,691.31
2018,9,12,12,30,651.0,244.0,2.0,20.6,786.0,901.76,670.3
2018,9,12,12,45,655.0,238.0,2.05,20.55,777.5,909.59,677.11
2018,9,12,13,0,659.0,232.0,2.1,20.5,769.0,914.48,681.52
2018,9,12,13,15,759.5,178.5,2.2,20.4,783.5,959.52,713.27
2018,9,12,13,30,860.0,125.0,2.3,20.3,798.0,985.31,731.92
2018,9,12,13,45,777.0,154.5,2.35,20.2,747.0,942.75,705.06
2018,9,12,14,0,694.0,184.0,2.4,20.1,696.0,895.65,675.48
2018,9,12,14,15,711.0,167.0,2.4,19.9,671.5,884.75,670.17
2018,9,12,14,30,728.0,150.0,2.4,19.7,647.0,869.92,661.92
2018,9,12,14,45,631.5,171.0,2.45,19.5,584.0,791.25,609.58
2018,9,12,15,0,535.0,192.0,2.5,19.3,521.0,708.5,551.99
2018,9,12,15,15,560.0,168.5,2.5,19.3,490.5,688.29,540.18
2018,9,12,15,30,585.0,145.0,2.5,19.3,460.0,670.39,529.19
2018,9,12,15,45,567.0,134.0,2.5,18.7,416.0,622.85,496.36
2018,9,12,16,0,549.0,123.0,2.5,18.1,372.0,574.6,462.29
2018,9,12,16,15,533.5,110.0,2.45,17.7,328.0,525.46,426.06
2018,9,12,16,30,518.0,97.0,2.4,17.3,284.0,475.95,388.35
2018,9,12,16,45,518.5,81.0,2.4,16.9,242.5,432.74,354.49
2018,9,12,17,0,519.0,65.0,2.4,16.5,201.0,387.99,317.57
2018,9,12,17,15,488.5,54.5,2.35,16.1,159.5,332.57,269.74
2018,9,12,17,30,458.0,44.0,2.3,15.7,118.0,279.51,221.64
2018,9,12,17,45,325.5,33.5,2.2,15.3,76.5,188.76,141.28
2018,9,12,18,0,193.0,23.0,2.1,14.9,35.0,104.64,28.02
2018,9,12,18,15,96.5,11.5,2.0,14.6,17.5,38.39,0.0
2018,9,12,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,5,45,26.5,5.5,1.2,13.3,6.5,0.0,0.0
2018,9,13,6,0,53.0,11.0,1.2,13.6,13.0,10.48,0.0
2018,9,13,6,15,136.0,27.5,1.25,14.05,42.5,21.58,10.03
2018,9,13,6,30,219.0,44.0,1.3,14.5,72.0,33.93,23.71
2018,9,13,6,45,301.0,56.5,1.3,14.95,115.0,42.6,31.98
2018,9,13,7,0,383.0,69.0,1.3,15.4,158.0,50.9,39.63
2018,9,13,7,15,505.5,69.0,1.35,15.8,217.0,54.79,36.88
2018,9,13,7,30,628.0,69.0,1.4,16.2,276.0,98.22,53.92
2018,9,13,7,45,488.0,110.0,1.4,16.6,287.5,155.06,102.49
2018,9,13,8,0,348.0,151.0,1.4,17.0,299.0,197.03,143.32
2018,9,13,8,15,564.0,118.5,1.45,17.35,392.0,248.45,179.75
2018,9,13,8,30,780.0,86.0,1.5,17.7,485.0,327.66,241.49
2018,9,13,8,45,825.0,80.5,1.5,18.1,537.0,387.33,292.27
2018,9,13,9,0,870.0,75.0,1.5,18.5,589.0,452.87,346.36
2018,9,13,9,15,860.0,85.0,1.5,18.8,623.0,506.7,390.28
2018,9,13,9,30,850.0,95.0,1.5,19.1,657.0,557.81,430.44
2018,9,13,9,45,860.0,98.5,1.55,19.4,692.5,611.8,471.61
2018,9,13,10,0,870.0,102.0,1.6,19.7,728.0,664.69,510.7
2018,9,13,10,15,896.0,94.5,1.6,19.95,761.5,716.55,547.94
2018,9,13,10,30,922.0,87.0,1.6,20.2,795.0,767.87,581.75
2018,9,13,10,45,927.0,88.5,1.6,20.4,816.5,811.19,609.7
2018,9,13,11,0,932.0,90.0,1.6,20.6,838.0,851.94,635.64
2018,9,13,11,15,935.0,90.0,1.65,20.7,851.0,886.68,658.19
2018,9,13,11,30,938.0,90.0,1.7,20.8,864.0,918.32,678.69
2018,9,13,11,45,939.5,90.5,1.75,20.95,869.5,945.89,696.39
2018,9,13,12,0,941.0,91.0,1.8,21.1,875.0,970.02,711.9
2018,9,13,12,15,941.5,89.5,1.85,21.05,872.0,987.5,723.76
2018,9,13,12,30,942.0,88.0,1.9,21.0,869.0,1001.25,733.4
2018,9,13,12,45,941.0,87.0,1.95,21.0,858.5,1010.31,740.06
2018,9,13,13,0,940.0,86.0,2.0,21.0,848.0,1015.53,744.42
2018,9,13,13,15,936.5,85.5,2.05,20.9,829.5,1014.99,745.55
2018,9,13,13,30,933.0,85.0,2.1,20.8,811.0,1010.61,744.38
2018,9,13,13,45,920.0,86.5,2.15,20.7,782.5,995.52,736.38
2018,9,13,14,0,907.0,88.0,2.2,20.6,754.0,976.91,726.24
2018,9,13,14,15,829.5,113.0,2.25,20.4,701.0,929.24,696.99
2018,9,13,14,30,752.0,138.0,2.3,20.2,648.0,876.93,664.37
2018,9,13,14,45,576.5,185.0,2.3,20.0,562.5,755.41,581.79
2018,9,13,15,0,401.0,232.0,2.3,19.8,477.0,634.48,493.33
2018,9,13,15,15,525.0,177.5,2.3,19.8,473.0,667.81,523.14
2018,9,13,15,30,649.0,123.0,2.3,19.8,469.0,696.59,546.88
2018,9,13,15,45,706.5,98.0,2.3,19.25,442.0,688.95,543.92
2018,9,13,16,0,764.0,73.0,2.3,18.7,415.0,671.12,533.72
2018,9,13,16,15,753.0,66.0,2.3,18.35,369.0,622.92,500.22
2018,9,13,16,30,742.0,59.0,2.3,18.0,323.0,573.4,464.13
2018,9,13,16,45,683.5,56.5,2.25,17.6,269.0,499.44,406.13
2018,9,13,17,0,625.0,54.0,2.2,17.2,215.0,432.29,351.2
2018,9,13,17,15,554.5,46.5,2.1,16.7,165.0,354.9,285.99
2018,9,13,17,30,484.0,39.0,2.0,16.2,115.0,284.09,223.75
2018,9,13,17,45,363.0,30.5,1.95,15.7,75.0,199.43,147.26
2018,9,13,18,0,242.0,22.0,1.9,15.2,35.0,118.19,7.57
2018,9,13,18,15,121.0,11.0,1.8,14.9,17.5,44.55,0.0
2018,9,13,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,5,45,9.0,5.0,1.05,12.1,5.0,0.0,0.0
2018,9,14,6,0,18.0,10.0,1.0,12.3,10.0,9.53,0.0
2018,9,14,6,15,83.0,27.0,1.05,12.8,36.5,22.29,10.02
2018,9,14,6,30,148.0,44.0,1.1,13.3,63.0,35.65,25.27
2018,9,14,6,45,197.0,60.0,1.1,13.8,97.5,47.86,36.75
2018,9,14,7,0,246.0,76.0,1.1,14.3,132.0,59.66,47.55
2018,9,14,7,15,205.0,101.0,1.1,14.7,156.0,79.88,60.81
2018,9,14,7,30,164.0,126.0,1.1,15.1,180.0,116.01,86.38
2018,9,14,7,45,209.0,144.0,1.1,15.5,224.5,146.96,108.4
2018,9,14,8,0,254.0,162.0,1.1,15.9,269.0,187.1,139.48
2018,9,14,8,15,305.0,175.5,1.05,16.4,319.5,230.66,173.91
2018,9,14,8,30,356.0,189.0,1.0,16.9,370.0,280.14,213.39
2018,9,14,8,45,337.5,215.5,1.0,17.4,400.0,320.28,246.49
2018,9,14,9,0,319.0,242.0,1.0,17.9,430.0,358.32,276.77
2018,9,14,9,15,332.0,259.0,1.0,18.35,466.5,401.28,309.71
2018,9,14,9,30,345.0,276.0,1.0,18.8,503.0,445.28,342.55
2018,9,14,9,45,449.5,254.0,1.05,19.3,566.0,511.13,391.94
2018,9,14,10,0,554.0,232.0,1.1,19.8,629.0,583.98,445.49
2018,9,14,10,15,693.5,181.0,1.15,20.15,698.0,662.85,503.41
2018,9,14,10,30,833.0,130.0,1.2,20.5,767.0,747.15,563.57
2018,9,14,10,45,890.0,107.5,1.25,20.85,804.5,801.01,598.27
2018,9,14,11,0,947.0,85.0,1.3,21.2,842.0,858.23,635.01
2018,9,14,11,15,944.5,88.0,1.35,21.4,853.5,891.83,656.12
2018,9,14,11,30,942.0,91.0,1.4,21.6,865.0,922.01,675.2
2018,9,14,11,45,949.0,88.0,1.45,21.8,871.5,950.86,693.43
2018,9,14,12,0,956.0,85.0,1.5,22.0,878.0,976.41,709.56
2018,9,14,12,15,954.5,85.0,1.55,22.1,874.5,993.76,720.82
2018,9,14,12,30,953.0,85.0,1.6,22.2,871.0,1007.29,729.85
2018,9,14,12,45,950.0,85.5,1.65,22.3,860.0,1016.09,736.05
2018,9,14,13,0,947.0,86.0,1.7,22.4,849.0,1020.99,739.97
2018,9,14,13,15,942.5,85.0,1.75,22.35,829.5,1018.85,740.02
2018,9,14,13,30,938.0,84.0,1.8,22.3,810.0,1012.82,737.81
2018,9,14,13,45,932.0,82.5,1.85,22.25,783.5,1000.94,731.99
2018,9,14,14,0,926.0,81.0,1.9,22.2,757.0,985.33,723.89
2018,9,14,14,15,916.5,80.0,1.95,22.05,723.5,963.38,712.02
2018,9,14,14,30,907.0,79.0,2.0,21.9,690.0,938.08,697.96
2018,9,14,14,45,889.5,79.0,2.0,21.7,648.5,903.58,677.27
2018,9,14,15,0,872.0,79.0,2.0,21.5,607.0,866.53,654.77
2018,9,14,15,15,830.5,81.5,2.0,21.5,554.0,809.87,617.99
2018,9,14,15,30,789.0,84.0,2.0,21.5,501.0,759.51,585.14
2018,9,14,15,45,745.0,84.0,2.05,20.85,447.5,697.23,544.74
2018,9,14,16,0,701.0,84.0,2.1,20.2,394.0,638.74,505.88
2018,9,14,16,15,716.5,72.5,2.1,19.7,355.5,603.29,482.42
2018,9,14,16,30,732.0,61.0,2.1,19.2,317.0,567.31,456.54
2018,9,14,16,45,690.0,56.0,2.1,18.7,266.0,500.86,404.95
2018,9,14,17,0,648.0,51.0,2.1,18.2,215.0,436.68,352.92
2018,9,14,17,15,560.5,46.0,2.05,17.65,163.5,355.79,285.07
2018,9,14,17,30,473.0,41.0,2.0,17.1,112.0,280.17,219.21
2018,9,14,17,45,315.5,30.5,1.95,16.55,70.0,179.84,130.36
2018,9,14,18,0,158.0,20.0,1.9,16.0,28.0,86.43,0.0
2018,9,14,18,15,79.0,10.0,1.85,15.65,14.0,31.56,0.0
2018,9,14,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,15,5,45,71.5,7.0,1.5,13.1,8.5,0.0,0.0
2018,9,15,6,0,143.0,14.0,1.5,13.2,17.0,13.34,0.0
2018,9,15,6,15,299.0,24.0,1.55,13.5,54.0,19.43,7.32
2018,9,15,6,30,455.0,34.0,1.6,13.8,91.0,26.49,17.24
2018,9,15,6,45,543.5,40.5,1.65,14.1,140.5,32.89,23.48
2018,9,15,7,0,632.0,47.0,1.7,14.4,190.0,36.79,27.23
2018,9,15,7,15,684.5,51.5,1.7,14.8,242.5,45.52,28.3
2018,9,15,7,30,737.0,56.0,1.7,15.2,295.0,98.1,50.2
2018,9,15,7,45,772.5,59.5,1.7,15.55,348.0,153.87,89.53
2018,9,15,8,0,808.0,63.0,1.7,15.9,401.0,213.63,139.24
2018,9,15,8,15,833.5,66.0,1.7,16.3,452.0,277.47,195.31
2018,9,15,8,30,859.0,69.0,1.7,16.7,503.0,339.71,250.26
2018,9,15,8,45,877.0,70.5,1.75,17.05,549.5,399.58,302.65
2018,9,15,9,0,895.0,72.0,1.8,17.4,596.0,460.08,354.0
2018,9,15,9,15,906.0,75.0,1.8,17.75,637.0,518.94,402.2
2018,9,15,9,30,917.0,78.0,1.8,18.1,678.0,577.16,448.11
2018,9,15,9,45,924.5,80.5,1.8,18.4,713.0,631.89,489.94
2018,9,15,10,0,932.0,83.0,1.8,18.7,748.0,685.08,529.27
2018,9,15,10,15,940.0,83.5,1.85,18.9,777.0,734.86,565.03
2018,9,15,10,30,948.0,84.0,1.9,19.1,806.0,782.62,597.11
2018,9,15,10,45,953.5,85.0,1.95,19.3,827.5,826.73,626.33
2018,9,15,11,0,959.0,86.0,2.0,19.5,849.0,868.18,653.51
2018,9,15,11,15,962.0,86.0,2.0,19.6,862.0,903.65,676.24
2018,9,15,11,30,965.0,86.0,2.0,19.7,875.0,935.91,696.74
2018,9,15,11,45,967.0,85.5,2.05,19.8,880.5,963.38,714.61
2018,9,15,12,0,969.0,85.0,2.1,19.9,886.0,987.3,730.22
2018,9,15,12,15,968.0,85.0,2.15,19.85,882.5,1005.28,742.48
2018,9,15,12,30,967.0,85.0,2.2,19.8,879.0,1019.4,752.42
2018,9,15,12,45,965.0,85.0,2.3,19.8,868.0,1028.67,759.81
2018,9,15,13,0,963.0,85.0,2.4,19.8,857.0,1033.99,764.81
2018,9,15,13,15,959.5,84.0,2.4,19.7,838.0,1032.76,764.89
2018,9,15,13,30,956.0,83.0,2.4,19.6,819.0,1027.58,762.6
2018,9,15,13,45,950.0,81.5,2.45,19.55,792.0,1015.5,756.37
2018,9,15,14,0,944.0,80.0,2.5,19.5,765.0,999.62,747.77
2018,9,15,14,15,936.5,79.0,2.5,19.35,732.0,979.22,736.05
2018,9,15,14,30,929.0,78.0,2.5,19.2,699.0,955.33,722.05
2018,9,15,14,45,917.5,76.0,2.55,19.05,658.5,923.31,702.98
2018,9,15,15,0,906.0,74.0,2.6,18.9,618.0,888.32,681.74
2018,9,15,15,15,889.5,72.0,2.6,18.9,572.5,846.36,654.62
2018,9,15,15,30,873.0,70.0,2.6,18.9,527.0,802.25,625.67
2018,9,15,15,45,852.0,67.0,2.6,18.4,477.5,751.55,592.64
2018,9,15,16,0,831.0,64.0,2.6,17.9,428.0,699.65,557.94
2018,9,15,16,15,801.5,61.0,2.65,17.55,376.0,646.47,521.2
2018,9,15,16,30,772.0,58.0,2.7,17.2,324.0,587.62,477.88
2018,9,15,16,45,726.5,53.5,2.7,16.8,270.5,517.86,422.88
2018,9,15,17,0,681.0,49.0,2.7,16.4,217.0,450.64,367.4
2018,9,15,17,15,605.5,43.0,2.6,15.95,165.5,369.67,298.28
2018,9,15,17,30,530.0,37.0,2.5,15.5,114.0,295.18,231.88
2018,9,15,17,45,380.0,28.5,2.45,15.0,72.0,201.87,144.72
2018,9,15,18,0,230.0,20.0,2.4,14.5,30.0,108.11,0.0
2018,9,15,18,15,115.0,10.0,2.35,14.25,15.0,9.53,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,1.1,11.85,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,1.1,12.2,17.0,13.34,0.0
2018,9,16,6,15,315.5,23.5,1.15,12.9,54.0,19.09,6.37
2018,9,16,6,30,476.0,33.0,1.2,13.6,91.0,25.73,16.55
2018,9,16,6,45,561.5,39.0,1.25,14.3,140.0,31.61,22.32
2018,9,16,7,0,647.0,45.0,1.3,15.0,189.0,35.13,25.69
2018,9,16,7,15,699.0,49.0,1.35,15.45,242.0,43.19,32.94
2018,9,16,7,30,751.0,53.0,1.4,15.9,295.0,96.2,48.05
2018,9,16,7,45,786.0,56.5,1.4,16.35,348.0,152.74,87.68
2018,9,16,8,0,821.0,60.0,1.4,16.8,401.0,216.88,140.7
2018,9,16,8,15,845.0,62.5,1.4,17.25,451.5,276.91,193.44
2018,9,16,8,30,869.0,65.0,1.4,17.7,502.0,338.83,247.87
2018,9,16,8,45,886.5,67.0,1.4,18.15,548.5,399.47,300.3
2018,9,16,9,0,904.0,69.0,1.4,18.6,595.0,460.69,351.45
2018,9,16,9,15,916.5,70.5,1.4,19.0,636.0,519.29,398.85
2018,9,16,9,30,929.0,72.0,1.4,19.4,677.0,577.33,444.03
2018,9,16,9,45,937.5,73.5,1.4,19.8,712.0,632.18,485.22
2018,9,16,10,0,946.0,75.0,1.4,20.2,747.0,685.55,523.91
2018,9,16,10,15,952.5,76.0,1.45,20.5,775.5,735.29,558.66
2018,9,16,10,30,959.0,77.0,1.5,20.8,804.0,782.86,589.89
2018,9,16,10,45,963.5,78.0,1.5,21.05,825.0,826.5,617.66
2018,9,16,11,0,968.0,79.0,1.5,21.3,846.0,867.37,643.28
2018,9,16,11,15,971.0,79.0,1.55,21.5,859.0,902.99,665.95
2018,9,16,11,30,974.0,79.0,1.6,21.7,872.0,935.36,686.46
2018,9,16,11,45,974.5,79.0,1.6,21.85,876.5,962.1,702.77
2018,9,16,12,0,975.0,79.0,1.6,22.0,881.0,985.19,716.79
2018,9,16,12,15,973.5,79.5,1.65,22.05,877.5,1003.2,728.64
2018,9,16,12,30,972.0,80.0,1.7,22.1,874.0,1017.34,738.2
2018,9,16,12,45,968.5,80.5,1.75,22.15,862.5,1025.63,744.21
2018,9,16,13,0,965.0,81.0,1.8,22.2,851.0,1029.95,747.91
2018,9,16,13,15,960.5,80.5,1.85,22.15,831.5,1028.19,748.21
2018,9,16,13,30,956.0,80.0,1.9,22.1,812.0,1022.48,746.2
2018,9,16,13,45,950.0,79.0,1.95,22.05,785.0,1010.86,740.54
2018,9,16,14,0,944.0,78.0,2.0,22.0,758.0,995.45,732.58
2018,9,16,14,15,935.5,76.5,2.05,21.8,724.0,973.43,720.79
2018,9,16,14,30,927.0,75.0,2.1,21.6,690.0,947.94,706.74
2018,9,16,14,45,914.5,73.5,2.15,21.45,650.0,915.57,687.87
2018,9,16,15,0,902.0,72.0,2.2,21.3,610.0,880.3,666.89
2018,9,16,15,15,885.5,70.0,2.2,21.3,564.5,838.4,640.26
2018,9,16,15,30,869.0,68.0,2.2,21.3,519.0,794.36,611.83
2018,9,16,15,45,846.5,65.0,2.25,20.65,469.0,742.61,579.22
2018,9,16,16,0,824.0,62.0,2.3,20.0,419.0,689.8,544.9
2018,9,16,16,15,792.0,59.5,2.3,19.5,367.0,635.83,507.98
2018,9,16,16,30,760.0,57.0,2.3,19.0,315.0,576.46,464.6
2018,9,16,16,45,712.0,52.5,2.3,18.55,262.0,505.87,409.48
2018,9,16,17,0,664.0,48.0,2.3,18.1,209.0,438.12,354.06
2018,9,16,17,15,586.5,42.0,2.25,17.5,158.5,357.26,285.76
2018,9,16,17,30,509.0,36.0,2.2,16.9,108.0,287.49,223.57
2018,9,16,17,45,361.0,27.0,2.15,16.3,67.0,191.91,133.2
2018,9,16,18,0,213.0,18.0,2.1,15.7,26.0,86.89,0.0
2018,9,16,18,15,106.5,9.0,2.05,15.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,5,45,77.0,6.5,1.15,12.3,8.0,0.0,0.0
2018,9,17,6,0,154.0,13.0,1.2,12.6,16.0,12.39,0.0
2018,9,17,6,15,314.5,22.5,1.25,13.15,52.0,18.25,4.93
2018,9,17,6,30,475.0,32.0,1.3,13.7,88.0,27.25,17.78
2018,9,17,6,45,560.0,38.0,1.35,14.25,137.0,30.78,21.57
2018,9,17,7,0,645.0,44.0,1.4,14.8,186.0,34.34,24.99
2018,9,17,7,15,697.0,48.5,1.4,15.2,239.0,42.4,32.26
2018,9,17,7,30,749.0,53.0,1.4,15.6,292.0,95.69,47.88
2018,9,17,7,45,783.0,56.5,1.4,16.0,344.5,151.96,87.32
2018,9,17,8,0,817.0,60.0,1.4,16.4,397.0,215.67,140.08
2018,9,17,8,15,840.5,62.5,1.45,16.8,447.0,275.32,192.69
2018,9,17,8,30,864.0,65.0,1.5,17.2,497.0,336.8,247.05
2018,9,17,8,45,881.0,67.0,1.5,17.6,543.0,396.94,299.36
2018,9,17,9,0,898.0,69.0,1.5,18.0,589.0,457.6,350.38
2018,9,17,9,15,908.5,72.0,1.5,18.4,630.0,516.3,398.08
2018,9,17,9,30,919.0,75.0,1.5,18.8,671.0,574.27,443.41
2018,9,17,9,45,925.0,78.0,1.55,19.2,705.5,628.6,484.74
2018,9,17,10,0,931.0,81.0,1.6,19.6,740.0,681.24,523.54
2018,9,17,10,15,938.5,82.0,1.65,19.85,768.5,731.0,558.97
2018,9,17,10,30,946.0,83.0,1.7,20.1,797.0,778.71,590.69
2018,9,17,10,45,951.0,84.0,1.75,20.35,818.0,822.22,619.19
2018,9,17,11,0,956.0,85.0,1.8,20.6,839.0,863.04,645.64
2018,9,17,11,15,959.0,85.0,1.9,20.7,852.0,898.25,669.09
2018,9,17,11,30,962.0,85.0,2.0,20.8,865.0,930.26,690.43
2018,9,17,11,45,963.0,85.5,2.05,20.9,870.0,957.65,708.22
2018,9,17,12,0,964.0,86.0,2.1,21.0,875.0,981.48,723.73
2018,9,17,12,15,963.0,86.0,2.15,20.95,871.5,999.21,735.81
2018,9,17,12,30,962.0,86.0,2.2,20.9,868.0,1013.1,745.57
2018,9,17,12,45,958.5,86.0,2.25,20.85,856.0,1020.72,751.44
2018,9,17,13,0,955.0,86.0,2.3,20.8,844.0,1024.38,754.95
2018,9,17,13,15,951.5,85.0,2.35,20.65,825.0,1022.97,755.65
2018,9,17,13,30,948.0,84.0,2.4,20.5,806.0,1017.64,753.97
2018,9,17,13,45,942.5,82.5,2.45,20.3,779.0,1005.94,748.42
2018,9,17,14,0,937.0,81.0,2.5,20.1,752.0,990.45,740.5
2018,9,17,14,15,928.0,79.5,2.5,19.85,718.0,968.02,727.67
2018,9,17,14,30,919.0,78.0,2.5,19.6,684.0,942.17,712.61
2018,9,17,14,45,908.0,76.0,2.5,19.35,644.5,910.69,693.69
2018,9,17,15,0,897.0,74.0,2.5,19.1,605.0,876.26,672.63
2018,9,17,15,15,880.0,72.5,2.5,19.1,559.5,834.69,645.74
2018,9,17,15,30,863.0,71.0,2.5,19.1,514.0,791.05,617.09
2018,9,17,15,45,839.5,68.0,2.5,18.4,464.0,738.77,583.27
2018,9,17,16,0,816.0,65.0,2.5,17.7,414.0,691.37,552.17
2018,9,17,16,15,783.0,61.5,2.5,17.25,361.5,629.97,509.0
2018,9,17,16,30,750.0,58.0,2.5,16.8,309.0,569.12,463.52
2018,9,17,16,45,700.0,53.5,2.45,16.35,256.0,497.87,406.89
2018,9,17,17,0,650.0,49.0,2.4,15.9,203.0,429.65,350.18
2018,9,17,17,15,566.0,43.5,2.35,15.4,153.0,350.7,282.37
2018,9,17,17,30,482.0,38.0,2.3,14.9,103.0,276.54,215.95
2018,9,17,17,45,330.0,28.0,2.25,14.4,63.5,179.2,120.76
2018,9,17,18,0,178.0,18.0,2.2,13.9,24.0,74.89,0.0
2018,9,17,18,15,89.0,9.0,2.15,13.7,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,18,5,45,43.5,6.0,1.4,12.7,6.5,0.0,0.0
2018,9,18,6,0,87.0,12.0,1.4,12.8,13.0,11.44,0.0
2018,9,18,6,15,238.0,24.5,1.45,13.1,47.5,20.35,4.91
2018,9,18,6,30,389.0,37.0,1.5,13.4,82.0,29.72,19.83
2018,9,18,6,45,468.5,46.0,1.55,13.7,128.0,35.26,25.53
2018,9,18,7,0,548.0,55.0,1.6,14.0,174.0,40.6,30.63
2018,9,18,7,15,605.0,61.5,1.6,14.35,225.5,48.55,37.84
2018,9,18,7,30,662.0,68.0,1.6,14.7,277.0,98.57,53.8
2018,9,18,7,45,713.0,70.5,1.55,15.1,331.5,154.6,92.95
2018,9,18,8,0,764.0,73.0,1.5,15.5,386.0,212.86,140.43
2018,9,18,8,15,791.0,76.5,1.5,15.9,436.5,271.52,191.92
2018,9,18,8,30,818.0,80.0,1.5,16.3,487.0,332.62,245.62
2018,9,18,8,45,837.5,82.5,1.5,16.7,533.0,392.12,297.22
2018,9,18,9,0,857.0,85.0,1.5,17.1,579.0,454.35,349.3
2018,9,18,9,15,874.5,85.5,1.55,17.45,620.5,512.02,396.49
2018,9,18,9,30,892.0,86.0,1.6,17.8,662.0,569.7,442.13
2018,9,18,9,45,905.5,86.0,1.6,18.15,697.5,624.26,483.71
2018,9,18,10,0,919.0,86.0,1.6,18.5,733.0,677.84,523.22
2018,9,18,10,15,926.0,87.5,1.65,18.8,761.5,727.21,558.69
2018,9,18,10,30,933.0,89.0,1.7,19.1,790.0,774.53,590.21
2018,9,18,10,45,938.0,89.5,1.7,19.35,810.5,817.01,617.67
2018,9,18,11,0,943.0,90.0,1.7,19.6,831.0,856.83,643.05
2018,9,18,11,15,945.5,90.5,1.75,19.8,843.5,891.7,665.58
2018,9,18,11,30,948.0,91.0,1.8,20.0,856.0,923.38,685.95
2018,9,18,11,45,948.0,92.0,1.8,20.15,860.5,950.04,702.54
2018,9,18,12,0,948.0,93.0,1.8,20.3,865.0,973.14,716.84
2018,9,18,12,15,946.5,93.5,1.85,20.4,861.5,990.65,728.37
2018,9,18,12,30,945.0,94.0,1.9,20.5,858.0,1004.38,737.63
2018,9,18,12,45,941.5,93.5,1.95,20.6,846.0,1011.27,742.64
2018,9,18,13,0,938.0,93.0,2.0,20.7,834.0,1014.27,745.35
2018,9,18,13,15,933.0,92.5,2.05,20.7,814.0,1011.94,745.08
2018,9,18,13,30,928.0,92.0,2.1,20.7,794.0,1005.76,742.51
2018,9,18,13,45,921.0,91.0,2.15,20.65,767.0,993.33,736.14
2018,9,18,14,0,914.0,90.0,2.2,20.6,740.0,977.24,727.51
2018,9,18,14,15,903.5,88.5,2.2,20.45,706.0,953.76,713.79
2018,9,18,14,30,893.0,87.0,2.2,20.3,672.0,927.01,697.95
2018,9,18,14,45,879.0,85.5,2.25,20.1,631.5,894.06,678.47
2018,9,18,15,0,865.0,84.0,2.3,19.9,591.0,858.43,656.97
2018,9,18,15,15,846.5,81.5,2.3,19.9,545.5,822.29,633.94
2018,9,18,15,30,828.0,79.0,2.3,19.9,500.0,777.06,604.2
2018,9,18,15,45,802.0,75.5,2.4,19.2,450.0,723.21,569.93
