Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,0,776.0,72.0,2.5,18.5,400.0,668.63,533.98
2018,9,18,16,15,738.5,69.0,2.5,18.0,348.5,606.38,490.04
2018,9,18,16,30,701.0,66.0,2.5,17.5,297.0,545.08,443.4
2018,9,18,16,45,645.0,61.0,2.5,16.95,244.5,475.47,388.06
2018,9,18,17,0,589.0,56.0,2.5,16.4,192.0,406.54,330.87
2018,9,18,17,15,497.0,48.0,2.5,15.85,142.5,320.75,257.83
2018,9,18,17,30,405.0,40.0,2.5,15.3,93.0,243.71,189.47
2018,9,18,17,45,258.0,28.0,2.45,14.7,56.0,149.01,94.75
2018,9,18,18,0,111.0,16.0,2.4,14.1,19.0,50.91,0.0
2018,9,18,18,15,55.5,8.0,2.3,13.8,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,5,45,28.5,5.0,1.4,11.9,5.5,0.0,0.0
2018,9,19,6,0,57.0,10.0,1.4,12.1,11.0,9.53,0.0
2018,9,19,6,15,187.5,25.0,1.45,12.5,43.5,19.86,3.2
2018,9,19,6,30,318.0,40.0,1.5,12.9,76.0,32.81,22.42
2018,9,19,6,45,417.5,50.0,1.55,13.35,123.5,39.08,28.9
2018,9,19,7,0,517.0,60.0,1.6,13.8,171.0,45.13,34.66
2018,9,19,7,15,581.0,67.0,1.55,14.2,223.5,52.7,41.55
2018,9,19,7,30,645.0,74.0,1.5,14.6,276.0,102.14,57.56
2018,9,19,7,45,688.5,78.5,1.4,15.0,328.5,154.6,94.03
2018,9,19,8,0,732.0,83.0,1.3,15.4,381.0,212.11,141.0
2018,9,19,8,15,763.5,86.5,1.2,15.95,432.0,273.25,193.72
2018,9,19,8,30,795.0,90.0,1.1,16.5,483.0,334.19,246.27
2018,9,19,8,45,818.0,92.0,1.0,17.05,529.5,393.26,296.35
2018,9,19,9,0,841.0,94.0,0.9,17.6,576.0,453.71,345.59
2018,9,19,9,15,857.0,96.5,0.9,18.2,618.0,512.28,391.94
2018,9,19,9,30,873.0,99.0,0.9,18.8,660.0,571.24,436.72
2018,9,19,9,45,884.5,101.0,0.85,19.45,695.5,625.7,476.03
2018,9,19,10,0,896.0,103.0,0.8,20.1,731.0,679.08,512.94
2018,9,19,10,15,904.0,104.5,0.85,20.75,759.5,728.22,546.79
2018,9,19,10,30,912.0,106.0,0.9,21.4,788.0,775.44,576.93
2018,9,19,10,45,917.5,107.0,0.95,22.05,809.0,818.11,603.25
2018,9,19,11,0,923.0,108.0,1.0,22.7,830.0,858.21,627.6
2018,9,19,11,15,926.5,108.5,1.05,23.1,843.0,893.38,649.16
2018,9,19,11,30,930.0,109.0,1.1,23.5,856.0,925.5,668.7
2018,9,19,11,45,931.0,109.0,1.2,23.95,860.5,951.65,685.11
2018,9,19,12,0,932.0,109.0,1.3,24.4,865.0,974.32,699.41
2018,9,19,12,15,931.0,109.5,1.35,24.55,861.5,992.1,710.73
2018,9,19,12,30,930.0,110.0,1.4,24.7,858.0,1006.17,719.9
2018,9,19,12,45,926.5,109.5,1.5,24.9,846.0,1013.0,725.35
2018,9,19,13,0,923.0,109.0,1.6,25.1,834.0,1016.0,728.59
2018,9,19,13,15,918.0,108.0,1.65,25.1,814.0,1013.17,728.15
2018,9,19,13,30,913.0,107.0,1.7,25.1,794.0,1006.55,725.51
2018,9,19,13,45,905.0,105.5,1.75,25.15,766.0,992.77,718.33
2018,9,19,14,0,897.0,104.0,1.8,25.2,738.0,975.39,709.0
2018,9,19,14,15,886.0,102.0,1.85,25.05,703.5,951.2,695.86
2018,9,19,14,30,875.0,100.0,1.9,24.9,669.0,923.8,680.63
2018,9,19,14,45,859.5,98.5,1.95,24.8,628.5,897.63,665.99
2018,9,19,15,0,844.0,97.0,2.0,24.7,588.0,860.98,644.17
2018,9,19,15,15,824.0,93.5,2.0,24.7,541.5,815.83,615.63
2018,9,19,15,30,804.0,90.0,2.0,24.7,495.0,768.87,585.47
2018,9,19,15,45,774.5,86.5,2.1,24.1,444.5,713.13,550.52
2018,9,19,16,0,745.0,83.0,2.2,23.5,394.0,656.94,514.04
2018,9,19,16,15,703.0,78.0,2.15,22.9,341.0,594.18,469.88
2018,9,19,16,30,661.0,73.0,2.1,22.3,288.0,529.49,421.6
2018,9,19,16,45,601.0,66.5,2.05,21.7,235.5,454.41,363.25
2018,9,19,17,0,541.0,60.0,2.0,21.1,183.0,383.61,305.77
2018,9,19,17,15,446.5,51.0,1.95,20.2,134.5,298.0,234.65
2018,9,19,17,30,352.0,42.0,1.9,19.3,86.0,221.28,168.17
2018,9,19,17,45,218.0,28.0,1.8,18.45,51.0,132.19,75.86
2018,9,19,18,0,84.0,14.0,1.7,17.6,16.0,40.07,0.0
2018,9,19,18,15,42.0,7.0,1.65,17.15,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,0.7,13.4,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,0.7,13.5,11.0,9.53,0.0
2018,9,20,6,15,210.5,23.5,0.65,14.25,43.5,19.65,1.24
2018,9,20,6,30,352.0,37.0,0.6,15.0,76.0,30.04,19.79
2018,9,20,6,45,451.5,45.5,0.55,15.75,123.5,35.1,25.14
2018,9,20,7,0,551.0,54.0,0.5,16.5,171.0,40.05,29.83
2018,9,20,7,15,612.5,60.5,0.5,17.25,223.5,47.24,36.26
2018,9,20,7,30,674.0,67.0,0.5,18.0,276.0,98.01,52.34
2018,9,20,7,45,715.5,71.5,0.5,18.7,329.0,155.21,91.7
2018,9,20,8,0,757.0,76.0,0.5,19.4,382.0,213.52,138.2
2018,9,20,8,15,785.5,79.5,0.5,20.25,432.5,272.12,187.67
2018,9,20,8,30,814.0,83.0,0.5,21.1,483.0,333.35,239.12
2018,9,20,8,45,835.0,85.5,0.55,21.9,529.5,393.14,288.69
2018,9,20,9,0,856.0,88.0,0.6,22.7,576.0,454.06,337.4
2018,9,20,9,15,872.5,90.0,0.65,23.4,618.0,514.22,383.88
2018,9,20,9,30,889.0,92.0,0.7,24.1,660.0,572.66,427.4
2018,9,20,9,45,902.5,92.0,0.75,24.8,695.5,627.05,466.57
2018,9,20,10,0,916.0,92.0,0.8,25.5,731.0,680.46,503.74
2018,9,20,10,15,923.5,93.5,0.8,26.0,759.5,729.99,536.85
2018,9,20,10,30,931.0,95.0,0.8,26.5,788.0,777.51,565.74
2018,9,20,10,45,936.5,96.0,0.85,27.05,809.0,820.74,592.0
2018,9,20,11,0,942.0,97.0,0.9,27.6,830.0,861.35,616.31
2018,9,20,11,15,945.0,97.5,0.95,27.8,843.0,896.53,637.86
2018,9,20,11,30,948.0,98.0,1.0,28.0,856.0,928.56,657.42
2018,9,20,11,45,949.0,98.5,1.05,28.25,860.5,955.5,673.7
2018,9,20,12,0,950.0,99.0,1.1,28.5,865.0,978.9,687.87
2018,9,20,12,15,949.5,98.5,1.15,28.55,861.5,996.2,698.96
2018,9,20,12,30,949.0,98.0,1.2,28.6,858.0,1009.71,707.92
2018,9,20,12,45,946.5,97.5,1.25,28.65,846.0,1017.48,713.55
2018,9,20,13,0,944.0,97.0,1.3,28.7,834.0,1021.34,717.01
2018,9,20,13,15,939.0,95.5,1.3,28.65,813.5,1017.77,715.56
2018,9,20,13,30,934.0,94.0,1.3,28.6,793.0,1010.32,711.97
2018,9,20,13,45,927.0,93.0,1.35,28.5,765.5,997.72,706.33
2018,9,20,14,0,920.0,92.0,1.4,28.4,738.0,981.44,698.52
2018,9,20,14,15,909.5,90.5,1.4,28.25,703.5,957.77,685.53
2018,9,20,14,30,899.0,89.0,1.4,28.1,669.0,930.81,670.53
2018,9,20,14,45,885.0,87.0,1.4,27.95,628.0,897.06,651.12
2018,9,20,15,0,871.0,85.0,1.4,27.8,587.0,860.6,629.85
2018,9,20,15,15,852.0,81.5,1.4,27.8,540.5,822.61,606.95
2018,9,20,15,30,833.0,78.0,1.4,27.8,494.0,775.52,577.64
2018,9,20,15,45,806.5,75.0,1.4,27.3,444.0,721.72,544.3
2018,9,20,16,0,780.0,72.0,1.4,26.8,394.0,667.21,509.52
2018,9,20,16,15,743.0,67.5,1.4,26.0,341.5,603.42,467.33
2018,9,20,16,30,706.0,63.0,1.4,25.2,289.0,540.61,422.32
2018,9,20,16,45,650.0,58.0,1.35,24.4,236.5,470.95,369.48
2018,9,20,17,0,594.0,53.0,1.3,23.6,184.0,402.12,314.75
2018,9,20,17,15,503.5,44.5,1.25,22.5,135.0,316.83,245.19
2018,9,20,17,30,413.0,36.0,1.2,21.4,86.0,240.37,179.23
2018,9,20,17,45,265.0,25.0,1.15,20.35,51.0,143.66,71.68
2018,9,20,18,0,117.0,14.0,1.1,19.3,16.0,50.22,0.0
2018,9,20,18,15,58.5,7.0,1.1,18.95,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,45,39.5,4.5,0.95,13.85,5.0,0.0,0.0
2018,9,21,6,0,79.0,9.0,0.9,13.9,10.0,8.58,0.0
2018,9,21,6,15,225.0,21.5,0.95,14.65,42.0,17.79,0.0
2018,9,21,6,30,371.0,34.0,1.0,15.4,74.0,27.3,17.31
2018,9,21,6,45,466.5,42.5,1.05,16.1,121.0,32.54,22.81
2018,9,21,7,0,562.0,51.0,1.1,16.8,168.0,37.62,27.6
2018,9,21,7,15,621.0,57.0,1.1,17.4,220.0,44.15,33.48
2018,9,21,7,30,680.0,63.0,1.1,18.0,272.0,98.24,52.49
2018,9,21,7,45,720.0,67.0,1.1,18.55,324.0,151.42,88.75
2018,9,21,8,0,760.0,71.0,1.1,19.1,376.0,209.22,135.43
2018,9,21,8,15,788.0,75.0,1.1,19.75,426.5,268.27,186.1
2018,9,21,8,30,816.0,79.0,1.1,20.4,477.0,329.87,238.89
2018,9,21,8,45,836.0,81.5,1.1,21.0,523.0,389.33,289.16
2018,9,21,9,0,856.0,84.0,1.1,21.6,569.0,451.47,339.71
2018,9,21,9,15,870.5,85.5,1.1,22.15,609.5,508.43,384.72
2018,9,21,9,30,885.0,87.0,1.1,22.7,650.0,565.11,427.78
2018,9,21,9,45,896.5,89.0,1.1,23.3,685.5,619.94,467.78
2018,9,21,10,0,908.0,91.0,1.1,23.9,721.0,673.65,505.51
2018,9,21,10,15,915.5,91.5,1.15,24.35,748.5,721.75,539.0
2018,9,21,10,30,923.0,92.0,1.2,24.8,776.0,767.83,568.38
2018,9,21,10,45,928.5,93.5,1.2,25.25,797.0,811.15,594.94
2018,9,21,11,0,934.0,95.0,1.2,25.7,818.0,851.89,619.44
2018,9,21,11,15,937.0,95.0,1.2,25.95,830.5,886.19,640.01
2018,9,21,11,30,940.0,95.0,1.2,26.2,843.0,917.35,658.5
2018,9,21,11,45,940.5,95.5,1.25,26.45,847.0,943.52,674.55
2018,9,21,12,0,941.0,96.0,1.3,26.7,851.0,966.17,688.47
2018,9,21,12,15,938.5,96.5,1.3,26.7,846.5,982.41,698.39
2018,9,21,12,30,936.0,97.0,1.3,26.7,842.0,994.87,706.13
2018,9,21,12,45,931.0,97.5,1.35,26.7,829.5,1001.13,711.01
2018,9,21,13,0,926.0,98.0,1.4,26.7,817.0,1003.54,713.72
2018,9,21,13,15,921.0,97.5,1.4,26.55,797.5,1000.99,713.17
2018,9,21,13,30,916.0,97.0,1.4,26.4,778.0,994.66,710.46
2018,9,21,13,45,908.5,95.5,1.4,26.25,750.5,981.08,703.39
2018,9,21,14,0,901.0,94.0,1.4,26.1,723.0,963.9,694.22
2018,9,21,14,15,890.5,92.0,1.4,25.85,688.5,939.88,681.05
2018,9,21,14,30,880.0,90.0,1.4,25.6,654.0,912.64,665.87
2018,9,21,14,45,865.5,88.0,1.4,25.35,613.5,878.83,646.33
2018,9,21,15,0,851.0,86.0,1.4,25.1,573.0,849.62,629.71
2018,9,21,15,15,831.5,83.5,1.4,25.1,527.5,805.83,602.49
2018,9,21,15,30,812.0,81.0,1.4,25.1,482.0,760.23,573.73
2018,9,21,15,45,784.5,77.0,1.4,24.4,432.0,705.21,539.32
2018,9,21,16,0,757.0,73.0,1.4,23.7,382.0,649.64,503.49
2018,9,21,16,15,718.0,69.0,1.35,23.1,330.0,586.1,459.61
2018,9,21,16,30,679.0,65.0,1.3,22.5,278.0,527.16,415.95
2018,9,21,16,45,621.0,59.0,1.3,21.9,226.5,453.43,359.33
2018,9,21,17,0,563.0,53.0,1.3,21.3,175.0,383.88,303.26
2018,9,21,17,15,468.5,44.5,1.2,20.3,127.0,298.55,232.61
2018,9,21,17,30,374.0,36.0,1.1,19.3,79.0,222.47,165.96
2018,9,21,17,45,228.0,23.5,1.05,18.35,45.5,126.18,50.1
2018,9,21,18,0,82.0,11.0,1.0,17.4,12.0,36.1,0.0
2018,9,21,18,15,41.0,5.5,0.95,17.0,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,22,5,45,32.5,4.5,0.95,12.1,4.5,0.0,0.0
2018,9,22,6,0,65.0,9.0,0.9,12.2,9.0,8.58,0.0
2018,9,22,6,15,205.0,22.0,0.85,12.7,40.0,18.45,0.0
2018,9,22,6,30,345.0,35.0,0.8,13.2,71.0,28.43,18.32
2018,9,22,6,45,445.5,44.0,0.75,13.75,118.0,34.04,24.35
2018,9,22,7,0,546.0,53.0,0.7,14.3,165.0,39.47,29.56
2018,9,22,7,15,608.5,59.0,0.65,14.9,217.0,45.42,34.98
2018,9,22,7,30,671.0,65.0,0.6,15.5,269.0,95.51,51.15
2018,9,22,7,45,712.0,69.0,0.55,16.15,321.0,151.84,90.1
2018,9,22,8,0,753.0,73.0,0.5,16.8,373.0,209.31,136.37
2018,9,22,8,15,782.0,77.0,0.5,17.6,423.5,268.17,186.6
2018,9,22,8,30,811.0,81.0,0.5,18.4,474.0,329.72,238.91
2018,9,22,8,45,832.5,83.5,0.45,19.15,520.5,389.44,288.51
2018,9,22,9,0,854.0,86.0,0.4,19.9,567.0,450.32,337.02
2018,9,22,9,15,868.5,88.5,0.4,20.65,608.0,509.71,382.74
2018,9,22,9,30,883.0,91.0,0.4,21.4,649.0,567.23,425.21
2018,9,22,9,45,892.0,94.0,0.4,22.15,684.0,621.45,463.63
2018,9,22,10,0,901.0,97.0,0.4,22.9,719.0,674.33,499.6
2018,9,22,10,15,909.5,98.0,0.5,23.45,747.0,723.31,533.58
2018,9,22,10,30,918.0,99.0,0.6,24.0,775.0,770.37,563.93
2018,9,22,10,45,923.5,100.0,0.75,24.55,796.0,812.99,591.59
2018,9,22,11,0,929.0,101.0,0.9,25.1,817.0,853.02,617.4
2018,9,22,11,15,932.5,101.0,1.0,25.25,829.5,887.57,639.78
2018,9,22,11,30,936.0,101.0,1.1,25.4,842.0,919.02,660.21
2018,9,22,11,45,937.0,101.5,1.2,25.55,846.5,945.52,677.55
2018,9,22,12,0,938.0,102.0,1.3,25.7,851.0,968.53,692.8
2018,9,22,12,15,939.5,101.0,1.4,25.7,848.0,986.79,705.59
2018,9,22,12,30,941.0,100.0,1.5,25.7,845.0,1001.36,716.23
2018,9,22,12,45,942.0,97.0,1.6,25.65,833.5,1009.46,723.11
2018,9,22,13,0,943.0,94.0,1.7,25.6,822.0,1013.67,727.75
2018,9,22,13,15,937.5,93.5,1.75,25.45,802.0,1010.55,727.52
2018,9,22,13,30,932.0,93.0,1.8,25.3,782.0,1003.58,725.06
2018,9,22,13,45,924.0,92.0,1.85,25.15,754.0,989.88,718.46
2018,9,22,14,0,916.0,91.0,1.9,25.0,726.0,972.54,709.64
2018,9,22,14,15,905.5,89.0,1.9,24.75,691.0,948.21,696.02
2018,9,22,14,30,895.0,87.0,1.9,24.5,656.0,920.6,680.3
2018,9,22,14,45,880.0,85.5,1.9,24.25,615.0,886.55,660.23
2018,9,22,15,0,865.0,84.0,1.9,24.0,574.0,849.88,638.25
2018,9,22,15,15,845.5,80.5,1.9,24.0,527.5,811.57,614.29
2018,9,22,15,30,826.0,77.0,1.9,24.0,481.0,764.26,583.75
2018,9,22,15,45,799.0,74.0,1.85,23.3,431.5,710.36,549.14
2018,9,22,16,0,772.0,71.0,1.8,22.6,382.0,655.83,513.12
2018,9,22,16,15,734.0,66.5,1.7,22.05,329.5,591.81,467.99
2018,9,22,16,30,696.0,62.0,1.6,21.5,277.0,528.89,420.56
2018,9,22,16,45,637.5,56.5,1.55,20.95,225.0,458.06,365.04
2018,9,22,17,0,579.0,51.0,1.5,20.4,173.0,388.24,307.85
2018,9,22,17,15,481.5,43.0,1.45,19.55,125.0,301.59,235.44
2018,9,22,17,30,384.0,35.0,1.4,18.7,77.0,224.41,166.55
2018,9,22,17,45,232.5,22.5,1.3,17.9,44.0,124.54,30.67
2018,9,22,18,0,81.0,10.0,1.2,17.1,11.0,34.6,0.0
2018,9,22,18,15,40.5,5.0,1.2,16.7,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,30.0,4.5,1.1,12.65,4.5,0.0,0.0
2018,9,23,6,0,60.0,9.0,1.1,12.8,9.0,8.58,0.0
2018,9,23,6,15,200.0,21.5,1.1,13.3,39.0,18.11,0.0
2018,9,23,6,30,340.0,34.0,1.1,13.8,69.0,27.62,17.42
2018,9,23,6,45,443.0,43.0,1.1,14.35,116.0,33.27,23.56
2018,9,23,7,0,546.0,52.0,1.1,14.9,163.0,38.76,28.81
2018,9,23,7,15,609.5,58.0,1.1,15.4,215.0,44.31,33.9
2018,9,23,7,30,673.0,64.0,1.1,15.9,267.0,94.49,50.29
2018,9,23,7,45,714.5,68.0,1.1,16.4,319.0,150.91,89.38
2018,9,23,8,0,756.0,72.0,1.1,16.9,371.0,208.6,136.21
2018,9,23,8,15,785.0,75.5,1.1,17.4,421.0,267.15,186.93
2018,9,23,8,30,814.0,79.0,1.1,17.9,471.0,328.36,240.01
2018,9,23,8,45,834.5,82.0,1.15,18.45,517.5,388.29,291.35
2018,9,23,9,0,855.0,85.0,1.2,19.0,564.0,449.27,341.91
2018,9,23,9,15,869.0,87.5,1.2,19.5,604.5,508.39,389.18
2018,9,23,9,30,883.0,90.0,1.2,20.0,645.0,565.61,433.26
2018,9,23,9,45,892.5,92.0,1.25,20.5,679.5,619.09,473.42
2018,9,23,10,0,902.0,94.0,1.3,21.0,714.0,671.26,511.34
2018,9,23,10,15,910.5,95.5,1.35,21.4,742.5,720.67,546.44
2018,9,23,10,30,919.0,97.0,1.4,21.8,771.0,768.18,577.67
2018,9,23,10,45,925.0,97.5,1.4,22.2,791.5,810.62,604.28
2018,9,23,11,0,931.0,98.0,1.4,22.6,812.0,850.49,628.86
2018,9,23,11,15,934.5,98.0,1.45,22.9,824.5,884.99,650.55
2018,9,23,11,30,938.0,98.0,1.5,23.2,837.0,916.38,670.16
2018,9,23,11,45,940.0,97.5,1.55,23.5,841.5,942.64,686.45
2018,9,23,12,0,942.0,97.0,1.6,23.8,846.0,965.42,700.57
2018,9,23,12,15,944.5,95.5,1.7,23.85,843.0,983.99,713.47
2018,9,23,12,30,947.0,94.0,1.8,23.9,840.0,998.85,724.15
2018,9,23,12,45,948.0,91.0,1.85,23.95,828.5,1006.82,729.95
2018,9,23,13,0,949.0,88.0,1.9,24.0,817.0,1010.88,733.48
2018,9,23,13,15,944.0,87.5,2.0,23.8,797.0,1008.11,734.18
2018,9,23,13,30,939.0,87.0,2.1,23.6,777.0,1001.46,732.54
2018,9,23,13,45,931.5,85.5,2.15,23.45,748.5,987.47,725.54
2018,9,23,14,0,924.0,84.0,2.2,23.3,720.0,969.79,716.26
2018,9,23,14,15,913.5,82.0,2.25,23.05,685.0,945.2,702.74
2018,9,23,14,30,903.0,80.0,2.3,22.8,650.0,917.32,687.0
2018,9,23,14,45,889.0,78.5,2.3,22.5,609.5,883.86,667.05
2018,9,23,15,0,875.0,77.0,2.3,22.2,569.0,847.71,645.1
2018,9,23,15,15,856.0,74.5,2.3,22.2,523.0,803.79,616.75
2018,9,23,15,30,837.0,72.0,2.3,22.2,477.0,764.51,591.3
2018,9,23,15,45,811.0,69.0,2.25,21.45,427.5,710.99,556.44
2018,9,23,16,0,785.0,66.0,2.2,20.7,378.0,656.77,520.16
2018,9,23,16,15,746.5,62.5,2.1,20.2,326.0,593.2,474.65
2018,9,23,16,30,708.0,59.0,2.0,19.7,274.0,530.75,426.67
2018,9,23,16,45,649.0,53.5,1.9,19.2,221.5,455.65,366.77
2018,9,23,17,0,590.0,48.0,1.8,18.7,169.0,388.61,310.53
2018,9,23,17,15,468.0,41.5,1.7,17.9,120.0,292.01,229.22
2018,9,23,17,30,346.0,35.0,1.6,17.1,71.0,207.14,153.05
2018,9,23,17,45,198.0,21.5,1.45,16.35,39.5,108.83,1.79
2018,9,23,18,0,50.0,8.0,1.3,15.6,8.0,22.96,0.0
2018,9,23,18,15,25.0,4.0,1.3,15.2,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.5,0.6,12.2,3.5,0.0,0.0
2018,9,24,6,0,53.0,7.0,0.5,12.3,7.0,6.67,0.0
2018,9,24,6,15,210.0,20.5,0.5,12.75,38.5,17.25,0.0
2018,9,24,6,30,367.0,34.0,0.5,13.2,70.0,27.83,17.5
2018,9,24,6,45,474.5,41.5,0.45,13.6,118.0,32.1,22.61
2018,9,24,7,0,582.0,49.0,0.4,14.0,166.0,36.36,26.82
2018,9,24,7,15,645.0,54.5,0.45,14.65,218.5,41.34,31.4
2018,9,24,7,30,708.0,60.0,0.5,15.3,271.0,96.48,50.94
2018,9,24,7,45,749.5,63.5,0.5,15.9,324.0,151.06,87.93
2018,9,24,8,0,791.0,67.0,0.5,16.5,377.0,210.39,135.83
2018,9,24,8,15,819.0,70.0,0.5,17.25,427.5,270.28,187.24
2018,9,24,8,30,847.0,73.0,0.5,18.0,478.0,332.64,240.62
2018,9,24,8,45,867.0,75.5,0.55,18.75,525.0,395.88,293.75
2018,9,24,9,0,887.0,78.0,0.6,19.5,572.0,457.38,343.8
2018,9,24,9,15,901.0,80.0,0.65,20.15,613.0,516.06,390.1
2018,9,24,9,30,915.0,82.0,0.7,20.8,654.0,574.34,434.34
2018,9,24,9,45,925.0,83.5,0.75,21.45,689.0,629.09,474.47
2018,9,24,10,0,935.0,85.0,0.8,22.1,724.0,682.48,512.26
2018,9,24,10,15,942.5,86.0,0.85,22.5,752.0,732.04,546.68
2018,9,24,10,30,950.0,87.0,0.9,22.9,780.0,779.5,576.93
2018,9,24,10,45,955.0,88.0,0.95,23.3,801.0,822.72,604.01
2018,9,24,11,0,960.0,89.0,1.0,23.7,822.0,863.21,629.08
2018,9,24,11,15,962.5,89.5,1.05,23.95,834.0,898.17,650.78
2018,9,24,11,30,965.0,90.0,1.1,24.2,846.0,929.86,670.37
2018,9,24,11,45,965.0,90.0,1.15,24.4,849.5,955.39,686.21
2018,9,24,12,0,965.0,90.0,1.2,24.6,853.0,977.26,699.86
2018,9,24,12,15,962.0,90.5,1.2,24.7,848.0,993.16,709.31
2018,9,24,12,30,959.0,91.0,1.2,24.8,843.0,1005.16,716.52
2018,9,24,12,45,953.5,92.0,1.25,24.85,830.0,1011.43,721.35
2018,9,24,13,0,948.0,93.0,1.3,24.9,817.0,1013.76,723.96
2018,9,24,13,15,942.5,92.5,1.3,24.85,796.5,1010.49,722.7
2018,9,24,13,30,937.0,92.0,1.3,24.8,776.0,1003.34,719.24
2018,9,24,13,45,929.0,91.0,1.35,24.75,748.0,989.46,712.56
2018,9,24,14,0,921.0,90.0,1.4,24.7,720.0,971.92,703.69
2018,9,24,14,15,910.0,88.5,1.4,24.5,685.0,947.52,690.14
2018,9,24,14,30,899.0,87.0,1.4,24.3,650.0,919.86,674.53
2018,9,24,14,45,883.5,85.5,1.4,24.15,608.5,885.2,654.16
2018,9,24,15,0,868.0,84.0,1.4,24.0,567.0,847.96,631.93
2018,9,24,15,15,848.0,81.0,1.4,24.0,520.5,809.71,608.39
2018,9,24,15,30,828.0,78.0,1.4,24.0,474.0,762.52,578.36
2018,9,24,15,45,798.5,75.0,1.4,23.3,423.5,706.68,543.21
2018,9,24,16,0,769.0,72.0,1.4,22.6,373.0,650.39,506.63
2018,9,24,16,15,726.0,68.0,1.35,21.95,320.5,583.83,459.94
2018,9,24,16,30,683.0,64.0,1.3,21.3,268.0,522.5,414.01
2018,9,24,16,45,618.5,57.5,1.3,20.7,215.0,444.67,353.5
2018,9,24,17,0,554.0,51.0,1.3,20.1,162.0,371.7,293.93
2018,9,24,17,15,447.5,42.5,1.25,19.15,115.0,282.08,219.06
2018,9,24,17,30,341.0,34.0,1.2,18.2,68.0,202.85,146.69
2018,9,24,17,45,194.0,20.5,1.1,17.25,37.5,104.32,0.0
2018,9,24,18,0,47.0,7.0,1.0,16.3,7.0,20.96,0.0
2018,9,24,18,15,23.5,3.5,0.95,15.85,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,0.95,12.5,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,12.6,6.0,5.72,0.0
2018,9,25,6,15,209.0,18.5,0.95,13.05,36.0,15.36,0.0
2018,9,25,6,30,364.0,31.0,0.9,13.5,66.0,25.04,14.95
2018,9,25,6,45,467.5,39.0,0.85,13.95,113.0,29.96,20.64
2018,9,25,7,0,571.0,47.0,0.8,14.4,160.0,34.76,25.3
2018,9,25,7,15,632.5,53.0,0.75,15.0,212.0,43.29,33.05
2018,9,25,7,30,694.0,59.0,0.7,15.6,264.0,94.27,49.66
2018,9,25,7,45,733.5,62.5,0.65,16.15,315.5,147.68,85.87
2018,9,25,8,0,773.0,66.0,0.6,16.7,367.0,205.59,132.72
2018,9,25,8,15,800.5,69.5,0.65,17.5,417.0,264.67,183.6
2018,9,25,8,30,828.0,73.0,0.7,18.3,467.0,326.19,236.56
2018,9,25,8,45,847.5,75.5,0.7,19.1,512.5,388.04,288.55
2018,9,25,9,0,867.0,78.0,0.7,19.9,558.0,448.18,337.4
2018,9,25,9,15,881.5,80.5,0.8,20.45,599.0,506.43,384.01
2018,9,25,9,30,896.0,83.0,0.9,21.0,640.0,564.38,428.78
2018,9,25,9,45,907.0,84.5,0.95,21.55,675.0,618.71,469.09
2018,9,25,10,0,918.0,86.0,1.0,22.1,710.0,671.81,507.2
2018,9,25,10,15,925.0,87.0,1.05,22.4,737.5,720.21,541.43
2018,9,25,10,30,932.0,88.0,1.1,22.7,765.0,766.5,571.51
2018,9,25,10,45,936.0,89.0,1.2,23.0,784.5,808.19,598.75
2018,9,25,11,0,940.0,90.0,1.3,23.3,804.0,847.13,624.03
2018,9,25,11,15,942.5,90.5,1.3,23.5,816.0,881.37,645.06
2018,9,25,11,30,945.0,91.0,1.3,23.7,828.0,912.41,663.92
2018,9,25,11,45,945.5,91.5,1.35,23.9,832.0,938.34,680.2
2018,9,25,12,0,946.0,92.0,1.4,24.1,836.0,960.72,694.3
2018,9,25,12,15,944.0,92.5,1.4,24.2,831.5,977.14,704.25
2018,9,25,12,30,942.0,93.0,1.4,24.3,827.0,989.77,711.97
2018,9,25,12,45,938.0,92.5,1.4,24.4,814.0,995.56,715.56
2018,9,25,13,0,934.0,92.0,1.4,24.5,801.0,997.47,716.92
2018,9,25,13,15,929.0,91.5,1.4,24.5,781.0,994.56,715.74
2018,9,25,13,30,924.0,91.0,1.4,24.5,761.0,987.84,712.36
2018,9,25,13,45,916.0,90.0,1.35,24.55,733.0,973.97,703.72
2018,9,25,14,0,908.0,89.0,1.3,24.6,705.0,956.5,693.0
2018,9,25,14,15,898.0,87.0,1.3,24.5,670.5,932.55,679.44
2018,9,25,14,30,888.0,85.0,1.3,24.4,636.0,905.36,663.83
2018,9,25,14,45,873.0,82.5,1.3,24.3,595.0,870.13,642.92
2018,9,25,15,0,858.0,80.0,1.3,24.2,554.0,832.32,620.15
2018,9,25,15,15,838.0,77.5,1.3,24.2,508.0,794.89,597.13
2018,9,25,15,30,818.0,75.0,1.3,24.2,462.0,748.65,567.69
2018,9,25,15,45,790.0,71.5,1.2,23.75,412.5,693.74,531.6
2018,9,25,16,0,762.0,68.0,1.1,23.3,363.0,638.34,494.33
2018,9,25,16,15,722.5,64.0,1.05,22.6,311.5,574.57,449.99
2018,9,25,16,30,683.0,60.0,1.0,21.9,260.0,512.05,403.55
2018,9,25,16,45,622.0,54.0,0.95,21.2,208.5,440.44,347.79
2018,9,25,17,0,561.0,48.0,0.9,20.5,157.0,370.04,290.37
2018,9,25,17,15,458.0,39.5,0.9,19.5,110.5,282.2,217.36
2018,9,25,17,30,355.0,31.0,0.9,18.5,64.0,204.72,144.57
2018,9,25,17,45,203.5,18.5,0.9,17.5,35.0,104.0,0.0
2018,9,25,18,0,52.0,6.0,0.9,16.5,6.0,5.72,0.0
2018,9,25,18,15,26.0,3.0,0.85,16.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,26,5,45,14.5,2.0,0.7,12.45,2.0,0.0,0.0
2018,9,26,6,0,29.0,4.0,0.7,12.5,4.0,3.81,0.0
2018,9,26,6,15,60.5,18.0,0.65,12.95,22.5,17.16,0.0
2018,9,26,6,30,92.0,32.0,0.6,13.4,41.0,26.27,15.73
2018,9,26,6,45,118.0,50.0,0.6,13.85,68.5,40.2,29.55
2018,9,26,7,0,144.0,68.0,0.6,14.3,96.0,53.65,41.97
2018,9,26,7,15,160.0,86.5,0.55,14.85,126.0,67.47,54.43
2018,9,26,7,30,176.0,105.0,0.5,15.4,156.0,96.58,69.96
2018,9,26,7,45,340.0,106.0,0.45,15.95,228.5,130.32,88.79
2018,9,26,8,0,504.0,107.0,0.4,16.5,301.0,186.69,128.29
2018,9,26,8,15,633.0,97.0,0.4,17.35,374.0,244.38,172.67
2018,9,26,8,30,762.0,87.0,0.4,18.2,447.0,318.16,231.05
2018,9,26,8,45,806.5,84.5,0.4,19.1,498.5,378.7,280.69
2018,9,26,9,0,851.0,82.0,0.4,20.0,550.0,442.94,331.67
2018,9,26,9,15,861.0,85.5,0.4,20.75,589.0,500.62,376.31
2018,9,26,9,30,871.0,89.0,0.4,21.5,628.0,556.05,417.49
2018,9,26,9,45,866.5,97.0,0.4,22.3,658.0,606.41,453.21
2018,9,26,10,0,862.0,105.0,0.4,23.1,688.0,655.43,486.49
2018,9,26,10,15,865.0,108.5,0.45,23.75,713.5,699.98,516.71
2018,9,26,10,30,868.0,112.0,0.5,24.4,739.0,743.52,544.7
2018,9,26,10,45,782.5,152.5,0.55,25.05,729.5,758.43,552.65
2018,9,26,11,0,697.0,193.0,0.6,25.7,720.0,764.62,554.45
2018,9,26,11,15,567.0,251.5,0.6,26.25,684.5,738.94,533.72
2018,9,26,11,30,437.0,310.0,0.6,26.8,649.0,707.04,508.85
2018,9,26,11,45,527.0,273.0,0.65,27.35,684.0,763.9,548.27
2018,9,26,12,0,617.0,236.0,0.7,27.9,719.0,824.97,588.59
2018,9,26,12,15,601.5,241.0,0.75,28.25,709.5,829.86,590.79
2018,9,26,12,30,586.0,246.0,0.8,28.6,700.0,828.28,589.74
2018,9,26,12,45,613.5,231.0,0.8,28.9,700.0,850.75,604.37
2018,9,26,13,0,641.0,216.0,0.8,29.2,700.0,867.09,614.92
2018,9,26,13,15,640.0,210.0,0.9,29.1,682.0,862.87,614.5
2018,9,26,13,30,639.0,204.0,1.0,29.0,664.0,855.68,612.5
2018,9,26,13,45,610.0,205.0,1.05,28.9,631.0,826.69,595.57
2018,9,26,14,0,581.0,206.0,1.1,28.8,598.0,790.47,573.84
2018,9,26,14,15,498.0,220.0,1.15,28.5,544.0,723.34,530.33
2018,9,26,14,30,415.0,234.0,1.2,28.2,490.0,656.67,486.15
2018,9,26,14,45,429.5,212.5,1.3,27.9,462.0,636.98,476.38
2018,9,26,15,0,444.0,191.0,1.4,27.6,434.0,614.5,463.93
2018,9,26,15,15,526.0,155.0,1.4,27.6,419.0,627.25,476.2
2018,9,26,15,30,608.0,119.0,1.4,27.6,404.0,638.39,486.62
2018,9,26,15,45,558.0,114.0,1.5,26.55,353.5,572.79,442.54
2018,9,26,16,0,508.0,109.0,1.6,25.5,303.0,504.1,394.95
2018,9,26,16,15,546.5,90.5,1.6,24.6,272.0,491.09,387.33
2018,9,26,16,30,585.0,72.0,1.6,23.7,241.0,467.86,370.46
2018,9,26,16,45,512.0,63.5,1.6,22.8,189.5,387.71,307.58
2018,9,26,17,0,439.0,55.0,1.6,21.9,138.0,313.42,246.89
2018,9,26,17,15,323.5,44.0,1.55,21.0,94.5,223.29,171.58
2018,9,26,17,30,208.0,33.0,1.5,20.1,51.0,146.83,100.17
2018,9,26,17,45,110.5,18.5,1.4,19.2,27.5,56.45,0.0
2018,9,26,18,0,13.0,4.0,1.3,18.3,4.0,0.0,0.0
2018,9,26,18,15,6.5,2.0,1.2,17.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.8,12.9,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,0.8,12.9,5.0,0.0,0.0
2018,9,27,6,15,118.0,17.0,0.75,13.3,26.5,16.2,0.0
2018,9,27,6,30,206.0,29.0,0.7,13.7,48.0,22.64,12.51
2018,9,27,6,45,270.0,43.0,0.7,14.05,84.5,32.91,23.13
2018,9,27,7,0,334.0,57.0,0.7,14.4,121.0,42.74,32.32
2018,9,27,7,15,370.0,65.5,0.65,14.95,156.5,48.63,37.77
2018,9,27,7,30,406.0,74.0,0.6,15.5,192.0,84.16,51.56
2018,9,27,7,45,374.0,87.5,0.55,16.05,212.0,119.34,78.31
2018,9,27,8,0,342.0,101.0,0.5,16.6,232.0,150.6,105.75
2018,9,27,8,15,406.0,110.0,0.5,17.2,285.5,198.08,143.83
2018,9,27,8,30,470.0,119.0,0.5,17.8,339.0,252.92,188.3
2018,9,27,8,45,438.5,141.5,0.5,18.4,363.0,291.73,221.62
2018,9,27,9,0,407.0,164.0,0.5,19.0,387.0,326.73,250.53
2018,9,27,9,15,480.0,157.0,0.55,19.55,438.5,380.84,292.75
2018,9,27,9,30,553.0,150.0,0.6,20.1,490.0,443.51,340.53
2018,9,27,9,45,695.0,129.5,0.6,20.65,581.0,537.4,409.79
2018,9,27,10,0,837.0,109.0,0.6,21.2,672.0,642.83,484.63
2018,9,27,10,15,844.5,111.0,0.65,21.6,698.5,689.73,516.8
2018,9,27,10,30,852.0,113.0,0.7,22.0,725.0,734.83,547.15
2018,9,27,10,45,732.0,151.0,0.75,22.4,687.0,719.53,535.26
2018,9,27,11,0,612.0,189.0,0.8,22.8,649.0,692.4,515.09
2018,9,27,11,15,484.5,253.0,0.85,23.0,620.5,671.76,498.54
2018,9,27,11,30,357.0,317.0,0.9,23.2,592.0,636.8,471.74
2018,9,27,11,45,443.5,288.0,0.9,23.35,631.5,705.24,520.44
2018,9,27,12,0,530.0,259.0,0.9,23.5,671.0,766.28,562.41
2018,9,27,12,15,642.5,212.0,0.95,23.5,709.0,836.92,611.87
2018,9,27,12,30,755.0,165.0,1.0,23.5,747.0,902.71,654.54
2018,9,27,12,45,634.5,211.5,1.0,23.45,695.0,849.16,619.58
2018,9,27,13,0,514.0,258.0,1.0,23.4,643.0,786.48,576.68
2018,9,27,13,15,446.0,277.5,1.05,23.25,605.5,746.35,550.47
2018,9,27,13,30,378.0,297.0,1.1,23.1,568.0,691.58,513.84
2018,9,27,13,45,405.0,276.0,1.15,22.95,556.0,706.42,526.77
2018,9,27,14,0,432.0,255.0,1.2,22.8,544.0,705.92,528.9
2018,9,27,14,15,463.5,231.0,1.25,22.55,527.0,703.16,530.08
2018,9,27,14,30,495.0,207.0,1.3,22.3,510.0,696.87,528.87
2018,9,27,14,45,463.5,200.5,1.3,22.05,469.0,652.01,498.64
2018,9,27,15,0,432.0,194.0,1.3,21.8,428.0,606.77,467.95
2018,9,27,15,15,406.0,180.5,1.3,21.8,385.5,558.05,433.98
2018,9,27,15,30,380.0,167.0,1.3,21.8,343.0,509.36,399.33
2018,9,27,15,45,292.0,157.0,1.4,20.95,283.5,406.78,323.78
2018,9,27,16,0,204.0,147.0,1.5,20.1,224.0,323.6,260.04
2018,9,27,16,15,210.0,125.5,1.55,19.45,194.5,294.61,238.61
2018,9,27,16,30,216.0,104.0,1.6,18.8,165.0,264.29,214.83
2018,9,27,16,45,184.5,85.0,1.6,18.2,129.5,214.83,173.87
2018,9,27,17,0,153.0,66.0,1.6,17.6,94.0,167.98,133.92
2018,9,27,17,15,113.5,48.0,1.6,17.05,65.0,121.77,93.49
2018,9,27,17,30,74.0,30.0,1.6,16.5,36.0,78.5,50.41
2018,9,27,17,45,45.5,16.5,1.6,15.95,19.5,31.57,0.0
2018,9,27,18,0,17.0,3.0,1.6,15.4,3.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,1.55,15.15,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.0,1.0,12.9,1.0,0.0,0.0
2018,9,28,6,0,12.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,9,28,6,15,6.0,5.0,1.0,13.25,5.0,4.77,0.0
2018,9,28,6,30,0.0,8.0,1.0,13.5,8.0,7.4,0.19
2018,9,28,6,45,0.0,11.0,1.0,13.8,11.0,10.18,3.26
2018,9,28,7,0,0.0,14.0,1.0,14.1,14.0,12.97,5.91
2018,9,28,7,15,0.0,16.5,1.0,14.35,16.5,15.29,8.09
2018,9,28,7,30,0.0,19.0,1.0,14.6,19.0,17.61,9.51
2018,9,28,7,45,0.0,35.5,0.95,14.85,35.5,32.95,22.64
2018,9,28,8,0,0.0,52.0,0.9,15.1,52.0,48.33,35.62
2018,9,28,8,15,3.0,92.5,0.9,15.45,94.0,86.42,67.3
2018,9,28,8,30,6.0,133.0,0.9,15.8,136.0,124.18,98.03
2018,9,28,8,45,78.0,165.0,0.85,16.2,207.5,179.95,141.68
2018,9,28,9,0,150.0,197.0,0.8,16.6,279.0,245.81,193.18
2018,9,28,9,15,141.0,224.0,0.85,17.05,305.5,276.63,217.06
2018,9,28,9,30,132.0,251.0,0.9,17.5,332.0,306.74,239.96
2018,9,28,9,45,385.5,209.5,0.95,17.95,464.0,431.04,336.54
2018,9,28,10,0,639.0,168.0,1.0,18.4,596.0,575.37,444.55
2018,9,28,10,15,766.0,131.5,1.05,18.7,664.5,656.37,503.61
2018,9,28,10,30,893.0,95.0,1.1,19.0,733.0,742.38,564.24
2018,9,28,10,45,899.0,95.5,1.15,19.3,753.0,783.4,590.57
2018,9,28,11,0,905.0,96.0,1.2,19.6,773.0,821.92,615.49
2018,9,28,11,15,908.0,96.5,1.25,19.75,784.5,855.26,637.18
2018,9,28,11,30,911.0,97.0,1.3,19.9,796.0,885.55,656.83
2018,9,28,11,45,912.0,97.5,1.35,20.05,800.0,910.88,673.25
2018,9,28,12,0,913.0,98.0,1.4,20.2,804.0,932.81,687.55
2018,9,28,12,15,911.5,98.0,1.45,20.25,799.5,948.39,698.1
2018,9,28,12,30,910.0,98.0,1.5,20.3,795.0,960.31,706.47
2018,9,28,12,45,907.0,97.5,1.5,20.35,783.0,966.56,710.62
2018,9,28,13,0,904.0,97.0,1.5,20.4,771.0,969.07,712.57
2018,9,28,13,15,899.0,96.0,1.55,20.35,751.0,965.39,711.7
2018,9,28,13,30,894.0,95.0,1.6,20.3,731.0,958.01,708.62
2018,9,28,13,45,887.0,93.0,1.65,20.25,703.5,943.98,701.32
2018,9,28,14,0,880.0,91.0,1.7,20.2,676.0,926.44,691.82
2018,9,28,14,15,869.5,89.0,1.75,19.95,642.0,902.33,678.5
2018,9,28,14,30,859.0,87.0,1.8,19.7,608.0,875.12,663.05
2018,9,28,14,45,845.0,84.5,1.85,19.5,568.0,848.65,647.86
2018,9,28,15,0,831.0,82.0,1.9,19.3,528.0,812.16,625.51
2018,9,28,15,15,809.0,79.0,1.9,19.3,482.5,766.25,595.32
2018,9,28,15,30,787.0,76.0,1.9,19.3,437.0,718.8,563.58
