Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,45,759.0,72.5,1.85,18.6,388.5,665.12,527.65
2018,9,28,16,0,731.0,69.0,1.8,17.9,340.0,611.03,490.37
2018,9,28,16,15,691.0,63.5,1.8,17.4,289.5,546.68,442.59
2018,9,28,16,30,651.0,58.0,1.8,16.9,239.0,487.3,395.96
2018,9,28,16,45,586.5,52.0,1.75,16.4,189.5,412.5,334.73
2018,9,28,17,0,522.0,46.0,1.7,15.9,140.0,342.69,274.89
2018,9,28,17,15,413.0,37.0,1.6,15.45,96.0,254.64,198.03
2018,9,28,17,30,304.0,28.0,1.5,15.0,52.0,174.58,110.58
2018,9,28,17,45,163.0,15.5,1.45,14.5,27.0,71.02,0.0
2018,9,28,18,0,22.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.35,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,45,9.5,1.5,1.1,12.4,1.5,0.0,0.0
2018,9,29,6,0,19.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,9,29,6,15,100.5,16.5,1.1,13.15,24.0,15.73,0.0
2018,9,29,6,30,182.0,30.0,1.1,13.8,45.0,23.55,12.52
2018,9,29,6,45,364.0,37.5,1.15,14.5,95.5,29.05,19.61
2018,9,29,7,0,546.0,45.0,1.2,15.2,146.0,33.54,24.04
2018,9,29,7,15,369.0,73.0,1.15,15.65,150.5,53.89,42.26
2018,9,29,7,30,192.0,101.0,1.1,16.1,155.0,94.24,67.45
2018,9,29,7,45,210.5,124.0,1.05,16.55,194.0,130.39,94.57
2018,9,29,8,0,229.0,147.0,1.0,17.0,233.0,169.24,125.6
2018,9,29,8,15,276.0,161.0,1.0,17.45,278.5,210.19,158.02
2018,9,29,8,30,323.0,175.0,1.0,17.9,324.0,256.57,195.22
2018,9,29,8,45,296.0,200.5,1.0,18.3,347.5,291.17,224.33
2018,9,29,9,0,269.0,226.0,1.0,18.7,371.0,322.75,249.95
2018,9,29,9,15,256.5,245.5,1.05,19.05,392.0,352.84,273.61
2018,9,29,9,30,244.0,265.0,1.1,19.4,413.0,381.42,295.41
2018,9,29,9,45,210.5,287.0,1.15,19.75,420.0,395.54,305.61
2018,9,29,10,0,177.0,309.0,1.2,20.1,427.0,408.58,314.57
2018,9,29,10,15,306.5,284.5,1.25,20.3,498.5,488.16,375.4
2018,9,29,10,30,436.0,260.0,1.3,20.5,570.0,579.31,443.04
2018,9,29,10,45,499.5,236.0,1.35,20.75,600.5,624.58,476.06
2018,9,29,11,0,563.0,212.0,1.4,21.0,631.0,675.32,512.87
2018,9,29,11,15,377.5,275.0,1.4,21.05,558.0,605.03,458.84
2018,9,29,11,30,192.0,338.0,1.4,21.1,485.0,508.24,385.52
2018,9,29,11,45,181.0,344.5,1.45,21.2,483.5,513.14,389.56
2018,9,29,12,0,170.0,351.0,1.5,21.3,482.0,516.96,392.03
2018,9,29,12,15,197.5,350.0,1.55,21.35,501.0,546.94,414.58
2018,9,29,12,30,225.0,349.0,1.6,21.4,520.0,576.92,436.86
2018,9,29,12,45,232.0,344.0,1.6,21.45,518.0,582.96,441.39
2018,9,29,13,0,239.0,339.0,1.6,21.5,516.0,588.04,445.5
2018,9,29,13,15,221.0,325.5,1.65,21.45,485.5,558.99,425.32
2018,9,29,13,30,203.0,312.0,1.7,21.4,455.0,528.84,404.39
2018,9,29,13,45,302.0,268.0,1.7,21.35,472.0,586.48,450.04
2018,9,29,14,0,401.0,224.0,1.7,21.3,489.0,641.19,492.38
2018,9,29,14,15,635.5,152.5,1.7,21.1,546.5,774.49,591.24
2018,9,29,14,30,870.0,81.0,1.7,20.9,604.0,875.4,660.77
2018,9,29,14,45,854.5,79.5,1.75,20.75,564.0,841.23,638.91
2018,9,29,15,0,839.0,78.0,1.8,20.6,524.0,811.6,621.41
2018,9,29,15,15,752.5,88.5,1.8,20.6,462.5,729.83,566.02
2018,9,29,15,30,666.0,99.0,1.8,20.6,401.0,654.55,514.22
2018,9,29,15,45,617.5,95.5,1.75,20.05,350.5,590.3,469.52
2018,9,29,16,0,569.0,92.0,1.7,19.5,300.0,527.59,423.3
2018,9,29,16,15,601.0,75.5,1.65,19.1,266.0,504.19,406.29
2018,9,29,16,30,633.0,59.0,1.6,18.7,232.0,475.75,383.59
2018,9,29,16,45,565.0,52.0,1.55,18.25,182.0,398.78,320.77
2018,9,29,17,0,497.0,45.0,1.5,17.8,132.0,327.27,259.95
2018,9,29,17,15,303.5,34.5,1.4,17.25,82.0,201.09,154.26
2018,9,29,17,30,110.0,24.0,1.3,16.7,32.0,89.68,49.86
2018,9,29,17,45,63.0,13.0,1.2,16.1,16.5,33.94,0.0
2018,9,29,18,0,16.0,2.0,1.1,15.5,1.0,0.0,0.0
2018,9,29,18,15,8.0,1.0,1.1,15.2,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.35,15.05,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,6,15,111.5,16.5,0.3,15.35,25.0,15.73,0.0
2018,9,30,6,30,210.0,31.0,0.3,15.6,48.0,24.46,12.67
2018,9,30,6,45,341.5,41.0,0.3,15.85,92.5,32.49,22.46
2018,9,30,7,0,473.0,51.0,0.3,16.1,137.0,38.92,28.69
2018,9,30,7,15,543.0,58.0,0.3,16.6,187.0,42.39,32.0
2018,9,30,7,30,613.0,65.0,0.3,17.1,237.0,89.0,48.44
2018,9,30,7,45,661.0,69.5,0.35,17.65,287.5,139.6,81.9
2018,9,30,8,0,709.0,74.0,0.4,18.2,338.0,195.73,126.29
2018,9,30,8,15,739.5,77.5,0.4,18.7,386.0,254.3,175.88
2018,9,30,8,30,770.0,81.0,0.4,19.2,434.0,312.95,225.77
2018,9,30,8,45,792.0,83.5,0.4,19.7,478.5,370.08,273.76
2018,9,30,9,0,814.0,86.0,0.4,20.2,523.0,428.44,321.12
2018,9,30,9,15,830.5,88.5,0.4,20.55,563.0,485.11,365.72
2018,9,30,9,30,847.0,91.0,0.4,20.9,603.0,541.81,408.64
2018,9,30,9,45,686.0,153.5,0.45,21.25,583.0,553.8,417.44
2018,9,30,10,0,525.0,216.0,0.5,21.6,563.0,546.5,411.47
2018,9,30,10,15,520.0,227.0,0.55,21.85,582.5,581.11,436.45
2018,9,30,10,30,515.0,238.0,0.6,22.1,602.0,613.94,459.21
2018,9,30,10,45,651.5,186.5,0.65,22.3,660.0,692.42,515.83
2018,9,30,11,0,788.0,135.0,0.7,22.5,718.0,771.62,569.88
2018,9,30,11,15,781.0,146.5,0.75,22.6,731.5,805.28,591.15
2018,9,30,11,30,774.0,158.0,0.8,22.7,745.0,835.75,610.88
2018,9,30,11,45,637.0,220.0,0.85,22.85,704.5,806.24,590.47
2018,9,30,12,0,500.0,282.0,0.9,23.0,664.0,761.27,558.16
2018,9,30,12,15,377.5,317.5,0.95,22.85,605.0,688.0,507.94
2018,9,30,12,30,255.0,353.0,1.0,22.7,546.0,621.42,460.81
2018,9,30,12,45,252.5,349.0,1.0,22.55,537.5,620.54,461.45
2018,9,30,13,0,250.0,345.0,1.0,22.4,529.0,618.41,460.62
2018,9,30,13,15,213.5,338.5,1.05,22.15,492.5,566.48,425.14
2018,9,30,13,30,177.0,332.0,1.1,21.9,456.0,527.16,398.11
2018,9,30,13,45,170.0,316.0,1.1,21.65,431.5,503.96,382.83
2018,9,30,14,0,163.0,300.0,1.1,21.4,407.0,480.0,366.72
2018,9,30,14,15,150.5,283.0,1.15,21.15,377.5,449.27,345.59
2018,9,30,14,30,138.0,266.0,1.2,20.9,348.0,418.22,323.95
2018,9,30,14,45,98.0,235.0,1.2,20.7,291.5,333.28,260.48
2018,9,30,15,0,58.0,204.0,1.2,20.5,235.0,263.55,207.05
2018,9,30,15,15,39.5,175.0,1.2,20.5,195.0,215.41,169.75
2018,9,30,15,30,21.0,146.0,1.2,20.5,155.0,159.45,125.35
2018,9,30,15,45,19.5,132.0,1.2,20.15,139.5,144.14,113.64
2018,9,30,16,0,18.0,118.0,1.2,19.8,124.0,128.96,101.69
2018,9,30,16,15,9.0,94.0,1.15,19.5,97.0,97.71,76.08
2018,9,30,16,30,0.0,70.0,1.1,19.2,70.0,67.15,50.66
2018,9,30,16,45,0.0,54.5,1.05,18.85,54.5,51.79,37.77
2018,9,30,17,0,0.0,39.0,1.0,18.5,39.0,36.3,24.53
2018,9,30,17,15,8.0,27.0,0.95,18.05,27.5,30.28,18.87
2018,9,30,17,30,16.0,15.0,0.9,17.6,16.0,24.22,7.68
2018,9,30,17,45,16.0,9.0,0.85,17.2,9.0,14.0,0.0
2018,9,30,18,0,16.0,3.0,0.8,16.8,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,0.75,16.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.9,14.35,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,14.4,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.8,14.6,6.0,5.72,0.0
2018,10,1,6,30,0.0,11.0,0.7,14.8,11.0,10.19,1.76
2018,10,1,6,45,0.0,21.0,0.65,15.05,21.0,19.47,11.22
2018,10,1,7,0,0.0,31.0,0.6,15.3,31.0,28.77,19.82
2018,10,1,7,15,0.0,44.0,0.55,15.85,44.0,40.88,30.75
2018,10,1,7,30,0.0,57.0,0.5,16.4,57.0,53.0,39.46
2018,10,1,7,45,3.5,85.0,0.5,17.0,86.5,78.33,60.41
2018,10,1,8,0,7.0,113.0,0.5,17.6,116.0,104.24,81.36
2018,10,1,8,15,54.0,150.0,0.5,18.3,174.5,148.05,114.9
2018,10,1,8,30,101.0,187.0,0.5,19.0,233.0,199.45,154.3
2018,10,1,8,45,242.0,185.5,0.55,19.65,310.5,258.02,197.81
2018,10,1,9,0,383.0,184.0,0.6,20.3,388.0,334.07,255.52
2018,10,1,9,15,352.5,211.5,0.65,20.85,410.0,367.32,281.35
2018,10,1,9,30,322.0,239.0,0.7,21.4,432.0,398.46,304.77
2018,10,1,9,45,357.0,242.0,0.7,21.9,467.5,441.03,336.2
2018,10,1,10,0,392.0,245.0,0.7,22.4,503.0,490.49,371.8
2018,10,1,10,15,306.5,284.5,0.75,22.8,491.0,487.95,368.22
2018,10,1,10,30,221.0,324.0,0.8,23.2,479.0,476.52,358.18
2018,10,1,10,45,215.5,334.0,0.85,23.55,488.5,494.1,370.41
2018,10,1,11,0,210.0,344.0,0.9,23.9,498.0,510.71,381.58
2018,10,1,11,15,208.5,348.5,0.95,24.0,503.5,524.03,390.91
2018,10,1,11,30,207.0,353.0,1.0,24.1,509.0,536.54,399.68
2018,10,1,11,45,139.5,343.5,1.1,24.15,449.0,475.94,355.78
2018,10,1,12,0,72.0,334.0,1.2,24.2,389.0,400.34,300.53
2018,10,1,12,15,52.0,311.0,1.25,24.15,350.5,360.86,272.05
2018,10,1,12,30,32.0,288.0,1.3,24.1,312.0,320.27,242.06
2018,10,1,12,45,69.5,311.0,1.35,24.0,362.0,382.09,289.47
2018,10,1,13,0,107.0,334.0,1.4,23.9,412.0,445.09,336.54
2018,10,1,13,15,191.5,325.0,1.4,23.75,460.0,530.54,400.58
2018,10,1,13,30,276.0,316.0,1.4,23.6,508.0,615.58,462.77
2018,10,1,13,45,244.0,307.0,1.4,23.45,472.0,562.24,424.96
2018,10,1,14,0,212.0,298.0,1.4,23.3,436.0,522.6,397.29
2018,10,1,14,15,227.5,276.0,1.35,23.1,417.0,510.45,390.39
2018,10,1,14,30,243.0,254.0,1.3,22.9,398.0,510.68,391.98
2018,10,1,14,45,367.0,210.5,1.25,22.7,410.5,562.3,433.82
2018,10,1,15,0,491.0,167.0,1.2,22.5,423.0,620.51,478.86
2018,10,1,15,15,583.5,129.0,1.2,22.5,406.5,641.94,496.65
2018,10,1,15,30,676.0,91.0,1.2,22.5,390.0,648.6,502.85
2018,10,1,15,45,697.0,76.0,1.1,22.0,353.0,617.24,481.71
2018,10,1,16,0,718.0,61.0,1.0,21.5,316.0,585.62,460.21
2018,10,1,16,15,675.0,56.0,0.95,21.05,266.5,520.87,412.31
2018,10,1,16,30,632.0,51.0,0.9,20.6,217.0,457.98,363.62
2018,10,1,16,45,553.5,46.0,0.8,20.2,168.0,381.42,301.67
2018,10,1,17,0,475.0,41.0,0.7,19.8,119.0,308.47,240.3
2018,10,1,17,15,361.0,31.5,0.65,19.3,78.5,221.53,165.37
2018,10,1,17,30,247.0,22.0,0.6,18.8,38.0,138.58,52.87
2018,10,1,17,45,123.5,11.0,0.55,18.3,19.0,51.99,0.0
2018,10,1,18,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.65,16.25,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.6,16.3,1.0,0.0,0.0
2018,10,2,6,15,8.5,11.0,0.55,16.45,11.5,10.48,0.0
2018,10,2,6,30,13.0,21.0,0.5,16.6,22.0,19.28,7.71
2018,10,2,6,45,12.5,40.5,0.45,16.75,42.0,35.78,25.02
2018,10,2,7,0,12.0,60.0,0.4,16.9,62.0,53.22,40.94
2018,10,2,7,15,76.5,81.5,0.45,17.35,102.0,66.39,52.8
2018,10,2,7,30,141.0,103.0,0.5,17.8,142.0,94.8,69.21
2018,10,2,7,45,150.0,123.0,0.5,18.2,171.5,123.88,91.12
2018,10,2,8,0,159.0,143.0,0.5,18.6,201.0,154.3,115.32
2018,10,2,8,15,198.5,163.5,0.6,19.2,246.5,193.9,146.2
2018,10,2,8,30,238.0,184.0,0.7,19.8,292.0,237.9,180.82
2018,10,2,8,45,210.0,197.5,0.75,20.35,299.5,256.74,196.94
2018,10,2,9,0,182.0,211.0,0.8,20.9,307.0,271.68,209.35
2018,10,2,9,15,191.5,220.0,0.85,21.45,328.0,296.98,228.98
2018,10,2,9,30,201.0,229.0,0.9,22.0,349.0,322.89,248.69
2018,10,2,9,45,334.5,230.5,0.95,22.5,443.5,416.9,319.73
2018,10,2,10,0,468.0,232.0,1.0,23.0,538.0,525.35,399.03
2018,10,2,10,15,631.0,177.5,1.05,23.35,608.0,608.95,460.34
2018,10,2,10,30,794.0,123.0,1.1,23.7,678.0,698.58,524.96
2018,10,2,10,45,635.5,195.5,1.15,24.05,647.5,687.83,513.64
2018,10,2,11,0,477.0,268.0,1.2,24.4,617.0,658.99,490.4
2018,10,2,11,15,386.0,279.0,1.25,24.6,564.0,614.98,458.9
2018,10,2,11,30,295.0,290.0,1.3,24.8,511.0,554.84,415.68
2018,10,2,11,45,365.5,272.0,1.35,24.95,547.5,618.32,462.35
2018,10,2,12,0,436.0,254.0,1.4,25.1,584.0,673.52,501.86
2018,10,2,12,15,536.0,230.5,1.45,25.15,633.5,749.82,556.05
2018,10,2,12,30,636.0,207.0,1.5,25.2,683.0,831.46,612.5
2018,10,2,12,45,641.0,206.0,1.55,25.25,678.5,843.35,620.32
2018,10,2,13,0,646.0,205.0,1.6,25.3,674.0,852.46,627.12
2018,10,2,13,15,553.5,223.5,1.65,25.15,617.5,783.69,581.14
2018,10,2,13,30,461.0,242.0,1.7,25.0,561.0,718.38,536.76
2018,10,2,13,45,437.0,236.5,1.75,24.9,529.0,688.71,517.89
2018,10,2,14,0,413.0,231.0,1.8,24.8,497.0,657.47,497.35
2018,10,2,14,15,375.5,233.5,1.8,24.5,465.5,607.65,463.31
2018,10,2,14,30,338.0,236.0,1.8,24.2,434.0,572.6,439.07
2018,10,2,14,45,295.5,212.0,1.85,23.85,376.5,502.24,389.44
2018,10,2,15,0,253.0,188.0,1.9,23.5,319.0,432.55,339.1
2018,10,2,15,15,433.5,146.5,1.9,23.5,346.5,535.35,420.95
2018,10,2,15,30,614.0,105.0,1.9,23.5,374.0,616.24,483.49
2018,10,2,15,45,423.5,117.0,1.85,22.65,292.5,463.85,368.81
2018,10,2,16,0,233.0,129.0,1.8,21.8,211.0,319.89,256.67
2018,10,2,16,15,127.5,87.5,1.75,21.3,131.5,181.57,146.06
2018,10,2,16,30,22.0,46.0,1.7,20.8,52.0,57.65,42.84
2018,10,2,16,45,161.0,38.5,1.6,20.25,65.5,148.69,119.04
2018,10,2,17,0,300.0,31.0,1.5,19.7,79.0,207.06,163.33
2018,10,2,17,15,245.5,26.5,1.35,19.25,56.0,163.29,121.29
2018,10,2,17,30,191.0,22.0,1.2,18.8,33.0,114.37,24.97
2018,10,2,17,45,95.5,11.0,1.05,18.35,16.5,42.31,0.0
2018,10,2,18,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.0,0.75,16.55,0.5,0.0,0.0
2018,10,3,6,0,18.0,2.0,0.8,16.6,1.0,0.0,0.0
2018,10,3,6,15,18.0,9.5,0.8,16.85,9.5,9.05,0.0
2018,10,3,6,30,18.0,17.0,0.8,17.1,18.0,15.28,4.36
2018,10,3,6,45,9.0,33.0,0.85,17.35,33.5,29.93,19.87
2018,10,3,7,0,0.0,49.0,0.9,17.6,49.0,44.52,33.22
2018,10,3,7,15,1.0,66.5,0.95,17.85,67.0,59.77,46.92
2018,10,3,7,30,2.0,84.0,1.0,18.1,85.0,75.77,58.06
2018,10,3,7,45,2.5,91.5,1.0,18.35,92.5,83.65,64.52
2018,10,3,8,0,3.0,99.0,1.0,18.6,100.0,91.33,70.67
2018,10,3,8,15,1.5,81.5,1.05,18.9,82.0,76.08,57.89
2018,10,3,8,30,0.0,64.0,1.1,19.2,64.0,59.53,44.06
2018,10,3,8,45,0.0,88.0,1.15,19.55,88.0,81.91,62.27
2018,10,3,9,0,0.0,112.0,1.2,19.9,112.0,104.08,79.99
2018,10,3,9,15,4.5,146.5,1.25,20.2,149.0,138.22,107.07
2018,10,3,9,30,9.0,181.0,1.3,20.5,186.0,173.15,134.36
2018,10,3,9,45,20.0,208.0,1.3,20.85,220.5,205.65,159.41
2018,10,3,10,0,31.0,235.0,1.3,21.2,255.0,242.72,187.69
2018,10,3,10,15,35.5,235.0,1.35,21.5,259.0,248.49,191.73
2018,10,3,10,30,40.0,235.0,1.4,21.8,263.0,254.45,196.08
2018,10,3,10,45,27.0,218.0,1.4,22.05,237.0,230.71,177.25
2018,10,3,11,0,14.0,201.0,1.4,22.3,211.0,200.66,153.58
2018,10,3,11,15,12.5,204.5,1.4,22.3,213.5,203.6,155.8
2018,10,3,11,30,11.0,208.0,1.4,22.3,216.0,206.44,157.85
2018,10,3,11,45,18.5,225.0,1.45,22.35,239.0,230.25,176.36
2018,10,3,12,0,26.0,242.0,1.5,22.4,262.0,263.22,201.65
2018,10,3,12,15,57.0,275.0,1.5,22.2,317.5,327.51,251.25
2018,10,3,12,30,88.0,308.0,1.5,22.0,373.0,393.62,301.26
2018,10,3,12,45,78.0,292.0,1.5,21.8,349.0,369.62,283.33
2018,10,3,13,0,68.0,276.0,1.5,21.6,325.0,344.98,265.3
2018,10,3,13,15,104.0,238.5,1.5,21.45,311.0,352.06,272.8
2018,10,3,13,30,140.0,201.0,1.5,21.3,297.0,345.19,269.82
2018,10,3,13,45,173.0,201.5,1.45,21.1,315.5,389.58,304.64
2018,10,3,14,0,206.0,202.0,1.4,20.9,334.0,419.93,328.57
2018,10,3,14,15,196.0,168.0,1.4,20.8,288.0,369.94,291.78
2018,10,3,14,30,186.0,134.0,1.4,20.7,242.0,318.96,254.06
2018,10,3,14,45,464.0,108.0,1.35,20.6,352.0,544.46,430.92
2018,10,3,15,0,742.0,82.0,1.3,20.5,462.0,726.97,561.79
2018,10,3,15,15,745.0,76.5,1.3,20.5,428.5,700.62,542.76
2018,10,3,15,30,748.0,71.0,1.3,20.5,395.0,671.36,523.71
2018,10,3,15,45,719.0,67.0,1.25,20.35,348.0,618.03,486.65
2018,10,3,16,0,690.0,63.0,1.2,20.2,301.0,564.58,448.61
2018,10,3,16,15,648.5,57.5,1.1,19.95,253.0,501.57,400.33
2018,10,3,16,30,607.0,52.0,1.0,19.7,205.0,443.77,354.04
2018,10,3,16,45,528.0,46.0,0.95,19.5,157.0,364.36,289.17
2018,10,3,17,0,449.0,40.0,0.9,19.3,109.0,291.66,227.24
2018,10,3,17,15,331.0,30.5,0.85,18.8,70.5,205.21,150.58
2018,10,3,17,30,213.0,21.0,0.8,18.3,32.0,119.68,0.0
2018,10,3,17,45,106.5,10.5,0.75,17.85,16.0,45.2,0.0
2018,10,3,18,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,0.7,15.15,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,0.7,15.2,2.0,0.0,0.0
2018,10,4,6,15,147.5,14.5,0.7,15.5,23.5,13.82,0.0
2018,10,4,6,30,277.0,26.0,0.7,15.8,45.0,21.59,7.59
2018,10,4,6,45,359.0,33.5,0.75,16.05,80.5,26.12,16.68
2018,10,4,7,0,441.0,41.0,0.8,16.3,116.0,30.6,21.23
2018,10,4,7,15,242.0,54.5,0.8,16.55,97.5,39.93,29.74
2018,10,4,7,30,43.0,68.0,0.8,16.8,79.0,63.86,47.06
2018,10,4,7,45,22.5,84.0,0.8,17.0,90.0,78.61,59.8
2018,10,4,8,0,2.0,100.0,0.8,17.2,101.0,91.99,71.66
2018,10,4,8,15,20.5,127.0,0.85,17.6,136.0,121.1,94.67
2018,10,4,8,30,39.0,154.0,0.9,18.0,171.0,152.05,119.03
2018,10,4,8,45,130.0,189.5,0.95,18.35,255.5,220.58,172.09
2018,10,4,9,0,221.0,225.0,1.0,18.7,340.0,300.34,233.63
2018,10,4,9,15,195.0,242.0,1.0,18.95,349.5,318.54,247.83
2018,10,4,9,30,169.0,259.0,1.0,19.2,359.0,333.8,259.46
2018,10,4,9,45,102.5,235.5,1.05,19.45,297.0,284.76,221.63
2018,10,4,10,0,36.0,212.0,1.1,19.7,235.0,223.9,173.84
2018,10,4,10,15,35.0,236.5,1.15,19.85,259.5,249.7,193.75
2018,10,4,10,30,34.0,261.0,1.2,20.0,284.0,275.81,213.32
2018,10,4,10,45,30.5,255.5,1.3,20.1,277.0,270.52,209.0
2018,10,4,11,0,27.0,250.0,1.4,20.2,270.0,264.71,204.42
2018,10,4,11,15,50.5,281.0,1.45,20.25,318.5,317.43,245.13
2018,10,4,11,30,74.0,312.0,1.5,20.3,367.0,372.21,286.56
2018,10,4,11,45,64.0,283.0,1.55,20.3,330.5,336.92,259.85
2018,10,4,12,0,54.0,254.0,1.6,20.3,294.0,300.61,232.56
2018,10,4,12,15,49.0,251.5,1.65,20.35,288.0,295.64,228.88
2018,10,4,12,30,44.0,249.0,1.7,20.4,282.0,290.29,224.78
2018,10,4,12,45,86.0,289.5,1.75,20.4,352.0,374.41,289.98
2018,10,4,13,0,128.0,330.0,1.8,20.4,422.0,474.06,364.67
2018,10,4,13,15,197.5,315.0,1.85,20.3,452.0,524.66,404.13
2018,10,4,13,30,267.0,300.0,1.9,20.2,482.0,588.13,452.62
2018,10,4,13,45,454.0,227.0,1.95,20.15,521.5,691.85,533.06
2018,10,4,14,0,641.0,154.0,2.0,20.1,561.0,781.77,600.44
2018,10,4,14,15,727.0,121.5,2.0,19.95,559.0,811.75,622.05
2018,10,4,14,30,813.0,89.0,2.0,19.8,557.0,830.93,636.83
2018,10,4,14,45,798.0,85.5,2.0,19.65,518.0,795.88,614.11
2018,10,4,15,0,783.0,82.0,2.0,19.5,479.0,758.51,590.01
2018,10,4,15,15,758.5,79.0,2.0,19.5,434.5,712.16,558.77
2018,10,4,15,30,734.0,76.0,2.0,19.5,390.0,664.64,526.13
2018,10,4,15,45,704.5,71.5,2.0,19.05,343.5,610.87,488.92
2018,10,4,16,0,675.0,67.0,2.0,18.6,297.0,560.43,452.46
2018,10,4,16,15,631.5,61.5,1.95,18.25,249.0,497.13,403.17
2018,10,4,16,30,588.0,56.0,1.9,17.9,201.0,435.95,353.51
2018,10,4,16,45,514.5,49.0,1.9,17.55,154.0,359.3,289.47
2018,10,4,17,0,441.0,42.0,1.9,17.2,107.0,288.7,227.82
2018,10,4,17,15,305.0,31.0,1.9,16.8,67.5,193.41,141.61
2018,10,4,17,30,169.0,20.0,1.9,16.4,28.0,99.81,0.0
2018,10,4,17,45,84.5,10.0,1.9,16.0,14.0,37.23,0.0
2018,10,4,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.3,12.1,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,10,5,6,15,158.0,14.0,1.35,12.85,23.5,13.34,0.0
2018,10,5,6,30,298.0,25.0,1.4,13.4,45.0,20.78,6.01
2018,10,5,6,45,418.0,33.0,1.45,13.9,88.0,25.88,16.54
2018,10,5,7,0,538.0,41.0,1.5,14.4,131.0,30.89,21.62
2018,10,5,7,15,607.5,46.5,1.45,14.8,181.0,36.72,27.09
2018,10,5,7,30,677.0,52.0,1.4,15.2,231.0,82.59,42.14
2018,10,5,7,45,720.0,56.0,1.35,15.55,281.5,135.3,76.93
2018,10,5,8,0,763.0,60.0,1.3,15.9,332.0,192.88,123.46
2018,10,5,8,15,792.5,62.5,1.2,16.3,380.0,250.32,173.63
2018,10,5,8,30,822.0,65.0,1.1,16.7,428.0,310.36,226.37
2018,10,5,8,45,842.5,67.0,1.0,17.1,472.5,370.75,278.54
2018,10,5,9,0,863.0,69.0,0.9,17.5,517.0,429.79,327.84
2018,10,5,9,15,876.5,71.0,0.9,18.0,556.0,486.11,373.6
2018,10,5,9,30,890.0,73.0,0.9,18.5,595.0,541.97,417.22
2018,10,5,9,45,776.5,118.0,0.95,18.95,592.0,567.78,436.86
2018,10,5,10,0,663.0,163.0,1.0,19.4,589.0,581.03,446.13
2018,10,5,10,15,745.5,139.5,1.0,19.85,637.0,645.07,493.02
2018,10,5,10,30,828.0,116.0,1.0,20.3,685.0,712.14,540.41
2018,10,5,10,45,877.5,99.5,1.05,20.75,717.0,762.32,573.24
2018,10,5,11,0,927.0,83.0,1.1,21.2,749.0,815.54,607.57
2018,10,5,11,15,907.5,92.5,1.15,21.45,753.0,840.23,623.0
2018,10,5,11,30,888.0,102.0,1.2,21.7,757.0,860.62,635.95
2018,10,5,11,45,874.5,108.5,1.2,21.95,755.5,878.78,646.84
2018,10,5,12,0,861.0,115.0,1.2,22.2,754.0,893.1,655.3
2018,10,5,12,15,840.0,124.0,1.25,22.25,744.0,906.84,664.77
2018,10,5,12,30,819.0,133.0,1.3,22.3,734.0,910.05,667.53
2018,10,5,12,45,773.5,149.0,1.35,22.4,709.0,894.34,658.08
2018,10,5,13,0,728.0,165.0,1.4,22.5,684.0,880.67,650.25
2018,10,5,13,15,656.0,183.5,1.5,22.45,641.0,836.74,623.26
2018,10,5,13,30,584.0,202.0,1.6,22.4,598.0,789.5,593.09
2018,10,5,13,45,720.0,146.5,1.7,22.35,614.0,849.96,637.33
2018,10,5,14,0,856.0,91.0,1.8,22.3,630.0,888.86,665.16
2018,10,5,14,15,858.5,83.5,1.85,22.1,599.0,869.84,654.31
2018,10,5,14,30,861.0,76.0,1.9,21.9,568.0,847.15,641.57
2018,10,5,14,45,843.5,74.5,2.0,21.7,527.5,811.4,620.18
2018,10,5,15,0,826.0,73.0,2.1,21.5,487.0,780.24,601.69
2018,10,5,15,15,803.0,70.0,2.1,21.5,441.5,733.79,570.71
2018,10,5,15,30,780.0,67.0,2.1,21.5,396.0,685.97,538.26
2018,10,5,15,45,748.0,63.5,2.15,20.9,348.0,630.06,500.48
2018,10,5,16,0,716.0,60.0,2.2,20.3,300.0,574.17,461.21
2018,10,5,16,15,666.5,55.5,2.2,19.8,250.0,506.44,409.05
2018,10,5,16,30,617.0,51.0,2.2,19.3,200.0,441.1,356.43
2018,10,5,16,45,536.0,45.0,2.2,18.8,152.0,364.29,292.16
2018,10,5,17,0,455.0,39.0,2.2,18.3,104.0,290.7,228.01
2018,10,5,17,15,315.5,28.5,2.25,17.8,65.0,194.47,139.13
2018,10,5,17,30,176.0,18.0,2.3,17.3,26.0,98.81,0.0
2018,10,5,17,45,88.0,9.0,2.3,16.75,13.0,8.58,0.0
2018,10,5,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,6,6,15,138.5,11.5,1.8,14.2,20.5,10.96,0.0
2018,10,6,6,30,277.0,23.0,1.9,14.6,41.0,18.92,3.58
2018,10,6,6,45,386.0,32.5,1.95,15.0,82.0,25.53,16.05
2018,10,6,7,0,495.0,42.0,2.0,15.4,123.0,31.86,22.32
2018,10,6,7,15,586.0,45.0,1.95,15.9,174.0,35.44,25.79
2018,10,6,7,30,677.0,48.0,1.9,16.4,225.0,78.46,38.66
2018,10,6,7,45,722.0,51.5,1.9,16.85,275.5,130.88,72.9
2018,10,6,8,0,767.0,55.0,1.9,17.3,326.0,188.35,119.16
2018,10,6,8,15,797.5,57.5,1.9,17.75,374.5,248.73,171.78
2018,10,6,8,30,828.0,60.0,1.9,18.2,423.0,308.85,224.92
2018,10,6,8,45,850.0,62.5,1.9,18.7,468.5,368.23,276.92
2018,10,6,9,0,872.0,65.0,1.9,19.2,514.0,428.65,328.24
2018,10,6,9,15,885.5,68.0,1.95,19.5,554.0,486.32,376.23
2018,10,6,9,30,899.0,71.0,2.0,19.8,594.0,543.52,422.27
2018,10,6,9,45,908.0,73.0,2.05,20.1,627.5,596.42,463.66
2018,10,6,10,0,917.0,75.0,2.1,20.4,661.0,647.85,502.72
2018,10,6,10,15,925.5,76.5,2.15,20.6,688.5,696.74,539.06
2018,10,6,10,30,934.0,78.0,2.2,20.8,716.0,743.62,571.56
2018,10,6,10,45,939.5,79.5,2.25,21.0,736.0,786.04,600.11
2018,10,6,11,0,945.0,81.0,2.3,21.2,756.0,825.78,626.6
2018,10,6,11,15,948.5,81.5,2.35,21.3,768.0,859.96,649.37
2018,10,6,11,30,952.0,82.0,2.4,21.4,780.0,890.96,669.98
2018,10,6,11,45,953.0,82.0,2.5,21.5,783.0,915.93,686.96
2018,10,6,12,0,954.0,82.0,2.6,21.6,786.0,937.31,701.67
2018,10,6,12,15,952.5,82.0,2.65,21.65,781.0,952.76,712.24
2018,10,6,12,30,951.0,82.0,2.7,21.7,776.0,964.4,720.45
2018,10,6,12,45,946.5,82.0,2.75,21.75,762.5,969.43,724.43
2018,10,6,13,0,942.0,82.0,2.8,21.8,749.0,970.57,726.03
2018,10,6,13,15,935.5,81.5,2.85,21.75,727.5,965.41,723.88
2018,10,6,13,30,929.0,81.0,2.9,21.7,706.0,956.44,719.37
2018,10,6,13,45,920.5,80.0,2.9,21.65,677.5,941.36,710.47
2018,10,6,14,0,912.0,79.0,2.9,21.6,649.0,922.71,699.3
2018,10,6,14,15,899.5,77.5,2.9,21.55,613.5,896.51,683.02
2018,10,6,14,30,887.0,76.0,2.9,21.5,578.0,867.23,664.62
2018,10,6,14,45,869.0,74.0,2.9,21.4,536.0,829.83,640.57
2018,10,6,15,0,851.0,72.0,2.9,21.3,494.0,790.11,614.64
2018,10,6,15,15,827.5,69.5,2.9,21.3,448.0,749.98,587.82
2018,10,6,15,30,804.0,67.0,2.9,21.3,402.0,701.61,554.49
2018,10,6,15,45,771.0,63.0,2.9,20.95,352.5,643.52,513.88
2018,10,6,16,0,738.0,59.0,2.9,20.6,303.0,585.49,471.9
2018,10,6,16,15,687.5,54.5,2.85,20.2,252.0,516.32,417.84
2018,10,6,16,30,637.0,50.0,2.8,19.8,201.0,449.57,363.4
2018,10,6,16,45,554.0,44.0,2.75,19.4,152.0,371.02,297.09
2018,10,6,17,0,471.0,38.0,2.7,19.0,103.0,295.86,231.0
2018,10,6,17,15,323.0,28.0,2.65,18.45,64.0,196.25,136.37
2018,10,6,17,30,175.0,18.0,2.6,17.9,25.0,82.58,0.0
2018,10,6,17,45,87.5,9.0,2.55,17.4,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,6,15,145.5,11.0,2.05,15.3,20.0,10.48,0.0
2018,10,7,6,30,291.0,22.0,2.1,15.7,40.0,18.1,1.52
2018,10,7,6,45,423.5,30.5,2.1,16.1,84.0,23.86,14.46
2018,10,7,7,0,556.0,39.0,2.1,16.5,128.0,32.18,22.45
2018,10,7,7,15,625.0,44.5,2.15,16.95,178.5,35.2,25.44
2018,10,7,7,30,694.0,50.0,2.2,17.4,229.0,80.71,40.04
2018,10,7,7,45,737.5,54.0,2.25,17.9,280.0,134.38,74.89
2018,10,7,8,0,781.0,58.0,2.3,18.4,331.0,192.94,121.86
2018,10,7,8,15,810.0,61.0,2.3,18.85,380.0,251.66,173.11
2018,10,7,8,30,839.0,64.0,2.3,19.3,429.0,315.02,228.84
2018,10,7,8,45,859.5,67.0,2.3,19.75,474.5,374.97,281.35
2018,10,7,9,0,880.0,70.0,2.3,20.2,520.0,435.78,333.07
2018,10,7,9,15,895.0,72.0,2.3,20.6,560.0,493.59,380.94
2018,10,7,9,30,910.0,74.0,2.3,21.0,600.0,551.05,426.85
2018,10,7,9,45,921.0,75.5,2.3,21.4,634.0,605.08,468.67
2018,10,7,10,0,932.0,77.0,2.3,21.8,668.0,657.8,508.15
2018,10,7,10,15,939.5,77.5,2.25,22.1,694.5,705.59,542.84
2018,10,7,10,30,947.0,78.0,2.2,22.4,721.0,751.22,573.47
2018,10,7,10,45,951.5,79.0,2.2,22.7,740.0,792.78,600.59
2018,10,7,11,0,956.0,80.0,2.2,23.0,759.0,831.54,625.52
2018,10,7,11,15,957.5,81.0,2.2,23.25,770.0,864.89,646.71
2018,10,7,11,30,959.0,82.0,2.2,23.5,781.0,894.92,665.59
2018,10,7,11,45,957.0,83.0,2.15,23.7,783.0,918.5,679.79
2018,10,7,12,0,955.0,84.0,2.1,23.9,785.0,938.36,691.58
2018,10,7,12,15,951.0,84.5,2.1,24.05,778.5,952.11,700.09
2018,10,7,12,30,947.0,85.0,2.1,24.2,772.0,961.98,706.26
2018,10,7,12,45,940.0,85.5,2.1,24.3,757.0,965.22,708.42
2018,10,7,13,0,933.0,86.0,2.1,24.4,742.0,964.57,708.27
2018,10,7,13,15,924.0,86.0,2.15,24.4,719.5,957.67,705.05
2018,10,7,13,30,915.0,86.0,2.2,24.4,697.0,947.05,699.57
2018,10,7,13,45,903.0,85.5,2.25,24.45,667.5,929.49,689.51
2018,10,7,14,0,891.0,85.0,2.3,24.5,638.0,908.53,677.27
2018,10,7,14,15,875.5,84.0,2.3,24.4,602.0,880.67,660.36
2018,10,7,14,30,860.0,83.0,2.3,24.3,566.0,849.93,641.48
2018,10,7,14,45,838.0,82.0,2.35,24.2,524.0,818.25,622.21
2018,10,7,15,0,816.0,81.0,2.4,24.1,482.0,777.17,596.11
2018,10,7,15,15,790.5,78.0,2.4,24.1,436.0,729.12,564.09
2018,10,7,15,30,765.0,75.0,2.4,24.1,390.0,679.85,530.6
2018,10,7,15,45,724.5,71.0,2.3,23.7,339.5,617.89,487.22
2018,10,7,16,0,684.0,67.0,2.2,23.3,289.0,560.4,445.01
2018,10,7,16,15,626.5,61.0,2.05,22.75,238.0,487.69,388.92
2018,10,7,16,30,569.0,55.0,1.9,22.2,187.0,418.38,333.27
2018,10,7,16,45,485.0,47.0,1.75,21.65,139.5,336.58,265.62
2018,10,7,17,0,401.0,39.0,1.6,21.1,92.0,262.05,201.28
2018,10,7,17,15,269.0,27.0,1.55,20.35,56.0,169.8,111.99
2018,10,7,17,30,137.0,15.0,1.5,19.6,20.0,65.09,0.0
2018,10,7,17,45,68.5,7.5,1.45,18.85,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,6,15,145.0,11.0,1.2,14.95,19.5,10.48,0.0
2018,10,8,6,30,290.0,22.0,1.2,15.7,39.0,18.27,0.0
2018,10,8,6,45,422.5,29.5,1.15,16.45,81.5,23.08,13.7
2018,10,8,7,0,555.0,37.0,1.1,17.2,124.0,30.38,20.81
2018,10,8,7,15,624.0,42.0,1.15,17.7,173.5,33.05,23.47
2018,10,8,7,30,693.0,47.0,1.2,18.2,223.0,77.36,37.36
2018,10,8,7,45,736.0,50.5,1.25,18.75,273.5,130.37,71.33
2018,10,8,8,0,779.0,54.0,1.3,19.3,324.0,188.17,117.26
2018,10,8,8,15,808.0,56.5,1.35,19.75,372.0,248.67,169.45
2018,10,8,8,30,837.0,59.0,1.4,20.2,420.0,308.8,222.07
2018,10,8,8,45,856.5,61.0,1.4,20.7,464.0,367.15,272.7
2018,10,8,9,0,876.0,63.0,1.4,21.2,508.0,426.23,322.36
2018,10,8,9,15,890.0,65.0,1.4,21.65,547.0,483.17,368.77
2018,10,8,9,30,904.0,67.0,1.4,22.1,586.0,539.66,413.1
2018,10,8,9,45,914.0,68.0,1.4,22.55,619.0,592.14,452.93
2018,10,8,10,0,924.0,69.0,1.4,23.0,652.0,643.22,490.36
2018,10,8,10,15,931.0,70.0,1.4,23.35,678.0,690.65,524.21
2018,10,8,10,30,938.0,71.0,1.4,23.7,704.0,735.93,553.98
2018,10,8,10,45,942.5,71.5,1.4,24.05,722.5,776.44,579.66
2018,10,8,11,0,947.0,72.0,1.4,24.4,741.0,814.18,603.2
2018,10,8,11,15,950.0,72.5,1.4,24.65,752.0,847.74,624.01
2018,10,8,11,30,953.0,73.0,1.4,24.9,763.0,878.09,642.61
2018,10,8,11,45,953.5,73.0,1.4,25.1,766.0,902.37,657.36
2018,10,8,12,0,954.0,73.0,1.4,25.3,769.0,923.05,669.86
2018,10,8,12,15,952.0,73.5,1.4,25.4,763.5,938.37,679.29
2018,10,8,12,30,950.0,74.0,1.4,25.5,758.0,949.88,686.45
2018,10,8,12,45,946.5,74.0,1.4,25.6,745.0,955.6,690.1
2018,10,8,13,0,943.0,74.0,1.4,25.7,732.0,957.44,691.5
2018,10,8,13,15,937.0,73.0,1.45,25.65,710.5,951.95,689.58
2018,10,8,13,30,931.0,72.0,1.5,25.6,689.0,942.64,685.41
2018,10,8,13,45,922.0,71.0,1.55,25.6,660.5,926.9,677.08
2018,10,8,14,0,913.0,70.0,1.6,25.6,632.0,907.61,666.55
2018,10,8,14,15,900.5,69.0,1.6,25.4,597.0,881.87,651.71
2018,10,8,14,30,888.0,68.0,1.6,25.2,562.0,853.07,634.84
2018,10,8,14,45,871.0,66.5,1.65,25.0,521.0,817.04,613.49
2018,10,8,15,0,854.0,65.0,1.7,24.8,480.0,778.65,590.21
2018,10,8,15,15,831.0,62.5,1.7,24.8,434.5,732.26,559.99
2018,10,8,15,30,808.0,60.0,1.7,24.8,389.0,684.53,528.25
2018,10,8,15,45,773.5,57.5,1.8,24.15,340.0,633.55,495.21
2018,10,8,16,0,739.0,55.0,1.9,23.5,291.0,576.55,455.97
