Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,15,687.5,50.5,1.85,22.7,240.5,507.08,403.32
2018,10,8,16,30,636.0,46.0,1.8,21.9,190.0,440.22,350.14
2018,10,8,16,45,551.5,40.0,1.75,21.1,142.0,357.29,281.82
2018,10,8,17,0,467.0,34.0,1.7,20.3,94.0,286.44,219.64
2018,10,8,17,15,310.5,24.0,1.65,19.55,56.5,181.56,113.76
2018,10,8,17,30,154.0,14.0,1.6,18.8,19.0,69.98,0.0
2018,10,8,17,45,77.0,7.0,1.6,18.05,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,117.0,11.0,0.9,13.7,17.5,10.48,0.0
2018,10,9,6,30,234.0,22.0,0.8,14.2,35.0,18.42,0.0
2018,10,9,6,45,367.5,31.5,0.75,14.7,76.5,25.05,15.37
2018,10,9,7,0,501.0,41.0,0.7,15.2,118.0,31.45,21.92
2018,10,9,7,15,577.0,46.5,0.65,15.7,167.0,34.08,24.6
2018,10,9,7,30,653.0,52.0,0.6,16.2,216.0,79.1,40.64
2018,10,9,7,45,701.0,55.5,0.6,16.65,266.0,130.15,73.18
2018,10,9,8,0,749.0,59.0,0.6,17.1,316.0,186.67,117.8
2018,10,9,8,15,781.0,61.5,0.55,17.7,364.0,243.57,166.5
2018,10,9,8,30,813.0,64.0,0.5,18.3,412.0,303.33,217.93
2018,10,9,8,45,835.5,66.5,0.5,18.85,456.5,363.93,269.43
2018,10,9,9,0,858.0,69.0,0.5,19.4,501.0,423.57,318.56
2018,10,9,9,15,871.0,71.5,0.5,20.05,540.0,479.57,363.12
2018,10,9,9,30,884.0,74.0,0.5,20.7,579.0,535.07,405.48
2018,10,9,9,45,892.5,77.0,0.5,21.4,611.5,587.75,444.02
2018,10,9,10,0,901.0,80.0,0.5,22.1,644.0,638.97,480.02
2018,10,9,10,15,910.0,81.0,0.5,22.55,671.0,686.75,512.91
2018,10,9,10,30,919.0,82.0,0.5,23.0,698.0,732.6,542.44
2018,10,9,10,45,925.5,82.0,0.55,23.45,717.0,773.38,568.02
2018,10,9,11,0,932.0,82.0,0.6,23.9,736.0,811.57,591.7
2018,10,9,11,15,918.0,89.5,0.65,24.1,742.0,838.59,608.63
2018,10,9,11,30,904.0,97.0,0.7,24.3,748.0,861.59,623.14
2018,10,9,11,45,780.5,149.5,0.75,24.5,713.0,841.16,609.91
2018,10,9,12,0,657.0,202.0,0.8,24.7,678.0,811.33,590.9
2018,10,9,12,15,653.0,202.0,0.9,24.6,672.0,821.4,599.88
2018,10,9,12,30,649.0,202.0,1.0,24.5,666.0,828.58,606.47
2018,10,9,12,45,676.5,186.5,1.1,24.45,662.5,845.06,619.09
2018,10,9,13,0,704.0,171.0,1.2,24.4,659.0,858.44,629.68
2018,10,9,13,15,766.0,142.0,1.3,24.1,658.5,884.54,649.38
2018,10,9,13,30,828.0,113.0,1.4,23.8,658.0,902.05,663.49
2018,10,9,13,45,780.0,121.5,1.5,23.5,617.5,863.03,640.62
2018,10,9,14,0,732.0,130.0,1.6,23.2,577.0,826.72,619.73
2018,10,9,14,15,703.0,129.0,1.7,22.8,538.0,789.74,598.11
2018,10,9,14,30,674.0,128.0,1.8,22.4,499.0,750.85,574.67
2018,10,9,14,45,738.5,104.0,1.85,21.95,482.5,760.84,584.91
2018,10,9,15,0,803.0,80.0,1.9,21.5,466.0,760.57,587.62
2018,10,9,15,15,785.5,75.0,1.9,21.5,422.5,716.77,558.09
2018,10,9,15,30,768.0,70.0,1.9,21.5,379.0,671.28,527.15
2018,10,9,15,45,724.5,67.5,1.95,20.55,329.0,609.17,485.17
2018,10,9,16,0,681.0,65.0,2.0,19.6,279.0,551.73,443.85
2018,10,9,16,15,636.5,58.5,1.9,19.05,231.0,486.92,393.05
2018,10,9,16,30,592.0,52.0,1.8,18.5,183.0,424.36,341.73
2018,10,9,16,45,504.5,44.5,1.7,17.95,135.5,340.85,271.51
2018,10,9,17,0,417.0,37.0,1.6,17.4,88.0,264.88,204.31
2018,10,9,17,15,267.5,25.5,1.5,16.8,52.5,162.28,94.36
2018,10,9,17,30,118.0,14.0,1.4,16.2,17.0,56.4,0.0
2018,10,9,17,45,59.0,7.0,1.3,15.55,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,6,15,4.0,5.0,0.7,12.9,5.0,4.77,0.0
2018,10,10,6,30,8.0,10.0,0.7,13.1,10.0,9.39,0.0
2018,10,10,6,45,53.5,21.5,0.7,13.25,29.0,18.04,9.47
2018,10,10,7,0,99.0,33.0,0.7,13.4,48.0,27.22,18.35
2018,10,10,7,15,98.0,40.5,0.7,13.7,60.0,32.95,23.8
2018,10,10,7,30,97.0,48.0,0.7,14.0,72.0,45.66,30.45
2018,10,10,7,45,48.5,60.0,0.65,14.25,72.0,59.64,43.32
2018,10,10,8,0,0.0,72.0,0.6,14.5,72.0,66.81,51.43
2018,10,10,8,15,0.5,95.5,0.6,14.9,95.5,88.29,69.22
2018,10,10,8,30,1.0,119.0,0.6,15.3,119.0,110.03,86.88
2018,10,10,8,45,23.0,155.5,0.6,15.7,167.0,151.39,119.86
2018,10,10,9,0,45.0,192.0,0.6,16.1,215.0,196.29,155.21
2018,10,10,9,15,28.0,191.5,0.6,16.55,206.0,191.98,151.21
2018,10,10,9,30,11.0,191.0,0.6,17.0,197.0,183.65,144.06
2018,10,10,9,45,19.5,214.0,0.65,17.45,225.5,211.19,165.42
2018,10,10,10,0,28.0,237.0,0.7,17.9,254.0,243.49,190.07
2018,10,10,10,15,36.5,256.5,0.65,18.3,280.0,270.81,210.4
2018,10,10,10,30,45.0,276.0,0.6,18.7,306.0,299.15,231.23
2018,10,10,10,45,49.5,287.0,0.6,19.1,321.0,316.91,243.95
2018,10,10,11,0,54.0,298.0,0.6,19.5,336.0,335.05,256.93
2018,10,10,11,15,49.5,299.0,0.6,19.75,334.0,335.95,256.99
2018,10,10,11,30,45.0,300.0,0.6,20.0,332.0,336.4,256.87
2018,10,10,11,45,77.0,311.5,0.6,20.25,366.5,378.72,288.79
2018,10,10,12,0,109.0,323.0,0.6,20.5,401.0,422.5,321.02
2018,10,10,12,15,430.0,235.5,0.7,20.65,541.5,652.99,493.42
2018,10,10,12,30,751.0,148.0,0.8,20.8,682.0,860.17,635.36
2018,10,10,12,45,695.5,160.0,0.85,20.9,647.5,831.64,614.72
2018,10,10,13,0,640.0,172.0,0.9,21.0,613.0,799.35,594.72
2018,10,10,13,15,623.5,172.0,1.0,21.0,590.5,786.33,588.46
2018,10,10,13,30,607.0,172.0,1.1,21.0,568.0,770.61,580.05
2018,10,10,13,45,730.5,130.5,1.15,20.95,587.0,831.31,622.93
2018,10,10,14,0,854.0,89.0,1.2,20.9,606.0,872.93,651.93
2018,10,10,14,15,851.0,84.0,1.3,20.75,574.0,851.8,640.36
2018,10,10,14,30,848.0,79.0,1.4,20.6,542.0,827.34,627.14
2018,10,10,14,45,827.5,77.5,1.5,20.4,501.0,796.53,609.43
2018,10,10,15,0,807.0,76.0,1.6,20.2,460.0,756.44,584.84
2018,10,10,15,15,781.0,72.5,1.6,20.2,414.5,707.82,552.3
2018,10,10,15,30,755.0,69.0,1.6,20.2,369.0,658.1,518.3
2018,10,10,15,45,714.5,66.0,1.7,19.45,320.5,598.11,477.72
2018,10,10,16,0,674.0,63.0,1.8,18.7,272.0,542.48,437.42
2018,10,10,16,15,612.5,58.5,1.8,18.15,222.5,470.26,380.87
2018,10,10,16,30,551.0,54.0,1.8,17.6,173.0,401.75,324.75
2018,10,10,16,45,456.5,46.0,1.8,17.05,127.0,316.15,252.65
2018,10,10,17,0,362.0,38.0,1.8,16.5,81.0,238.71,183.93
2018,10,10,17,15,226.0,25.5,1.75,16.0,48.0,142.25,72.65
2018,10,10,17,30,90.0,13.0,1.7,15.5,15.0,44.97,0.0
2018,10,10,17,45,45.0,6.5,1.65,14.95,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,11,6,15,50.0,11.0,0.45,13.3,13.5,10.48,0.0
2018,10,11,6,30,100.0,22.0,0.4,13.5,27.0,17.57,0.0
2018,10,11,6,45,207.5,37.5,0.35,13.65,63.5,29.43,18.74
2018,10,11,7,0,315.0,53.0,0.3,13.8,100.0,40.8,30.19
2018,10,11,7,15,295.0,63.5,0.25,14.05,120.5,47.59,36.73
2018,10,11,7,30,275.0,74.0,0.2,14.3,141.0,73.06,48.08
2018,10,11,7,45,233.5,94.0,0.15,14.55,159.5,107.12,74.91
2018,10,11,8,0,192.0,114.0,0.1,14.8,178.0,133.65,98.46
2018,10,11,8,15,391.0,114.0,0.15,15.25,270.0,194.31,141.54
2018,10,11,8,30,590.0,114.0,0.2,15.7,362.0,280.52,207.06
2018,10,11,8,45,587.0,125.5,0.25,16.15,394.5,326.92,246.7
2018,10,11,9,0,584.0,137.0,0.3,16.6,427.0,372.2,284.55
2018,10,11,9,15,389.0,191.0,0.35,17.05,390.5,365.08,282.14
2018,10,11,9,30,194.0,245.0,0.4,17.5,354.0,333.28,258.66
2018,10,11,9,45,175.0,262.5,0.4,18.0,365.0,351.58,272.34
2018,10,11,10,0,156.0,280.0,0.4,18.5,376.0,367.92,283.66
2018,10,11,10,15,237.0,269.5,0.4,18.85,423.0,425.75,327.18
2018,10,11,10,30,318.0,259.0,0.4,19.2,470.0,484.64,370.49
2018,10,11,10,45,438.5,232.0,0.4,19.55,531.0,568.58,431.4
2018,10,11,11,0,559.0,205.0,0.4,19.9,592.0,652.17,490.3
2018,10,11,11,15,522.0,219.0,0.35,20.2,585.0,657.8,491.28
2018,10,11,11,30,485.0,233.0,0.3,20.5,578.0,659.56,490.51
2018,10,11,11,45,312.0,265.0,0.3,20.8,487.0,550.13,411.52
2018,10,11,12,0,139.0,297.0,0.3,21.1,396.0,431.9,324.53
2018,10,11,12,15,105.0,287.5,0.3,21.25,362.0,396.13,299.07
2018,10,11,12,30,71.0,278.0,0.3,21.4,328.0,346.53,262.44
2018,10,11,12,45,83.0,291.0,0.35,21.55,348.5,374.05,283.56
2018,10,11,13,0,95.0,304.0,0.4,21.7,369.0,401.98,304.21
2018,10,11,13,15,83.0,290.5,0.45,21.75,346.0,378.1,286.92
2018,10,11,13,30,71.0,277.0,0.5,21.8,323.0,353.85,269.65
2018,10,11,13,45,262.5,228.5,0.55,21.85,388.0,499.51,382.48
2018,10,11,14,0,454.0,180.0,0.6,21.9,453.0,627.11,476.79
2018,10,11,14,15,631.5,136.0,0.7,21.8,491.5,731.7,551.86
2018,10,11,14,30,809.0,92.0,0.8,21.7,530.0,814.76,609.53
2018,10,11,14,45,789.5,89.0,0.85,21.55,489.5,776.69,585.41
2018,10,11,15,0,770.0,86.0,0.9,21.4,449.0,736.56,561.0
2018,10,11,15,15,742.5,82.5,0.9,21.4,404.0,687.92,529.12
2018,10,11,15,30,715.0,79.0,0.9,21.4,359.0,642.26,498.68
2018,10,11,15,45,673.0,75.0,1.05,20.85,311.0,581.81,458.55
2018,10,11,16,0,631.0,71.0,1.2,20.3,263.0,522.41,415.9
2018,10,11,16,15,568.0,64.5,1.3,19.65,214.0,448.62,359.6
2018,10,11,16,30,505.0,58.0,1.4,19.0,165.0,378.74,303.49
2018,10,11,16,45,410.0,48.5,1.45,18.35,120.0,293.42,232.43
2018,10,11,17,0,315.0,39.0,1.5,17.7,75.0,216.33,164.47
2018,10,11,17,15,188.5,24.5,1.55,17.15,43.0,124.2,50.29
2018,10,11,17,30,62.0,10.0,1.6,16.6,11.0,31.8,0.0
2018,10,11,17,45,31.0,5.0,1.7,16.0,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.15,12.9,13.5,9.53,0.0
2018,10,12,6,30,154.0,20.0,1.1,13.4,27.0,15.97,0.0
2018,10,12,6,45,284.0,31.5,1.1,13.95,65.0,25.52,15.22
2018,10,12,7,0,414.0,43.0,1.1,14.5,103.0,33.72,23.81
2018,10,12,7,15,493.0,50.5,1.05,15.1,149.5,37.87,27.93
2018,10,12,7,30,572.0,58.0,1.0,15.7,196.0,75.41,40.8
2018,10,12,7,45,622.5,63.5,0.95,16.25,244.5,123.75,71.61
2018,10,12,8,0,673.0,69.0,0.9,16.8,293.0,177.87,114.06
2018,10,12,8,15,707.5,73.5,0.85,17.65,340.0,235.05,162.53
2018,10,12,8,30,742.0,78.0,0.8,18.5,387.0,293.0,212.1
2018,10,12,8,45,766.5,81.0,0.8,19.35,430.5,348.99,259.69
2018,10,12,9,0,791.0,84.0,0.8,20.2,474.0,406.48,306.98
2018,10,12,9,15,814.5,84.5,0.75,20.9,513.5,462.22,351.17
2018,10,12,9,30,838.0,85.0,0.7,21.6,553.0,518.64,394.04
2018,10,12,9,45,859.0,83.0,0.65,22.35,587.5,570.8,432.07
2018,10,12,10,0,880.0,81.0,0.6,23.1,622.0,622.77,468.41
2018,10,12,10,15,889.0,82.0,0.6,23.65,648.0,669.38,500.53
2018,10,12,10,30,898.0,83.0,0.6,24.2,674.0,714.11,529.72
2018,10,12,10,45,904.0,84.0,0.55,24.75,693.0,754.54,553.52
2018,10,12,11,0,910.0,85.0,0.5,25.3,712.0,792.42,575.2
2018,10,12,11,15,912.5,86.0,0.55,25.5,722.5,824.79,595.53
2018,10,12,11,30,915.0,87.0,0.6,25.7,733.0,854.05,613.9
2018,10,12,11,45,916.5,87.0,0.7,25.9,736.0,878.12,629.94
2018,10,12,12,0,918.0,87.0,0.8,26.1,739.0,898.78,643.95
2018,10,12,12,15,916.5,86.5,0.9,26.1,733.5,912.71,654.35
2018,10,12,12,30,915.0,86.0,1.0,26.1,728.0,922.97,662.64
2018,10,12,12,45,911.5,86.0,1.1,26.1,715.0,928.29,667.96
2018,10,12,13,0,908.0,86.0,1.2,26.1,702.0,929.88,671.07
2018,10,12,13,15,901.0,85.0,1.25,25.95,680.5,923.43,668.83
2018,10,12,13,30,894.0,84.0,1.3,25.8,659.0,913.34,664.44
2018,10,12,13,45,884.0,83.0,1.4,25.7,630.5,897.02,656.69
2018,10,12,14,0,874.0,82.0,1.5,25.6,602.0,877.35,646.74
2018,10,12,14,15,860.5,80.0,1.55,25.4,567.0,850.26,631.43
2018,10,12,14,30,847.0,78.0,1.6,25.2,532.0,820.29,614.1
2018,10,12,14,45,829.0,75.5,1.65,24.95,491.5,790.32,596.66
2018,10,12,15,0,811.0,73.0,1.7,24.7,451.0,751.0,572.42
2018,10,12,15,15,784.5,70.5,1.7,24.7,406.0,703.23,540.82
2018,10,12,15,30,758.0,68.0,1.7,24.7,361.0,654.39,507.8
2018,10,12,15,45,721.5,64.0,1.75,24.05,313.0,596.06,468.38
2018,10,12,16,0,685.0,60.0,1.8,23.4,265.0,538.18,426.44
2018,10,12,16,15,630.0,54.0,1.75,22.6,216.0,471.44,374.89
2018,10,12,16,30,575.0,48.0,1.7,21.8,167.0,404.47,320.74
2018,10,12,16,45,483.0,41.0,1.6,21.05,121.5,321.1,251.13
2018,10,12,17,0,391.0,34.0,1.5,20.3,76.0,245.73,183.34
2018,10,12,17,15,239.5,22.0,1.5,19.6,43.5,139.93,37.06
2018,10,12,17,30,88.0,10.0,1.5,18.9,11.0,40.9,0.0
2018,10,12,17,45,44.0,5.0,1.45,18.15,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,103.0,9.5,1.05,14.2,14.0,9.05,0.0
2018,10,13,6,30,206.0,19.0,1.0,14.6,28.0,18.11,0.0
2018,10,13,6,45,352.5,28.0,0.9,14.95,68.0,22.36,12.34
2018,10,13,7,0,499.0,37.0,0.8,15.3,108.0,28.46,19.14
2018,10,13,7,15,577.0,42.5,0.8,15.9,156.0,34.15,24.55
2018,10,13,7,30,655.0,48.0,0.8,16.5,204.0,73.16,36.52
2018,10,13,7,45,703.5,52.5,0.8,17.05,254.0,124.94,68.92
2018,10,13,8,0,752.0,57.0,0.8,17.6,304.0,182.21,113.81
2018,10,13,8,15,784.5,60.0,0.8,18.2,352.0,239.51,162.88
2018,10,13,8,30,817.0,63.0,0.8,18.8,400.0,299.71,215.03
2018,10,13,8,45,840.5,65.5,0.85,19.45,445.0,360.39,267.08
2018,10,13,9,0,864.0,68.0,0.9,20.1,490.0,420.34,317.1
2018,10,13,9,15,880.5,69.5,0.95,20.6,529.5,476.94,363.22
2018,10,13,9,30,897.0,71.0,1.0,21.1,569.0,533.34,407.56
2018,10,13,9,45,909.0,72.0,1.05,21.6,602.0,586.22,447.84
2018,10,13,10,0,921.0,73.0,1.1,22.1,635.0,637.87,485.93
2018,10,13,10,15,930.0,74.0,1.1,22.4,662.0,686.09,520.36
2018,10,13,10,30,939.0,75.0,1.1,22.7,689.0,732.31,551.4
2018,10,13,10,45,944.5,76.0,1.15,23.05,708.0,773.73,578.17
2018,10,13,11,0,950.0,77.0,1.2,23.4,727.0,812.45,602.92
2018,10,13,11,15,953.5,77.0,1.25,23.55,738.0,845.59,624.3
2018,10,13,11,30,957.0,77.0,1.3,23.7,749.0,875.51,643.57
2018,10,13,11,45,957.5,77.5,1.35,23.8,751.5,900.1,659.53
2018,10,13,12,0,958.0,78.0,1.4,23.9,754.0,921.09,673.27
2018,10,13,12,15,958.0,77.0,1.45,23.9,749.0,936.23,683.64
2018,10,13,12,30,958.0,76.0,1.5,23.9,744.0,947.57,691.77
2018,10,13,12,45,954.5,76.0,1.55,23.9,730.5,953.07,696.32
2018,10,13,13,0,951.0,76.0,1.6,23.9,717.0,954.68,698.58
2018,10,13,13,15,944.5,75.5,1.6,23.75,695.5,949.11,696.13
2018,10,13,13,30,938.0,75.0,1.6,23.6,674.0,939.74,691.44
2018,10,13,13,45,929.0,74.0,1.65,23.5,645.0,923.83,683.14
2018,10,13,14,0,920.0,73.0,1.7,23.4,616.0,904.38,672.6
2018,10,13,14,15,907.0,71.0,1.7,23.2,580.0,876.86,656.36
2018,10,13,14,30,894.0,69.0,1.7,23.0,544.0,846.28,638.03
2018,10,13,14,45,876.5,67.5,1.7,22.75,503.0,809.82,615.64
2018,10,13,15,0,859.0,66.0,1.7,22.5,462.0,771.04,591.34
2018,10,13,15,15,834.5,63.0,1.7,22.5,415.5,723.01,559.49
2018,10,13,15,30,810.0,60.0,1.7,22.5,369.0,679.81,530.44
2018,10,13,15,45,773.5,57.0,1.65,21.75,320.0,620.98,490.17
2018,10,13,16,0,737.0,54.0,1.6,21.0,271.0,562.5,447.7
2018,10,13,16,15,680.5,49.0,1.5,20.2,220.5,490.24,391.58
2018,10,13,16,30,624.0,44.0,1.4,19.4,170.0,421.01,335.14
2018,10,13,16,45,529.0,37.5,1.3,18.65,123.0,333.95,262.07
2018,10,13,17,0,434.0,31.0,1.2,17.9,76.0,261.13,194.04
2018,10,13,17,15,268.0,20.5,1.2,17.15,43.5,147.88,10.64
2018,10,13,17,30,102.0,10.0,1.2,16.4,11.0,45.63,0.0
2018,10,13,17,45,51.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,6,15,103.5,9.5,1.2,12.55,13.5,0.0,0.0
2018,10,14,6,30,207.0,19.0,1.1,13.0,27.0,18.11,0.0
2018,10,14,6,45,354.5,28.0,1.0,13.4,66.5,22.53,12.27
2018,10,14,7,0,502.0,37.0,0.9,13.8,106.0,28.62,19.36
2018,10,14,7,15,580.0,43.0,0.8,14.25,154.5,34.79,25.28
2018,10,14,7,30,658.0,49.0,0.7,14.7,203.0,73.61,37.36
2018,10,14,7,45,706.5,53.0,0.65,15.15,253.0,125.0,69.4
2018,10,14,8,0,755.0,57.0,0.6,15.6,303.0,181.89,114.1
2018,10,14,8,15,786.5,61.0,0.55,16.05,351.5,239.98,164.02
2018,10,14,8,30,818.0,65.0,0.5,16.5,400.0,300.89,216.84
2018,10,14,8,45,840.5,67.0,0.45,16.95,444.0,360.66,268.06
2018,10,14,9,0,863.0,69.0,0.4,17.4,488.0,419.65,316.98
2018,10,14,9,15,878.5,71.5,0.4,17.9,527.5,476.66,362.87
2018,10,14,9,30,894.0,74.0,0.4,18.4,567.0,533.39,406.73
2018,10,14,9,45,905.0,76.5,0.35,18.85,600.5,587.04,446.19
2018,10,14,10,0,916.0,79.0,0.3,19.3,634.0,639.41,483.12
2018,10,14,10,15,925.5,80.0,0.3,19.85,661.0,687.71,516.36
2018,10,14,10,30,935.0,81.0,0.3,20.4,688.0,734.07,546.54
2018,10,14,10,45,940.5,81.5,0.35,20.9,706.5,774.8,572.03
2018,10,14,11,0,946.0,82.0,0.4,21.4,725.0,812.81,595.57
2018,10,14,11,15,949.5,82.5,0.4,21.8,736.5,846.35,615.36
2018,10,14,11,30,953.0,83.0,0.4,22.2,748.0,876.69,633.01
2018,10,14,11,45,955.5,82.5,0.45,22.65,751.0,901.75,648.14
2018,10,14,12,0,958.0,82.0,0.5,23.1,754.0,923.28,661.16
2018,10,14,12,15,957.0,82.0,0.55,23.35,749.0,938.66,670.99
2018,10,14,12,30,956.0,82.0,0.6,23.6,744.0,950.24,678.67
2018,10,14,12,45,953.0,81.5,0.65,23.85,730.5,955.6,682.68
2018,10,14,13,0,950.0,81.0,0.7,24.1,717.0,957.08,684.5
2018,10,14,13,15,945.0,79.5,0.75,24.2,695.5,951.7,682.64
2018,10,14,13,30,940.0,78.0,0.8,24.3,674.0,942.49,678.57
2018,10,14,13,45,932.0,77.0,0.85,24.35,645.5,927.47,671.1
2018,10,14,14,0,924.0,76.0,0.9,24.4,617.0,908.88,661.45
2018,10,14,14,15,912.0,74.0,0.9,24.3,581.0,882.2,646.11
2018,10,14,14,30,900.0,72.0,0.9,24.2,545.0,852.41,628.76
2018,10,14,14,45,882.5,69.5,0.95,24.1,503.5,814.61,606.71
2018,10,14,15,0,865.0,67.0,1.0,24.0,462.0,774.46,582.69
2018,10,14,15,15,839.5,64.5,1.0,24.0,415.5,732.58,556.05
2018,10,14,15,30,814.0,62.0,1.0,24.0,369.0,682.77,523.23
2018,10,14,15,45,778.0,58.5,1.05,23.35,319.5,623.57,484.44
2018,10,14,16,0,742.0,55.0,1.1,22.7,270.0,564.66,442.92
2018,10,14,16,15,685.5,50.0,1.2,21.6,219.5,492.29,389.14
2018,10,14,16,30,629.0,45.0,1.3,20.5,169.0,422.86,334.19
2018,10,14,16,45,530.5,38.0,1.4,19.4,121.5,338.69,264.3
2018,10,14,17,0,432.0,31.0,1.5,18.3,74.0,258.92,189.88
2018,10,14,17,15,264.0,20.5,1.5,17.65,42.0,143.78,0.0
2018,10,14,17,30,96.0,10.0,1.5,17.0,10.0,43.26,0.0
2018,10,14,17,45,48.0,5.0,1.55,16.35,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.0,1.35,11.85,13.0,0.0,0.0
2018,10,15,6,30,216.0,18.0,1.4,12.6,26.0,17.16,0.0
2018,10,15,6,45,369.0,27.0,1.45,13.35,66.0,21.75,11.28
2018,10,15,7,0,522.0,36.0,1.5,14.1,106.0,30.52,20.9
2018,10,15,7,15,601.5,41.5,1.45,14.75,155.0,33.56,24.07
2018,10,15,7,30,681.0,47.0,1.4,15.4,204.0,72.22,35.69
2018,10,15,7,45,730.5,51.0,1.4,16.05,255.0,125.04,68.34
2018,10,15,8,0,780.0,55.0,1.4,16.7,306.0,183.43,114.21
2018,10,15,8,15,812.0,58.0,1.3,17.5,354.5,242.06,164.73
2018,10,15,8,30,844.0,61.0,1.2,18.3,403.0,305.36,219.67
2018,10,15,8,45,867.5,63.0,1.1,19.1,448.5,364.97,270.96
2018,10,15,9,0,891.0,65.0,1.0,19.9,494.0,425.68,321.27
2018,10,15,9,15,906.5,67.0,1.0,20.5,533.5,483.55,368.18
2018,10,15,9,30,922.0,69.0,1.0,21.1,573.0,541.05,412.97
2018,10,15,9,45,933.0,70.5,0.95,21.75,606.5,594.89,452.89
2018,10,15,10,0,944.0,72.0,0.9,22.4,640.0,647.37,490.15
2018,10,15,10,15,951.5,73.0,0.9,22.8,666.0,695.42,523.94
2018,10,15,10,30,959.0,74.0,0.9,23.2,692.0,741.28,554.28
2018,10,15,10,45,964.0,74.5,0.9,23.55,711.0,782.37,579.88
2018,10,15,11,0,969.0,75.0,0.9,23.9,730.0,820.64,603.33
2018,10,15,11,15,971.5,75.5,0.95,24.05,740.5,853.93,624.57
2018,10,15,11,30,974.0,76.0,1.0,24.2,751.0,883.9,643.67
2018,10,15,11,45,974.0,76.5,1.05,24.35,753.5,908.3,659.24
2018,10,15,12,0,974.0,77.0,1.1,24.5,756.0,929.03,672.58
2018,10,15,12,15,972.0,76.5,1.15,24.5,749.5,943.09,682.23
2018,10,15,12,30,970.0,76.0,1.2,24.5,743.0,953.26,689.62
2018,10,15,12,45,966.0,76.0,1.25,24.5,729.0,958.29,693.95
2018,10,15,13,0,962.0,76.0,1.3,24.5,715.0,959.39,696.0
2018,10,15,13,15,955.0,75.0,1.3,24.4,692.5,952.71,692.76
2018,10,15,13,30,948.0,74.0,1.3,24.3,670.0,942.17,687.29
2018,10,15,13,45,938.0,73.0,1.35,24.2,640.5,925.24,678.58
2018,10,15,14,0,928.0,72.0,1.4,24.1,611.0,904.77,667.65
2018,10,15,14,15,915.0,70.5,1.4,23.9,575.0,877.74,651.97
2018,10,15,14,30,902.0,69.0,1.4,23.7,539.0,847.64,634.22
2018,10,15,14,45,883.5,67.5,1.4,23.55,497.5,810.23,611.24
2018,10,15,15,0,865.0,66.0,1.4,23.4,456.0,770.57,586.41
2018,10,15,15,15,839.5,63.0,1.4,23.4,409.5,728.09,558.8
2018,10,15,15,30,814.0,60.0,1.4,23.4,363.0,677.72,524.94
2018,10,15,15,45,776.0,56.5,1.35,22.7,313.0,617.29,483.73
2018,10,15,16,0,738.0,53.0,1.3,22.0,263.0,557.33,440.04
2018,10,15,16,15,679.0,48.0,1.25,21.1,212.5,483.88,383.6
2018,10,15,16,30,620.0,43.0,1.2,20.2,162.0,413.67,326.74
2018,10,15,16,45,520.0,36.0,1.15,19.3,115.5,324.32,252.16
2018,10,15,17,0,420.0,29.0,1.1,18.4,69.0,250.16,179.76
2018,10,15,17,15,245.0,18.0,1.1,17.75,38.0,131.93,0.0
2018,10,15,17,30,70.0,7.0,1.1,17.1,7.0,6.67,0.0
2018,10,15,17,45,35.0,3.5,1.1,16.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,0.45,13.9,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,0.4,14.1,25.0,17.16,0.0
2018,10,16,6,45,373.5,26.5,0.4,14.3,65.0,21.43,10.59
2018,10,16,7,0,529.0,35.0,0.4,14.5,105.0,29.69,20.15
2018,10,16,7,15,608.5,41.0,0.35,15.0,154.0,33.26,23.82
2018,10,16,7,30,688.0,47.0,0.3,15.5,203.0,71.85,35.48
2018,10,16,7,45,736.5,50.5,0.3,16.0,253.5,124.41,67.43
2018,10,16,8,0,785.0,54.0,0.3,16.5,304.0,182.4,112.43
2018,10,16,8,15,817.0,57.5,0.3,17.35,353.0,241.7,162.73
2018,10,16,8,30,849.0,61.0,0.3,18.2,402.0,305.61,217.29
2018,10,16,8,45,871.5,62.5,0.35,19.05,446.5,364.59,267.56
2018,10,16,9,0,894.0,64.0,0.4,19.9,491.0,424.52,317.03
2018,10,16,9,15,909.0,66.0,0.45,20.5,530.5,482.2,363.42
2018,10,16,9,30,924.0,68.0,0.5,21.1,570.0,539.47,407.76
2018,10,16,9,45,934.5,69.0,0.5,21.75,602.5,592.51,446.88
2018,10,16,10,0,945.0,70.0,0.5,22.4,635.0,644.12,483.47
2018,10,16,10,15,952.0,71.5,0.55,22.75,661.0,692.31,517.64
2018,10,16,10,30,959.0,73.0,0.6,23.1,687.0,738.27,548.55
2018,10,16,10,45,964.0,73.5,0.65,23.45,705.5,779.26,574.57
2018,10,16,11,0,969.0,74.0,0.7,23.8,724.0,817.43,598.55
2018,10,16,11,15,971.0,74.5,0.8,24.0,734.5,850.23,620.11
2018,10,16,11,30,973.0,75.0,0.9,24.2,745.0,879.68,639.56
2018,10,16,11,45,973.0,75.5,0.95,24.4,747.0,903.98,654.94
2018,10,16,12,0,973.0,76.0,1.0,24.6,749.0,924.6,668.09
2018,10,16,12,15,970.5,75.5,1.05,24.65,742.5,938.13,677.28
2018,10,16,12,30,968.0,75.0,1.1,24.7,736.0,947.77,684.22
2018,10,16,12,45,964.0,75.0,1.15,24.75,722.0,952.73,688.4
2018,10,16,13,0,960.0,75.0,1.2,24.8,708.0,953.76,690.3
2018,10,16,13,15,953.0,74.0,1.25,24.75,685.5,947.03,687.7
2018,10,16,13,30,946.0,73.0,1.3,24.7,663.0,936.47,682.86
2018,10,16,13,45,936.5,72.0,1.3,24.65,634.0,919.97,673.56
2018,10,16,14,0,927.0,71.0,1.3,24.6,605.0,899.93,662.1
2018,10,16,14,15,913.5,69.5,1.35,24.4,569.0,872.48,646.87
2018,10,16,14,30,900.0,68.0,1.4,24.2,533.0,842.0,629.51
2018,10,16,14,45,881.5,66.0,1.4,24.0,491.0,804.04,606.25
2018,10,16,15,0,863.0,64.0,1.4,23.8,449.0,763.82,581.12
2018,10,16,15,15,837.0,61.0,1.4,23.8,402.5,714.72,548.81
2018,10,16,15,30,811.0,58.0,1.4,23.8,356.0,670.5,519.25
2018,10,16,15,45,772.0,55.5,1.45,23.1,307.0,610.92,479.2
2018,10,16,16,0,733.0,53.0,1.5,22.4,258.0,551.86,436.36
2018,10,16,16,15,672.5,48.0,1.45,21.4,207.5,477.9,379.28
2018,10,16,16,30,612.0,43.0,1.4,20.4,157.0,407.28,321.83
2018,10,16,16,45,509.5,35.5,1.4,19.45,111.0,316.81,246.04
2018,10,16,17,0,407.0,28.0,1.4,18.5,65.0,242.1,170.34
2018,10,16,17,15,236.0,17.5,1.4,17.85,35.5,110.19,0.0
2018,10,16,17,30,65.0,7.0,1.4,17.2,6.0,6.67,0.0
2018,10,16,17,45,32.5,3.5,1.45,16.5,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,17,6,15,78.0,7.5,0.7,11.8,10.0,0.0,0.0
2018,10,17,6,30,156.0,15.0,0.7,12.0,20.0,14.3,0.0
2018,10,17,6,45,313.0,25.5,0.65,12.25,58.0,20.58,9.53
2018,10,17,7,0,470.0,36.0,0.6,12.5,96.0,28.16,18.92
2018,10,17,7,15,553.5,42.5,0.55,13.0,144.0,31.79,22.69
2018,10,17,7,30,637.0,49.0,0.5,13.5,192.0,70.59,36.5
2018,10,17,7,45,688.5,53.5,0.5,13.95,241.5,121.15,67.47
2018,10,17,8,0,740.0,58.0,0.5,14.4,291.0,177.59,111.5
2018,10,17,8,15,774.0,61.0,0.45,15.15,338.5,234.13,159.84
2018,10,17,8,30,808.0,64.0,0.4,15.9,386.0,293.76,211.36
2018,10,17,8,45,831.5,67.0,0.4,16.65,430.5,352.53,261.78
2018,10,17,9,0,855.0,70.0,0.4,17.4,475.0,413.44,312.2
2018,10,17,9,15,872.5,71.5,0.4,18.05,514.0,469.68,357.44
2018,10,17,9,30,890.0,73.0,0.4,18.7,553.0,525.81,400.81
2018,10,17,9,45,903.0,74.0,0.45,19.3,586.0,578.55,440.67
2018,10,17,10,0,916.0,75.0,0.5,19.9,619.0,630.17,478.39
2018,10,17,10,15,924.5,76.0,0.55,20.4,645.0,677.5,512.14
2018,10,17,10,30,933.0,77.0,0.6,20.9,671.0,722.8,543.08
2018,10,17,10,45,938.0,78.0,0.6,21.4,689.5,763.32,568.06
2018,10,17,11,0,943.0,79.0,0.6,21.9,708.0,801.11,590.94
2018,10,17,11,15,946.0,79.5,0.7,22.15,718.5,833.88,612.59
2018,10,17,11,30,949.0,80.0,0.8,22.4,729.0,863.44,632.21
2018,10,17,11,45,949.5,80.5,0.85,22.6,731.5,887.58,647.64
2018,10,17,12,0,950.0,81.0,0.9,22.8,734.0,908.16,660.91
2018,10,17,12,15,948.0,81.0,0.95,22.85,728.0,922.34,670.6
2018,10,17,12,30,946.0,81.0,1.0,22.9,722.0,932.74,678.1
2018,10,17,12,45,941.5,80.5,1.1,22.95,708.0,936.52,682.42
2018,10,17,13,0,937.0,80.0,1.2,23.0,694.0,936.46,684.44
2018,10,17,13,15,930.0,79.5,1.2,22.9,672.0,930.36,681.55
2018,10,17,13,30,923.0,79.0,1.2,22.8,650.0,920.54,676.46
2018,10,17,13,45,913.0,77.5,1.25,22.75,621.0,903.25,667.28
2018,10,17,14,0,903.0,76.0,1.3,22.7,592.0,882.52,655.93
2018,10,17,14,15,889.5,74.0,1.35,22.5,556.0,854.92,640.34
2018,10,17,14,30,876.0,72.0,1.4,22.3,520.0,824.37,622.63
2018,10,17,14,45,856.0,70.0,1.4,22.05,478.5,785.87,598.75
2018,10,17,15,0,836.0,68.0,1.4,21.8,437.0,751.87,577.67
2018,10,17,15,15,809.0,65.5,1.4,21.8,391.5,703.31,545.25
2018,10,17,15,30,782.0,63.0,1.4,21.8,346.0,653.66,511.36
2018,10,17,15,45,741.5,59.0,1.4,21.05,297.0,592.3,469.12
2018,10,17,16,0,701.0,55.0,1.4,20.3,248.0,531.67,423.92
2018,10,17,16,15,637.0,50.0,1.35,19.4,198.5,457.1,365.5
2018,10,17,16,30,573.0,45.0,1.3,18.5,149.0,391.26,310.86
2018,10,17,16,45,465.5,36.5,1.25,17.55,104.0,300.09,233.74
2018,10,17,17,0,358.0,28.0,1.2,16.6,59.0,218.34,149.86
2018,10,17,17,15,204.5,17.0,1.2,15.95,32.0,96.65,0.0
2018,10,17,17,30,51.0,6.0,1.2,15.3,5.0,0.0,0.0
2018,10,17,17,45,25.5,3.0,1.2,14.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.5,1.1,11.65,9.5,0.0,0.0
2018,10,18,6,30,151.0,15.0,1.0,11.9,19.0,14.3,0.0
2018,10,18,6,45,307.0,25.0,0.95,12.2,56.0,20.26,8.64
2018,10,18,7,0,463.0,35.0,0.9,12.5,93.0,27.39,18.17
2018,10,18,7,15,547.5,42.0,0.9,12.95,140.5,31.5,22.38
2018,10,18,7,30,632.0,49.0,0.9,13.4,188.0,69.67,36.18
2018,10,18,7,45,684.0,53.0,0.9,13.9,237.0,119.39,66.36
2018,10,18,8,0,736.0,57.0,0.9,14.4,286.0,175.04,109.81
2018,10,18,8,15,770.0,60.5,0.85,15.15,333.5,231.71,158.55
2018,10,18,8,30,804.0,64.0,0.8,15.9,381.0,291.47,210.65
2018,10,18,8,45,828.0,66.5,0.8,16.65,425.0,349.6,261.11
2018,10,18,9,0,852.0,69.0,0.8,17.4,469.0,409.88,311.7
2018,10,18,9,15,869.0,71.0,0.75,18.1,508.0,466.12,357.24
2018,10,18,9,30,886.0,73.0,0.7,18.8,547.0,522.22,400.71
2018,10,18,9,45,898.0,74.5,0.65,19.55,579.5,574.63,439.55
2018,10,18,10,0,910.0,76.0,0.6,20.3,612.0,625.85,475.85
2018,10,18,10,15,918.5,77.0,0.55,20.9,638.0,672.84,508.01
2018,10,18,10,30,927.0,78.0,0.5,21.5,664.0,717.82,537.24
2018,10,18,10,45,932.5,79.0,0.45,22.1,682.5,758.4,561.14
2018,10,18,11,0,938.0,80.0,0.4,22.7,701.0,796.31,582.83
2018,10,18,11,15,941.0,80.5,0.4,23.05,711.5,828.85,602.16
2018,10,18,11,30,944.0,81.0,0.4,23.4,722.0,858.22,619.38
2018,10,18,11,45,944.5,81.5,0.35,23.8,724.5,882.18,632.04
2018,10,18,12,0,945.0,82.0,0.3,24.2,727.0,902.61,642.48
2018,10,18,12,15,943.5,81.5,0.35,24.35,721.0,916.53,651.59
2018,10,18,12,30,942.0,81.0,0.4,24.5,715.0,926.69,658.63
2018,10,18,12,45,937.5,80.0,0.45,24.7,700.5,929.81,661.4
2018,10,18,13,0,933.0,79.0,0.5,24.9,686.0,929.1,662.05
2018,10,18,13,15,926.0,78.5,0.55,24.9,664.5,922.97,660.02
2018,10,18,13,30,919.0,78.0,0.6,24.9,643.0,913.13,655.87
