Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,45,909.0,77.0,0.65,24.9,614.0,896.46,647.51
2018,10,18,14,0,899.0,76.0,0.7,24.9,585.0,876.39,637.07
2018,10,18,14,15,884.5,74.0,0.75,24.7,549.0,848.02,621.71
2018,10,18,14,30,870.0,72.0,0.8,24.5,513.0,816.77,604.32
2018,10,18,14,45,850.0,70.5,0.85,24.3,472.0,779.1,582.33
2018,10,18,15,0,830.0,69.0,0.9,24.1,431.0,745.93,562.94
2018,10,18,15,15,802.5,65.5,0.9,24.1,385.0,695.99,530.32
2018,10,18,15,30,775.0,62.0,0.9,24.1,339.0,645.04,496.28
2018,10,18,15,45,733.0,58.5,1.05,23.25,290.5,583.68,456.3
2018,10,18,16,0,691.0,55.0,1.2,22.4,242.0,523.17,412.84
2018,10,18,16,15,626.0,49.0,1.3,21.3,192.5,447.49,355.04
2018,10,18,16,30,561.0,43.0,1.4,20.2,143.0,380.6,300.54
2018,10,18,16,45,452.0,35.5,1.55,19.05,99.5,290.95,225.09
2018,10,18,17,0,343.0,28.0,1.7,17.9,56.0,208.67,136.91
2018,10,18,17,15,185.0,16.0,1.65,17.3,29.5,87.51,0.0
2018,10,18,17,30,27.0,4.0,1.6,16.7,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.55,16.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,19,6,15,64.5,7.0,1.35,13.15,8.5,0.0,0.0
2018,10,19,6,30,129.0,14.0,1.3,13.6,17.0,13.34,0.0
2018,10,19,6,45,276.0,25.5,1.2,14.1,52.5,20.92,8.15
2018,10,19,7,0,423.0,37.0,1.1,14.6,88.0,29.42,19.64
2018,10,19,7,15,509.5,44.5,1.1,15.25,134.5,33.82,24.14
2018,10,19,7,30,596.0,52.0,1.1,15.9,181.0,67.18,35.0
2018,10,19,7,45,649.0,57.0,1.1,16.6,229.5,116.06,64.47
2018,10,19,8,0,702.0,62.0,1.1,17.3,278.0,173.16,108.54
2018,10,19,8,15,738.0,66.0,1.05,18.0,325.0,228.67,155.65
2018,10,19,8,30,774.0,70.0,1.0,18.7,372.0,287.57,206.45
2018,10,19,8,45,799.0,72.5,0.95,19.45,415.5,344.32,255.18
2018,10,19,9,0,824.0,75.0,0.9,20.2,459.0,402.51,303.53
2018,10,19,9,15,843.5,77.5,0.9,20.95,498.5,459.35,349.34
2018,10,19,9,30,863.0,80.0,0.9,21.7,538.0,516.43,393.52
2018,10,19,9,45,878.0,81.0,0.85,22.5,571.0,568.6,432.02
2018,10,19,10,0,893.0,82.0,0.8,23.3,604.0,620.15,468.47
2018,10,19,10,15,902.0,82.5,0.8,23.85,629.5,666.19,500.66
2018,10,19,10,30,911.0,83.0,0.8,24.4,655.0,710.29,530.53
2018,10,19,10,45,916.5,84.5,0.75,24.95,673.5,750.78,554.75
2018,10,19,11,0,922.0,86.0,0.7,25.5,692.0,788.67,576.78
2018,10,19,11,15,925.0,86.0,0.7,25.9,702.0,820.17,595.46
2018,10,19,11,30,928.0,86.0,0.7,26.3,712.0,848.54,612.07
2018,10,19,11,45,928.5,86.5,0.65,26.65,714.5,872.13,624.81
2018,10,19,12,0,929.0,87.0,0.6,27.0,717.0,892.23,635.32
2018,10,19,12,15,925.5,87.5,0.55,27.15,710.5,905.32,641.99
2018,10,19,12,30,922.0,88.0,0.5,27.3,704.0,914.68,646.51
2018,10,19,12,45,916.0,88.5,0.45,27.45,690.0,918.11,647.51
2018,10,19,13,0,910.0,89.0,0.4,27.6,676.0,917.81,646.45
2018,10,19,13,15,903.0,87.5,0.45,27.5,654.0,910.59,644.02
2018,10,19,13,30,896.0,86.0,0.5,27.4,632.0,899.75,639.54
2018,10,19,13,45,885.5,84.5,0.55,27.35,603.0,882.33,630.93
2018,10,19,14,0,875.0,83.0,0.6,27.3,574.0,861.6,620.29
2018,10,19,14,15,859.5,81.0,0.7,27.05,538.5,840.07,610.47
2018,10,19,14,30,844.0,79.0,0.8,26.8,503.0,808.45,593.79
2018,10,19,14,45,822.5,76.5,0.85,26.6,461.5,768.83,570.59
2018,10,19,15,0,801.0,74.0,0.9,26.4,420.0,727.21,545.54
2018,10,19,15,15,771.5,70.5,0.9,26.4,374.5,676.74,512.68
2018,10,19,15,30,742.0,67.0,0.9,26.4,329.0,625.45,478.4
2018,10,19,15,45,699.0,62.5,1.05,25.3,280.5,563.46,437.85
2018,10,19,16,0,656.0,58.0,1.2,24.2,232.0,506.74,397.42
2018,10,19,16,15,589.5,52.0,1.25,23.05,184.0,432.32,340.43
2018,10,19,16,30,523.0,46.0,1.3,21.9,136.0,362.22,283.67
2018,10,19,16,45,413.0,37.0,1.35,20.7,93.5,272.23,208.18
2018,10,19,17,0,303.0,28.0,1.4,19.5,51.0,188.04,115.18
2018,10,19,17,15,162.5,15.5,1.4,18.95,26.5,77.79,0.0
2018,10,19,17,30,22.0,3.0,1.4,18.4,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.4,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,20,6,15,64.5,6.5,1.2,13.45,8.0,0.0,0.0
2018,10,20,6,30,129.0,13.0,1.1,13.9,16.0,12.39,0.0
2018,10,20,6,45,279.5,24.0,1.0,14.35,51.0,19.61,6.3
2018,10,20,7,0,430.0,35.0,0.9,14.8,86.0,27.71,18.08
2018,10,20,7,15,518.0,42.5,0.95,15.5,132.5,32.22,22.68
2018,10,20,7,30,606.0,50.0,1.0,16.2,179.0,65.16,33.32
2018,10,20,7,45,660.0,54.5,1.0,16.9,227.5,116.62,64.48
2018,10,20,8,0,714.0,59.0,1.0,17.6,276.0,171.37,106.34
2018,10,20,8,15,750.0,63.0,0.95,18.3,323.5,227.46,153.86
2018,10,20,8,30,786.0,67.0,0.9,19.0,371.0,286.91,205.05
2018,10,20,8,45,811.0,69.5,0.8,19.7,414.5,344.19,254.03
2018,10,20,9,0,836.0,72.0,0.7,20.4,458.0,402.89,302.45
2018,10,20,9,15,854.0,74.5,0.65,21.2,497.0,459.56,347.55
2018,10,20,9,30,872.0,77.0,0.6,22.0,536.0,516.03,390.52
2018,10,20,9,45,885.0,78.0,0.55,22.8,568.5,567.67,428.18
2018,10,20,10,0,898.0,79.0,0.5,23.6,601.0,618.22,463.44
2018,10,20,10,15,907.0,80.0,0.45,24.05,626.5,664.87,495.2
2018,10,20,10,30,916.0,81.0,0.4,24.5,652.0,709.58,524.52
2018,10,20,10,45,922.0,82.0,0.4,25.0,670.5,749.97,549.01
2018,10,20,11,0,928.0,83.0,0.4,25.5,689.0,787.76,571.49
2018,10,20,11,15,931.0,83.5,0.5,25.65,699.5,819.89,592.65
2018,10,20,11,30,934.0,84.0,0.6,25.8,710.0,848.87,611.91
2018,10,20,11,45,935.0,83.5,0.7,25.9,712.0,871.8,627.52
2018,10,20,12,0,936.0,83.0,0.8,26.0,714.0,891.23,641.08
2018,10,20,12,15,934.0,83.0,0.85,26.0,708.0,905.05,650.61
2018,10,20,12,30,932.0,83.0,0.9,26.0,702.0,915.16,658.0
2018,10,20,12,45,928.0,82.5,1.0,25.95,688.0,919.18,662.71
2018,10,20,13,0,924.0,82.0,1.1,25.9,674.0,919.42,665.21
2018,10,20,13,15,917.5,80.5,1.1,25.75,652.0,912.54,661.96
2018,10,20,13,30,911.0,79.0,1.1,25.6,630.0,901.97,656.56
2018,10,20,13,45,901.0,78.0,1.15,25.5,601.5,885.38,648.05
2018,10,20,14,0,891.0,77.0,1.2,25.4,573.0,865.43,637.41
2018,10,20,14,15,877.0,75.0,1.2,25.15,537.5,837.68,621.28
2018,10,20,14,30,863.0,73.0,1.2,24.9,502.0,807.07,603.19
2018,10,20,14,45,843.0,70.5,1.2,24.7,460.5,775.19,583.91
2018,10,20,15,0,823.0,68.0,1.2,24.5,419.0,734.25,558.07
2018,10,20,15,15,794.5,64.5,1.2,24.5,373.5,683.95,524.75
2018,10,20,15,30,766.0,61.0,1.2,24.5,328.0,632.74,489.94
2018,10,20,15,45,724.0,57.5,1.15,23.65,280.0,572.0,447.76
2018,10,20,16,0,682.0,54.0,1.1,22.8,232.0,512.11,403.0
2018,10,20,16,15,616.5,48.0,1.15,21.7,183.5,436.92,345.12
2018,10,20,16,30,551.0,42.0,1.2,20.6,135.0,370.87,290.89
2018,10,20,16,45,438.0,34.5,1.2,19.55,92.5,280.48,214.0
2018,10,20,17,0,325.0,27.0,1.2,18.5,50.0,194.06,109.49
2018,10,20,17,15,174.5,15.0,1.15,17.9,26.0,81.51,0.0
2018,10,20,17,30,24.0,3.0,1.1,17.3,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.1,16.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,6,15,65.0,6.0,1.05,11.7,7.5,0.0,0.0
2018,10,21,6,30,130.0,12.0,1.0,11.9,15.0,11.44,0.0
2018,10,21,6,45,282.0,23.0,0.95,12.1,49.5,18.8,4.69
2018,10,21,7,0,434.0,34.0,0.9,12.3,84.0,26.95,17.55
2018,10,21,7,15,522.5,41.0,0.9,12.75,130.0,31.06,21.91
2018,10,21,7,30,611.0,48.0,0.9,13.2,176.0,65.68,34.4
2018,10,21,7,45,665.5,52.5,0.9,13.6,224.5,114.46,63.37
2018,10,21,8,0,720.0,57.0,0.9,14.0,273.0,169.49,105.93
2018,10,21,8,15,756.0,60.5,0.95,14.6,320.0,225.33,153.99
2018,10,21,8,30,792.0,64.0,1.0,15.2,367.0,284.5,206.01
2018,10,21,8,45,817.0,66.5,1.0,15.8,410.5,341.97,256.46
2018,10,21,9,0,842.0,69.0,1.0,16.4,454.0,400.85,306.67
2018,10,21,9,15,857.5,71.5,1.0,16.95,492.0,456.88,353.16
2018,10,21,9,30,873.0,74.0,1.0,17.5,530.0,511.86,397.13
2018,10,21,9,45,883.0,76.5,0.95,18.0,562.0,563.31,436.55
2018,10,21,10,0,893.0,79.0,0.9,18.5,594.0,613.43,473.45
2018,10,21,10,15,901.0,80.5,0.9,19.0,619.5,659.67,506.74
2018,10,21,10,30,909.0,82.0,0.9,19.5,645.0,703.91,537.61
2018,10,21,10,45,914.5,83.0,0.9,20.0,663.0,743.61,562.97
2018,10,21,11,0,920.0,84.0,0.9,20.5,681.0,780.71,586.06
2018,10,21,11,15,923.5,84.5,0.95,20.9,691.5,812.92,606.61
2018,10,21,11,30,927.0,85.0,1.0,21.3,702.0,842.04,625.08
2018,10,21,11,45,927.0,85.5,1.0,21.65,704.0,865.05,638.88
2018,10,21,12,0,927.0,86.0,1.0,22.0,706.0,884.57,650.47
2018,10,21,12,15,923.0,86.5,1.1,22.25,699.5,897.09,659.48
2018,10,21,12,30,919.0,87.0,1.2,22.5,693.0,905.9,666.26
2018,10,21,12,45,911.5,87.5,1.25,22.8,678.0,907.92,667.91
2018,10,21,13,0,904.0,88.0,1.3,23.1,663.0,906.22,667.35
2018,10,21,13,15,897.0,87.0,1.4,23.05,641.5,899.56,665.3
2018,10,21,13,30,890.0,86.0,1.5,23.0,620.0,889.31,660.99
2018,10,21,13,45,879.5,84.0,1.6,22.9,591.0,871.34,651.7
2018,10,21,14,0,869.0,82.0,1.7,22.8,562.0,850.09,640.18
2018,10,21,14,15,853.5,80.0,1.75,22.55,526.5,828.66,628.3
2018,10,21,14,30,838.0,78.0,1.8,22.3,491.0,797.23,609.38
2018,10,21,14,45,799.0,79.0,1.85,22.05,446.0,748.26,577.9
2018,10,21,15,0,760.0,80.0,1.9,21.8,401.0,698.14,544.97
2018,10,21,15,15,735.5,75.0,1.9,21.8,357.5,650.94,512.44
2018,10,21,15,30,711.0,70.0,1.9,21.8,314.0,602.7,478.25
2018,10,21,15,45,668.0,64.5,1.9,20.85,266.5,545.17,436.42
2018,10,21,16,0,625.0,59.0,1.9,19.9,219.0,484.95,390.19
2018,10,21,16,15,538.0,53.0,1.85,19.15,170.0,400.39,322.06
2018,10,21,16,30,451.0,47.0,1.8,18.4,121.0,321.93,256.18
2018,10,21,16,45,351.0,36.5,1.75,17.6,82.0,239.2,183.71
2018,10,21,17,0,251.0,26.0,1.7,16.8,43.0,158.42,78.87
2018,10,21,17,15,133.5,14.5,1.65,16.25,22.5,64.9,0.0
2018,10,21,17,30,16.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.55,15.1,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,6,15,51.5,5.5,1.25,11.5,6.5,0.0,0.0
2018,10,22,6,30,103.0,11.0,1.3,11.9,13.0,10.48,0.0
2018,10,22,6,45,263.5,22.5,1.3,12.25,47.0,18.47,2.98
2018,10,22,7,0,424.0,34.0,1.3,12.6,81.0,27.13,17.54
2018,10,22,7,15,515.0,41.0,1.3,12.95,127.0,31.22,21.97
2018,10,22,7,30,606.0,48.0,1.3,13.3,173.0,61.93,31.69
2018,10,22,7,45,661.0,52.5,1.3,13.6,221.0,113.14,62.59
2018,10,22,8,0,716.0,57.0,1.3,13.9,269.0,167.84,104.88
2018,10,22,8,15,752.5,60.5,1.3,14.3,316.0,223.44,152.94
2018,10,22,8,30,789.0,64.0,1.3,14.7,363.0,282.42,205.14
2018,10,22,8,45,815.5,66.5,1.3,15.05,407.0,340.12,256.35
2018,10,22,9,0,842.0,69.0,1.3,15.4,451.0,399.39,307.62
2018,10,22,9,15,858.5,71.5,1.3,15.8,489.5,455.73,355.09
2018,10,22,9,30,875.0,74.0,1.3,16.2,528.0,511.16,400.2
2018,10,22,9,45,886.0,76.5,1.3,16.6,560.0,563.16,441.17
2018,10,22,10,0,897.0,79.0,1.3,17.0,592.0,613.92,479.82
2018,10,22,10,15,906.0,80.0,1.3,17.35,617.5,660.35,514.24
2018,10,22,10,30,915.0,81.0,1.3,17.7,643.0,704.83,546.3
2018,10,22,10,45,921.0,81.5,1.3,18.05,661.0,744.49,572.59
2018,10,22,11,0,927.0,82.0,1.3,18.4,679.0,781.54,596.55
2018,10,22,11,15,930.0,82.5,1.35,18.65,689.5,813.47,617.64
2018,10,22,11,30,933.0,83.0,1.4,18.9,700.0,842.27,636.59
2018,10,22,11,45,934.0,83.0,1.45,19.15,702.0,865.6,651.88
2018,10,22,12,0,935.0,83.0,1.5,19.4,704.0,885.45,664.94
2018,10,22,12,15,933.5,82.5,1.55,19.5,698.0,899.01,674.32
2018,10,22,12,30,932.0,82.0,1.6,19.6,692.0,908.87,681.43
2018,10,22,12,45,927.0,81.5,1.65,19.7,677.5,911.94,684.2
2018,10,22,13,0,922.0,81.0,1.7,19.8,663.0,911.23,684.69
2018,10,22,13,15,914.0,80.0,1.8,19.7,640.5,903.58,681.8
2018,10,22,13,30,906.0,79.0,1.9,19.6,618.0,892.29,676.57
2018,10,22,13,45,895.0,77.5,1.95,19.55,589.0,874.29,666.18
2018,10,22,14,0,884.0,76.0,2.0,19.5,560.0,852.96,653.56
2018,10,22,14,15,868.5,74.5,2.05,19.25,524.5,824.74,636.6
2018,10,22,14,30,853.0,73.0,2.1,19.0,489.0,793.78,617.55
2018,10,22,14,45,831.5,71.0,2.15,18.8,448.0,761.66,597.28
2018,10,22,15,0,810.0,69.0,2.2,18.6,407.0,720.62,570.13
2018,10,22,15,15,780.0,65.5,2.2,18.6,361.5,669.8,534.43
2018,10,22,15,30,750.0,62.0,2.2,18.6,316.0,618.21,497.26
2018,10,22,15,45,705.0,58.5,2.25,17.75,268.5,556.3,451.89
2018,10,22,16,0,660.0,55.0,2.3,16.9,221.0,495.46,404.22
2018,10,22,16,15,590.0,48.5,2.2,16.3,173.0,423.21,344.16
2018,10,22,16,30,520.0,42.0,2.1,15.7,125.0,351.43,282.05
2018,10,22,16,45,392.0,33.0,2.05,15.1,83.0,254.28,196.05
2018,10,22,17,0,264.0,24.0,2.0,14.5,41.0,160.12,65.74
2018,10,22,17,15,132.0,12.0,1.95,14.1,20.5,61.62,0.0
2018,10,22,17,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,6,15,30.0,4.0,1.15,11.35,4.5,0.0,0.0
2018,10,23,6,30,60.0,8.0,1.1,11.7,9.0,7.63,0.0
2018,10,23,6,45,236.0,20.5,1.1,12.0,43.5,16.65,0.38
2018,10,23,7,0,412.0,33.0,1.1,12.3,78.0,26.35,16.78
2018,10,23,7,15,416.0,46.5,1.05,12.7,111.5,36.31,26.46
2018,10,23,7,30,420.0,60.0,1.0,13.1,145.0,64.78,39.14
2018,10,23,7,45,507.5,64.5,1.0,13.45,194.0,105.41,62.67
2018,10,23,8,0,595.0,69.0,1.0,13.8,243.0,156.4,100.56
2018,10,23,8,15,442.0,105.0,1.05,14.2,246.0,192.16,138.79
2018,10,23,8,30,289.0,141.0,1.1,14.6,249.0,210.14,161.07
2018,10,23,8,45,403.0,139.0,1.1,15.0,309.0,266.79,206.27
2018,10,23,9,0,517.0,137.0,1.1,15.4,369.0,334.3,260.45
2018,10,23,9,15,530.0,147.0,1.15,15.75,402.5,379.82,298.18
2018,10,23,9,30,543.0,157.0,1.2,16.1,436.0,425.71,335.32
2018,10,23,9,45,457.0,192.0,1.3,16.45,437.0,442.72,349.16
2018,10,23,10,0,371.0,227.0,1.4,16.8,438.0,445.81,351.5
2018,10,23,10,15,349.0,243.0,1.45,16.95,448.5,466.93,367.64
2018,10,23,10,30,327.0,259.0,1.5,17.1,459.0,485.52,381.32
2018,10,23,10,45,413.0,241.0,1.55,17.25,500.5,550.46,431.18
2018,10,23,11,0,499.0,223.0,1.6,17.4,542.0,613.26,478.57
2018,10,23,11,15,637.0,179.0,1.7,17.4,593.0,696.07,541.56
2018,10,23,11,30,775.0,135.0,1.8,17.4,644.0,778.83,601.93
2018,10,23,11,45,719.5,155.0,1.85,17.4,628.5,775.6,599.12
2018,10,23,12,0,664.0,175.0,1.9,17.4,613.0,767.03,593.51
2018,10,23,12,15,631.0,184.0,1.95,17.3,597.5,761.21,589.82
2018,10,23,12,30,598.0,193.0,2.0,17.2,582.0,751.8,583.54
2018,10,23,12,45,636.5,175.0,2.05,17.15,581.0,773.01,600.59
2018,10,23,13,0,675.0,157.0,2.1,17.1,580.0,791.2,614.36
2018,10,23,13,15,632.5,164.5,2.1,17.1,550.0,763.72,595.38
2018,10,23,13,30,590.0,172.0,2.1,17.1,520.0,733.47,574.39
2018,10,23,13,45,658.0,141.5,2.05,17.15,512.5,754.64,590.76
2018,10,23,14,0,726.0,111.0,2.0,17.2,505.0,769.57,601.86
2018,10,23,14,15,614.0,129.5,1.9,17.25,447.5,687.44,542.83
2018,10,23,14,30,502.0,148.0,1.8,17.3,390.0,600.55,478.5
2018,10,23,14,45,578.0,119.5,1.75,17.35,375.5,621.73,497.04
2018,10,23,15,0,654.0,91.0,1.7,17.4,361.0,630.52,504.39
2018,10,23,15,15,594.0,89.0,1.7,17.4,313.5,564.64,455.64
2018,10,23,15,30,534.0,87.0,1.7,17.4,266.0,500.35,406.37
2018,10,23,15,45,597.0,69.5,1.55,17.2,240.5,500.95,406.89
2018,10,23,16,0,660.0,52.0,1.4,17.0,215.0,490.03,396.58
2018,10,23,16,15,600.5,45.5,1.4,16.25,169.0,419.32,338.61
2018,10,23,16,30,541.0,39.0,1.4,15.5,123.0,352.03,280.79
2018,10,23,16,45,412.5,31.0,1.35,14.75,81.5,260.83,198.92
2018,10,23,17,0,284.0,23.0,1.3,14.0,40.0,165.5,47.35
2018,10,23,17,15,142.0,11.5,1.4,13.6,20.0,64.61,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,24,6,15,26.0,4.0,0.55,12.4,4.5,0.0,0.0
2018,10,24,6,30,52.0,8.0,0.5,12.6,9.0,7.63,0.0
2018,10,24,6,45,141.0,22.0,0.45,12.8,34.5,17.45,0.0
2018,10,24,7,0,230.0,36.0,0.4,13.0,60.0,28.06,18.06
2018,10,24,7,15,366.5,44.0,0.4,13.45,106.0,34.11,24.44
2018,10,24,7,30,503.0,52.0,0.4,13.9,152.0,60.07,33.32
2018,10,24,7,45,611.5,51.5,0.4,14.3,205.5,103.21,56.29
2018,10,24,8,0,720.0,51.0,0.4,14.7,259.0,160.7,97.97
2018,10,24,8,15,754.5,54.5,0.4,15.25,305.0,215.8,144.87
2018,10,24,8,30,789.0,58.0,0.4,15.8,351.0,274.02,195.55
2018,10,24,8,45,813.0,60.5,0.45,16.4,393.5,331.77,245.82
2018,10,24,9,0,837.0,63.0,0.5,17.0,436.0,389.18,294.6
2018,10,24,9,15,853.0,65.5,0.55,17.55,473.5,444.01,340.03
2018,10,24,9,30,869.0,68.0,0.6,18.1,511.0,498.63,383.71
2018,10,24,9,45,879.5,69.5,0.65,18.6,542.0,548.78,422.71
2018,10,24,10,0,890.0,71.0,0.7,19.1,573.0,597.63,459.51
2018,10,24,10,15,898.0,72.0,0.8,19.45,597.5,642.85,493.46
2018,10,24,10,30,906.0,73.0,0.9,19.8,622.0,686.07,525.22
2018,10,24,10,45,910.5,74.0,1.0,20.15,639.5,724.62,551.55
2018,10,24,11,0,915.0,75.0,1.1,20.5,657.0,760.51,575.7
2018,10,24,11,15,917.5,75.0,1.25,20.65,666.0,790.93,597.09
2018,10,24,11,30,920.0,75.0,1.4,20.8,675.0,818.22,616.42
2018,10,24,11,45,920.0,75.0,1.5,20.95,676.5,840.21,631.65
2018,10,24,12,0,920.0,75.0,1.6,21.1,678.0,858.75,644.68
2018,10,24,12,15,917.5,75.0,1.7,21.15,671.5,871.63,654.3
2018,10,24,12,30,915.0,75.0,1.8,21.2,665.0,880.86,661.65
2018,10,24,12,45,910.5,74.0,1.9,21.25,651.0,883.5,664.74
2018,10,24,13,0,906.0,73.0,2.0,21.3,637.0,882.45,665.52
2018,10,24,13,15,898.0,72.5,2.05,21.3,615.0,875.3,661.95
2018,10,24,13,30,890.0,72.0,2.1,21.3,593.0,864.61,656.14
2018,10,24,13,45,855.0,77.5,2.1,21.3,558.5,834.67,636.75
2018,10,24,14,0,820.0,83.0,2.1,21.3,524.0,809.35,620.66
2018,10,24,14,15,825.5,75.0,2.05,21.25,494.5,791.56,609.48
2018,10,24,14,30,831.0,67.0,2.0,21.2,465.0,763.34,590.88
2018,10,24,14,45,811.5,64.5,2.0,21.1,425.5,732.69,570.97
2018,10,24,15,0,792.0,62.0,2.0,21.0,386.0,693.25,544.41
2018,10,24,15,15,745.0,62.0,2.0,21.0,339.0,635.34,503.55
2018,10,24,15,30,698.0,62.0,2.0,21.0,292.0,577.77,461.92
2018,10,24,15,45,615.0,61.0,1.85,20.5,240.5,500.28,402.33
2018,10,24,16,0,532.0,60.0,1.7,20.0,189.0,423.83,341.35
2018,10,24,16,15,519.0,49.0,1.65,19.35,151.5,380.15,304.74
2018,10,24,16,30,506.0,38.0,1.6,18.7,114.0,336.38,265.24
2018,10,24,16,45,378.0,29.5,1.5,18.0,74.5,241.68,180.56
2018,10,24,17,0,250.0,21.0,1.4,17.3,35.0,147.15,16.08
2018,10,24,17,15,125.0,10.5,1.5,17.05,17.5,56.93,0.0
2018,10,24,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,6,15,50.5,4.5,1.3,12.05,5.0,0.0,0.0
2018,10,25,6,30,101.0,9.0,1.2,12.4,10.0,8.58,0.0
2018,10,25,6,45,265.0,19.5,1.1,12.7,42.0,16.0,0.0
2018,10,25,7,0,429.0,30.0,1.0,13.0,74.0,23.87,14.32
2018,10,25,7,15,522.5,36.5,0.9,13.5,118.5,30.26,20.98
2018,10,25,7,30,616.0,43.0,0.8,14.0,163.0,58.0,29.24
2018,10,25,7,45,670.5,47.0,0.75,14.5,210.5,106.12,56.38
2018,10,25,8,0,725.0,51.0,0.7,15.0,258.0,160.38,97.5
2018,10,25,8,15,760.5,54.0,0.7,15.55,304.0,215.4,144.44
2018,10,25,8,30,796.0,57.0,0.7,16.1,350.0,273.62,195.38
2018,10,25,8,45,819.5,60.0,0.7,16.65,392.5,331.94,246.34
2018,10,25,9,0,843.0,63.0,0.7,17.2,435.0,389.9,295.69
2018,10,25,9,15,858.0,65.0,0.7,17.8,472.0,444.0,340.49
2018,10,25,9,30,873.0,67.0,0.7,18.4,509.0,497.77,383.33
2018,10,25,9,45,882.5,70.0,0.7,18.95,540.5,549.03,422.73
2018,10,25,10,0,892.0,73.0,0.7,19.5,572.0,598.93,459.67
2018,10,25,10,15,900.5,73.5,0.7,20.1,596.5,643.96,491.86
2018,10,25,10,30,909.0,74.0,0.7,20.7,621.0,687.01,521.67
2018,10,25,10,45,914.5,74.5,0.75,21.3,638.5,725.77,546.94
2018,10,25,11,0,920.0,75.0,0.8,21.9,656.0,761.91,569.84
2018,10,25,11,15,923.0,75.5,0.8,22.25,666.0,793.34,589.24
2018,10,25,11,30,926.0,76.0,0.8,22.6,676.0,821.68,606.51
2018,10,25,11,45,927.0,76.0,0.8,23.0,678.0,844.59,620.07
2018,10,25,12,0,928.0,76.0,0.8,23.4,680.0,864.05,631.45
2018,10,25,12,15,925.0,76.5,0.85,23.55,674.0,877.18,640.32
2018,10,25,12,30,922.0,77.0,0.9,23.7,668.0,886.64,647.02
2018,10,25,12,45,916.0,77.0,0.95,23.9,653.5,889.22,649.36
2018,10,25,13,0,910.0,77.0,1.0,24.1,639.0,888.1,649.53
2018,10,25,13,15,902.5,76.5,1.05,24.1,617.5,881.43,646.77
2018,10,25,13,30,895.0,76.0,1.1,24.1,596.0,871.2,641.86
2018,10,25,13,45,884.0,75.0,1.15,24.15,567.5,853.91,632.28
2018,10,25,14,0,873.0,74.0,1.2,24.2,539.0,833.38,620.62
2018,10,25,14,15,857.5,72.0,1.25,24.05,504.0,804.82,603.98
2018,10,25,14,30,842.0,70.0,1.3,23.9,469.0,773.57,585.35
2018,10,25,14,45,820.5,67.5,1.35,23.75,428.5,741.19,565.62
2018,10,25,15,0,799.0,65.0,1.4,23.6,388.0,700.05,539.27
2018,10,25,15,15,768.0,62.0,1.4,23.6,343.5,649.8,505.02
2018,10,25,15,30,737.0,59.0,1.4,23.6,299.0,598.89,469.35
2018,10,25,15,45,691.5,55.0,1.4,22.8,252.0,537.04,424.58
2018,10,25,16,0,646.0,51.0,1.4,22.0,205.0,476.41,377.97
2018,10,25,16,15,573.0,45.0,1.4,20.95,158.5,404.29,320.17
2018,10,25,16,30,500.0,39.0,1.4,19.9,112.0,333.2,260.3
2018,10,25,16,45,369.0,30.0,1.35,18.85,72.5,237.07,174.26
2018,10,25,17,0,238.0,21.0,1.3,17.8,33.0,139.85,0.0
2018,10,25,17,15,119.0,10.5,1.3,17.25,16.5,54.41,0.0
2018,10,25,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,49.5,4.5,1.1,13.7,5.0,0.0,0.0
2018,10,26,6,30,99.0,9.0,1.1,13.9,10.0,8.58,0.0
2018,10,26,6,45,260.5,19.0,1.05,14.1,40.0,15.66,0.0
2018,10,26,7,0,422.0,29.0,1.0,14.3,70.0,23.08,13.38
2018,10,26,7,15,515.0,35.0,0.95,14.85,114.0,28.95,19.65
2018,10,26,7,30,608.0,41.0,0.9,15.4,158.0,54.98,27.14
2018,10,26,7,45,663.0,45.0,0.85,15.95,204.5,102.53,53.52
2018,10,26,8,0,718.0,49.0,0.8,16.5,251.0,156.27,93.86
2018,10,26,8,15,753.0,52.5,0.7,17.2,296.5,211.1,140.23
2018,10,26,8,30,788.0,56.0,0.6,17.9,342.0,269.09,190.35
2018,10,26,8,45,812.5,58.5,0.55,18.6,384.5,326.66,239.95
2018,10,26,9,0,837.0,61.0,0.5,19.3,427.0,383.98,287.9
2018,10,26,9,15,652.5,102.5,0.45,20.15,403.0,389.55,296.59
2018,10,26,9,30,468.0,144.0,0.4,21.0,379.0,373.68,286.67
2018,10,26,9,45,346.0,188.0,0.4,21.85,367.5,372.34,285.78
2018,10,26,10,0,224.0,232.0,0.4,22.7,356.0,358.69,274.21
2018,10,26,10,15,196.0,245.0,0.45,23.3,357.0,366.12,279.29
2018,10,26,10,30,168.0,258.0,0.5,23.9,358.0,370.91,281.95
2018,10,26,10,45,173.0,273.5,0.55,24.55,379.5,398.92,301.83
2018,10,26,11,0,178.0,289.0,0.6,25.2,401.0,427.08,321.35
2018,10,26,11,15,318.5,259.5,0.7,25.45,463.0,519.86,390.55
2018,10,26,11,30,459.0,230.0,0.8,25.7,525.0,620.62,463.08
2018,10,26,11,45,500.0,219.5,0.85,25.95,542.0,656.36,487.62
2018,10,26,12,0,541.0,209.0,0.9,26.2,559.0,691.49,512.28
2018,10,26,12,15,653.5,168.5,0.95,26.2,587.0,758.56,560.15
2018,10,26,12,30,766.0,128.0,1.0,26.2,615.0,819.2,600.36
2018,10,26,12,45,729.0,137.5,1.05,26.2,593.0,805.83,591.94
2018,10,26,13,0,692.0,147.0,1.1,26.2,571.0,788.96,582.14
2018,10,26,13,15,661.0,150.0,1.15,26.1,543.5,766.82,569.07
2018,10,26,13,30,630.0,153.0,1.2,26.0,516.0,741.96,554.13
2018,10,26,13,45,537.0,170.5,1.25,25.85,469.5,672.8,507.54
2018,10,26,14,0,444.0,188.0,1.3,25.7,423.0,609.91,463.73
2018,10,26,14,15,471.5,168.0,1.3,25.5,402.5,603.65,461.96
2018,10,26,14,30,499.0,148.0,1.3,25.3,382.0,594.04,457.23
2018,10,26,14,45,568.0,119.0,1.3,25.1,363.5,608.13,470.01
2018,10,26,15,0,637.0,90.0,1.3,24.9,345.0,610.82,473.75
2018,10,26,15,15,542.5,93.0,1.3,24.9,292.5,527.07,412.52
2018,10,26,15,30,448.0,96.0,1.3,24.9,240.0,442.82,349.25
2018,10,26,15,45,465.0,79.0,1.25,24.0,207.5,421.26,333.96
2018,10,26,16,0,482.0,62.0,1.2,23.1,175.0,392.87,311.68
2018,10,26,16,15,405.5,53.0,1.2,22.15,133.0,318.03,251.35
2018,10,26,16,30,329.0,44.0,1.2,21.2,91.0,248.81,193.31
2018,10,26,16,45,216.5,31.0,1.2,20.25,57.0,164.41,117.9
2018,10,26,17,0,104.0,18.0,1.2,19.3,23.0,78.53,0.0
2018,10,26,17,15,52.0,9.0,1.2,18.9,11.5,27.87,0.0
2018,10,26,17,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.5,0.4,14.65,3.5,0.0,0.0
2018,10,27,6,30,51.0,7.0,0.4,14.8,7.0,6.67,0.0
2018,10,27,6,45,195.0,19.0,0.4,14.95,35.0,15.81,0.0
2018,10,27,7,0,339.0,31.0,0.4,15.1,63.0,25.12,14.79
2018,10,27,7,15,440.5,39.0,0.45,15.5,106.0,30.18,20.64
2018,10,27,7,30,542.0,47.0,0.5,15.9,149.0,54.85,28.86
2018,10,27,7,45,528.0,59.0,0.5,16.3,181.5,99.53,56.55
2018,10,27,8,0,514.0,71.0,0.5,16.7,214.0,142.35,91.02
2018,10,27,8,15,632.0,67.0,0.55,17.3,273.5,196.21,132.51
2018,10,27,8,30,750.0,63.0,0.6,17.9,333.0,264.28,187.57
2018,10,27,8,45,777.0,66.0,0.7,18.5,375.5,319.87,235.88
2018,10,27,9,0,804.0,69.0,0.8,19.1,418.0,377.14,284.6
2018,10,27,9,15,825.0,70.5,0.85,19.65,455.5,431.64,329.78
2018,10,27,9,30,846.0,72.0,0.9,20.2,493.0,486.18,373.51
2018,10,27,9,45,862.0,73.0,0.95,20.75,525.5,537.42,413.39
2018,10,27,10,0,878.0,74.0,1.0,21.3,558.0,587.9,451.44
2018,10,27,10,15,874.5,78.5,1.1,21.65,579.0,628.99,482.34
2018,10,27,10,30,871.0,83.0,1.2,22.0,600.0,667.27,510.54
2018,10,27,10,45,858.5,91.0,1.25,22.4,612.5,700.13,533.26
2018,10,27,11,0,846.0,99.0,1.3,22.8,625.0,733.45,555.14
2018,10,27,11,15,879.5,89.0,1.35,23.05,643.5,770.49,579.74
2018,10,27,11,30,913.0,79.0,1.4,23.3,662.0,809.94,605.77
2018,10,27,11,45,817.5,113.5,1.45,23.55,636.5,798.65,597.55
2018,10,27,12,0,722.0,148.0,1.5,23.8,611.0,778.69,584.09
2018,10,27,12,15,741.5,139.0,1.55,23.9,611.0,798.3,598.03
2018,10,27,12,30,761.0,130.0,1.6,24.0,611.0,815.12,609.76
2018,10,27,12,45,781.5,120.0,1.65,24.05,604.5,824.79,616.94
2018,10,27,13,0,802.0,110.0,1.7,24.1,598.0,835.32,624.92
2018,10,27,13,15,810.5,103.0,1.7,24.0,581.5,835.42,625.86
2018,10,27,13,30,819.0,96.0,1.7,23.9,565.0,831.99,624.68
2018,10,27,13,45,800.0,94.5,1.75,23.8,533.5,808.18,610.29
2018,10,27,14,0,781.0,93.0,1.8,23.7,502.0,781.52,594.04
2018,10,27,14,15,753.5,91.5,1.85,23.45,464.5,745.29,571.3
2018,10,27,14,30,726.0,90.0,1.9,23.2,427.0,710.96,549.6
2018,10,27,14,45,750.0,78.5,1.9,22.95,400.0,695.3,540.54
2018,10,27,15,0,774.0,67.0,1.9,22.7,373.0,679.2,530.85
2018,10,27,15,15,747.0,63.5,1.9,22.7,330.5,632.16,497.79
2018,10,27,15,30,720.0,60.0,1.9,22.7,288.0,584.26,463.39
2018,10,27,15,45,672.0,55.5,1.9,21.8,241.5,521.08,416.31
2018,10,27,16,0,624.0,51.0,1.9,20.9,195.0,459.35,367.9
2018,10,27,16,15,519.5,46.5,1.85,20.2,147.0,373.22,297.38
2018,10,27,16,30,415.0,42.0,1.8,19.5,99.0,290.08,226.79
2018,10,27,16,45,294.0,30.0,1.7,18.8,62.5,200.1,142.45
2018,10,27,17,0,173.0,18.0,1.6,18.1,26.0,106.48,0.0
2018,10,27,17,15,86.5,9.0,1.6,17.65,13.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,6,15,17.0,2.5,1.1,13.4,2.5,0.0,0.0
2018,10,28,6,30,34.0,5.0,1.1,13.8,5.0,4.77,0.0
2018,10,28,6,45,105.0,19.0,1.15,14.2,27.0,15.15,0.0
2018,10,28,7,0,176.0,33.0,1.2,14.6,49.0,25.87,15.06
2018,10,28,7,15,210.5,48.0,1.25,15.0,78.5,36.91,26.41
2018,10,28,7,30,245.0,63.0,1.3,15.4,108.0,57.64,37.82
2018,10,28,7,45,303.5,76.5,1.3,15.85,148.5,92.53,60.11
2018,10,28,8,0,362.0,90.0,1.3,16.3,189.0,134.35,91.42
2018,10,28,8,15,438.0,95.0,1.35,16.75,236.0,178.96,126.69
2018,10,28,8,30,514.0,100.0,1.4,17.2,283.0,233.49,171.6
2018,10,28,8,45,672.5,81.5,1.4,17.6,351.5,298.42,223.63
2018,10,28,9,0,831.0,63.0,1.4,18.0,420.0,380.38,289.83
2018,10,28,9,15,834.5,68.0,1.45,18.4,453.5,431.65,333.62
2018,10,28,9,30,838.0,73.0,1.5,18.8,487.0,481.91,375.23
2018,10,28,9,45,848.5,76.0,1.5,19.2,518.0,531.46,414.65
2018,10,28,10,0,859.0,79.0,1.5,19.6,549.0,580.21,452.13
2018,10,28,10,15,881.5,76.0,1.55,19.9,577.0,628.58,488.87
2018,10,28,10,30,904.0,73.0,1.6,20.2,605.0,676.07,524.1
2018,10,28,10,45,909.0,74.0,1.65,20.5,622.5,714.61,550.95
2018,10,28,11,0,914.0,75.0,1.7,20.8,640.0,750.53,575.06
