Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,15,916.5,75.0,1.75,20.95,649.0,780.66,595.37
2018,10,28,11,30,919.0,75.0,1.8,21.1,658.0,807.69,613.56
2018,10,28,11,45,918.5,75.5,1.85,21.2,659.5,829.64,628.43
2018,10,28,12,0,918.0,76.0,1.9,21.3,661.0,848.14,641.08
2018,10,28,12,15,914.0,76.0,1.95,21.3,654.0,859.61,649.34
2018,10,28,12,30,910.0,76.0,2.0,21.3,647.0,867.42,655.33
2018,10,28,12,45,902.5,77.0,2.05,21.3,632.5,869.77,657.8
2018,10,28,13,0,895.0,78.0,2.1,21.3,618.0,868.5,658.01
2018,10,28,13,15,886.0,77.0,2.15,21.2,596.0,859.97,653.68
2018,10,28,13,30,877.0,76.0,2.2,21.1,574.0,847.96,647.12
2018,10,28,13,45,864.5,74.5,2.2,21.0,545.0,829.02,635.43
2018,10,28,14,0,852.0,73.0,2.2,20.9,516.0,806.95,621.65
2018,10,28,14,15,834.5,71.5,2.2,20.7,481.0,777.88,603.13
2018,10,28,14,30,817.0,70.0,2.2,20.5,446.0,753.07,587.53
2018,10,28,14,45,792.5,68.0,2.25,20.3,406.0,713.0,561.0
2018,10,28,15,0,768.0,66.0,2.3,20.1,366.0,671.25,532.75
2018,10,28,15,15,733.5,63.0,2.3,20.1,322.0,619.76,495.83
2018,10,28,15,30,699.0,60.0,2.3,20.1,278.0,567.94,457.62
2018,10,28,15,45,583.5,61.5,2.25,19.45,223.5,474.02,384.27
2018,10,28,16,0,468.0,63.0,2.2,18.8,169.0,382.89,310.76
2018,10,28,16,15,346.5,55.0,2.15,18.4,123.0,282.61,227.61
2018,10,28,16,30,225.0,47.0,2.1,18.0,77.0,197.27,154.58
2018,10,28,16,45,134.0,31.0,2.05,17.55,47.0,126.61,87.33
2018,10,28,17,0,43.0,15.0,2.0,17.1,17.0,32.11,0.0
2018,10,28,17,15,21.5,7.5,2.0,16.8,8.5,7.15,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,2.0,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,2.0,12.7,4.0,3.81,0.0
2018,10,29,6,45,35.5,18.0,1.95,12.95,20.0,17.16,0.0
2018,10,29,7,0,46.0,32.0,1.9,13.2,36.0,27.23,15.83
2018,10,29,7,15,76.0,49.5,2.0,13.7,61.0,41.33,30.3
2018,10,29,7,30,106.0,67.0,2.1,14.2,86.0,59.7,42.68
2018,10,29,7,45,105.0,85.0,2.15,14.7,108.5,83.51,60.95
2018,10,29,8,0,104.0,103.0,2.2,15.2,131.0,107.41,80.8
2018,10,29,8,15,95.5,121.0,2.25,15.65,150.5,129.81,100.18
2018,10,29,8,30,87.0,139.0,2.3,16.1,170.0,150.7,118.2
2018,10,29,8,45,143.0,157.0,2.35,16.55,215.0,192.84,151.83
2018,10,29,9,0,199.0,175.0,2.4,17.0,260.0,240.53,190.19
2018,10,29,9,15,187.0,193.5,2.45,17.2,279.0,265.49,211.03
2018,10,29,9,30,175.0,212.0,2.5,17.4,298.0,289.16,230.33
2018,10,29,9,45,229.5,221.5,2.5,17.65,341.5,337.75,269.08
2018,10,29,10,0,284.0,231.0,2.5,17.9,385.0,396.14,314.97
2018,10,29,10,15,260.5,245.5,2.5,17.9,392.0,411.44,326.59
2018,10,29,10,30,237.0,260.0,2.5,17.9,399.0,417.47,331.05
2018,10,29,10,45,294.5,257.0,2.5,17.85,434.5,472.7,374.38
2018,10,29,11,0,352.0,254.0,2.5,17.8,470.0,523.94,414.11
2018,10,29,11,15,275.5,273.5,2.5,17.75,444.0,500.56,394.78
2018,10,29,11,30,199.0,293.0,2.5,17.7,418.0,462.39,364.48
2018,10,29,11,45,254.5,284.0,2.5,17.65,444.5,514.83,405.74
2018,10,29,12,0,310.0,275.0,2.5,17.6,471.0,558.37,439.67
2018,10,29,12,15,333.5,267.5,2.5,17.6,476.5,577.27,454.4
2018,10,29,12,30,357.0,260.0,2.5,17.6,482.0,595.28,468.63
2018,10,29,12,45,439.5,228.0,2.55,17.6,495.5,647.53,509.81
2018,10,29,13,0,522.0,196.0,2.6,17.6,509.0,686.47,541.05
2018,10,29,13,15,463.0,203.0,2.6,17.8,473.5,645.61,509.8
2018,10,29,13,30,404.0,210.0,2.6,18.0,438.0,603.07,477.59
2018,10,29,13,45,576.0,157.5,2.6,18.2,464.0,686.0,543.91
2018,10,29,14,0,748.0,105.0,2.6,18.4,490.0,767.9,603.96
2018,10,29,14,15,795.0,86.5,2.55,18.5,471.0,768.7,604.57
2018,10,29,14,30,842.0,68.0,2.5,18.6,452.0,761.27,600.0
2018,10,29,14,45,822.0,65.5,2.5,18.65,412.5,730.25,578.75
2018,10,29,15,0,802.0,63.0,2.5,18.7,373.0,690.5,550.93
2018,10,29,15,15,769.5,60.0,2.5,18.7,328.5,639.54,514.22
2018,10,29,15,30,737.0,57.0,2.5,18.7,284.0,588.02,476.09
2018,10,29,15,45,688.5,52.5,2.4,18.4,237.0,524.26,425.8
2018,10,29,16,0,640.0,48.0,2.3,18.1,190.0,462.01,374.53
2018,10,29,16,15,561.0,42.0,2.25,17.55,144.5,383.03,308.23
2018,10,29,16,30,482.0,36.0,2.2,17.0,99.0,315.42,247.78
2018,10,29,16,45,335.0,26.5,2.1,16.45,61.5,212.63,145.11
2018,10,29,17,0,188.0,17.0,2.0,15.9,24.0,93.65,0.0
2018,10,29,17,15,94.0,8.5,2.05,15.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,6,15,33.0,3.5,1.9,11.75,3.0,0.0,0.0
2018,10,30,6,30,66.0,7.0,1.9,12.0,6.0,0.0,0.0
2018,10,30,6,45,241.0,17.5,1.9,12.25,34.5,16.68,0.0
2018,10,30,7,0,416.0,28.0,1.9,12.5,63.0,22.84,11.98
2018,10,30,7,15,519.5,34.0,2.0,13.0,107.0,28.66,19.32
2018,10,30,7,30,623.0,40.0,2.1,13.5,151.0,50.91,25.57
2018,10,30,7,45,682.5,44.5,2.15,14.05,199.0,99.62,51.38
2018,10,30,8,0,742.0,49.0,2.2,14.6,247.0,155.04,92.63
2018,10,30,8,15,780.0,52.0,2.25,15.1,293.5,210.92,140.51
2018,10,30,8,30,818.0,55.0,2.3,15.6,340.0,270.24,193.32
2018,10,30,8,45,844.0,57.5,2.35,16.1,383.5,329.39,246.46
2018,10,30,9,0,870.0,60.0,2.4,16.6,427.0,388.52,298.62
2018,10,30,9,15,887.5,62.0,2.35,17.0,465.0,444.57,346.99
2018,10,30,9,30,905.0,64.0,2.3,17.4,503.0,500.47,393.6
2018,10,30,9,45,916.5,65.5,2.3,17.85,535.0,552.28,435.59
2018,10,30,10,0,928.0,67.0,2.3,18.3,567.0,602.79,475.2
2018,10,30,10,15,935.5,68.0,2.3,18.65,591.5,648.77,510.42
2018,10,30,10,30,943.0,69.0,2.3,19.0,616.0,692.61,543.09
2018,10,30,10,45,948.5,69.5,2.25,19.35,633.5,732.18,570.41
2018,10,30,11,0,954.0,70.0,2.2,19.7,651.0,769.03,594.63
2018,10,30,11,15,957.0,70.5,2.2,19.95,661.0,801.11,615.86
2018,10,30,11,30,960.0,71.0,2.2,20.2,671.0,829.99,634.8
2018,10,30,11,45,960.5,70.5,2.2,20.45,672.5,852.39,649.24
2018,10,30,12,0,961.0,70.0,2.2,20.7,674.0,871.21,661.31
2018,10,30,12,15,958.0,71.0,2.25,20.85,668.0,885.22,670.93
2018,10,30,12,30,955.0,72.0,2.3,21.0,662.0,895.47,678.17
2018,10,30,12,45,949.0,72.0,2.3,21.15,647.5,898.19,680.01
2018,10,30,13,0,943.0,72.0,2.3,21.3,633.0,897.11,679.51
2018,10,30,13,15,936.5,71.0,2.3,21.35,611.5,890.63,675.78
2018,10,30,13,30,930.0,70.0,2.3,21.4,590.0,880.48,669.73
2018,10,30,13,45,919.0,69.0,2.3,21.4,561.0,862.96,658.9
2018,10,30,14,0,908.0,68.0,2.3,21.4,532.0,842.09,645.85
2018,10,30,14,15,892.5,66.5,2.3,21.35,496.5,813.79,627.74
2018,10,30,14,30,877.0,65.0,2.3,21.3,461.0,782.7,607.57
2018,10,30,14,45,849.0,61.5,2.3,21.2,416.5,736.91,576.71
2018,10,30,15,0,821.0,58.0,2.3,21.1,372.0,689.52,544.16
2018,10,30,15,15,771.5,57.0,2.3,21.1,324.0,634.98,505.28
2018,10,30,15,30,722.0,56.0,2.3,21.1,276.0,574.63,460.88
2018,10,30,15,45,617.0,55.0,2.15,20.4,221.0,483.86,390.12
2018,10,30,16,0,512.0,54.0,2.0,19.7,166.0,396.01,319.37
2018,10,30,16,15,445.5,46.0,1.95,18.8,126.0,327.76,262.35
2018,10,30,16,30,379.0,38.0,1.9,17.9,86.0,264.25,206.19
2018,10,30,16,45,281.5,27.5,1.8,17.0,54.5,186.54,121.84
2018,10,30,17,0,184.0,17.0,1.7,16.1,23.0,91.58,0.0
2018,10,30,17,15,92.0,8.5,1.7,15.55,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,11.5,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,11.8,5.0,0.0,0.0
2018,10,31,6,45,172.0,16.0,1.2,12.1,27.0,15.25,0.0
2018,10,31,7,0,284.0,26.0,1.1,12.4,49.0,20.96,10.06
2018,10,31,7,15,284.5,41.5,1.1,13.2,78.0,32.04,22.18
2018,10,31,7,30,285.0,57.0,1.1,14.0,107.0,52.59,33.62
2018,10,31,7,45,472.5,55.5,1.05,14.85,167.0,88.26,50.21
2018,10,31,8,0,660.0,54.0,1.0,15.7,227.0,146.55,88.53
2018,10,31,8,15,650.5,65.5,1.0,16.3,262.5,194.2,130.53
2018,10,31,8,30,641.0,77.0,1.0,16.9,298.0,242.16,173.97
2018,10,31,8,45,686.5,78.0,0.95,17.45,341.5,295.62,219.89
2018,10,31,9,0,732.0,79.0,0.9,18.0,385.0,353.88,268.81
2018,10,31,9,15,775.0,78.5,1.0,18.55,428.5,411.66,316.73
2018,10,31,9,30,818.0,78.0,1.1,19.1,472.0,472.08,365.46
2018,10,31,9,45,855.0,74.5,1.15,19.7,510.0,527.47,408.9
2018,10,31,10,0,892.0,71.0,1.2,20.3,548.0,584.41,452.2
2018,10,31,10,15,901.0,72.0,1.3,20.7,572.5,629.75,486.54
2018,10,31,10,30,910.0,73.0,1.4,21.1,597.0,673.18,518.75
2018,10,31,10,45,915.5,74.0,1.45,21.5,614.5,712.08,545.93
2018,10,31,11,0,921.0,75.0,1.5,21.9,632.0,748.38,569.92
2018,10,31,11,15,904.5,82.0,1.55,22.2,636.0,772.16,585.38
2018,10,31,11,30,888.0,89.0,1.6,22.5,640.0,791.93,598.23
2018,10,31,11,45,898.0,86.0,1.65,22.75,644.5,817.64,615.33
2018,10,31,12,0,908.0,83.0,1.7,23.0,649.0,840.33,630.35
2018,10,31,12,15,917.0,79.0,1.7,23.2,646.0,857.83,641.55
2018,10,31,12,30,926.0,75.0,1.7,23.4,643.0,871.89,650.59
2018,10,31,12,45,853.0,94.0,1.7,23.55,608.0,846.72,633.64
2018,10,31,13,0,780.0,113.0,1.7,23.7,573.0,810.68,609.76
2018,10,31,13,15,719.5,125.5,1.7,23.75,538.0,778.96,589.05
2018,10,31,13,30,659.0,138.0,1.7,23.8,503.0,740.43,563.45
2018,10,31,13,45,714.5,114.0,1.7,23.8,491.5,754.54,574.58
2018,10,31,14,0,770.0,90.0,1.7,23.8,480.0,759.75,579.15
2018,10,31,14,15,653.5,110.0,1.7,23.7,425.0,682.24,526.02
2018,10,31,14,30,537.0,130.0,1.7,23.6,370.0,595.61,464.78
2018,10,31,14,45,449.0,132.0,1.75,23.45,320.5,519.53,409.31
2018,10,31,15,0,361.0,134.0,1.8,23.3,271.0,446.25,354.15
2018,10,31,15,15,350.5,118.5,1.8,23.3,238.0,410.37,327.44
2018,10,31,15,30,340.0,103.0,1.8,23.3,205.0,373.81,299.19
2018,10,31,15,45,312.0,88.0,1.65,22.55,169.5,326.33,261.72
2018,10,31,16,0,284.0,73.0,1.5,21.8,134.0,280.04,223.92
2018,10,31,16,15,236.5,58.0,1.4,20.8,100.0,224.63,177.62
2018,10,31,16,30,189.0,43.0,1.3,19.8,66.0,173.12,132.65
2018,10,31,16,45,123.0,27.5,1.25,18.75,40.0,112.42,67.65
2018,10,31,17,0,57.0,12.0,1.2,17.7,14.0,34.66,0.0
2018,10,31,17,15,28.5,6.0,1.2,17.45,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,6,15,6.0,1.0,0.95,13.95,1.0,0.0,0.0
2018,11,1,6,30,12.0,2.0,1.0,14.3,2.0,0.0,0.0
2018,11,1,6,45,48.0,14.5,1.0,14.65,18.0,13.82,0.0
2018,11,1,7,0,84.0,27.0,1.0,15.0,34.0,22.3,10.23
2018,11,1,7,15,218.5,40.5,1.05,15.65,74.0,31.24,21.17
2018,11,1,7,30,353.0,54.0,1.1,16.3,114.0,51.34,31.33
2018,11,1,7,45,382.0,65.0,1.15,17.0,148.0,87.4,52.73
2018,11,1,8,0,411.0,76.0,1.2,17.7,182.0,126.69,82.35
2018,11,1,8,15,290.0,104.0,1.15,18.3,186.0,153.8,110.82
2018,11,1,8,30,169.0,132.0,1.1,18.9,190.0,165.99,126.32
2018,11,1,8,45,280.5,138.0,1.1,19.5,248.0,219.41,167.56
2018,11,1,9,0,392.0,144.0,1.1,20.1,306.0,286.28,219.92
2018,11,1,9,15,448.0,147.5,1.15,20.8,349.0,336.72,260.03
2018,11,1,9,30,504.0,151.0,1.2,21.5,392.0,391.88,303.22
2018,11,1,9,45,549.5,150.0,1.3,22.2,428.0,441.39,341.61
2018,11,1,10,0,595.0,149.0,1.4,22.9,464.0,496.83,383.59
2018,11,1,10,15,606.5,152.5,1.4,23.4,486.5,535.57,412.1
2018,11,1,10,30,618.0,156.0,1.4,23.9,509.0,573.5,439.42
2018,11,1,10,45,635.0,157.0,1.45,24.4,529.0,611.58,466.64
2018,11,1,11,0,652.0,158.0,1.5,24.9,549.0,648.71,492.7
2018,11,1,11,15,679.5,151.0,1.5,25.25,564.5,684.02,517.33
2018,11,1,11,30,707.0,144.0,1.5,25.6,580.0,718.11,540.78
2018,11,1,11,45,750.0,130.5,1.5,25.95,594.0,755.68,565.35
2018,11,1,12,0,793.0,117.0,1.5,26.3,608.0,788.56,586.43
2018,11,1,12,15,806.5,111.0,1.5,26.45,606.5,806.68,598.04
2018,11,1,12,30,820.0,105.0,1.5,26.6,605.0,821.77,607.85
2018,11,1,12,45,828.5,100.0,1.5,26.8,595.5,830.58,613.51
2018,11,1,13,0,837.0,95.0,1.5,27.0,586.0,836.02,617.13
2018,11,1,13,15,846.5,88.0,1.5,27.05,569.0,836.42,617.95
2018,11,1,13,30,856.0,81.0,1.5,27.1,552.0,826.19,611.91
2018,11,1,13,45,866.0,75.0,1.45,27.15,530.5,820.89,608.83
2018,11,1,14,0,876.0,69.0,1.4,27.2,509.0,811.85,603.31
2018,11,1,14,15,860.0,67.5,1.4,27.1,474.5,783.81,586.02
2018,11,1,14,30,844.0,66.0,1.4,27.0,440.0,753.15,566.96
2018,11,1,14,45,804.5,65.0,1.35,26.9,395.0,709.33,538.06
2018,11,1,15,0,765.0,64.0,1.3,26.8,350.0,657.91,503.38
2018,11,1,15,15,724.5,59.5,1.3,26.8,304.0,600.93,464.1
2018,11,1,15,30,684.0,55.0,1.3,26.8,258.0,544.1,423.33
2018,11,1,15,45,594.0,54.0,1.15,25.55,208.5,464.94,363.99
2018,11,1,16,0,504.0,53.0,1.0,24.3,159.0,387.5,303.72
2018,11,1,16,15,427.0,44.5,1.1,23.35,118.5,313.67,244.44
2018,11,1,16,30,350.0,36.0,1.2,22.4,78.0,245.66,186.1
2018,11,1,16,45,233.5,25.0,1.3,21.5,47.5,158.1,89.23
2018,11,1,17,0,117.0,14.0,1.4,20.6,17.0,60.75,0.0
2018,11,1,17,15,58.5,7.0,1.45,20.2,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,0.95,15.75,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,0.9,15.8,3.0,0.0,0.0
2018,11,2,6,45,182.0,15.0,0.9,15.85,27.0,14.3,0.0
2018,11,2,7,0,338.0,26.0,0.9,15.9,51.0,21.39,8.71
2018,11,2,7,15,449.5,33.0,0.85,16.35,92.5,25.73,16.33
2018,11,2,7,30,561.0,40.0,0.8,16.8,134.0,46.51,24.29
2018,11,2,7,45,625.5,45.5,0.75,17.3,180.5,92.36,47.43
2018,11,2,8,0,690.0,51.0,0.7,17.8,227.0,145.56,85.51
2018,11,2,8,15,730.5,54.5,0.65,18.4,272.0,199.01,129.63
2018,11,2,8,30,771.0,58.0,0.6,19.0,317.0,256.26,178.64
2018,11,2,8,45,781.0,63.5,0.6,19.6,355.0,309.42,225.31
2018,11,2,9,0,791.0,69.0,0.6,20.2,393.0,362.44,270.66
2018,11,2,9,15,827.5,68.0,0.7,20.9,434.5,419.56,317.68
2018,11,2,9,30,864.0,67.0,0.8,21.6,476.0,478.11,364.42
2018,11,2,9,45,877.5,68.5,0.85,22.3,507.5,528.78,403.68
2018,11,2,10,0,891.0,70.0,0.9,23.0,539.0,578.43,440.9
2018,11,2,10,15,874.5,78.5,0.95,23.4,556.5,616.18,468.81
2018,11,2,10,30,858.0,87.0,1.0,23.8,574.0,652.88,495.11
2018,11,2,10,45,881.0,83.5,1.1,24.25,596.5,694.21,525.02
2018,11,2,11,0,904.0,80.0,1.2,24.7,619.0,736.89,553.5
2018,11,2,11,15,906.0,81.0,1.25,24.8,628.5,767.27,573.6
2018,11,2,11,30,908.0,82.0,1.3,24.9,638.0,794.59,591.74
2018,11,2,11,45,870.5,94.5,1.4,25.05,628.5,805.85,599.65
2018,11,2,12,0,833.0,107.0,1.5,25.2,619.0,807.61,601.45
2018,11,2,12,15,648.0,162.0,1.55,25.15,558.0,734.22,552.23
2018,11,2,12,30,463.0,217.0,1.6,25.1,497.0,644.68,487.74
2018,11,2,12,45,609.0,168.5,1.7,25.05,528.0,724.56,548.9
2018,11,2,13,0,755.0,120.0,1.8,25.0,559.0,797.21,600.08
2018,11,2,13,15,724.0,124.0,1.85,24.8,532.5,776.88,587.06
2018,11,2,13,30,693.0,128.0,1.9,24.6,506.0,753.69,572.91
2018,11,2,13,45,720.0,111.0,1.95,24.35,486.0,751.44,573.47
2018,11,2,14,0,747.0,94.0,2.0,24.1,466.0,741.21,568.33
2018,11,2,14,15,766.0,82.5,2.0,23.75,441.0,731.48,563.5
2018,11,2,14,30,785.0,71.0,2.0,23.4,416.0,717.68,555.78
2018,11,2,14,45,783.0,67.5,2.0,23.0,384.5,693.99,541.0
2018,11,2,15,0,781.0,64.0,2.0,22.6,353.0,667.52,523.95
2018,11,2,15,15,748.0,60.5,2.0,22.6,309.5,616.68,487.68
2018,11,2,15,30,715.0,57.0,2.0,22.6,266.0,565.37,449.67
2018,11,2,15,45,664.5,52.5,1.8,21.8,220.5,501.77,400.19
2018,11,2,16,0,614.0,48.0,1.6,21.0,175.0,439.75,349.83
2018,11,2,16,15,524.5,41.5,1.5,20.1,130.0,362.15,285.36
2018,11,2,16,30,435.0,35.0,1.4,19.2,85.0,286.19,218.4
2018,11,2,16,45,277.0,24.0,1.3,18.25,50.5,174.91,91.41
2018,11,2,17,0,119.0,13.0,1.2,17.3,16.0,60.37,0.0
2018,11,2,17,15,59.5,6.5,1.25,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,6,15,17.0,2.0,1.0,12.65,1.5,0.0,0.0
2018,11,3,6,30,34.0,4.0,1.0,13.0,3.0,0.0,0.0
2018,11,3,6,45,205.0,14.0,0.95,13.35,27.0,13.34,0.0
2018,11,3,7,0,376.0,24.0,0.9,13.7,51.0,19.62,6.68
2018,11,3,7,15,483.5,31.5,0.95,14.55,93.0,26.82,17.32
2018,11,3,7,30,591.0,39.0,1.0,15.4,135.0,45.27,23.52
2018,11,3,7,45,665.0,42.5,1.0,16.25,183.5,91.6,45.7
2018,11,3,8,0,739.0,46.0,1.0,17.1,232.0,146.36,84.33
2018,11,3,8,15,777.5,49.5,1.05,17.65,278.0,202.06,130.79
2018,11,3,8,30,816.0,53.0,1.1,18.2,324.0,262.55,183.33
2018,11,3,8,45,841.0,55.0,1.15,18.75,366.0,318.9,233.16
2018,11,3,9,0,866.0,57.0,1.2,19.3,408.0,376.47,283.04
2018,11,3,9,15,883.0,59.0,1.25,19.85,445.5,431.64,329.77
2018,11,3,9,30,900.0,61.0,1.3,20.4,483.0,486.63,374.77
2018,11,3,9,45,912.0,62.5,1.4,20.9,514.5,538.06,415.96
2018,11,3,10,0,924.0,64.0,1.5,21.4,546.0,588.25,454.96
2018,11,3,10,15,932.5,65.0,1.55,21.85,571.0,634.32,489.63
2018,11,3,10,30,941.0,66.0,1.6,22.3,596.0,678.35,521.89
2018,11,3,10,45,946.0,67.0,1.6,22.75,613.5,717.75,549.02
2018,11,3,11,0,951.0,68.0,1.6,23.2,631.0,754.45,572.66
2018,11,3,11,15,945.0,71.0,1.65,23.55,638.0,782.39,590.78
2018,11,3,11,30,939.0,74.0,1.7,23.9,645.0,806.74,606.5
2018,11,3,11,45,913.5,82.0,1.75,24.25,638.5,817.82,613.29
2018,11,3,12,0,888.0,90.0,1.8,24.6,632.0,824.54,617.38
2018,11,3,12,15,906.0,84.0,1.8,24.85,632.5,846.79,631.85
2018,11,3,12,30,924.0,78.0,1.8,25.1,633.0,865.81,644.05
2018,11,3,12,45,905.5,81.0,1.85,25.35,614.5,861.48,641.3
2018,11,3,13,0,887.0,84.0,1.9,25.6,596.0,853.45,636.45
2018,11,3,13,15,809.0,101.0,1.9,25.65,555.0,815.36,611.44
2018,11,3,13,30,731.0,118.0,1.9,25.7,514.0,771.76,582.75
2018,11,3,13,45,559.0,152.0,1.85,25.75,445.5,657.55,503.18
2018,11,3,14,0,387.0,186.0,1.8,25.8,377.0,538.17,415.44
2018,11,3,14,15,403.5,167.0,1.8,25.65,354.0,538.1,417.55
2018,11,3,14,30,420.0,148.0,1.8,25.5,331.0,521.98,407.31
2018,11,3,14,45,482.0,123.5,1.75,25.35,314.5,530.74,415.91
2018,11,3,15,0,544.0,99.0,1.7,25.2,298.0,539.45,423.79
2018,11,3,15,15,443.0,98.5,1.7,25.2,247.5,447.64,354.03
2018,11,3,15,30,342.0,98.0,1.7,25.2,197.0,366.76,291.06
2018,11,3,15,45,279.0,85.5,1.5,23.8,157.0,300.75,239.57
2018,11,3,16,0,216.0,73.0,1.3,22.4,117.0,228.0,181.14
2018,11,3,16,15,175.0,56.5,1.3,21.3,86.0,178.06,139.42
2018,11,3,16,30,134.0,40.0,1.3,20.2,55.0,131.26,98.21
2018,11,3,16,45,91.5,25.0,1.25,19.1,33.0,83.36,35.72
2018,11,3,17,0,49.0,10.0,1.2,18.0,11.0,29.19,0.0
2018,11,3,17,15,24.5,5.0,1.2,17.6,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.2,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,11,4,6,45,118.5,13.5,0.9,12.35,20.0,12.87,0.0
2018,11,4,7,0,213.0,24.0,0.9,12.4,38.0,19.7,5.55
2018,11,4,7,15,355.5,33.5,0.9,12.85,80.0,26.45,17.04
2018,11,4,7,30,498.0,43.0,0.9,13.3,122.0,43.61,24.26
2018,11,4,7,45,417.0,57.5,0.85,13.7,138.5,82.57,48.37
2018,11,4,8,0,336.0,72.0,0.8,14.1,155.0,110.54,73.21
2018,11,4,8,15,264.0,98.5,0.85,14.7,171.5,142.16,103.54
2018,11,4,8,30,192.0,125.0,0.9,15.3,188.0,165.34,126.62
2018,11,4,8,45,169.0,146.0,0.9,15.85,207.0,189.36,147.86
2018,11,4,9,0,146.0,167.0,0.9,16.4,226.0,211.78,166.99
2018,11,4,9,15,223.0,177.5,0.95,17.05,276.5,266.25,210.0
2018,11,4,9,30,300.0,188.0,1.0,17.7,327.0,325.93,256.74
2018,11,4,9,45,416.5,175.5,1.05,18.35,383.0,394.84,310.27
2018,11,4,10,0,533.0,163.0,1.1,19.0,439.0,469.02,367.07
2018,11,4,10,15,603.5,150.0,1.2,19.4,476.5,526.81,411.17
2018,11,4,10,30,674.0,137.0,1.3,19.8,514.0,585.12,455.2
2018,11,4,10,45,781.0,113.0,1.4,20.2,562.5,657.13,508.91
2018,11,4,11,0,888.0,89.0,1.5,20.6,611.0,730.58,561.59
2018,11,4,11,15,920.0,83.0,1.55,20.75,631.5,774.84,591.42
2018,11,4,11,30,952.0,77.0,1.6,20.9,652.0,817.44,620.15
2018,11,4,11,45,952.0,77.5,1.7,21.1,654.0,840.32,635.73
2018,11,4,12,0,952.0,78.0,1.8,21.3,656.0,859.68,649.21
2018,11,4,12,15,892.5,90.0,1.85,21.3,627.5,840.09,636.34
2018,11,4,12,30,833.0,102.0,1.9,21.3,599.0,822.08,624.98
2018,11,4,12,45,799.5,106.5,1.95,21.3,574.5,806.67,615.42
2018,11,4,13,0,766.0,111.0,2.0,21.3,550.0,787.64,603.37
2018,11,4,13,15,759.5,107.5,2.05,21.2,529.5,778.99,598.86
2018,11,4,13,30,753.0,104.0,2.1,21.1,509.0,767.22,592.13
2018,11,4,13,45,813.5,88.5,2.15,20.95,505.0,793.65,612.58
2018,11,4,14,0,874.0,73.0,2.2,20.8,501.0,807.87,624.24
2018,11,4,14,15,867.5,71.0,2.25,20.55,470.5,793.82,616.43
2018,11,4,14,30,861.0,69.0,2.3,20.3,440.0,769.84,601.75
2018,11,4,14,45,836.0,66.0,2.3,20.05,398.5,727.73,573.44
2018,11,4,15,0,811.0,63.0,2.3,19.8,357.0,683.84,543.31
2018,11,4,15,15,774.5,60.0,2.3,19.8,312.0,630.53,504.79
2018,11,4,15,30,738.0,57.0,2.3,19.8,267.0,576.84,464.2
2018,11,4,15,45,679.5,52.5,2.2,18.8,219.5,507.68,410.29
2018,11,4,16,0,621.0,48.0,2.1,17.8,172.0,440.59,355.51
2018,11,4,16,15,514.5,41.5,2.0,17.05,125.5,354.39,282.64
2018,11,4,16,30,408.0,35.0,1.9,16.3,79.0,270.71,207.22
2018,11,4,16,45,246.5,23.0,1.8,15.5,45.5,156.48,59.74
2018,11,4,17,0,85.0,11.0,1.7,14.7,12.0,44.43,0.0
2018,11,4,17,15,42.5,5.5,1.7,14.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.5,11.25,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.5,11.6,2.0,0.0,0.0
2018,11,5,6,45,175.5,13.0,1.5,12.0,23.0,12.39,0.0
2018,11,5,7,0,327.0,23.0,1.5,12.4,44.0,18.96,3.58
2018,11,5,7,15,441.5,29.5,1.5,13.0,83.5,25.1,15.73
2018,11,5,7,30,556.0,36.0,1.5,13.6,123.0,39.73,20.82
2018,11,5,7,45,623.0,40.5,1.5,14.2,168.0,84.02,41.83
2018,11,5,8,0,690.0,45.0,1.5,14.8,213.0,135.89,78.63
2018,11,5,8,15,731.5,47.5,1.5,15.4,257.0,188.08,122.28
2018,11,5,8,30,773.0,50.0,1.5,16.0,301.0,244.12,171.49
2018,11,5,8,45,801.5,52.0,1.5,16.6,342.5,300.13,221.44
2018,11,5,9,0,830.0,54.0,1.5,17.2,384.0,356.55,270.88
2018,11,5,9,15,846.5,57.0,1.6,17.75,421.0,410.43,317.48
2018,11,5,9,30,863.0,60.0,1.7,18.3,458.0,464.2,362.53
2018,11,5,9,45,873.0,63.5,1.75,18.9,489.0,514.78,403.48
2018,11,5,10,0,883.0,67.0,1.8,19.5,520.0,564.11,442.1
2018,11,5,10,15,893.0,67.5,1.8,19.9,544.5,608.69,476.21
2018,11,5,10,30,903.0,68.0,1.8,20.3,569.0,651.47,508.03
2018,11,5,10,45,909.0,69.0,1.85,20.7,586.5,690.08,536.16
2018,11,5,11,0,915.0,70.0,1.9,21.1,604.0,726.18,560.51
2018,11,5,11,15,918.5,70.5,1.85,21.35,614.0,757.19,580.67
2018,11,5,11,30,922.0,71.0,1.8,21.6,624.0,785.18,598.6
2018,11,5,11,45,922.5,71.5,1.8,21.85,626.0,807.69,613.13
2018,11,5,12,0,923.0,72.0,1.8,22.1,628.0,826.81,625.41
2018,11,5,12,15,921.5,72.0,1.8,22.25,622.5,840.26,634.17
2018,11,5,12,30,920.0,72.0,1.8,22.4,617.0,850.13,640.68
2018,11,5,12,45,915.0,71.5,1.8,22.5,603.0,852.89,642.66
2018,11,5,13,0,910.0,71.0,1.8,22.6,589.0,852.01,642.41
2018,11,5,13,15,903.0,70.5,1.8,22.6,568.5,845.87,639.02
2018,11,5,13,30,896.0,70.0,1.8,22.6,548.0,836.23,633.43
2018,11,5,13,45,885.0,68.0,1.85,22.6,519.5,818.04,622.58
2018,11,5,14,0,874.0,66.0,1.9,22.6,491.0,796.64,609.57
2018,11,5,14,15,858.0,64.5,1.9,22.45,457.0,768.9,591.97
2018,11,5,14,30,842.0,63.0,1.9,22.3,423.0,738.57,572.4
2018,11,5,14,45,818.5,61.0,1.9,22.1,383.5,706.0,551.04
2018,11,5,15,0,795.0,59.0,1.9,21.9,344.0,665.1,523.14
2018,11,5,15,15,760.0,55.5,1.9,21.9,300.0,612.87,485.77
2018,11,5,15,30,725.0,52.0,1.9,21.9,256.0,560.32,446.45
2018,11,5,15,45,671.5,48.5,1.8,21.0,211.0,496.35,396.74
2018,11,5,16,0,618.0,45.0,1.7,20.1,166.0,434.11,346.02
2018,11,5,16,15,527.0,38.5,1.65,19.05,122.0,356.3,280.83
2018,11,5,16,30,436.0,32.0,1.6,18.0,78.0,280.55,211.5
2018,11,5,16,45,271.0,21.0,1.55,16.9,45.0,163.91,45.86
2018,11,5,17,0,106.0,10.0,1.5,15.8,12.0,51.66,0.0
2018,11,5,17,15,53.0,5.0,1.5,15.4,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,6,45,152.0,12.0,1.05,10.95,21.0,11.44,0.0
2018,11,6,7,0,304.0,24.0,1.0,11.1,42.0,20.17,2.12
2018,11,6,7,15,438.5,31.5,1.0,11.95,84.0,25.02,15.62
2018,11,6,7,30,573.0,39.0,1.0,12.8,126.0,42.0,23.35
2018,11,6,7,45,643.0,43.5,1.0,13.65,172.5,87.24,44.12
2018,11,6,8,0,713.0,48.0,1.0,14.5,219.0,140.49,81.41
2018,11,6,8,15,756.0,52.0,1.05,15.05,265.5,195.64,127.22
2018,11,6,8,30,799.0,56.0,1.1,15.6,312.0,254.84,178.82
2018,11,6,8,45,827.5,58.0,1.1,16.2,354.5,311.33,228.97
2018,11,6,9,0,856.0,60.0,1.1,16.8,397.0,369.99,279.91
2018,11,6,9,15,875.5,62.0,1.15,17.35,435.0,425.43,327.27
2018,11,6,9,30,895.0,64.0,1.2,17.9,473.0,480.95,373.14
2018,11,6,9,45,908.5,65.5,1.2,18.45,505.0,532.68,414.37
2018,11,6,10,0,922.0,67.0,1.2,19.0,537.0,583.33,453.33
2018,11,6,10,15,931.0,68.5,1.25,19.5,562.0,629.97,488.53
2018,11,6,10,30,940.0,70.0,1.3,20.0,587.0,674.64,521.32
2018,11,6,10,45,946.0,71.0,1.3,20.45,605.0,714.56,549.48
2018,11,6,11,0,952.0,72.0,1.3,20.9,623.0,751.84,573.55
2018,11,6,11,15,955.0,72.5,1.3,21.3,633.0,783.56,593.67
2018,11,6,11,30,958.0,73.0,1.3,21.7,643.0,812.11,611.54
2018,11,6,11,45,957.5,73.0,1.3,22.1,644.0,834.06,624.93
2018,11,6,12,0,957.0,73.0,1.3,22.5,645.0,852.46,636.02
2018,11,6,12,15,953.5,73.0,1.35,22.7,638.5,864.8,644.34
2018,11,6,12,30,950.0,73.0,1.4,22.9,632.0,873.39,650.37
2018,11,6,12,45,944.0,73.0,1.45,23.1,617.5,876.16,652.72
2018,11,6,13,0,938.0,73.0,1.5,23.3,603.0,875.19,652.79
2018,11,6,13,15,929.5,72.0,1.5,23.3,581.0,867.23,648.27
2018,11,6,13,30,921.0,71.0,1.5,23.3,559.0,855.67,641.54
2018,11,6,13,45,908.5,70.0,1.5,23.3,530.0,837.35,630.38
2018,11,6,14,0,896.0,69.0,1.5,23.3,501.0,815.81,617.12
2018,11,6,14,15,879.0,67.0,1.5,23.2,465.5,786.41,598.66
2018,11,6,14,30,862.0,65.0,1.5,23.1,430.0,754.35,578.22
2018,11,6,14,45,837.0,63.0,1.5,22.95,389.5,720.26,556.12
2018,11,6,15,0,812.0,61.0,1.5,22.8,349.0,677.84,527.57
2018,11,6,15,15,776.5,57.0,1.5,22.8,304.0,624.24,489.81
2018,11,6,15,30,741.0,53.0,1.5,22.8,259.0,570.27,449.93
2018,11,6,15,45,685.5,49.0,1.35,21.4,212.5,503.97,399.5
2018,11,6,16,0,630.0,45.0,1.2,20.0,166.0,439.52,347.94
2018,11,6,16,15,536.5,38.5,1.25,19.05,121.5,360.3,282.26
2018,11,6,16,30,443.0,32.0,1.3,18.1,77.0,283.04,211.1
2018,11,6,16,45,275.0,21.5,1.4,17.1,44.5,164.33,25.5
2018,11,6,17,0,107.0,11.0,1.5,16.1,12.0,52.83,0.0
2018,11,6,17,15,53.5,5.5,1.5,15.75,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,7,6,45,148.5,11.0,0.45,14.4,19.5,10.48,0.0
2018,11,7,7,0,297.0,22.0,0.4,14.4,39.0,18.33,0.0
2018,11,7,7,15,427.5,29.5,0.4,14.7,79.5,23.3,13.86
2018,11,7,7,30,558.0,37.0,0.4,15.0,120.0,38.79,21.37
2018,11,7,7,45,626.5,42.0,0.35,15.35,165.5,83.36,41.44
2018,11,7,8,0,695.0,47.0,0.3,15.7,211.0,135.73,77.64
2018,11,7,8,15,737.5,51.0,0.35,16.2,256.5,189.58,121.69
2018,11,7,8,30,780.0,55.0,0.4,16.7,302.0,247.44,171.41
2018,11,7,8,45,808.5,57.5,0.45,17.2,344.0,303.25,220.32
2018,11,7,9,0,837.0,60.0,0.5,17.7,386.0,361.24,270.14
2018,11,7,9,15,856.5,61.5,0.6,18.35,423.0,415.09,315.72
2018,11,7,9,30,876.0,63.0,0.7,19.0,460.0,469.03,359.96
2018,11,7,9,45,890.0,65.0,0.8,19.6,492.0,520.55,401.07
2018,11,7,10,0,904.0,67.0,0.9,20.2,524.0,571.09,440.18
2018,11,7,10,15,913.5,68.0,0.95,20.65,548.5,616.66,474.41
2018,11,7,10,30,923.0,69.0,1.0,21.1,573.0,660.34,506.37
2018,11,7,10,45,929.5,69.5,1.05,21.55,590.5,699.36,534.28
2018,11,7,11,0,936.0,70.0,1.1,22.0,608.0,735.82,558.26
2018,11,7,11,15,938.5,70.5,1.15,22.25,617.5,766.64,578.6
2018,11,7,11,30,941.0,71.0,1.2,22.5,627.0,794.33,596.82
2018,11,7,11,45,941.5,71.0,1.25,22.8,629.0,816.64,611.33
2018,11,7,12,0,942.0,71.0,1.3,23.1,631.0,835.5,623.63
