Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,15,941.0,70.5,1.35,23.15,625.0,849.03,633.11
2018,11,7,12,30,940.0,70.0,1.4,23.2,619.0,858.91,640.36
2018,11,7,12,45,936.0,69.0,1.45,23.25,605.0,862.05,643.3
2018,11,7,13,0,932.0,68.0,1.5,23.3,591.0,861.47,643.99
2018,11,7,13,15,924.5,67.0,1.5,23.25,569.5,854.33,640.1
2018,11,7,13,30,917.0,66.0,1.5,23.2,548.0,843.6,633.99
2018,11,7,13,45,905.5,64.5,1.55,23.1,519.5,825.5,623.71
2018,11,7,14,0,894.0,63.0,1.6,23.0,491.0,804.16,611.23
2018,11,7,14,15,877.5,62.0,1.6,22.8,456.5,776.47,594.0
2018,11,7,14,30,861.0,61.0,1.6,22.6,422.0,746.16,574.78
2018,11,7,14,45,837.5,58.5,1.65,22.4,382.0,706.31,548.87
2018,11,7,15,0,814.0,56.0,1.7,22.2,342.0,670.82,525.48
2018,11,7,15,15,779.5,53.0,1.7,22.2,298.0,619.29,488.75
2018,11,7,15,30,745.0,50.0,1.7,22.2,254.0,567.35,449.96
2018,11,7,15,45,691.0,45.5,1.55,21.15,208.0,501.53,398.93
2018,11,7,16,0,637.0,41.0,1.4,20.1,162.0,437.64,346.96
2018,11,7,16,15,547.0,35.5,1.35,19.0,118.5,355.75,278.75
2018,11,7,16,30,457.0,30.0,1.3,17.9,75.0,279.13,206.6
2018,11,7,16,45,286.5,20.0,1.25,16.85,43.0,166.5,0.44
2018,11,7,17,0,116.0,10.0,1.2,15.8,11.0,55.25,0.0
2018,11,7,17,15,58.0,5.0,1.25,15.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,6,45,94.0,12.0,1.7,10.15,17.0,11.44,0.0
2018,11,8,7,0,188.0,24.0,1.7,10.3,34.0,19.2,0.0
2018,11,8,7,15,311.5,37.0,1.7,10.95,73.5,30.78,20.14
2018,11,8,7,30,435.0,50.0,1.7,11.6,113.0,46.16,29.6
2018,11,8,7,45,514.0,58.5,1.75,12.2,159.0,87.48,49.89
2018,11,8,8,0,593.0,67.0,1.8,12.8,205.0,138.07,85.35
2018,11,8,8,15,646.0,72.5,1.8,13.4,251.0,189.77,127.72
2018,11,8,8,30,699.0,78.0,1.8,14.0,297.0,246.86,176.98
2018,11,8,8,45,737.5,82.0,1.8,14.55,341.0,303.16,226.68
2018,11,8,9,0,776.0,86.0,1.8,15.1,385.0,362.45,278.21
2018,11,8,9,15,812.5,86.0,1.75,15.7,426.0,420.11,327.18
2018,11,8,9,30,849.0,86.0,1.7,16.3,467.0,478.82,375.48
2018,11,8,9,45,882.0,82.5,1.65,16.9,502.5,533.65,419.33
2018,11,8,10,0,915.0,79.0,1.6,17.5,538.0,587.46,460.99
2018,11,8,10,15,924.0,81.0,1.6,17.95,563.5,634.36,496.61
2018,11,8,10,30,933.0,83.0,1.6,18.4,589.0,679.32,529.77
2018,11,8,10,45,937.5,85.0,1.6,18.85,607.0,719.13,558.32
2018,11,8,11,0,942.0,87.0,1.6,19.3,625.0,756.26,583.41
2018,11,8,11,15,945.5,88.0,1.6,19.55,635.5,788.71,604.71
2018,11,8,11,30,949.0,89.0,1.6,19.8,646.0,818.07,623.78
2018,11,8,11,45,948.5,90.0,1.6,20.1,648.0,841.12,638.39
2018,11,8,12,0,948.0,91.0,1.6,20.4,650.0,860.67,650.7
2018,11,8,12,15,951.5,88.5,1.6,20.55,645.0,875.86,660.53
2018,11,8,12,30,955.0,86.0,1.6,20.7,640.0,887.44,668.09
2018,11,8,12,45,958.5,82.5,1.6,20.9,627.5,894.13,672.42
2018,11,8,13,0,962.0,79.0,1.6,21.1,615.0,897.03,674.43
2018,11,8,13,15,953.0,78.0,1.55,21.15,592.5,888.81,668.92
2018,11,8,13,30,944.0,77.0,1.5,21.2,570.0,876.9,661.21
2018,11,8,13,45,930.0,76.0,1.5,21.25,540.0,857.38,649.1
2018,11,8,14,0,916.0,75.0,1.5,21.3,510.0,834.58,634.87
2018,11,8,14,15,895.0,73.5,1.5,21.2,473.0,809.2,619.17
2018,11,8,14,30,874.0,72.0,1.5,21.1,436.0,774.39,596.75
2018,11,8,14,45,845.0,70.0,1.5,21.05,394.0,730.65,567.59
2018,11,8,15,0,816.0,68.0,1.5,21.0,352.0,685.22,536.58
2018,11,8,15,15,778.0,64.0,1.5,21.0,306.0,629.92,497.33
2018,11,8,15,30,740.0,60.0,1.5,21.0,260.0,574.24,455.33
2018,11,8,15,45,674.5,55.5,1.25,19.8,212.0,506.65,402.4
2018,11,8,16,0,609.0,51.0,1.0,18.6,164.0,437.11,345.78
2018,11,8,16,15,499.5,42.5,1.05,17.75,118.0,343.0,268.51
2018,11,8,16,30,390.0,34.0,1.1,16.9,72.0,256.93,188.58
2018,11,8,16,45,232.5,22.0,1.2,16.05,41.0,142.36,0.0
2018,11,8,17,0,75.0,10.0,1.3,15.2,10.0,38.97,0.0
2018,11,8,17,15,37.5,5.0,1.3,14.95,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,6,45,112.0,11.5,1.45,9.55,17.0,10.96,0.0
2018,11,9,7,0,224.0,23.0,1.4,9.8,34.0,19.77,0.0
2018,11,9,7,15,364.0,33.5,1.35,10.7,74.5,27.52,17.19
2018,11,9,7,30,504.0,44.0,1.3,11.6,115.0,40.27,24.75
2018,11,9,7,45,585.0,50.5,1.3,12.5,162.0,83.89,44.47
2018,11,9,8,0,666.0,57.0,1.3,13.4,209.0,136.8,80.8
2018,11,9,8,15,714.0,61.5,1.2,14.05,255.5,192.29,126.26
2018,11,9,8,30,762.0,66.0,1.1,14.7,302.0,250.44,176.37
2018,11,9,8,45,794.0,70.0,1.0,15.35,345.5,307.68,226.61
2018,11,9,9,0,826.0,74.0,0.9,16.0,389.0,367.11,277.56
2018,11,9,9,15,838.0,79.0,0.75,16.7,425.5,421.37,322.75
2018,11,9,9,30,850.0,84.0,0.6,17.4,462.0,475.13,365.36
2018,11,9,9,45,852.0,90.5,0.45,18.15,492.0,524.7,402.56
2018,11,9,10,0,854.0,97.0,0.3,18.9,522.0,572.38,436.34
2018,11,9,10,15,865.5,99.0,0.35,19.4,547.5,618.9,470.54
2018,11,9,10,30,877.0,101.0,0.4,19.9,573.0,663.85,502.68
2018,11,9,10,45,884.5,102.0,0.45,20.35,591.0,703.27,530.36
2018,11,9,11,0,892.0,103.0,0.5,20.8,609.0,740.35,555.9
2018,11,9,11,15,895.5,104.0,0.55,21.1,619.0,771.99,576.61
2018,11,9,11,30,899.0,105.0,0.6,21.4,629.0,800.69,595.18
2018,11,9,11,45,898.5,105.5,0.6,21.65,630.5,822.66,608.58
2018,11,9,12,0,898.0,106.0,0.6,21.9,632.0,841.26,619.89
2018,11,9,12,15,893.5,106.5,0.65,22.05,625.5,853.19,628.11
2018,11,9,12,30,889.0,107.0,0.7,22.2,619.0,861.52,634.22
2018,11,9,12,45,880.0,107.0,0.7,22.3,604.0,861.99,634.62
2018,11,9,13,0,871.0,107.0,0.7,22.4,589.0,858.83,632.92
2018,11,9,13,15,859.5,106.0,0.7,22.4,566.5,848.93,627.24
2018,11,9,13,30,848.0,105.0,0.7,22.4,544.0,835.59,619.5
2018,11,9,13,45,830.5,103.0,0.75,22.4,514.0,812.95,606.53
2018,11,9,14,0,813.0,101.0,0.8,22.4,484.0,792.19,594.82
2018,11,9,14,15,789.0,98.5,0.8,22.2,448.0,758.45,573.84
2018,11,9,14,30,765.0,96.0,0.8,22.0,412.0,722.48,551.14
2018,11,9,14,45,731.5,92.5,0.8,21.8,370.5,676.36,520.87
2018,11,9,15,0,698.0,89.0,0.8,21.6,329.0,629.11,488.87
2018,11,9,15,15,654.5,83.0,0.8,21.6,284.5,571.4,447.04
2018,11,9,15,30,611.0,77.0,0.8,21.6,240.0,514.02,403.95
2018,11,9,15,45,542.5,69.0,0.9,19.95,194.0,439.95,349.23
2018,11,9,16,0,474.0,61.0,1.0,18.3,148.0,368.92,293.59
2018,11,9,16,15,369.5,49.0,1.05,17.5,105.0,278.98,219.01
2018,11,9,16,30,265.0,37.0,1.1,16.7,62.0,202.06,146.57
2018,11,9,16,45,152.0,22.5,1.2,15.95,35.0,108.95,0.0
2018,11,9,17,0,39.0,8.0,1.3,15.2,8.0,22.88,0.0
2018,11,9,17,15,19.5,4.0,1.35,14.85,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,6,45,41.0,8.5,1.3,9.65,10.5,8.1,0.0
2018,11,10,7,0,82.0,17.0,1.3,9.6,21.0,13.43,0.0
2018,11,10,7,15,165.5,34.5,1.15,9.95,53.5,27.05,16.56
2018,11,10,7,30,249.0,52.0,1.0,10.3,86.0,42.64,32.0
2018,11,10,7,45,317.0,66.5,0.9,10.6,127.0,77.69,49.41
2018,11,10,8,0,385.0,81.0,0.8,10.9,168.0,120.62,80.34
2018,11,10,8,15,436.0,93.0,0.75,11.4,211.0,165.88,116.89
2018,11,10,8,30,487.0,105.0,0.7,11.9,254.0,216.58,159.51
2018,11,10,8,45,525.0,114.0,0.7,12.4,295.0,265.79,201.8
2018,11,10,9,0,563.0,123.0,0.7,12.9,336.0,318.35,246.37
2018,11,10,9,15,591.0,129.5,0.65,13.55,372.5,367.54,287.18
2018,11,10,9,30,619.0,136.0,0.6,14.2,409.0,420.88,329.87
2018,11,10,9,45,640.0,141.0,0.55,14.9,440.5,468.35,366.64
2018,11,10,10,0,661.0,146.0,0.5,15.6,472.0,516.19,402.4
2018,11,10,10,15,677.5,149.0,0.45,16.1,497.5,559.5,433.94
2018,11,10,10,30,694.0,152.0,0.4,16.6,523.0,602.18,464.03
2018,11,10,10,45,706.5,153.5,0.35,17.1,541.5,639.82,489.66
2018,11,10,11,0,719.0,155.0,0.3,17.6,560.0,675.99,513.6
2018,11,10,11,15,725.5,155.5,0.3,17.85,570.0,705.11,533.33
2018,11,10,11,30,732.0,156.0,0.3,18.1,580.0,731.97,551.31
2018,11,10,11,45,733.5,155.5,0.3,18.4,581.5,751.52,564.04
2018,11,10,12,0,735.0,155.0,0.3,18.7,583.0,768.3,574.81
2018,11,10,12,15,711.5,160.5,0.4,18.8,571.5,768.66,576.39
2018,11,10,12,30,688.0,166.0,0.5,18.9,560.0,765.49,575.83
2018,11,10,12,45,655.0,171.5,0.6,19.0,539.5,751.18,567.6
2018,11,10,13,0,622.0,177.0,0.7,19.1,519.0,730.15,554.85
2018,11,10,13,15,606.5,174.5,0.75,19.05,497.5,716.2,546.82
2018,11,10,13,30,591.0,172.0,0.8,19.0,476.0,699.82,536.93
2018,11,10,13,45,570.0,168.0,0.85,19.0,448.0,675.04,520.91
2018,11,10,14,0,549.0,164.0,0.9,19.0,420.0,648.37,503.38
2018,11,10,14,15,524.0,156.5,0.9,18.75,386.5,612.86,479.21
2018,11,10,14,30,499.0,149.0,0.9,18.5,353.0,576.16,453.77
2018,11,10,14,45,466.0,139.0,0.9,18.25,315.0,529.76,420.54
2018,11,10,15,0,433.0,129.0,0.9,18.0,277.0,483.26,386.41
2018,11,10,15,15,392.5,116.0,0.9,18.0,236.5,428.41,344.51
2018,11,10,15,30,352.0,103.0,0.9,18.0,196.0,374.81,302.34
2018,11,10,15,45,297.5,86.0,1.0,16.95,154.5,309.52,250.8
2018,11,10,16,0,243.0,69.0,1.1,15.9,113.0,237.62,191.99
2018,11,10,16,15,178.5,50.0,1.15,15.4,77.0,171.17,135.06
2018,11,10,16,30,114.0,31.0,1.2,14.9,41.0,108.88,76.96
2018,11,10,16,45,62.5,17.0,1.2,14.4,22.0,54.74,0.0
2018,11,10,17,0,11.0,3.0,1.2,13.9,3.0,7.15,0.0
2018,11,10,17,15,5.5,1.5,1.25,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,11,6,45,45.5,8.5,1.55,7.85,10.5,8.1,0.0
2018,11,11,7,0,91.0,17.0,1.5,7.9,21.0,13.48,0.0
2018,11,11,7,15,192.0,34.5,1.5,8.65,56.0,27.16,16.36
2018,11,11,7,30,293.0,52.0,1.5,9.4,91.0,42.36,31.78
2018,11,11,7,45,373.5,64.5,1.45,10.15,134.5,78.98,48.75
2018,11,11,8,0,454.0,77.0,1.4,10.9,178.0,124.77,80.87
2018,11,11,8,15,513.5,86.0,1.4,11.6,223.0,174.49,120.88
2018,11,11,8,30,573.0,95.0,1.4,12.3,268.0,228.54,166.55
2018,11,11,8,45,620.5,100.0,1.4,12.95,311.5,281.27,212.27
2018,11,11,9,0,668.0,105.0,1.4,13.6,355.0,338.22,261.09
2018,11,11,9,15,694.0,109.5,1.3,14.4,392.0,389.95,304.71
2018,11,11,9,30,720.0,114.0,1.2,15.2,429.0,442.9,347.76
2018,11,11,9,45,738.5,118.0,1.15,16.0,460.5,492.55,386.95
2018,11,11,10,0,757.0,122.0,1.1,16.8,492.0,542.08,424.59
2018,11,11,10,15,772.5,124.0,1.05,17.35,518.0,587.41,458.24
2018,11,11,10,30,788.0,126.0,1.0,17.9,544.0,631.75,490.07
2018,11,11,10,45,800.0,126.5,0.95,18.45,562.5,670.96,517.27
2018,11,11,11,0,812.0,127.0,0.9,19.0,581.0,708.37,542.45
2018,11,11,11,15,817.5,127.5,0.85,19.35,591.0,739.1,562.73
2018,11,11,11,30,823.0,128.0,0.8,19.7,601.0,767.24,580.42
2018,11,11,11,45,825.5,127.5,0.75,20.1,603.5,789.23,593.16
2018,11,11,12,0,828.0,127.0,0.7,20.5,606.0,808.2,603.87
2018,11,11,12,15,831.0,124.5,0.7,20.7,601.0,822.16,612.58
2018,11,11,12,30,834.0,122.0,0.7,20.9,596.0,828.57,616.46
2018,11,11,12,45,835.5,118.0,0.65,21.05,583.5,832.97,618.5
2018,11,11,13,0,837.0,114.0,0.6,21.2,571.0,833.95,618.43
2018,11,11,13,15,826.0,112.5,0.6,21.25,549.0,824.02,612.48
2018,11,11,13,30,815.0,111.0,0.6,21.3,527.0,815.75,607.89
2018,11,11,13,45,799.5,108.5,0.6,21.35,498.0,794.85,594.94
2018,11,11,14,0,784.0,106.0,0.6,21.4,469.0,771.04,580.19
2018,11,11,14,15,757.0,102.5,0.55,21.25,432.0,734.42,556.27
2018,11,11,14,30,730.0,99.0,0.5,21.1,395.0,695.77,530.82
2018,11,11,14,45,705.0,93.5,0.5,21.0,356.5,654.55,503.72
2018,11,11,15,0,680.0,88.0,0.5,20.9,318.0,611.89,474.49
2018,11,11,15,15,636.5,82.0,0.5,20.9,274.5,555.02,433.24
2018,11,11,15,30,593.0,76.0,0.5,20.9,231.0,498.51,390.83
2018,11,11,15,45,530.0,67.0,0.6,19.5,186.0,427.76,338.41
2018,11,11,16,0,467.0,58.0,0.7,18.1,141.0,359.85,285.04
2018,11,11,16,15,371.0,46.0,0.7,17.7,99.5,275.39,214.32
2018,11,11,16,30,275.0,34.0,0.7,17.3,58.0,198.47,138.85
2018,11,11,16,45,155.5,19.5,0.7,16.85,31.5,85.93,0.0
2018,11,11,17,0,36.0,5.0,0.7,16.4,5.0,4.77,0.0
2018,11,11,17,15,18.0,2.5,0.7,16.15,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,12,6,45,44.5,8.0,2.05,9.1,10.0,7.63,0.0
2018,11,12,7,0,89.0,16.0,2.0,9.2,20.0,15.25,0.0
2018,11,12,7,15,201.0,32.0,2.0,9.75,54.5,25.18,14.23
2018,11,12,7,30,313.0,48.0,2.0,10.3,89.0,38.52,28.18
2018,11,12,7,45,392.5,60.0,2.0,10.9,132.0,75.51,45.21
2018,11,12,8,0,472.0,72.0,2.0,11.5,175.0,123.33,78.75
2018,11,12,8,15,523.5,81.5,1.9,12.15,218.5,170.9,117.26
2018,11,12,8,30,575.0,91.0,1.8,12.8,262.0,223.92,162.49
2018,11,12,8,45,610.5,98.0,1.75,13.45,303.0,275.02,207.33
2018,11,12,9,0,646.0,105.0,1.7,14.1,344.0,329.07,254.14
2018,11,12,9,15,678.5,108.5,1.6,14.8,382.0,381.15,298.28
2018,11,12,9,30,711.0,112.0,1.5,15.5,420.0,435.11,342.54
2018,11,12,9,45,737.0,114.0,1.35,16.25,453.0,485.89,382.6
2018,11,12,10,0,763.0,116.0,1.2,17.0,486.0,537.18,421.41
2018,11,12,10,15,778.0,118.0,1.1,17.65,511.5,582.31,454.57
2018,11,12,10,30,793.0,120.0,1.0,18.3,537.0,626.4,485.73
2018,11,12,10,45,804.0,121.0,0.9,19.0,555.5,665.52,512.09
2018,11,12,11,0,815.0,122.0,0.8,19.7,574.0,702.79,536.2
2018,11,12,11,15,821.0,122.0,0.8,20.2,584.0,733.32,556.61
2018,11,12,11,30,827.0,122.0,0.8,20.7,594.0,758.19,572.31
2018,11,12,11,45,830.5,121.5,0.75,21.2,597.0,780.67,585.22
2018,11,12,12,0,834.0,121.0,0.7,21.7,600.0,800.16,596.05
2018,11,12,12,15,831.5,120.5,0.65,21.9,594.0,811.77,602.36
2018,11,12,12,30,829.0,120.0,0.6,22.1,588.0,820.05,606.62
2018,11,12,12,45,823.5,118.5,0.55,22.3,574.0,825.87,609.41
2018,11,12,13,0,818.0,117.0,0.5,22.5,560.0,824.12,607.39
2018,11,12,13,15,809.0,114.0,0.5,22.5,538.5,814.41,601.76
2018,11,12,13,30,800.0,111.0,0.5,22.5,517.0,801.45,594.2
2018,11,12,13,45,787.5,107.5,0.5,22.5,489.0,781.96,582.4
2018,11,12,14,0,775.0,104.0,0.5,22.5,461.0,759.55,568.71
2018,11,12,14,15,754.0,100.5,0.5,22.3,426.5,727.83,549.07
2018,11,12,14,30,733.0,97.0,0.5,22.1,392.0,693.89,527.7
2018,11,12,14,45,704.0,92.0,0.5,21.85,352.5,650.38,499.28
2018,11,12,15,0,675.0,87.0,0.5,21.6,313.0,605.64,468.8
2018,11,12,15,15,631.5,80.5,0.5,21.6,269.5,548.5,427.38
2018,11,12,15,30,588.0,74.0,0.5,21.6,226.0,491.8,384.81
2018,11,12,15,45,523.5,65.5,0.65,20.4,181.5,421.09,332.41
2018,11,12,16,0,459.0,57.0,0.8,19.2,137.0,353.3,279.01
2018,11,12,16,15,361.5,45.0,0.8,18.7,96.0,268.68,208.16
2018,11,12,16,30,264.0,33.0,0.8,18.2,55.0,190.97,130.66
2018,11,12,16,45,148.5,19.0,0.85,17.7,30.0,82.18,0.0
2018,11,12,17,0,33.0,5.0,0.9,17.2,5.0,4.77,0.0
2018,11,12,17,15,16.5,2.5,0.9,16.9,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.2,10.35,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,10.4,10.0,9.53,0.0
2018,11,13,7,15,6.5,22.0,1.2,10.8,22.0,20.22,9.84
2018,11,13,7,30,0.0,34.0,1.2,11.2,34.0,31.26,21.7
2018,11,13,7,45,0.0,49.0,1.2,11.6,49.0,44.88,32.63
2018,11,13,8,0,0.0,64.0,1.2,12.0,64.0,58.73,44.77
2018,11,13,8,15,34.0,87.5,1.15,12.45,97.5,86.33,66.92
2018,11,13,8,30,68.0,111.0,1.1,12.9,131.0,118.49,92.94
2018,11,13,8,45,51.0,120.0,1.1,13.3,136.0,126.83,100.72
2018,11,13,9,0,34.0,129.0,1.1,13.7,141.0,133.18,106.45
2018,11,13,9,15,62.5,144.0,1.0,14.25,169.5,161.27,129.14
2018,11,13,9,30,91.0,159.0,0.9,14.8,198.0,192.32,154.1
2018,11,13,9,45,58.5,166.5,0.85,15.35,192.5,188.97,151.03
2018,11,13,10,0,26.0,174.0,0.8,15.9,187.0,182.57,145.23
2018,11,13,10,15,29.0,181.5,0.75,16.55,196.5,193.75,153.7
2018,11,13,10,30,32.0,189.0,0.7,17.2,206.0,205.19,162.22
2018,11,13,10,45,47.0,206.5,0.7,17.85,232.0,235.09,185.44
2018,11,13,11,0,62.0,224.0,0.7,18.5,258.0,266.34,209.31
2018,11,13,11,15,89.5,237.0,0.7,18.65,287.0,302.85,237.66
2018,11,13,11,30,117.0,250.0,0.7,18.8,316.0,350.52,274.05
2018,11,13,11,45,130.5,245.5,0.7,19.0,319.5,360.52,281.51
2018,11,13,12,0,144.0,241.0,0.7,19.2,323.0,370.53,289.3
2018,11,13,12,15,100.5,232.5,0.7,19.0,289.5,319.55,250.1
2018,11,13,12,30,57.0,224.0,0.7,18.8,256.0,277.73,217.55
2018,11,13,12,45,55.5,212.5,0.7,18.55,243.0,265.46,208.77
2018,11,13,13,0,54.0,201.0,0.7,18.3,230.0,252.91,199.55
2018,11,13,13,15,65.0,208.5,0.7,18.15,242.0,272.44,215.47
2018,11,13,13,30,76.0,216.0,0.7,18.0,254.0,292.47,231.57
2018,11,13,13,45,77.0,202.0,0.7,17.8,239.0,278.43,221.21
2018,11,13,14,0,78.0,188.0,0.7,17.6,224.0,264.08,210.75
2018,11,13,14,15,162.0,174.0,0.65,17.45,241.0,325.6,261.58
2018,11,13,14,30,246.0,160.0,0.6,17.3,258.0,383.64,308.07
2018,11,13,14,45,225.0,145.0,0.55,17.1,228.0,346.57,279.03
2018,11,13,15,0,204.0,130.0,0.5,16.9,198.0,309.68,250.42
2018,11,13,15,15,171.5,115.0,0.5,16.9,166.5,254.34,206.47
2018,11,13,15,30,139.0,100.0,0.5,16.9,135.0,212.35,172.12
2018,11,13,15,45,123.0,82.0,0.4,16.4,108.5,177.83,143.38
2018,11,13,16,0,107.0,64.0,0.3,15.9,82.0,143.94,114.37
2018,11,13,16,15,74.0,47.0,0.35,15.65,57.5,103.52,79.15
2018,11,13,16,30,41.0,30.0,0.4,15.4,33.0,64.06,40.42
2018,11,13,16,45,28.0,17.0,0.45,15.15,18.5,28.24,0.0
2018,11,13,17,0,15.0,4.0,0.5,14.9,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,14.75,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.5,9.05,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.5,9.0,22.0,16.2,0.0
2018,11,14,7,15,273.5,29.0,1.4,9.7,56.5,24.05,12.18
2018,11,14,7,30,403.0,41.0,1.3,10.4,91.0,33.12,23.3
2018,11,14,7,45,482.5,50.0,1.25,11.1,134.0,71.5,39.27
2018,11,14,8,0,562.0,59.0,1.2,11.8,177.0,119.49,71.44
2018,11,14,8,15,613.5,65.5,1.2,12.4,221.0,169.04,111.3
2018,11,14,8,30,665.0,72.0,1.2,13.0,265.0,223.82,158.24
2018,11,14,8,45,698.5,76.5,1.2,13.6,306.0,276.4,204.84
2018,11,14,9,0,732.0,81.0,1.2,14.2,347.0,331.5,253.03
2018,11,14,9,15,752.5,86.0,1.15,14.9,383.5,384.22,298.19
2018,11,14,9,30,773.0,91.0,1.1,15.6,420.0,437.51,342.22
2018,11,14,9,45,784.5,95.5,1.05,16.35,450.0,486.2,381.09
2018,11,14,10,0,796.0,100.0,1.0,17.1,480.0,534.05,417.8
2018,11,14,10,15,807.5,102.0,0.95,17.7,504.5,577.29,450.06
2018,11,14,10,30,819.0,104.0,0.9,18.3,529.0,619.72,480.59
2018,11,14,10,45,826.0,106.0,0.9,18.9,546.5,657.62,507.39
2018,11,14,11,0,833.0,108.0,0.9,19.5,564.0,693.36,532.0
2018,11,14,11,15,836.5,109.0,0.85,19.9,573.5,723.2,551.76
2018,11,14,11,30,840.0,110.0,0.8,20.3,583.0,750.33,568.27
2018,11,14,11,45,840.0,110.5,0.75,20.75,585.0,771.4,580.39
2018,11,14,12,0,840.0,111.0,0.7,21.2,587.0,789.34,590.41
2018,11,14,12,15,830.5,113.0,0.7,21.35,579.5,798.23,595.91
2018,11,14,12,30,821.0,115.0,0.7,21.5,572.0,803.64,599.34
2018,11,14,12,45,806.0,116.5,0.7,21.7,556.5,804.98,600.13
2018,11,14,13,0,791.0,118.0,0.7,21.9,541.0,799.08,596.28
2018,11,14,13,15,776.5,117.0,0.7,21.85,519.0,787.41,589.37
2018,11,14,13,30,762.0,116.0,0.7,21.8,497.0,772.65,580.54
2018,11,14,13,45,742.0,114.5,0.75,21.75,468.5,750.01,567.15
2018,11,14,14,0,722.0,113.0,0.8,21.7,440.0,724.75,551.91
2018,11,14,14,15,695.5,109.5,0.8,21.45,405.5,689.78,529.47
2018,11,14,14,30,669.0,106.0,0.8,21.2,371.0,652.93,505.41
2018,11,14,14,45,632.0,101.0,0.8,20.9,331.0,605.18,472.43
2018,11,14,15,0,595.0,96.0,0.8,20.6,291.0,556.71,437.9
2018,11,14,15,15,550.5,88.0,0.8,20.6,249.5,499.69,395.37
2018,11,14,15,30,506.0,80.0,0.8,20.6,208.0,443.31,351.86
2018,11,14,15,45,437.5,70.0,0.95,18.9,165.0,371.26,297.13
2018,11,14,16,0,369.0,60.0,1.1,17.2,122.0,305.28,244.02
2018,11,14,16,15,275.5,45.0,1.15,16.6,83.5,224.57,175.21
2018,11,14,16,30,182.0,30.0,1.2,16.0,45.0,148.81,97.45
2018,11,14,16,45,100.0,16.5,1.25,15.35,24.0,58.58,0.0
2018,11,14,17,0,18.0,3.0,1.3,14.7,3.0,0.0,0.0
2018,11,14,17,15,9.0,1.5,1.3,14.45,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,15,6,45,17.0,6.0,1.5,8.0,6.5,0.0,0.0
2018,11,15,7,0,34.0,12.0,1.5,8.1,13.0,11.44,0.0
2018,11,15,7,15,98.5,27.0,1.5,8.85,37.5,22.3,10.17
2018,11,15,7,30,163.0,42.0,1.5,9.6,62.0,34.12,24.15
2018,11,15,7,45,204.0,57.5,1.5,10.4,93.0,61.03,39.79
2018,11,15,8,0,245.0,73.0,1.5,11.2,124.0,93.5,63.61
2018,11,15,8,15,284.0,87.0,1.45,11.8,159.0,129.52,92.65
2018,11,15,8,30,323.0,101.0,1.4,12.4,194.0,170.02,126.73
2018,11,15,8,45,370.0,110.0,1.35,13.0,231.5,212.17,162.43
2018,11,15,9,0,417.0,119.0,1.3,13.6,269.0,258.87,201.89
2018,11,15,9,15,427.5,130.5,1.2,14.2,298.0,298.13,235.36
2018,11,15,9,30,438.0,142.0,1.1,14.8,327.0,337.75,268.12
2018,11,15,9,45,461.5,149.0,1.0,15.45,356.5,379.37,301.32
2018,11,15,10,0,485.0,156.0,0.9,16.1,386.0,422.07,334.29
2018,11,15,10,15,514.0,158.5,0.8,16.65,413.5,464.11,365.94
2018,11,15,10,30,543.0,161.0,0.7,17.2,441.0,507.0,397.22
2018,11,15,10,45,544.5,165.5,0.65,17.8,454.0,534.82,416.68
2018,11,15,11,0,546.0,170.0,0.6,18.4,467.0,561.05,434.58
2018,11,15,11,15,540.5,175.5,0.55,18.75,473.5,581.74,448.39
2018,11,15,11,30,535.0,181.0,0.5,19.1,480.0,600.31,460.44
2018,11,15,11,45,548.0,178.0,0.45,19.45,485.5,621.38,474.49
2018,11,15,12,0,561.0,175.0,0.4,19.8,491.0,640.82,487.17
2018,11,15,12,15,540.5,178.5,0.4,20.0,480.5,639.39,485.62
2018,11,15,12,30,520.0,182.0,0.4,20.2,470.0,635.34,482.53
2018,11,15,12,45,526.0,176.5,0.35,20.35,462.0,640.02,485.61
2018,11,15,13,0,532.0,171.0,0.3,20.5,454.0,642.52,487.09
2018,11,15,13,15,505.0,170.5,0.3,20.55,430.5,621.92,472.86
2018,11,15,13,30,478.0,170.0,0.3,20.6,407.0,599.39,457.48
2018,11,15,13,45,512.5,159.0,0.35,20.6,400.5,611.91,468.54
2018,11,15,14,0,547.0,148.0,0.4,20.6,394.0,621.5,477.08
2018,11,15,14,15,533.0,141.0,0.4,20.35,366.0,595.43,459.55
2018,11,15,14,30,519.0,134.0,0.4,20.1,338.0,567.78,440.97
2018,11,15,14,45,484.0,124.0,0.45,19.9,299.0,519.92,407.53
2018,11,15,15,0,449.0,114.0,0.5,19.7,260.0,472.02,373.17
2018,11,15,15,15,407.5,103.0,0.5,19.7,221.5,418.96,333.0
2018,11,15,15,30,366.0,92.0,0.5,19.7,183.0,367.21,292.54
2018,11,15,15,45,311.0,77.0,0.65,18.5,144.0,304.16,243.57
2018,11,15,16,0,256.0,62.0,0.8,17.3,105.0,244.43,194.84
2018,11,15,16,15,186.0,44.5,0.85,16.75,70.5,177.47,137.39
2018,11,15,16,30,116.0,27.0,0.9,16.2,36.0,111.85,69.9
2018,11,15,16,45,63.0,14.5,0.95,15.65,19.0,40.73,0.0
2018,11,15,17,0,10.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.05,14.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,16,6,45,27.5,5.5,1.45,8.7,6.5,0.0,0.0
2018,11,16,7,0,55.0,11.0,1.4,8.8,13.0,10.48,0.0
2018,11,16,7,15,140.5,27.5,1.3,9.5,41.5,21.71,8.79
2018,11,16,7,30,226.0,44.0,1.2,10.2,70.0,34.28,24.12
2018,11,16,7,45,299.0,58.5,1.1,10.9,109.5,65.64,40.73
2018,11,16,8,0,372.0,73.0,1.0,11.6,149.0,106.97,69.29
2018,11,16,8,15,425.5,84.0,0.95,12.2,190.0,150.07,103.35
2018,11,16,8,30,479.0,95.0,0.9,12.8,231.0,198.82,144.05
2018,11,16,8,45,518.5,103.5,0.9,13.4,270.5,246.67,185.25
2018,11,16,9,0,558.0,112.0,0.9,14.0,310.0,298.01,229.06
2018,11,16,9,15,588.0,118.0,0.85,14.65,346.0,348.81,271.59
2018,11,16,9,30,618.0,124.0,0.8,15.3,382.0,399.35,312.71
2018,11,16,9,45,640.5,128.0,0.75,16.0,413.0,445.87,349.48
2018,11,16,10,0,663.0,132.0,0.7,16.7,444.0,492.89,385.35
2018,11,16,10,15,679.5,134.5,0.65,17.1,468.5,535.2,417.0
2018,11,16,10,30,696.0,137.0,0.6,17.5,493.0,576.88,447.23
2018,11,16,10,45,708.5,138.5,0.6,17.95,511.0,614.08,473.85
2018,11,16,11,0,721.0,140.0,0.6,18.4,529.0,649.85,498.87
2018,11,16,11,15,727.5,140.5,0.6,18.7,539.0,678.68,518.82
2018,11,16,11,30,734.0,141.0,0.6,19.0,549.0,705.29,536.97
2018,11,16,11,45,738.0,140.0,0.65,19.25,551.5,726.02,551.72
2018,11,16,12,0,742.0,139.0,0.7,19.5,554.0,744.1,564.41
2018,11,16,12,15,741.5,137.5,0.7,19.65,549.0,755.34,571.66
2018,11,16,12,30,741.0,136.0,0.7,19.8,544.0,763.62,577.09
2018,11,16,12,45,737.0,133.5,0.7,19.95,531.0,764.97,577.98
2018,11,16,13,0,733.0,131.0,0.7,20.1,518.0,763.26,577.01
2018,11,16,13,15,723.5,128.5,0.75,20.15,498.0,754.09,572.09
2018,11,16,13,30,714.0,126.0,0.8,20.2,478.0,741.97,565.3
2018,11,16,13,45,700.0,121.0,0.8,20.2,450.5,720.61,551.58
2018,11,16,14,0,686.0,116.0,0.8,20.2,423.0,696.65,536.09
2018,11,16,14,15,664.0,111.5,0.8,20.0,390.0,664.73,515.26
2018,11,16,14,30,642.0,107.0,0.8,19.8,357.0,630.88,492.54
2018,11,16,14,45,611.5,100.5,0.85,19.6,319.5,587.0,462.14
2018,11,16,15,0,581.0,94.0,0.9,19.4,282.0,542.2,430.1
2018,11,16,15,15,536.0,86.0,0.9,19.4,240.5,485.56,387.21
2018,11,16,15,30,491.0,78.0,0.9,19.4,199.0,429.64,343.45
2018,11,16,15,45,427.5,67.5,1.0,18.1,158.0,360.75,289.77
2018,11,16,16,0,364.0,57.0,1.1,16.8,117.0,297.6,237.92
2018,11,16,16,15,274.5,43.0,1.15,16.25,80.0,220.92,171.71
2018,11,16,16,30,185.0,29.0,1.2,15.7,43.0,146.94,90.17
2018,11,16,16,45,98.0,15.5,1.25,15.2,22.5,56.51,0.0
2018,11,16,17,0,11.0,2.0,1.3,14.7,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,6,45,30.5,6.0,1.0,9.65,7.0,0.0,0.0
2018,11,17,7,0,61.0,12.0,1.0,9.6,14.0,11.44,0.0
2018,11,17,7,15,157.0,28.0,0.95,10.05,43.5,22.21,7.89
2018,11,17,7,30,253.0,44.0,0.9,10.5,73.0,34.41,24.08
2018,11,17,7,45,331.0,57.0,0.8,10.95,112.5,65.32,39.67
2018,11,17,8,0,409.0,70.0,0.7,11.4,152.0,107.52,68.19
2018,11,17,8,15,464.5,79.0,0.7,11.9,193.0,151.03,102.37
2018,11,17,8,30,520.0,88.0,0.7,12.4,234.0,202.13,145.09
2018,11,17,8,45,559.5,95.0,0.75,12.85,273.5,250.68,187.24
2018,11,17,9,0,599.0,102.0,0.8,13.3,313.0,302.71,232.11
2018,11,17,9,15,649.5,101.5,0.8,13.8,352.0,354.7,275.97
2018,11,17,9,30,700.0,101.0,0.8,14.3,391.0,410.29,321.74
2018,11,17,9,45,749.0,95.5,0.85,14.85,426.5,463.14,364.59
2018,11,17,10,0,798.0,90.0,0.9,15.4,462.0,517.89,407.87
2018,11,17,10,15,811.5,91.0,0.9,15.75,486.5,561.59,441.65
2018,11,17,10,30,825.0,92.0,0.9,16.1,511.0,604.03,473.61
2018,11,17,10,45,834.0,93.0,0.95,16.45,528.5,642.11,502.07
2018,11,17,11,0,843.0,94.0,1.0,16.8,546.0,678.15,528.5
2018,11,17,11,15,848.0,94.5,1.0,17.0,556.0,708.6,550.05
2018,11,17,11,30,853.0,95.0,1.0,17.2,566.0,736.39,568.53
2018,11,17,11,45,855.5,94.5,1.05,17.4,568.5,758.37,583.58
2018,11,17,12,0,858.0,94.0,1.1,17.6,571.0,777.29,596.63
2018,11,17,12,15,838.5,99.0,1.1,17.65,561.5,782.16,599.79
2018,11,17,12,30,819.0,104.0,1.1,17.7,552.0,783.28,600.67
