Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,45,789.0,110.5,1.15,17.75,533.5,778.04,597.97
2018,11,17,13,0,759.0,117.0,1.2,17.8,515.0,766.14,590.81
2018,11,17,13,15,750.5,114.5,1.2,17.75,495.5,757.74,585.88
2018,11,17,13,30,742.0,112.0,1.2,17.7,476.0,746.34,578.89
2018,11,17,13,45,729.5,108.5,1.2,17.65,449.5,727.7,566.86
2018,11,17,14,0,717.0,105.0,1.2,17.6,423.0,706.37,552.97
2018,11,17,14,15,697.0,100.5,1.2,17.4,390.5,675.62,532.49
2018,11,17,14,30,677.0,96.0,1.2,17.2,358.0,642.82,510.29
2018,11,17,14,45,648.5,90.5,1.2,17.0,320.5,600.94,480.59
2018,11,17,15,0,620.0,85.0,1.2,16.8,283.0,557.99,448.87
2018,11,17,15,15,574.5,78.5,1.2,16.8,242.0,501.87,405.6
2018,11,17,15,30,529.0,72.0,1.2,16.8,201.0,446.42,361.41
2018,11,17,15,45,465.0,63.0,1.15,15.65,160.0,378.44,306.83
2018,11,17,16,0,401.0,54.0,1.1,14.5,119.0,313.48,252.36
2018,11,17,16,15,306.0,42.0,1.1,13.75,82.0,235.54,184.25
2018,11,17,16,30,211.0,30.0,1.1,13.0,45.0,159.93,95.51
2018,11,17,16,45,112.0,16.0,1.15,12.25,23.5,62.82,0.0
2018,11,17,17,0,13.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.2,11.35,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,33.0,6.0,0.85,8.9,6.5,0.0,0.0
2018,11,18,7,0,66.0,12.0,0.9,8.8,13.0,11.44,0.0
2018,11,18,7,15,110.5,25.0,0.85,9.1,34.0,19.75,5.08
2018,11,18,7,30,155.0,38.0,0.8,9.4,55.0,29.48,19.82
2018,11,18,7,45,129.5,56.0,0.8,9.7,74.5,54.47,36.91
2018,11,18,8,0,104.0,74.0,0.8,10.0,94.0,77.66,56.56
2018,11,18,8,15,159.0,89.0,0.85,10.35,128.5,108.24,80.37
2018,11,18,8,30,214.0,104.0,0.9,10.7,163.0,145.28,110.47
2018,11,18,8,45,306.5,110.5,0.95,11.05,209.5,190.61,147.04
2018,11,18,9,0,399.0,117.0,1.0,11.4,256.0,248.0,194.36
2018,11,18,9,15,506.5,113.5,1.0,12.05,309.0,308.24,243.66
2018,11,18,9,30,614.0,110.0,1.0,12.7,362.0,380.71,302.3
2018,11,18,9,45,675.0,106.5,1.0,13.35,403.0,437.38,347.94
2018,11,18,10,0,736.0,103.0,1.0,14.0,444.0,497.67,395.34
2018,11,18,10,15,728.5,110.0,0.95,14.6,462.0,533.78,422.79
2018,11,18,10,30,721.0,117.0,0.9,15.2,480.0,567.31,447.49
2018,11,18,10,45,642.0,141.0,0.9,15.8,472.5,570.62,448.81
2018,11,18,11,0,563.0,165.0,0.9,16.4,465.0,562.73,441.76
2018,11,18,11,15,528.5,177.5,0.9,16.8,463.0,571.24,447.36
2018,11,18,11,30,494.0,190.0,0.9,17.2,461.0,576.16,449.95
2018,11,18,11,45,450.0,202.5,0.95,17.65,450.0,570.67,445.1
2018,11,18,12,0,406.0,215.0,1.0,18.1,439.0,551.07,430.2
2018,11,18,12,15,354.5,223.0,1.05,18.25,417.5,528.59,413.36
2018,11,18,12,30,303.0,231.0,1.1,18.4,396.0,503.66,394.5
2018,11,18,12,45,360.5,213.0,1.1,18.55,404.5,533.34,418.27
2018,11,18,13,0,418.0,195.0,1.1,18.7,413.0,574.58,449.53
2018,11,18,13,15,527.0,163.5,1.15,18.6,427.5,627.82,491.38
2018,11,18,13,30,636.0,132.0,1.2,18.5,442.0,683.17,533.96
2018,11,18,13,45,654.0,123.0,1.25,18.45,426.5,683.34,534.89
2018,11,18,14,0,672.0,114.0,1.3,18.4,411.0,680.35,534.23
2018,11,18,14,15,641.5,109.0,1.35,18.15,375.0,641.81,508.15
2018,11,18,14,30,611.0,104.0,1.4,17.9,339.0,601.75,480.22
2018,11,18,14,45,589.0,96.0,1.4,17.6,303.5,563.24,452.53
2018,11,18,15,0,567.0,88.0,1.4,17.3,268.0,523.54,423.05
2018,11,18,15,15,516.0,82.0,1.4,17.3,228.5,465.93,378.0
2018,11,18,15,30,465.0,76.0,1.4,17.3,189.0,407.35,330.91
2018,11,18,15,45,411.0,66.0,1.4,16.05,151.0,347.89,282.82
2018,11,18,16,0,357.0,56.0,1.4,14.8,113.0,291.67,235.13
2018,11,18,16,15,260.0,42.5,1.35,14.1,77.0,212.61,165.8
2018,11,18,16,30,163.0,29.0,1.3,13.4,41.0,135.1,76.32
2018,11,18,16,45,86.0,15.5,1.25,12.75,21.5,51.2,0.0
2018,11,18,17,0,9.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,11,18,17,15,4.5,1.0,1.15,11.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,6,45,16.0,4.5,1.05,10.0,5.0,0.0,0.0
2018,11,19,7,0,32.0,9.0,1.0,10.1,10.0,8.58,0.0
2018,11,19,7,15,57.0,22.5,0.9,10.65,27.5,18.68,2.81
2018,11,19,7,30,82.0,36.0,0.8,11.2,45.0,29.41,19.44
2018,11,19,7,45,157.5,52.0,0.7,11.75,79.0,52.16,33.93
2018,11,19,8,0,233.0,68.0,0.6,12.3,113.0,85.51,57.1
2018,11,19,8,15,232.5,82.5,0.55,12.7,136.5,113.94,81.07
2018,11,19,8,30,232.0,97.0,0.5,13.1,160.0,142.25,105.95
2018,11,19,8,45,200.0,116.5,0.45,13.55,177.0,166.56,128.52
2018,11,19,9,0,168.0,136.0,0.4,14.0,194.0,185.23,145.62
2018,11,19,9,15,280.5,140.5,0.4,14.45,249.5,244.95,192.95
2018,11,19,9,30,393.0,145.0,0.4,14.9,305.0,317.15,249.88
2018,11,19,9,45,411.5,154.0,0.4,15.3,332.5,356.04,280.76
2018,11,19,10,0,430.0,163.0,0.4,15.7,360.0,395.73,311.78
2018,11,19,10,15,433.0,172.0,0.45,16.05,379.5,427.35,336.35
2018,11,19,10,30,436.0,181.0,0.5,16.4,399.0,458.12,359.82
2018,11,19,10,45,424.5,190.5,0.5,16.7,409.0,479.28,375.26
2018,11,19,11,0,413.0,200.0,0.5,17.0,419.0,498.42,388.95
2018,11,19,11,15,350.0,215.5,0.5,17.15,403.5,477.49,372.64
2018,11,19,11,30,287.0,231.0,0.5,17.3,388.0,460.74,359.34
2018,11,19,11,45,227.0,240.0,0.55,17.4,364.5,425.02,332.42
2018,11,19,12,0,167.0,249.0,0.6,17.5,341.0,396.03,310.04
2018,11,19,12,15,135.5,244.0,0.6,17.55,318.0,370.71,290.69
2018,11,19,12,30,104.0,239.0,0.6,17.6,295.0,332.59,261.48
2018,11,19,12,45,137.0,229.5,0.6,17.65,301.5,362.27,285.45
2018,11,19,13,0,170.0,220.0,0.6,17.7,308.0,380.27,300.08
2018,11,19,13,15,285.5,197.5,0.6,17.7,338.5,460.54,363.37
2018,11,19,13,30,401.0,175.0,0.6,17.7,369.0,539.69,423.7
2018,11,19,13,45,223.5,166.0,0.55,17.65,273.0,375.05,297.56
2018,11,19,14,0,46.0,157.0,0.5,17.6,177.0,201.89,160.12
2018,11,19,14,15,83.5,149.5,0.55,17.4,182.5,222.97,179.56
2018,11,19,14,30,121.0,142.0,0.6,17.2,188.0,254.2,205.73
2018,11,19,14,45,214.0,128.0,0.6,17.0,199.5,315.27,256.16
2018,11,19,15,0,307.0,114.0,0.6,16.8,211.0,358.62,291.44
2018,11,19,15,15,314.5,97.5,0.6,16.8,184.5,348.19,282.45
2018,11,19,15,30,322.0,81.0,0.6,16.8,158.0,323.61,262.3
2018,11,19,15,45,290.0,67.0,0.7,16.45,126.0,277.25,224.12
2018,11,19,16,0,258.0,53.0,0.8,16.1,94.0,232.5,185.75
2018,11,19,16,15,195.0,39.5,0.8,15.9,64.5,174.87,134.32
2018,11,19,16,30,132.0,26.0,0.8,15.7,35.0,115.24,60.3
2018,11,19,16,45,71.0,14.0,0.8,15.55,18.5,43.34,0.0
2018,11,19,17,0,10.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.8,15.3,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,6,45,44.0,5.5,1.15,10.7,6.0,0.0,0.0
2018,11,20,7,0,88.0,11.0,1.1,10.8,12.0,10.48,0.0
2018,11,20,7,15,229.5,22.5,1.0,11.2,42.0,18.66,0.72
2018,11,20,7,30,371.0,34.0,0.9,11.6,72.0,27.54,17.64
2018,11,20,7,45,456.5,41.5,0.8,12.05,112.0,56.06,28.99
2018,11,20,8,0,542.0,49.0,0.7,12.5,152.0,100.41,56.46
2018,11,20,8,15,596.5,55.0,0.65,13.0,194.0,147.78,93.21
2018,11,20,8,30,651.0,61.0,0.6,13.5,236.0,200.67,137.71
2018,11,20,8,45,681.0,66.5,0.6,14.0,275.0,251.64,182.71
2018,11,20,9,0,711.0,72.0,0.6,14.5,314.0,304.8,229.21
2018,11,20,9,15,738.0,75.0,0.65,15.05,350.5,356.7,273.96
2018,11,20,9,30,765.0,78.0,0.7,15.6,387.0,409.05,317.89
2018,11,20,9,45,777.0,82.0,0.8,16.15,416.5,456.28,357.03
2018,11,20,10,0,789.0,86.0,0.9,16.7,446.0,502.74,394.44
2018,11,20,10,15,784.0,91.5,0.9,17.05,465.0,540.33,423.76
2018,11,20,10,30,779.0,97.0,0.9,17.4,484.0,575.36,450.32
2018,11,20,10,45,695.5,120.0,0.95,17.75,474.5,578.82,452.72
2018,11,20,11,0,612.0,143.0,1.0,18.1,465.0,573.04,448.12
2018,11,20,11,15,667.0,131.5,1.05,18.35,488.5,619.42,483.28
2018,11,20,11,30,722.0,120.0,1.1,18.6,512.0,665.88,517.54
2018,11,20,11,45,726.0,119.5,1.15,18.8,515.0,686.63,532.53
2018,11,20,12,0,730.0,119.0,1.2,19.0,518.0,704.83,545.34
2018,11,20,12,15,780.0,106.0,1.2,19.1,528.5,738.26,568.56
2018,11,20,12,30,830.0,93.0,1.2,19.2,539.0,773.08,592.46
2018,11,20,12,45,745.5,112.0,1.25,19.25,505.5,739.49,569.52
2018,11,20,13,0,661.0,131.0,1.3,19.3,472.0,698.69,542.04
2018,11,20,13,15,591.5,141.0,1.25,19.25,437.0,655.94,511.5
2018,11,20,13,30,522.0,151.0,1.2,19.2,402.0,606.62,475.54
2018,11,20,13,45,520.0,142.0,1.2,19.1,380.5,592.07,466.42
2018,11,20,14,0,518.0,133.0,1.2,19.0,359.0,575.38,455.28
2018,11,20,14,15,570.5,111.0,1.15,18.9,342.0,587.7,465.95
2018,11,20,14,30,623.0,89.0,1.1,18.8,325.0,590.57,469.21
2018,11,20,14,45,549.0,90.0,1.05,18.65,282.5,525.52,420.12
2018,11,20,15,0,475.0,91.0,1.0,18.5,240.0,457.23,367.99
2018,11,20,15,15,488.5,78.0,1.0,18.5,212.0,441.58,355.98
2018,11,20,15,30,502.0,65.0,1.0,18.5,184.0,419.06,337.27
2018,11,20,15,45,467.5,56.0,0.9,17.6,149.0,370.16,297.0
2018,11,20,16,0,433.0,47.0,0.8,16.7,114.0,322.37,255.77
2018,11,20,16,15,303.0,36.5,0.8,16.45,76.0,226.02,172.98
2018,11,20,16,30,173.0,26.0,0.8,16.2,38.0,133.8,66.17
2018,11,20,16,45,95.5,14.5,0.85,15.95,20.0,54.08,0.0
2018,11,20,17,0,18.0,3.0,0.9,15.7,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.8,15.65,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.0,14.05,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.0,14.1,3.0,2.86,0.0
2018,11,21,7,15,0.0,9.5,2.05,14.3,9.5,8.8,0.0
2018,11,21,7,30,0.0,16.0,2.1,14.5,16.0,14.83,6.65
2018,11,21,7,45,0.0,23.0,2.15,14.7,23.0,21.33,12.17
2018,11,21,8,0,0.0,30.0,2.2,14.9,30.0,27.84,17.94
2018,11,21,8,15,0.0,38.5,2.25,15.05,38.5,35.75,24.84
2018,11,21,8,30,0.0,47.0,2.3,15.2,47.0,43.67,31.67
2018,11,21,8,45,0.0,52.0,2.35,15.35,52.0,48.33,35.63
2018,11,21,9,0,0.0,57.0,2.4,15.5,57.0,52.99,39.54
2018,11,21,9,15,0.0,57.5,2.5,15.75,57.5,53.46,39.83
2018,11,21,9,30,0.0,58.0,2.6,16.0,58.0,53.93,40.11
2018,11,21,9,45,0.0,58.0,2.75,16.2,58.0,53.93,40.0
2018,11,21,10,0,0.0,58.0,2.9,16.4,58.0,53.94,39.89
2018,11,21,10,15,2.5,67.5,3.0,16.6,68.5,64.19,48.4
2018,11,21,10,30,5.0,77.0,3.1,16.8,79.0,74.64,57.04
2018,11,21,10,45,5.5,84.0,3.2,16.95,86.5,81.68,62.8
2018,11,21,11,0,6.0,91.0,3.3,17.1,94.0,88.82,68.62
2018,11,21,11,15,4.0,88.0,3.3,17.15,90.0,84.73,65.13
2018,11,21,11,30,2.0,85.0,3.3,17.2,86.0,80.61,61.62
2018,11,21,11,45,4.5,100.0,3.35,17.25,102.5,96.87,75.11
2018,11,21,12,0,7.0,115.0,3.4,17.3,119.0,113.57,88.88
2018,11,21,12,15,4.0,87.0,3.4,17.25,89.5,84.13,64.58
2018,11,21,12,30,1.0,59.0,3.4,17.2,60.0,55.68,40.95
2018,11,21,12,45,16.5,105.0,3.4,17.2,113.5,116.64,92.03
2018,11,21,13,0,32.0,151.0,3.4,17.2,167.0,179.1,143.61
2018,11,21,13,15,27.0,117.5,3.35,17.15,131.0,139.18,110.99
2018,11,21,13,30,22.0,84.0,3.3,17.1,95.0,99.89,78.7
2018,11,21,13,45,11.5,72.0,3.25,17.05,77.5,79.24,61.31
2018,11,21,14,0,1.0,60.0,3.2,17.0,60.0,56.57,42.08
2018,11,21,14,15,1.5,70.0,3.05,16.9,70.5,66.26,50.34
2018,11,21,14,30,2.0,80.0,2.9,16.8,81.0,76.65,59.18
2018,11,21,14,45,32.5,85.5,2.75,16.7,96.0,110.35,88.49
2018,11,21,15,0,63.0,91.0,2.6,16.6,111.0,138.85,113.06
2018,11,21,15,15,137.0,68.0,2.6,16.6,103.0,178.69,147.62
2018,11,21,15,30,211.0,45.0,2.6,16.6,95.0,203.65,168.75
2018,11,21,15,45,249.0,40.5,2.2,16.2,87.5,214.56,176.29
2018,11,21,16,0,287.0,36.0,1.8,15.8,80.0,228.43,184.24
2018,11,21,16,15,268.0,30.0,1.7,15.35,60.0,200.92,155.08
2018,11,21,16,30,249.0,24.0,1.6,14.9,40.0,165.3,77.84
2018,11,21,16,45,134.5,13.5,1.5,14.4,21.0,69.45,0.0
2018,11,21,17,0,20.0,3.0,1.4,13.9,2.0,0.0,0.0
2018,11,21,17,15,10.0,1.5,1.35,13.65,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,22,6,45,46.0,5.0,1.55,11.5,5.5,0.0,0.0
2018,11,22,7,0,92.0,10.0,1.5,11.6,11.0,9.53,0.0
2018,11,22,7,15,246.0,20.5,1.4,12.2,40.5,17.01,0.0
2018,11,22,7,30,400.0,31.0,1.3,12.8,70.0,25.03,15.03
2018,11,22,7,45,468.0,38.5,1.25,13.35,107.0,51.65,25.64
2018,11,22,8,0,536.0,46.0,1.2,13.9,144.0,94.46,51.68
2018,11,22,8,15,382.5,55.0,1.2,14.2,134.0,111.82,72.2
2018,11,22,8,30,229.0,64.0,1.2,14.5,124.0,110.26,78.93
2018,11,22,8,45,118.5,53.0,1.25,14.75,84.5,83.04,61.37
2018,11,22,9,0,8.0,42.0,1.3,15.0,45.0,41.54,29.71
2018,11,22,9,15,5.0,45.0,1.35,15.3,47.0,43.64,31.55
2018,11,22,9,30,2.0,48.0,1.4,15.6,49.0,45.43,33.02
2018,11,22,9,45,40.0,77.5,1.45,15.85,95.5,92.21,72.27
2018,11,22,10,0,78.0,107.0,1.5,16.1,142.0,146.31,117.2
2018,11,22,10,15,106.0,127.5,1.55,16.25,178.0,186.53,150.27
2018,11,22,10,30,134.0,148.0,1.6,16.4,214.0,229.15,185.01
2018,11,22,10,45,162.5,179.0,1.65,16.6,261.5,285.32,229.95
2018,11,22,11,0,191.0,210.0,1.7,16.8,309.0,343.86,275.96
2018,11,22,11,15,475.0,157.5,1.75,16.85,410.5,507.54,406.89
2018,11,22,11,30,759.0,105.0,1.8,16.9,512.0,669.2,530.89
2018,11,22,11,45,830.5,87.5,1.9,17.0,534.5,720.86,567.5
2018,11,22,12,0,902.0,70.0,2.0,17.1,557.0,766.11,600.06
2018,11,22,12,15,898.0,70.5,2.05,17.1,551.5,778.25,608.82
2018,11,22,12,30,894.0,71.0,2.1,17.1,546.0,786.95,615.58
2018,11,22,12,45,886.0,71.5,2.15,17.1,532.5,789.07,617.83
2018,11,22,13,0,878.0,72.0,2.2,17.1,519.0,787.75,617.82
2018,11,22,13,15,869.0,70.5,2.25,17.0,498.5,779.8,613.44
2018,11,22,13,30,860.0,69.0,2.3,16.9,478.0,768.56,606.83
2018,11,22,13,45,794.5,77.5,2.35,16.8,439.0,729.07,579.66
2018,11,22,14,0,729.0,86.0,2.4,16.7,400.0,684.77,548.77
2018,11,22,14,15,450.5,119.0,2.4,16.55,308.0,499.37,407.06
2018,11,22,14,30,172.0,152.0,2.4,16.4,216.0,304.59,249.4
2018,11,22,14,45,170.5,132.0,2.45,16.2,190.0,277.21,228.63
2018,11,22,15,0,169.0,112.0,2.5,16.0,164.0,249.04,206.08
2018,11,22,15,15,179.5,99.5,2.5,16.0,147.5,249.34,206.11
2018,11,22,15,30,190.0,87.0,2.5,16.0,131.0,237.06,195.28
2018,11,22,15,45,144.0,71.0,2.3,15.4,100.5,185.4,151.02
2018,11,22,16,0,98.0,55.0,2.1,14.8,70.0,127.21,100.93
2018,11,22,16,15,162.0,38.5,2.0,14.35,53.5,156.83,120.47
2018,11,22,16,30,226.0,22.0,1.9,13.9,37.0,152.02,66.02
2018,11,22,16,45,123.5,12.5,1.8,13.4,19.5,63.77,0.0
2018,11,22,17,0,21.0,3.0,1.7,12.9,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,1.75,12.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.3,13.65,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.3,13.7,4.0,3.81,0.0
2018,11,23,7,15,7.0,8.5,1.35,13.9,8.5,7.98,0.0
2018,11,23,7,30,0.0,13.0,1.4,14.1,13.0,12.04,4.14
2018,11,23,7,45,0.0,18.0,1.4,14.35,18.0,16.68,8.27
2018,11,23,8,0,0.0,23.0,1.4,14.6,23.0,21.32,12.44
2018,11,23,8,15,0.0,28.0,1.45,14.8,28.0,25.97,16.54
2018,11,23,8,30,0.0,33.0,1.5,15.0,33.0,30.62,20.59
2018,11,23,8,45,0.0,39.5,1.6,15.15,39.5,36.67,25.76
2018,11,23,9,0,0.0,46.0,1.7,15.3,46.0,42.73,30.89
2018,11,23,9,15,0.0,43.0,1.7,15.45,43.0,39.94,28.45
2018,11,23,9,30,0.0,40.0,1.7,15.6,40.0,37.15,26.01
2018,11,23,9,45,0.0,49.5,1.75,15.75,49.5,46.0,33.43
2018,11,23,10,0,0.0,59.0,1.8,15.9,59.0,54.87,40.79
2018,11,23,10,15,0.0,64.5,1.9,16.0,64.5,60.0,45.0
2018,11,23,10,30,0.0,70.0,2.0,16.1,70.0,65.14,49.21
2018,11,23,10,45,0.0,68.5,2.1,16.2,68.5,63.75,47.95
2018,11,23,11,0,0.0,67.0,2.2,16.3,67.0,62.35,46.72
2018,11,23,11,15,0.0,72.5,2.25,16.45,72.5,67.49,50.93
2018,11,23,11,30,0.0,78.0,2.3,16.6,78.0,72.63,55.13
2018,11,23,11,45,0.0,62.5,2.3,16.7,62.5,58.16,43.07
2018,11,23,12,0,0.0,47.0,2.3,16.8,47.0,43.71,31.02
2018,11,23,12,15,0.0,54.0,2.35,16.85,54.0,50.23,36.47
2018,11,23,12,30,0.0,61.0,2.4,16.9,61.0,56.76,41.91
2018,11,23,12,45,0.0,71.5,2.4,16.9,71.5,66.56,50.09
2018,11,23,13,0,0.0,82.0,2.4,16.9,82.0,76.36,58.28
2018,11,23,13,15,0.0,71.5,2.4,16.9,71.5,66.55,50.18
2018,11,23,13,30,0.0,61.0,2.4,16.9,61.0,56.74,42.08
2018,11,23,13,45,0.0,61.5,2.4,16.9,61.5,57.2,42.54
2018,11,23,14,0,0.0,62.0,2.4,16.9,62.0,57.66,43.01
2018,11,23,14,15,0.0,56.5,2.35,16.8,56.5,52.53,38.79
2018,11,23,14,30,0.0,51.0,2.3,16.7,51.0,47.39,34.56
2018,11,23,14,45,8.5,55.0,2.3,16.6,57.5,57.15,43.15
2018,11,23,15,0,17.0,59.0,2.3,16.5,64.0,69.82,54.13
2018,11,23,15,15,8.5,40.5,2.3,16.5,43.0,43.16,31.29
2018,11,23,15,30,0.0,22.0,2.3,16.5,22.0,20.39,11.68
2018,11,23,15,45,0.0,17.0,2.1,16.1,17.0,15.75,7.67
2018,11,23,16,0,0.0,12.0,1.9,15.7,12.0,11.11,3.63
2018,11,23,16,15,4.5,8.5,1.85,15.55,9.0,10.25,2.62
2018,11,23,16,30,9.0,5.0,1.8,15.4,6.0,9.45,0.0
2018,11,23,16,45,9.0,3.5,1.8,15.25,4.0,7.11,0.0
2018,11,23,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,23,17,15,4.5,1.0,1.8,15.05,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.4,14.1,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.4,14.1,5.0,4.77,0.0
2018,11,24,7,15,93.0,17.5,1.4,14.4,25.0,13.85,0.0
2018,11,24,7,30,169.0,30.0,1.4,14.7,45.0,23.42,13.05
2018,11,24,7,45,308.0,38.5,1.45,15.0,85.5,43.7,23.45
2018,11,24,8,0,447.0,47.0,1.5,15.3,126.0,84.56,47.05
2018,11,24,8,15,536.5,50.5,1.6,15.45,170.0,128.75,79.1
2018,11,24,8,30,626.0,54.0,1.7,15.6,214.0,182.34,122.53
2018,11,24,8,45,588.5,65.0,1.75,15.8,235.0,219.37,158.69
2018,11,24,9,0,551.0,76.0,1.8,16.0,256.0,251.68,190.48
2018,11,24,9,15,539.0,89.0,1.85,16.2,281.5,290.57,225.92
2018,11,24,9,30,527.0,102.0,1.9,16.4,307.0,327.36,258.56
2018,11,24,9,45,557.0,105.0,1.95,16.55,337.5,371.18,295.66
2018,11,24,10,0,587.0,108.0,2.0,16.7,368.0,416.38,333.11
2018,11,24,10,15,619.5,107.5,2.0,16.9,395.0,460.33,368.74
2018,11,24,10,30,652.0,107.0,2.0,17.1,422.0,505.05,404.26
2018,11,24,10,45,660.5,109.5,2.05,17.3,438.5,538.59,430.65
2018,11,24,11,0,669.0,112.0,2.1,17.5,455.0,570.66,455.52
2018,11,24,11,15,631.0,122.0,2.1,17.6,450.5,577.7,460.66
2018,11,24,11,30,593.0,132.0,2.1,17.7,446.0,580.5,462.57
2018,11,24,11,45,463.5,154.5,2.1,17.8,400.5,521.27,416.44
2018,11,24,12,0,334.0,177.0,2.1,17.9,355.0,448.78,359.66
2018,11,24,12,15,317.5,188.5,2.15,17.9,356.5,456.35,365.77
2018,11,24,12,30,301.0,200.0,2.2,17.9,358.0,462.62,370.39
2018,11,24,12,45,291.0,191.0,2.2,17.9,341.0,448.88,360.2
2018,11,24,13,0,281.0,182.0,2.2,17.9,324.0,433.74,349.0
2018,11,24,13,15,411.0,158.0,2.2,17.8,356.5,523.37,421.01
2018,11,24,13,30,541.0,134.0,2.2,17.7,389.0,596.99,479.28
2018,11,24,13,45,547.5,127.5,2.2,17.6,373.0,591.85,475.87
2018,11,24,14,0,554.0,121.0,2.2,17.5,357.0,589.72,475.12
2018,11,24,14,15,522.0,115.5,2.2,17.3,324.0,547.02,443.43
2018,11,24,14,30,490.0,110.0,2.2,17.1,291.0,508.79,414.7
2018,11,24,14,45,465.5,102.0,2.2,16.9,259.5,472.27,386.78
2018,11,24,15,0,441.0,94.0,2.2,16.7,228.0,435.28,357.75
2018,11,24,15,15,504.5,74.5,2.2,16.7,206.5,445.07,365.56
2018,11,24,15,30,568.0,55.0,2.2,16.7,185.0,445.2,364.23
2018,11,24,15,45,461.5,50.0,2.05,15.85,141.5,357.35,291.32
2018,11,24,16,0,355.0,45.0,1.9,15.0,98.0,275.51,221.6
2018,11,24,16,15,318.5,35.0,1.85,14.35,70.0,230.95,177.29
2018,11,24,16,30,282.0,25.0,1.8,13.7,42.0,178.38,63.93
2018,11,24,16,45,150.0,14.0,1.75,13.1,22.0,76.12,0.0
2018,11,24,17,0,18.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,1.7,12.25,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,6,45,22.5,3.0,1.3,9.85,3.0,0.0,0.0
2018,11,25,7,0,45.0,6.0,1.3,9.9,6.0,5.72,0.0
2018,11,25,7,15,193.5,18.0,1.2,10.4,33.0,14.96,0.0
2018,11,25,7,30,342.0,30.0,1.1,10.9,60.0,24.56,13.9
2018,11,25,7,45,451.5,36.5,1.05,11.4,100.0,45.98,22.87
2018,11,25,8,0,561.0,43.0,1.0,11.9,140.0,90.11,47.82
2018,11,25,8,15,621.0,47.5,0.95,12.35,182.0,138.39,84.2
2018,11,25,8,30,681.0,52.0,0.9,12.8,224.0,191.12,128.27
2018,11,25,8,45,720.5,55.5,0.9,13.2,264.5,243.3,174.5
2018,11,25,9,0,760.0,59.0,0.9,13.6,305.0,298.58,223.42
2018,11,25,9,15,787.0,61.0,0.9,14.25,341.5,350.54,268.99
2018,11,25,9,30,814.0,63.0,0.9,14.9,378.0,403.59,314.12
2018,11,25,9,45,833.0,64.5,0.95,15.55,409.0,453.23,355.49
2018,11,25,10,0,852.0,66.0,1.0,16.2,440.0,501.09,394.24
2018,11,25,10,15,863.0,67.0,1.0,16.55,464.0,544.47,428.56
2018,11,25,10,30,874.0,68.0,1.0,16.9,488.0,586.31,460.71
2018,11,25,10,45,881.0,69.5,1.0,17.2,505.5,624.48,489.35
2018,11,25,11,0,888.0,71.0,1.0,17.5,523.0,660.41,515.67
2018,11,25,11,15,891.0,71.5,1.0,17.7,533.0,690.07,536.77
2018,11,25,11,30,894.0,72.0,1.0,17.9,543.0,716.9,554.7
2018,11,25,11,45,893.5,73.0,1.05,18.1,545.5,738.82,569.77
2018,11,25,12,0,893.0,74.0,1.1,18.3,548.0,757.55,582.72
2018,11,25,12,15,893.0,72.5,1.1,18.4,543.0,770.43,591.33
2018,11,25,12,30,893.0,71.0,1.1,18.5,538.0,779.97,597.81
2018,11,25,12,45,890.5,70.0,1.15,18.6,526.0,784.77,601.82
2018,11,25,13,0,888.0,69.0,1.2,18.7,514.0,786.16,603.66
2018,11,25,13,15,879.0,67.5,1.2,18.65,494.0,778.43,599.07
2018,11,25,13,30,870.0,66.0,1.2,18.6,474.0,767.38,592.36
2018,11,25,13,45,856.5,65.0,1.2,18.6,447.5,750.29,581.39
2018,11,25,14,0,843.0,64.0,1.2,18.6,421.0,730.26,568.39
2018,11,25,14,15,825.0,62.0,1.2,18.45,389.0,709.13,554.84
2018,11,25,14,30,807.0,60.0,1.2,18.3,357.0,679.15,534.72
2018,11,25,14,45,780.0,57.0,1.15,18.15,319.5,639.34,506.58
2018,11,25,15,0,753.0,54.0,1.1,18.0,282.0,598.04,476.73
2018,11,25,15,15,711.5,50.5,1.1,18.0,241.0,545.54,436.82
2018,11,25,15,30,670.0,47.0,1.1,18.0,200.0,493.13,394.93
2018,11,25,15,45,605.0,42.0,1.1,16.9,158.0,425.75,341.02
2018,11,25,16,0,540.0,37.0,1.1,15.8,116.0,360.95,286.33
2018,11,25,16,15,352.0,29.5,1.15,15.3,74.0,241.95,183.48
2018,11,25,16,30,164.0,22.0,1.2,14.8,32.0,120.9,36.42
2018,11,25,16,45,88.0,11.5,1.3,14.35,16.5,47.74,0.0
2018,11,25,17,0,12.0,1.0,1.4,13.9,1.0,0.0,0.0
2018,11,25,17,15,6.0,0.5,1.4,13.7,0.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.35,9.15,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.3,9.1,4.0,3.81,0.0
2018,11,26,7,15,74.0,16.5,1.35,9.85,21.5,15.73,0.0
2018,11,26,7,30,123.0,29.0,1.4,10.6,39.0,22.68,12.02
2018,11,26,7,45,199.5,43.0,1.45,11.3,71.5,41.89,25.18
2018,11,26,8,0,276.0,57.0,1.5,12.0,104.0,75.3,47.03
2018,11,26,8,15,312.0,69.5,1.4,12.55,136.5,110.1,74.12
2018,11,26,8,30,348.0,82.0,1.3,13.1,169.0,148.74,106.42
2018,11,26,8,45,365.0,94.5,1.25,13.65,199.5,186.22,139.32
2018,11,26,9,0,382.0,107.0,1.2,14.2,230.0,225.15,173.35
2018,11,26,9,15,365.5,124.0,1.1,14.9,252.5,257.77,202.1
2018,11,26,9,30,349.0,141.0,1.0,15.6,275.0,284.24,224.84
2018,11,26,9,45,382.5,148.0,0.95,16.25,305.5,329.52,261.31
2018,11,26,10,0,416.0,155.0,0.9,16.9,336.0,372.93,295.43
2018,11,26,10,15,456.5,156.0,0.8,17.3,365.0,415.86,328.54
2018,11,26,10,30,497.0,157.0,0.7,17.7,394.0,460.69,362.22
2018,11,26,10,45,480.0,167.0,0.6,18.1,403.0,481.22,376.45
2018,11,26,11,0,463.0,177.0,0.5,18.5,412.0,499.23,388.46
2018,11,26,11,15,448.0,184.0,0.45,18.75,415.0,512.97,397.72
2018,11,26,11,30,433.0,191.0,0.4,19.0,418.0,524.41,405.11
2018,11,26,11,45,405.0,198.5,0.35,19.25,411.5,524.78,404.21
2018,11,26,12,0,377.0,206.0,0.3,19.5,405.0,512.07,394.21
2018,11,26,12,15,464.0,181.0,0.3,19.65,423.5,569.58,437.22
2018,11,26,12,30,551.0,156.0,0.3,19.8,442.0,616.05,471.24
2018,11,26,12,45,587.0,143.5,0.3,19.95,442.0,641.46,489.22
2018,11,26,13,0,623.0,131.0,0.3,20.1,442.0,660.0,502.76
2018,11,26,13,15,578.0,135.0,0.3,20.05,414.5,630.91,482.29
2018,11,26,13,30,533.0,139.0,0.3,20.0,387.0,594.71,457.34
2018,11,26,13,45,363.0,157.5,0.35,20.0,322.0,483.4,375.89
2018,11,26,14,0,193.0,176.0,0.4,20.0,257.0,349.92,275.34
2018,11,26,14,15,113.5,142.5,0.45,19.7,189.0,248.44,197.71
2018,11,26,14,30,34.0,109.0,0.5,19.4,121.0,138.54,109.45
2018,11,26,14,45,100.0,105.5,0.55,19.1,136.5,192.71,155.71
2018,11,26,15,0,166.0,102.0,0.6,18.8,152.0,244.88,198.61
2018,11,26,15,15,246.0,88.5,0.6,18.8,150.5,277.18,224.79
2018,11,26,15,30,326.0,75.0,0.6,18.8,149.0,316.05,254.51
2018,11,26,15,45,284.0,62.5,0.8,17.95,117.0,266.21,213.6
2018,11,26,16,0,242.0,50.0,1.0,17.1,85.0,218.85,173.32
2018,11,26,16,15,177.5,35.5,1.1,16.75,56.5,160.43,120.04
2018,11,26,16,30,113.0,21.0,1.2,16.4,28.0,95.43,23.43
2018,11,26,16,45,56.5,10.5,1.3,16.05,14.0,33.59,0.0
2018,11,26,17,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,11.9,3.0,2.86,0.0
2018,11,27,7,15,10.0,13.0,1.05,12.1,13.0,12.39,0.0
2018,11,27,7,30,0.0,23.0,1.0,12.3,23.0,21.21,10.33
2018,11,27,7,45,0.5,38.0,0.95,12.55,38.0,34.65,23.12
2018,11,27,8,0,1.0,53.0,0.9,12.8,53.0,48.57,35.47
2018,11,27,8,15,5.5,70.0,0.85,13.15,71.0,65.08,49.63
2018,11,27,8,30,10.0,87.0,0.8,13.5,89.0,82.31,64.22
2018,11,27,8,45,6.5,90.0,0.8,13.85,91.5,85.25,66.9
2018,11,27,9,0,3.0,93.0,0.8,14.2,94.0,87.59,68.93
2018,11,27,9,15,2.0,101.0,0.8,14.4,101.5,95.09,75.13
2018,11,27,9,30,1.0,109.0,0.8,14.6,109.0,102.51,81.15
2018,11,27,9,45,10.5,131.5,0.85,14.8,136.0,128.6,102.56
2018,11,27,10,0,20.0,154.0,0.9,15.0,163.0,155.89,124.75
2018,11,27,10,15,32.5,173.5,0.9,15.15,188.5,187.76,150.46
2018,11,27,10,30,45.0,193.0,0.9,15.3,214.0,217.28,174.02
2018,11,27,10,45,30.5,181.5,0.95,15.45,196.0,198.75,158.73
2018,11,27,11,0,16.0,170.0,1.0,15.6,178.0,173.08,137.75
2018,11,27,11,15,9.0,149.5,1.0,15.65,154.0,148.42,117.64
2018,11,27,11,30,2.0,129.0,1.0,15.7,130.0,123.47,97.13
2018,11,27,11,45,6.0,150.0,1.05,15.7,153.0,147.61,116.98
2018,11,27,12,0,10.0,171.0,1.1,15.7,176.0,172.49,137.19
2018,11,27,12,15,7.5,165.5,1.15,15.75,169.5,165.49,131.41
2018,11,27,12,30,5.0,160.0,1.2,15.8,163.0,158.41,125.68
2018,11,27,12,45,15.5,169.5,1.25,15.8,177.5,177.18,141.39
2018,11,27,13,0,26.0,179.0,1.3,15.8,192.0,206.43,165.4
2018,11,27,13,15,53.5,180.0,1.35,15.8,205.5,230.72,185.96
2018,11,27,13,30,81.0,181.0,1.4,15.8,219.0,255.13,206.57
2018,11,27,13,45,58.0,166.0,1.45,15.8,192.5,221.01,178.77
