Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,14,0,35.0,151.0,1.5,15.8,166.0,187.05,150.99
2018,11,27,14,15,20.0,134.0,1.5,15.75,142.5,148.09,119.01
2018,11,27,14,30,5.0,117.0,1.5,15.7,119.0,119.36,95.06
2018,11,27,14,45,16.0,112.5,1.5,15.65,117.5,123.91,99.39
2018,11,27,15,0,27.0,108.0,1.5,15.6,116.0,136.87,110.49
2018,11,27,15,15,18.5,88.5,1.5,15.6,93.5,101.62,80.76
2018,11,27,15,30,10.0,69.0,1.5,15.6,71.0,75.04,58.07
2018,11,27,15,45,6.0,49.5,1.45,15.25,50.5,51.41,37.84
2018,11,27,16,0,2.0,30.0,1.4,14.9,30.0,28.94,18.52
2018,11,27,16,15,2.0,19.5,1.4,14.7,19.5,19.09,9.55
2018,11,27,16,30,2.0,9.0,1.4,14.5,9.0,9.26,0.0
2018,11,27,16,45,1.0,4.5,1.35,14.35,4.5,4.71,0.0
2018,11,27,17,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,6,45,5.0,1.0,0.95,14.05,1.0,0.0,0.0
2018,11,28,7,0,10.0,2.0,0.9,14.1,2.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.85,14.25,5.5,5.24,0.0
2018,11,28,7,30,0.0,9.0,0.8,14.4,9.0,8.33,0.37
2018,11,28,7,45,0.0,17.0,0.75,14.55,17.0,15.76,7.34
2018,11,28,8,0,0.0,25.0,0.7,14.7,25.0,23.19,13.93
2018,11,28,8,15,0.0,17.0,0.65,14.8,17.0,15.75,7.81
2018,11,28,8,30,0.0,9.0,0.6,14.9,9.0,8.33,1.51
2018,11,28,8,45,4.0,35.0,0.6,15.0,36.5,33.48,22.98
2018,11,28,9,0,8.0,61.0,0.6,15.1,64.0,59.14,44.71
2018,11,28,9,15,4.0,56.0,0.6,15.2,57.5,53.47,39.93
2018,11,28,9,30,0.0,51.0,0.6,15.3,51.0,47.39,34.79
2018,11,28,9,45,2.0,58.5,0.65,15.45,59.5,55.29,41.38
2018,11,28,10,0,4.0,66.0,0.7,15.6,68.0,63.36,48.07
2018,11,28,10,15,4.0,89.5,0.6,15.7,91.5,85.66,66.56
2018,11,28,10,30,4.0,113.0,0.5,15.8,115.0,108.45,85.18
2018,11,28,10,45,10.0,125.0,0.4,15.9,130.0,123.99,97.76
2018,11,28,11,0,16.0,137.0,0.3,16.0,145.0,140.06,110.69
2018,11,28,11,15,30.0,150.5,0.5,16.05,166.0,169.04,134.45
2018,11,28,11,30,44.0,164.0,0.7,16.1,187.0,194.42,155.19
2018,11,28,11,45,23.0,127.0,0.9,16.15,139.0,141.87,112.43
2018,11,28,12,0,2.0,90.0,1.1,16.2,91.0,85.41,65.76
2018,11,28,12,15,21.5,128.5,1.2,16.25,139.5,143.99,114.6
2018,11,28,12,30,41.0,167.0,1.3,16.3,188.0,201.61,161.66
2018,11,28,12,45,50.5,166.5,1.35,16.4,192.0,209.76,168.42
2018,11,28,13,0,60.0,166.0,1.4,16.5,196.0,217.99,175.45
2018,11,28,13,15,41.5,151.5,1.45,16.45,172.0,188.35,151.28
2018,11,28,13,30,23.0,137.0,1.5,16.4,148.0,158.57,126.84
2018,11,28,13,45,14.5,125.0,1.55,16.35,132.0,132.03,105.13
2018,11,28,14,0,6.0,113.0,1.6,16.3,116.0,113.45,89.75
2018,11,28,14,15,22.0,112.5,1.55,16.25,121.0,132.78,106.5
2018,11,28,14,30,38.0,112.0,1.5,16.2,126.0,145.18,117.36
2018,11,28,14,45,30.0,89.5,1.5,16.15,100.0,113.57,91.04
2018,11,28,15,0,22.0,67.0,1.5,16.1,74.0,82.4,64.83
2018,11,28,15,15,34.5,70.0,1.5,16.1,79.0,95.17,75.76
2018,11,28,15,30,47.0,73.0,1.5,16.1,84.0,109.11,87.19
2018,11,28,15,45,36.0,57.0,1.3,15.7,64.5,83.48,64.99
2018,11,28,16,0,25.0,41.0,1.1,15.3,45.0,58.13,42.91
2018,11,28,16,15,13.5,27.5,1.15,15.0,29.5,36.38,23.23
2018,11,28,16,30,2.0,14.0,1.2,14.7,14.0,13.91,0.0
2018,11,28,16,45,1.0,7.0,1.25,14.45,7.0,7.09,0.0
2018,11,28,17,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.3,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.3,14.0,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,4.35,14.0,2.5,2.38,0.0
2018,11,29,7,30,0.0,4.0,4.4,14.0,4.0,3.7,0.0
2018,11,29,7,45,0.0,5.5,4.5,14.0,5.5,5.09,0.0
2018,11,29,8,0,0.0,7.0,4.6,14.0,7.0,6.48,0.0
2018,11,29,8,15,0.0,9.0,4.6,14.0,9.0,8.33,1.45
2018,11,29,8,30,0.0,11.0,4.6,14.0,11.0,10.19,3.09
2018,11,29,8,45,0.0,13.0,4.6,14.0,13.0,12.04,4.71
2018,11,29,9,0,0.0,15.0,4.6,14.0,15.0,13.9,6.31
2018,11,29,9,15,0.0,17.0,4.5,14.0,17.0,15.76,7.9
2018,11,29,9,30,0.0,19.0,4.4,14.0,19.0,17.62,9.48
2018,11,29,9,45,0.0,25.5,4.35,14.0,25.5,23.66,14.63
2018,11,29,10,0,0.0,32.0,4.3,14.0,32.0,29.71,19.76
2018,11,29,10,15,0.0,30.5,4.2,14.0,30.5,28.32,18.54
2018,11,29,10,30,0.0,29.0,4.1,14.0,29.0,26.93,17.32
2018,11,29,10,45,0.0,26.5,3.95,14.05,26.5,24.61,15.32
2018,11,29,11,0,0.0,24.0,3.8,14.1,24.0,22.29,13.32
2018,11,29,11,15,0.5,54.5,3.75,14.1,55.0,51.02,37.65
2018,11,29,11,30,1.0,85.0,3.7,14.1,86.0,79.86,61.88
2018,11,29,11,45,4.5,97.0,3.65,14.15,99.5,93.95,73.73
2018,11,29,12,0,8.0,109.0,3.6,14.2,113.0,108.4,85.87
2018,11,29,12,15,4.5,89.5,3.55,14.2,92.0,86.85,67.77
2018,11,29,12,30,1.0,70.0,3.5,14.2,71.0,65.92,50.15
2018,11,29,12,45,4.5,79.5,3.4,14.2,82.0,77.49,60.06
2018,11,29,13,0,8.0,89.0,3.3,14.2,93.0,89.3,70.14
2018,11,29,13,15,22.5,104.5,3.25,14.15,115.0,121.58,97.75
2018,11,29,13,30,37.0,120.0,3.2,14.1,137.0,150.27,122.23
2018,11,29,13,45,128.5,120.0,3.15,14.1,174.0,231.38,192.35
2018,11,29,14,0,220.0,120.0,3.1,14.1,211.0,312.27,260.8
2018,11,29,14,15,299.0,115.0,3.1,14.05,228.5,377.54,315.21
2018,11,29,14,30,378.0,110.0,3.1,14.0,246.0,424.65,354.46
2018,11,29,14,45,258.5,91.5,3.05,13.95,180.0,311.12,260.63
2018,11,29,15,0,139.0,73.0,3.0,13.9,114.0,187.82,156.79
2018,11,29,15,15,114.5,46.0,3.0,13.9,76.5,134.06,111.2
2018,11,29,15,30,90.0,19.0,3.0,13.9,39.0,87.55,70.95
2018,11,29,15,45,97.5,17.5,2.95,13.65,35.0,88.1,70.69
2018,11,29,16,0,105.0,16.0,2.9,13.4,31.0,88.46,69.49
2018,11,29,16,15,119.0,20.0,2.95,13.35,31.0,103.85,77.11
2018,11,29,16,30,133.0,24.0,3.0,13.3,31.0,108.65,14.69
2018,11,29,16,45,66.5,12.0,3.05,13.2,15.5,39.13,0.0
2018,11,29,17,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,45,1.5,0.5,2.95,11.45,0.5,0.0,0.0
2018,11,30,7,0,3.0,1.0,2.9,11.5,1.0,0.0,0.0
2018,11,30,7,15,30.5,13.0,2.95,11.75,15.0,12.39,0.0
2018,11,30,7,30,58.0,25.0,3.0,12.0,29.0,20.7,7.99
2018,11,30,7,45,78.5,41.0,3.05,12.25,51.0,37.27,23.76
2018,11,30,8,0,99.0,57.0,3.1,12.5,73.0,59.04,40.35
2018,11,30,8,15,119.0,73.5,3.15,12.75,98.0,83.72,60.3
2018,11,30,8,30,139.0,90.0,3.2,13.0,123.0,110.8,83.06
2018,11,30,8,45,203.0,103.5,3.25,13.25,161.0,149.62,114.63
2018,11,30,9,0,267.0,117.0,3.3,13.5,199.0,194.21,151.78
2018,11,30,9,15,404.5,112.0,3.3,13.7,253.5,255.87,202.19
2018,11,30,9,30,542.0,107.0,3.3,13.9,308.0,330.01,263.6
2018,11,30,9,45,687.5,88.5,3.3,14.15,365.5,403.39,324.55
2018,11,30,10,0,833.0,70.0,3.3,14.4,423.0,486.74,393.08
2018,11,30,10,15,822.0,77.0,3.3,14.5,442.0,524.66,425.21
2018,11,30,10,30,811.0,84.0,3.3,14.6,461.0,559.51,454.17
2018,11,30,10,45,648.5,118.5,3.25,14.75,427.5,530.96,431.73
2018,11,30,11,0,486.0,153.0,3.2,14.9,394.0,483.84,394.02
2018,11,30,11,15,467.0,153.0,3.2,14.95,388.5,488.04,398.01
2018,11,30,11,30,448.0,153.0,3.2,15.0,383.0,489.56,399.46
2018,11,30,11,45,667.0,114.5,3.25,15.05,459.0,621.2,504.98
2018,11,30,12,0,886.0,76.0,3.3,15.1,535.0,744.71,598.47
2018,11,30,12,15,884.0,75.5,3.3,15.1,530.0,757.5,607.16
2018,11,30,12,30,882.0,75.0,3.3,15.1,525.0,766.97,614.31
2018,11,30,12,45,877.0,74.0,3.3,15.05,513.0,770.19,617.12
2018,11,30,13,0,872.0,73.0,3.3,15.0,501.0,770.04,617.63
2018,11,30,13,15,863.0,72.0,3.3,14.95,481.5,763.46,613.53
2018,11,30,13,30,854.0,71.0,3.3,14.9,462.0,759.93,611.85
2018,11,30,13,45,841.5,69.0,3.25,14.85,436.0,743.07,600.05
2018,11,30,14,0,829.0,67.0,3.2,14.8,410.0,723.21,586.08
2018,11,30,14,15,810.0,64.5,3.15,14.65,378.0,695.1,566.01
2018,11,30,14,30,791.0,62.0,3.1,14.5,346.0,664.59,543.88
2018,11,30,14,45,762.5,59.0,3.05,14.4,309.0,624.68,513.97
2018,11,30,15,0,734.0,56.0,3.0,14.3,272.0,583.35,482.28
2018,11,30,15,15,690.5,52.5,3.0,14.3,232.0,530.66,439.37
2018,11,30,15,30,647.0,49.0,3.0,14.3,192.0,478.1,394.98
2018,11,30,15,45,579.0,43.5,2.8,13.65,151.0,409.65,336.54
2018,11,30,16,0,511.0,38.0,2.6,13.0,110.0,350.54,283.12
2018,11,30,16,15,385.0,30.5,2.5,12.55,73.5,258.71,196.68
2018,11,30,16,30,259.0,23.0,2.4,12.1,37.0,162.91,18.92
2018,11,30,16,45,129.5,11.5,2.3,11.7,18.5,64.88,0.0
2018,11,30,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,2.75,12.3,2.0,1.91,0.0
2018,12,1,7,30,0.0,4.0,2.8,12.4,4.0,3.7,0.0
2018,12,1,7,45,0.0,6.0,2.85,12.5,6.0,5.55,0.0
2018,12,1,8,0,0.0,8.0,2.9,12.6,8.0,7.4,0.61
2018,12,1,8,15,7.5,11.5,2.95,12.7,13.5,11.79,4.12
2018,12,1,8,30,15.0,15.0,3.0,12.8,19.0,17.23,8.57
2018,12,1,8,45,7.5,18.0,3.0,12.85,20.0,18.73,10.27
2018,12,1,9,0,0.0,21.0,3.0,12.9,21.0,19.47,11.18
2018,12,1,9,15,0.0,27.5,3.1,12.95,27.5,25.51,16.37
2018,12,1,9,30,0.0,34.0,3.2,13.0,34.0,31.56,21.54
2018,12,1,9,45,0.0,55.0,3.25,13.05,55.0,51.13,38.23
2018,12,1,10,0,0.0,76.0,3.3,13.1,76.0,70.74,54.82
2018,12,1,10,15,0.0,73.0,3.35,13.15,73.0,67.94,52.33
2018,12,1,10,30,0.0,70.0,3.4,13.2,70.0,65.14,49.87
2018,12,1,10,45,3.5,98.0,3.45,13.2,99.5,93.79,74.04
2018,12,1,11,0,7.0,126.0,3.5,13.2,129.0,123.46,98.85
2018,12,1,11,15,83.0,171.5,3.5,13.3,213.5,226.32,185.52
2018,12,1,11,30,159.0,217.0,3.5,13.4,298.0,340.37,279.04
2018,12,1,11,45,192.0,209.5,3.55,13.5,308.0,360.9,296.08
2018,12,1,12,0,225.0,202.0,3.6,13.6,318.0,392.57,322.19
2018,12,1,12,15,228.0,194.0,3.6,13.65,310.5,391.43,321.6
2018,12,1,12,30,231.0,186.0,3.6,13.7,303.0,389.36,320.4
2018,12,1,12,45,342.0,168.0,3.6,13.7,337.0,457.45,377.61
2018,12,1,13,0,453.0,150.0,3.6,13.7,371.0,538.98,443.95
2018,12,1,13,15,625.0,118.0,3.55,13.65,410.5,642.78,527.63
2018,12,1,13,30,797.0,86.0,3.5,13.6,450.0,732.84,596.32
2018,12,1,13,45,797.5,81.5,3.5,13.5,428.0,723.5,589.68
2018,12,1,14,0,798.0,77.0,3.5,13.4,406.0,711.02,581.39
2018,12,1,14,15,679.5,83.0,3.5,13.3,348.0,624.55,515.98
2018,12,1,14,30,561.0,89.0,3.5,13.2,290.0,535.46,446.37
2018,12,1,14,45,577.5,83.0,3.45,13.05,270.5,528.48,441.56
2018,12,1,15,0,594.0,77.0,3.4,12.9,251.0,518.55,433.38
2018,12,1,15,15,542.5,71.5,3.4,12.9,212.5,462.3,386.6
2018,12,1,15,30,491.0,66.0,3.4,12.9,174.0,406.98,339.4
2018,12,1,15,45,415.0,57.0,3.2,12.45,134.5,335.27,277.59
2018,12,1,16,0,339.0,48.0,3.0,12.0,95.0,268.32,218.02
2018,12,1,16,15,244.5,36.5,2.9,11.8,64.0,196.05,148.8
2018,12,1,16,30,150.0,25.0,2.8,11.6,33.0,117.54,8.3
2018,12,1,16,45,75.0,12.5,2.75,11.4,16.5,43.13,0.0
2018,12,1,17,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,1.55,7.35,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,1.5,7.4,2.0,0.0,0.0
2018,12,2,7,15,92.5,13.5,1.45,7.85,18.5,12.87,0.0
2018,12,2,7,30,159.0,24.0,1.4,8.3,35.0,18.93,5.1
2018,12,2,7,45,294.5,35.5,1.3,8.7,73.5,34.87,19.49
2018,12,2,8,0,430.0,47.0,1.2,9.1,112.0,74.75,41.8
2018,12,2,8,15,563.5,47.5,1.2,9.4,160.5,118.89,70.95
2018,12,2,8,30,697.0,48.0,1.2,9.7,209.0,178.3,117.13
2018,12,2,8,45,739.0,51.5,1.15,10.0,250.0,231.06,164.21
2018,12,2,9,0,781.0,55.0,1.1,10.3,291.0,287.18,214.71
2018,12,2,9,15,807.0,57.5,1.1,10.5,327.5,339.77,262.42
2018,12,2,9,30,833.0,60.0,1.1,10.7,364.0,393.37,309.86
2018,12,2,9,45,851.5,61.0,1.1,10.9,395.0,441.81,352.04
2018,12,2,10,0,870.0,62.0,1.1,11.1,426.0,490.38,393.02
2018,12,2,10,15,883.0,63.5,1.05,11.3,451.5,535.95,430.1
2018,12,2,10,30,896.0,65.0,1.0,11.5,477.0,580.15,464.9
2018,12,2,10,45,904.5,65.5,0.95,11.75,495.5,618.91,494.5
2018,12,2,11,0,913.0,66.0,0.9,12.0,514.0,655.49,521.63
2018,12,2,11,15,918.0,66.5,0.9,12.25,525.0,687.38,545.21
2018,12,2,11,30,923.0,67.0,0.9,12.5,536.0,716.5,565.17
2018,12,2,11,45,925.0,67.0,0.85,12.75,539.5,739.99,580.17
2018,12,2,12,0,927.0,67.0,0.8,13.0,543.0,760.3,592.9
2018,12,2,12,15,925.5,66.5,0.85,13.15,538.5,774.14,602.84
2018,12,2,12,30,924.0,66.0,0.9,13.3,534.0,784.52,610.56
2018,12,2,12,45,919.5,65.5,0.9,13.4,522.0,789.14,613.81
2018,12,2,13,0,915.0,65.0,0.9,13.5,510.0,790.25,614.81
2018,12,2,13,15,766.5,93.0,0.9,13.5,456.0,717.45,563.97
2018,12,2,13,30,618.0,121.0,0.9,13.5,402.0,639.27,508.65
2018,12,2,13,45,402.5,147.0,0.95,13.5,326.0,497.82,401.63
2018,12,2,14,0,187.0,173.0,1.0,13.5,250.0,340.87,277.75
2018,12,2,14,15,173.0,160.0,0.95,13.4,227.0,314.62,258.11
2018,12,2,14,30,159.0,147.0,0.9,13.3,204.0,288.23,237.16
2018,12,2,14,45,197.5,129.5,0.85,13.15,192.5,303.95,250.88
2018,12,2,15,0,236.0,112.0,0.8,13.0,181.0,305.17,252.41
2018,12,2,15,15,203.0,97.5,0.8,13.0,150.5,261.48,216.07
2018,12,2,15,30,170.0,83.0,0.8,13.0,120.0,219.12,180.27
2018,12,2,15,45,132.5,67.0,0.9,12.3,92.0,173.62,141.52
2018,12,2,16,0,95.0,51.0,1.0,11.6,64.0,120.93,95.98
2018,12,2,16,15,63.0,34.0,1.05,11.3,41.5,81.09,58.76
2018,12,2,16,30,31.0,17.0,1.1,11.0,19.0,36.77,0.0
2018,12,2,16,45,15.5,8.5,1.1,10.75,9.5,14.55,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.5,6.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.5,6.3,2.0,0.0,0.0
2018,12,3,7,15,72.0,13.5,1.5,6.95,17.0,12.87,0.0
2018,12,3,7,30,117.0,24.0,1.5,7.6,32.0,18.96,3.87
2018,12,3,7,45,181.5,37.0,1.55,8.25,59.5,32.66,19.28
2018,12,3,8,0,246.0,50.0,1.6,8.9,87.0,61.95,38.0
2018,12,3,8,15,375.5,56.5,1.55,9.4,132.5,100.8,64.02
2018,12,3,8,30,505.0,63.0,1.5,9.9,178.0,154.95,105.51
2018,12,3,8,45,617.0,60.5,1.5,10.4,227.0,208.41,149.62
2018,12,3,9,0,729.0,58.0,1.5,10.9,276.0,273.25,204.7
2018,12,3,9,15,754.5,61.5,1.45,11.35,312.0,324.06,250.59
2018,12,3,9,30,780.0,65.0,1.4,11.8,348.0,375.96,296.3
2018,12,3,9,45,781.0,70.0,1.4,12.25,374.0,419.55,334.49
2018,12,3,10,0,782.0,75.0,1.4,12.7,400.0,461.46,370.03
2018,12,3,10,15,810.5,74.0,1.4,12.85,428.5,509.42,409.51
2018,12,3,10,30,839.0,73.0,1.4,13.0,457.0,557.36,447.92
2018,12,3,10,45,871.0,69.5,1.4,13.15,481.5,601.36,482.62
2018,12,3,11,0,903.0,66.0,1.4,13.3,506.0,647.14,517.84
2018,12,3,11,15,908.5,66.5,1.4,13.45,517.5,679.1,541.95
2018,12,3,11,30,914.0,67.0,1.4,13.6,529.0,708.36,562.72
2018,12,3,11,45,915.5,67.0,1.4,13.7,532.5,731.35,578.66
2018,12,3,12,0,917.0,67.0,1.4,13.8,536.0,751.18,592.4
2018,12,3,12,15,913.0,67.5,1.35,13.9,531.0,764.28,600.87
2018,12,3,12,30,909.0,68.0,1.3,14.0,526.0,773.94,607.02
2018,12,3,12,45,870.5,75.5,1.25,14.05,506.0,762.33,598.32
2018,12,3,13,0,832.0,83.0,1.2,14.1,486.0,752.99,591.62
2018,12,3,13,15,630.0,122.0,1.2,14.1,420.5,649.13,516.96
2018,12,3,13,30,428.0,161.0,1.2,14.1,355.0,534.04,429.29
2018,12,3,13,45,355.5,162.5,1.15,14.1,317.5,467.05,378.61
2018,12,3,14,0,283.0,164.0,1.1,14.1,280.0,413.51,336.56
2018,12,3,14,15,253.5,153.5,1.05,13.95,251.5,377.42,308.68
2018,12,3,14,30,224.0,143.0,1.0,13.8,223.0,341.38,280.24
2018,12,3,14,45,136.0,117.0,0.95,13.65,164.0,232.8,191.96
2018,12,3,15,0,48.0,91.0,0.9,13.5,105.0,129.33,105.18
2018,12,3,15,15,51.5,72.5,0.9,13.5,85.5,109.49,88.79
2018,12,3,15,30,55.0,54.0,0.9,13.5,66.0,97.43,78.32
2018,12,3,15,45,46.0,40.5,1.0,12.85,49.0,74.84,58.6
2018,12,3,16,0,37.0,27.0,1.1,12.2,32.0,52.35,38.73
2018,12,3,16,15,28.0,20.5,1.15,12.05,23.5,40.11,26.27
2018,12,3,16,30,19.0,14.0,1.2,11.9,15.0,26.36,0.0
2018,12,3,16,45,9.5,7.0,1.25,11.7,7.5,10.63,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,6,45,10.5,1.5,2.15,9.15,1.0,0.0,0.0
2018,12,4,7,0,21.0,3.0,2.1,9.1,2.0,0.0,0.0
2018,12,4,7,15,21.0,9.5,2.15,9.35,9.5,9.05,0.0
2018,12,4,7,30,21.0,16.0,2.2,9.6,17.0,14.33,0.33
2018,12,4,7,45,10.5,27.5,2.2,9.8,28.0,25.34,14.89
2018,12,4,8,0,0.0,39.0,2.2,10.0,39.0,36.01,24.93
2018,12,4,8,15,3.0,54.5,2.2,10.4,55.0,50.66,37.74
2018,12,4,8,30,6.0,70.0,2.2,10.8,71.0,65.85,50.9
2018,12,4,8,45,37.0,90.0,2.2,11.2,100.5,93.14,73.24
2018,12,4,9,0,68.0,110.0,2.2,11.6,130.0,123.64,98.51
2018,12,4,9,15,48.0,122.0,2.2,12.1,137.0,132.64,106.78
2018,12,4,9,30,28.0,134.0,2.2,12.6,144.0,139.7,112.95
2018,12,4,9,45,16.0,115.0,2.25,13.05,121.0,115.01,92.18
2018,12,4,10,0,4.0,96.0,2.3,13.5,98.0,91.73,72.43
2018,12,4,10,15,3.0,109.0,2.35,13.8,110.5,103.92,82.5
2018,12,4,10,30,2.0,122.0,2.4,14.1,123.0,116.17,92.48
2018,12,4,10,45,3.0,128.5,2.45,14.4,130.0,123.28,98.17
2018,12,4,11,0,4.0,135.0,2.5,14.7,137.0,130.52,103.97
2018,12,4,11,15,4.0,139.0,2.5,14.85,141.0,134.74,107.31
2018,12,4,11,30,4.0,143.0,2.5,15.0,145.0,139.01,110.7
2018,12,4,11,45,3.5,140.0,2.5,15.15,142.0,135.91,108.03
2018,12,4,12,0,3.0,137.0,2.5,15.3,139.0,132.78,105.38
2018,12,4,12,15,1.5,126.5,2.3,15.2,127.5,121.31,95.92
2018,12,4,12,30,0.0,116.0,2.1,15.1,116.0,109.8,86.43
2018,12,4,12,45,0.0,112.0,1.9,15.05,112.0,105.96,83.32
2018,12,4,13,0,0.0,108.0,1.7,15.0,108.0,102.13,80.22
2018,12,4,13,15,0.0,102.5,1.7,14.8,102.5,96.79,75.95
2018,12,4,13,30,0.0,97.0,1.7,14.6,97.0,91.47,71.67
2018,12,4,13,45,0.0,89.5,1.65,14.4,89.5,84.12,65.69
2018,12,4,14,0,0.0,82.0,1.6,14.2,82.0,76.79,59.68
2018,12,4,14,15,0.0,71.5,1.7,14.05,71.5,66.53,51.16
2018,12,4,14,30,0.0,61.0,1.8,13.9,61.0,56.72,42.95
2018,12,4,14,45,0.0,59.0,1.85,13.75,59.0,54.86,41.44
2018,12,4,15,0,0.0,57.0,1.9,13.6,57.0,53.0,39.88
2018,12,4,15,15,0.0,44.5,1.9,13.6,44.5,41.34,29.87
2018,12,4,15,30,0.0,32.0,1.9,13.6,32.0,29.69,19.8
2018,12,4,15,45,0.0,26.0,2.05,13.0,26.0,24.12,14.9
2018,12,4,16,0,0.0,20.0,2.2,12.4,20.0,18.54,9.92
2018,12,4,16,15,1.0,14.0,2.25,12.15,14.0,13.47,4.99
2018,12,4,16,30,2.0,8.0,2.3,11.9,8.0,8.32,0.0
2018,12,4,16,45,1.0,4.0,2.35,11.65,4.0,4.23,0.0
2018,12,4,17,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,5,7,15,18.0,10.0,1.6,11.85,11.0,9.53,0.0
2018,12,5,7,30,36.0,20.0,1.6,12.0,22.0,17.48,0.0
2018,12,5,7,45,35.0,25.0,1.6,12.15,28.5,22.67,12.29
2018,12,5,8,0,34.0,30.0,1.6,12.3,35.0,30.01,18.42
2018,12,5,8,15,70.5,52.0,1.65,12.5,66.5,57.03,39.81
2018,12,5,8,30,107.0,74.0,1.7,12.7,98.0,88.66,65.51
2018,12,5,8,45,134.5,94.0,1.75,12.95,130.0,120.76,92.43
2018,12,5,9,0,162.0,114.0,1.8,13.2,162.0,156.03,122.25
2018,12,5,9,15,101.0,93.0,1.85,13.45,124.0,124.61,98.41
2018,12,5,9,30,40.0,72.0,1.9,13.7,86.0,83.67,65.36
2018,12,5,9,45,32.0,99.5,1.9,14.0,111.5,109.05,86.89
2018,12,5,10,0,24.0,127.0,1.9,14.3,137.0,134.31,107.81
2018,12,5,10,15,49.5,149.5,1.9,14.5,171.5,171.74,138.73
2018,12,5,10,30,75.0,172.0,1.9,14.7,206.0,211.7,171.46
2018,12,5,10,45,38.0,132.5,1.9,14.95,149.5,152.12,122.15
2018,12,5,11,0,1.0,93.0,1.9,15.2,93.0,87.51,67.99
2018,12,5,11,15,0.5,86.5,1.85,15.3,86.5,80.93,62.51
2018,12,5,11,30,0.0,80.0,1.8,15.4,80.0,74.49,57.07
2018,12,5,11,45,0.0,71.5,1.75,15.45,71.5,66.55,50.42
2018,12,5,12,0,0.0,63.0,1.7,15.5,63.0,58.62,43.78
2018,12,5,12,15,0.0,69.5,1.6,15.5,69.5,64.68,48.86
2018,12,5,12,30,0.0,76.0,1.5,15.5,76.0,70.75,53.95
2018,12,5,12,45,2.0,85.5,1.45,15.5,86.5,81.18,62.74
2018,12,5,13,0,4.0,95.0,1.4,15.5,97.0,92.17,71.99
2018,12,5,13,15,23.0,130.0,1.3,15.35,140.5,149.88,120.39
2018,12,5,13,30,42.0,165.0,1.2,15.2,184.0,206.11,166.71
2018,12,5,13,45,49.0,157.0,1.15,15.05,178.0,203.58,164.97
2018,12,5,14,0,56.0,149.0,1.1,14.9,172.0,200.88,163.31
2018,12,5,14,15,45.0,130.5,1.0,14.75,148.0,171.7,139.46
2018,12,5,14,30,34.0,112.0,0.9,14.6,124.0,142.63,115.51
2018,12,5,14,45,24.5,102.0,0.85,14.45,110.0,125.38,101.12
2018,12,5,15,0,15.0,92.0,0.8,14.3,96.0,101.7,81.16
2018,12,5,15,15,8.0,74.5,0.8,14.3,76.5,78.49,61.41
2018,12,5,15,30,1.0,57.0,0.8,14.3,57.0,55.56,41.69
2018,12,5,15,45,0.5,45.0,0.85,13.75,45.0,43.21,31.01
2018,12,5,16,0,0.0,33.0,0.9,13.2,33.0,30.75,20.08
2018,12,5,16,15,4.5,22.5,0.95,13.0,22.5,23.14,12.6
2018,12,5,16,30,9.0,12.0,1.0,12.8,12.0,15.4,0.0
2018,12,5,16,45,4.5,6.0,1.05,12.6,6.0,7.59,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,6,7,15,111.0,10.0,1.9,9.6,16.5,9.53,0.0
2018,12,6,7,30,222.0,20.0,1.9,9.9,33.0,16.33,0.0
2018,12,6,7,45,294.0,31.5,1.95,10.15,63.5,28.19,17.97
2018,12,6,8,0,366.0,43.0,2.0,10.4,94.0,62.61,34.46
2018,12,6,8,15,479.0,47.0,1.95,10.75,137.5,102.7,60.72
2018,12,6,8,30,592.0,51.0,1.9,11.1,181.0,154.88,100.92
2018,12,6,8,45,507.5,69.0,1.85,11.45,195.5,187.05,134.75
2018,12,6,9,0,423.0,87.0,1.8,11.8,210.0,207.7,158.3
2018,12,6,9,15,474.5,92.0,1.7,12.25,247.0,253.35,197.92
2018,12,6,9,30,526.0,97.0,1.6,12.7,284.0,305.88,242.68
2018,12,6,9,45,677.0,80.0,1.55,13.15,342.5,379.92,303.28
2018,12,6,10,0,828.0,63.0,1.5,13.6,401.0,464.74,371.55
2018,12,6,10,15,840.5,65.0,1.4,13.95,426.0,507.5,406.17
2018,12,6,10,30,853.0,67.0,1.3,14.3,451.0,550.37,439.86
2018,12,6,10,45,861.0,68.0,1.2,14.65,469.0,587.98,468.44
2018,12,6,11,0,869.0,69.0,1.1,15.0,487.0,623.53,494.55
2018,12,6,11,15,873.5,70.0,1.0,15.2,498.5,654.57,516.78
2018,12,6,11,30,878.0,71.0,0.9,15.4,510.0,683.0,536.05
2018,12,6,11,45,878.5,72.0,0.8,15.6,513.5,705.88,550.18
2018,12,6,12,0,879.0,73.0,0.7,15.8,517.0,725.72,562.01
2018,12,6,12,15,878.5,72.5,0.6,15.95,513.5,739.92,569.92
2018,12,6,12,30,878.0,72.0,0.5,16.1,510.0,750.9,575.61
2018,12,6,12,45,873.5,71.0,0.4,16.2,498.5,754.97,576.71
2018,12,6,13,0,869.0,70.0,0.3,16.3,487.0,755.7,575.74
2018,12,6,13,15,859.5,69.0,0.35,16.3,468.5,749.31,572.76
2018,12,6,13,30,850.0,68.0,0.4,16.3,450.0,745.91,572.03
2018,12,6,13,45,779.5,74.0,0.4,16.3,409.0,695.81,538.0
2018,12,6,14,0,709.0,80.0,0.4,16.3,368.0,647.3,505.16
2018,12,6,14,15,745.0,71.0,0.45,16.2,352.5,650.29,509.6
2018,12,6,14,30,781.0,62.0,0.5,16.1,337.0,652.89,512.97
2018,12,6,14,45,751.5,59.0,0.5,16.0,301.0,613.19,484.88
2018,12,6,15,0,722.0,56.0,0.5,15.9,265.0,572.11,455.31
2018,12,6,15,15,665.0,53.5,0.5,15.9,224.0,512.92,409.89
2018,12,6,15,30,608.0,51.0,0.5,15.9,183.0,459.74,367.28
2018,12,6,15,45,545.5,45.0,0.6,15.2,144.0,396.41,316.63
2018,12,6,16,0,483.0,39.0,0.7,14.5,105.0,335.9,265.15
2018,12,6,16,15,366.5,30.5,0.8,14.25,70.0,249.18,184.41
2018,12,6,16,30,250.0,22.0,0.9,14.0,35.0,157.14,0.0
2018,12,6,16,45,125.0,11.0,1.0,13.7,17.5,62.59,0.0
2018,12,6,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,7,15,58.0,10.5,0.7,10.5,13.5,10.01,0.0
2018,12,7,7,30,116.0,21.0,0.8,10.6,27.0,16.65,0.0
2018,12,7,7,45,176.5,34.0,0.85,10.7,53.5,27.98,17.6
2018,12,7,8,0,237.0,47.0,0.9,10.8,80.0,56.14,33.57
2018,12,7,8,15,295.0,58.5,0.95,11.1,113.5,89.32,57.4
2018,12,7,8,30,353.0,70.0,1.0,11.4,147.0,128.74,88.83
2018,12,7,8,45,492.5,69.0,1.0,11.7,199.0,182.4,130.79
2018,12,7,9,0,632.0,68.0,1.0,12.0,251.0,248.4,184.76
2018,12,7,9,15,657.5,72.5,0.95,12.35,284.5,295.47,226.75
2018,12,7,9,30,683.0,77.0,0.9,12.7,318.0,343.87,268.99
2018,12,7,9,45,583.0,103.0,0.85,13.05,321.5,361.9,287.11
2018,12,7,10,0,483.0,129.0,0.8,13.4,325.0,366.71,293.15
2018,12,7,10,15,561.5,121.0,0.75,13.8,362.5,424.44,339.2
2018,12,7,10,30,640.0,113.0,0.7,14.2,400.0,484.0,385.26
2018,12,7,10,45,744.0,94.5,0.65,14.65,441.0,550.61,435.66
2018,12,7,11,0,848.0,76.0,0.6,15.1,482.0,619.88,486.61
2018,12,7,11,15,872.0,71.5,0.55,15.4,497.5,653.57,510.38
2018,12,7,11,30,896.0,67.0,0.5,15.7,513.0,688.85,534.47
2018,12,7,11,45,899.0,66.5,0.4,16.05,517.0,712.15,547.9
2018,12,7,12,0,902.0,66.0,0.3,16.4,521.0,732.43,559.23
2018,12,7,12,15,901.5,66.0,0.35,16.55,517.5,747.6,569.89
2018,12,7,12,30,901.0,66.0,0.4,16.7,514.0,759.48,578.49
2018,12,7,12,45,897.0,65.0,0.45,16.85,503.0,764.14,582.36
2018,12,7,13,0,893.0,64.0,0.5,17.0,492.0,765.39,584.13
2018,12,7,13,15,780.5,85.0,0.55,16.95,448.5,713.42,549.66
2018,12,7,13,30,668.0,106.0,0.6,16.9,405.0,655.98,511.3
2018,12,7,13,45,638.5,103.5,0.65,16.85,376.5,627.94,493.33
2018,12,7,14,0,609.0,101.0,0.7,16.8,348.0,597.83,472.91
2018,12,7,14,15,711.0,78.5,0.7,16.65,345.0,637.87,503.66
2018,12,7,14,30,813.0,56.0,0.7,16.5,342.0,667.55,525.54
2018,12,7,14,45,784.5,54.0,0.7,16.35,306.0,629.3,498.24
2018,12,7,15,0,756.0,52.0,0.7,16.2,270.0,589.56,469.87
2018,12,7,15,15,714.0,48.0,0.7,16.2,230.0,537.47,429.84
2018,12,7,15,30,672.0,44.0,0.7,16.2,190.0,485.45,388.17
2018,12,7,15,45,604.5,39.5,0.85,15.2,149.5,418.61,335.25
2018,12,7,16,0,537.0,35.0,1.0,14.2,109.0,354.29,280.85
2018,12,7,16,15,412.0,28.0,1.05,13.9,72.5,269.35,199.94
2018,12,7,16,30,287.0,21.0,1.1,13.6,36.0,173.57,0.0
2018,12,7,16,45,143.5,10.5,1.2,13.25,18.0,69.88,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
