Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,7,15,136.5,10.5,1.3,7.8,17.5,10.01,0.0
2018,12,8,7,30,273.0,21.0,1.3,8.4,35.0,17.64,0.0
2018,12,8,7,45,399.5,29.0,1.3,9.0,71.5,24.79,14.86
2018,12,8,8,0,526.0,37.0,1.3,9.6,108.0,64.76,31.48
2018,12,8,8,15,596.0,41.5,1.3,10.1,148.5,109.98,61.89
2018,12,8,8,30,666.0,46.0,1.3,10.6,189.0,160.85,102.47
2018,12,8,8,45,710.5,49.5,1.3,11.1,229.5,211.85,147.3
2018,12,8,9,0,755.0,53.0,1.3,11.6,270.0,266.54,196.26
2018,12,8,9,15,784.5,55.5,1.3,12.15,306.5,318.6,243.22
2018,12,8,9,30,814.0,58.0,1.3,12.7,343.0,372.09,290.35
2018,12,8,9,45,834.5,60.0,1.25,13.25,375.0,422.33,333.53
2018,12,8,10,0,855.0,62.0,1.2,13.8,407.0,471.16,374.14
2018,12,8,10,15,868.5,63.0,1.15,14.15,432.5,515.84,410.48
2018,12,8,10,30,882.0,64.0,1.1,14.5,458.0,559.25,444.63
2018,12,8,10,45,890.5,65.5,1.05,14.85,477.0,598.79,474.77
2018,12,8,11,0,899.0,67.0,1.0,15.2,496.0,636.25,502.46
2018,12,8,11,15,903.5,68.0,0.95,15.35,507.5,668.27,525.81
2018,12,8,11,30,908.0,69.0,0.9,15.5,519.0,697.6,546.27
2018,12,8,11,45,909.0,69.0,0.85,15.7,522.5,720.48,560.91
2018,12,8,12,0,910.0,69.0,0.8,15.9,526.0,740.22,573.33
2018,12,8,12,15,907.0,69.0,0.7,15.9,522.0,753.81,581.14
2018,12,8,12,30,904.0,69.0,0.6,15.9,518.0,764.02,586.64
2018,12,8,12,45,898.0,69.0,0.55,15.95,506.5,768.56,589.02
2018,12,8,13,0,892.0,69.0,0.5,16.0,495.0,769.68,589.25
2018,12,8,13,15,882.5,68.0,0.45,16.0,476.0,763.53,584.74
2018,12,8,13,30,873.0,67.0,0.4,16.0,457.0,754.07,578.17
2018,12,8,13,45,858.5,66.0,0.4,15.95,431.5,737.67,567.86
2018,12,8,14,0,844.0,65.0,0.4,15.9,406.0,724.49,559.86
2018,12,8,14,15,823.5,63.0,0.35,15.8,374.5,696.63,540.76
2018,12,8,14,30,803.0,61.0,0.3,15.7,343.0,666.34,519.9
2018,12,8,14,45,773.0,58.5,0.3,15.6,306.5,626.68,492.59
2018,12,8,15,0,743.0,56.0,0.3,15.5,270.0,585.58,463.36
2018,12,8,15,15,700.0,52.0,0.3,15.5,230.0,533.22,423.52
2018,12,8,15,30,657.0,48.0,0.3,15.5,190.0,480.9,382.1
2018,12,8,15,45,571.0,43.0,0.35,14.8,147.5,408.53,324.55
2018,12,8,16,0,485.0,38.0,0.4,14.1,105.0,335.92,264.05
2018,12,8,16,15,374.0,30.0,0.45,13.8,70.5,252.61,186.35
2018,12,8,16,30,263.0,22.0,0.5,13.5,36.0,163.32,0.0
2018,12,8,16,45,131.5,11.0,0.6,13.15,18.0,65.4,0.0
2018,12,8,17,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,7,15,64.0,10.0,1.1,10.2,13.0,9.53,0.0
2018,12,9,7,30,128.0,20.0,1.0,10.4,26.0,15.91,0.0
2018,12,9,7,45,201.5,32.0,0.9,10.65,53.5,25.33,14.96
2018,12,9,8,0,275.0,44.0,0.8,10.9,81.0,54.46,31.16
2018,12,9,8,15,258.0,57.0,0.8,11.15,101.0,82.25,53.05
2018,12,9,8,30,241.0,70.0,0.8,11.4,121.0,108.1,76.14
2018,12,9,8,45,253.5,86.0,0.75,11.65,149.5,139.69,103.79
2018,12,9,9,0,266.0,102.0,0.7,11.9,178.0,173.55,133.53
2018,12,9,9,15,224.0,118.0,0.7,12.1,187.5,190.83,150.64
2018,12,9,9,30,182.0,134.0,0.7,12.3,197.0,200.38,160.47
2018,12,9,9,45,270.5,141.0,0.65,12.45,244.5,258.53,207.88
2018,12,9,10,0,359.0,148.0,0.6,12.6,292.0,320.73,257.9
2018,12,9,10,15,266.5,166.5,0.6,12.85,277.0,310.0,249.77
2018,12,9,10,30,174.0,185.0,0.6,13.1,262.0,285.11,229.96
2018,12,9,10,45,91.5,168.5,0.6,13.3,209.0,227.23,183.35
2018,12,9,11,0,9.0,152.0,0.6,13.5,156.0,150.71,120.28
2018,12,9,11,15,41.5,177.5,0.65,13.75,198.0,205.02,165.21
2018,12,9,11,30,74.0,203.0,0.7,14.0,240.0,256.78,206.83
2018,12,9,11,45,106.0,213.5,0.75,14.2,266.5,293.71,236.37
2018,12,9,12,0,138.0,224.0,0.8,14.4,293.0,342.06,274.53
2018,12,9,12,15,152.0,222.5,0.85,14.5,298.0,354.96,284.78
2018,12,9,12,30,166.0,221.0,0.9,14.6,303.0,367.8,295.27
2018,12,9,12,45,187.5,212.0,0.95,14.7,303.0,377.14,303.4
2018,12,9,13,0,209.0,203.0,1.0,14.8,303.0,386.04,311.25
2018,12,9,13,15,299.0,183.5,1.0,14.7,320.5,445.78,359.7
2018,12,9,13,30,389.0,164.0,1.0,14.6,338.0,504.8,406.42
2018,12,9,13,45,427.5,147.5,1.0,14.55,328.5,514.13,414.45
2018,12,9,14,0,466.0,131.0,1.0,14.5,319.0,520.73,420.83
2018,12,9,14,15,404.5,129.5,0.95,14.3,283.5,469.5,381.18
2018,12,9,14,30,343.0,128.0,0.9,14.1,248.0,406.07,332.08
2018,12,9,14,45,296.0,118.0,0.85,13.85,214.0,356.43,293.04
2018,12,9,15,0,249.0,108.0,0.8,13.6,180.0,308.01,253.97
2018,12,9,15,15,204.5,95.0,0.8,13.6,148.5,258.83,213.4
2018,12,9,15,30,160.0,82.0,0.8,13.6,117.0,211.71,173.59
2018,12,9,15,45,134.0,66.0,0.85,13.0,91.0,173.27,140.76
2018,12,9,16,0,108.0,50.0,0.9,12.4,65.0,136.11,107.99
2018,12,9,16,15,81.0,34.5,0.9,12.25,43.5,100.73,73.45
2018,12,9,16,30,54.0,19.0,0.9,12.1,22.0,56.64,0.0
2018,12,9,16,45,27.0,9.5,0.95,11.9,11.0,20.34,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,7,15,8.5,6.5,1.45,8.3,7.0,6.2,0.0
2018,12,10,7,30,17.0,13.0,1.5,8.5,14.0,11.7,0.0
2018,12,10,7,45,17.5,29.0,1.5,8.75,30.5,25.89,15.28
2018,12,10,8,0,18.0,45.0,1.5,9.0,47.0,41.66,28.94
2018,12,10,8,15,36.0,62.5,1.55,9.25,69.0,61.21,45.28
2018,12,10,8,30,54.0,80.0,1.6,9.5,91.0,83.12,63.67
2018,12,10,8,45,75.5,95.5,1.7,9.75,114.5,107.48,84.21
2018,12,10,9,0,97.0,111.0,1.8,10.0,138.0,133.5,106.34
2018,12,10,9,15,130.5,126.5,1.8,10.3,168.5,165.7,133.43
2018,12,10,9,30,164.0,142.0,1.8,10.6,199.0,201.25,163.38
2018,12,10,9,45,250.5,146.5,1.85,10.9,242.5,255.14,208.03
2018,12,10,10,0,337.0,151.0,1.9,11.2,286.0,312.86,255.8
2018,12,10,10,15,448.5,139.5,1.9,11.55,331.0,379.54,310.48
2018,12,10,10,30,560.0,128.0,1.9,11.9,376.0,448.22,366.19
2018,12,10,10,45,445.0,156.0,1.95,12.25,358.0,433.78,354.34
2018,12,10,11,0,330.0,184.0,2.0,12.6,340.0,402.26,328.69
2018,12,10,11,15,306.5,195.0,2.0,12.85,342.5,411.26,335.69
2018,12,10,11,30,283.0,206.0,2.0,13.1,345.0,418.17,340.61
2018,12,10,11,45,214.0,214.5,2.0,13.4,320.0,379.11,308.6
2018,12,10,12,0,145.0,223.0,2.0,13.7,295.0,345.74,280.74
2018,12,10,12,15,188.0,209.5,1.95,13.85,302.5,366.0,298.08
2018,12,10,12,30,231.0,196.0,1.9,14.0,310.0,397.9,324.1
2018,12,10,12,45,265.5,187.5,1.9,14.15,316.0,418.3,340.91
2018,12,10,13,0,300.0,179.0,1.9,14.3,322.0,438.06,357.24
2018,12,10,13,15,320.0,173.0,1.9,14.35,320.0,448.79,366.3
2018,12,10,13,30,340.0,167.0,1.9,14.4,318.0,458.26,374.43
2018,12,10,13,45,390.0,148.5,1.95,14.45,312.5,486.75,398.04
2018,12,10,14,0,440.0,130.0,2.0,14.5,307.0,499.9,409.81
2018,12,10,14,15,619.0,94.0,2.0,14.4,322.5,588.4,481.48
2018,12,10,14,30,798.0,58.0,2.0,14.3,338.0,658.22,535.03
2018,12,10,14,45,772.5,55.0,2.05,14.2,302.5,621.38,507.44
2018,12,10,15,0,747.0,52.0,2.1,14.1,267.0,582.95,478.73
2018,12,10,15,15,705.0,49.0,2.1,14.1,228.0,532.65,438.07
2018,12,10,15,30,663.0,46.0,2.1,14.1,189.0,482.3,395.82
2018,12,10,15,45,599.5,40.5,1.9,13.1,149.0,417.02,340.69
2018,12,10,16,0,536.0,35.0,1.7,12.1,109.0,354.12,284.91
2018,12,10,16,15,414.0,28.0,1.7,11.55,73.0,270.78,204.09
2018,12,10,16,30,292.0,21.0,1.7,11.0,37.0,176.53,4.55
2018,12,10,16,45,146.0,10.5,1.7,10.45,18.5,71.14,0.0
2018,12,10,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,7,15,133.5,9.5,1.3,6.55,15.5,9.05,0.0
2018,12,11,7,30,267.0,19.0,1.3,7.1,31.0,15.98,0.0
2018,12,11,7,45,415.5,26.5,1.25,7.65,68.5,23.24,12.96
2018,12,11,8,0,564.0,34.0,1.2,8.2,106.0,61.83,29.08
2018,12,11,8,15,631.5,38.5,1.25,8.65,147.0,106.73,58.11
2018,12,11,8,30,699.0,43.0,1.3,9.1,188.0,158.63,99.32
2018,12,11,8,45,742.0,46.0,1.3,9.55,228.5,210.23,144.88
2018,12,11,9,0,785.0,49.0,1.3,10.0,269.0,265.33,194.67
2018,12,11,9,15,811.0,52.0,1.4,10.5,306.0,318.09,243.06
2018,12,11,9,30,837.0,55.0,1.5,11.0,343.0,371.49,291.11
2018,12,11,9,45,853.5,57.5,1.55,11.55,374.5,421.17,334.92
2018,12,11,10,0,870.0,60.0,1.6,12.1,406.0,470.38,377.01
2018,12,11,10,15,881.5,61.5,1.65,12.5,431.0,515.25,414.69
2018,12,11,10,30,893.0,63.0,1.7,12.9,456.0,558.7,450.18
2018,12,11,10,45,901.0,64.0,1.75,13.3,475.0,597.9,481.5
2018,12,11,11,0,909.0,65.0,1.8,13.7,494.0,634.97,510.46
2018,12,11,11,15,912.5,66.0,1.85,13.95,505.5,666.81,535.17
2018,12,11,11,30,916.0,67.0,1.9,14.2,517.0,695.9,557.16
2018,12,11,11,45,916.0,67.5,1.95,14.45,520.5,719.07,573.56
2018,12,11,12,0,916.0,68.0,2.0,14.7,524.0,739.07,587.71
2018,12,11,12,15,914.0,68.0,2.05,14.8,520.5,753.77,598.42
2018,12,11,12,30,912.0,68.0,2.1,14.9,517.0,765.09,606.86
2018,12,11,12,45,906.5,66.5,2.1,15.0,505.0,768.55,609.36
2018,12,11,13,0,901.0,65.0,2.1,15.1,493.0,768.53,609.56
2018,12,11,13,15,892.5,64.0,2.1,15.1,474.5,763.42,606.45
2018,12,11,13,30,884.0,63.0,2.1,15.1,456.0,754.98,601.06
2018,12,11,13,45,870.5,62.0,2.15,15.05,431.0,739.56,591.13
2018,12,11,14,0,857.0,61.0,2.2,15.0,406.0,721.14,578.99
2018,12,11,14,15,837.0,59.0,2.15,14.85,374.5,693.87,559.72
2018,12,11,14,30,817.0,57.0,2.1,14.7,343.0,670.18,542.92
2018,12,11,14,45,789.0,54.0,2.05,14.55,306.5,631.34,514.25
2018,12,11,15,0,761.0,51.0,2.0,14.4,270.0,590.95,483.77
2018,12,11,15,15,718.5,48.0,2.0,14.4,230.5,540.07,442.96
2018,12,11,15,30,676.0,45.0,2.0,14.4,191.0,489.15,400.43
2018,12,11,15,45,607.0,40.0,1.8,13.15,150.0,420.95,343.46
2018,12,11,16,0,538.0,35.0,1.6,11.9,109.0,355.42,285.96
2018,12,11,16,15,410.0,28.0,1.65,11.55,72.5,268.97,202.94
2018,12,11,16,30,282.0,21.0,1.7,11.2,36.0,172.27,8.1
2018,12,11,16,45,141.0,10.5,1.75,10.8,18.0,69.13,0.0
2018,12,11,17,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,7,15,26.0,7.5,1.8,11.3,8.5,7.15,0.0
2018,12,12,7,30,52.0,15.0,1.8,11.5,17.0,14.3,0.0
2018,12,12,7,45,163.0,29.0,1.8,11.7,47.5,22.72,11.97
2018,12,12,8,0,274.0,43.0,1.8,11.9,78.0,51.42,28.98
2018,12,12,8,15,308.5,53.5,1.85,12.05,106.5,82.53,50.96
2018,12,12,8,30,343.0,64.0,1.9,12.2,135.0,117.21,79.02
2018,12,12,8,45,442.5,69.5,1.9,12.35,180.5,166.24,118.48
2018,12,12,9,0,542.0,75.0,1.9,12.5,226.0,223.8,166.67
2018,12,12,9,15,654.0,69.0,1.9,12.85,275.5,283.22,216.92
2018,12,12,9,30,766.0,63.0,1.9,13.2,325.0,352.39,275.37
2018,12,12,9,45,807.0,62.0,1.95,13.5,361.0,405.75,321.78
2018,12,12,10,0,848.0,61.0,2.0,13.8,397.0,459.58,367.63
2018,12,12,10,15,769.0,79.5,2.0,14.1,399.0,478.34,384.93
2018,12,12,10,30,690.0,98.0,2.0,14.4,401.0,488.44,394.36
2018,12,12,10,45,800.0,80.5,2.0,14.75,446.0,559.01,450.55
2018,12,12,11,0,910.0,63.0,2.0,15.1,491.0,631.67,506.87
2018,12,12,11,15,915.5,63.5,2.0,15.25,503.0,664.3,531.78
2018,12,12,11,30,921.0,64.0,2.0,15.4,515.0,694.26,554.25
2018,12,12,11,45,924.0,64.0,2.05,15.55,520.0,719.09,572.01
2018,12,12,12,0,927.0,64.0,2.1,15.7,525.0,740.84,587.6
2018,12,12,12,15,924.0,64.5,2.15,15.8,521.5,755.64,598.34
2018,12,12,12,30,921.0,65.0,2.2,15.9,518.0,767.02,606.77
2018,12,12,12,45,913.0,65.5,2.25,15.95,506.5,771.21,610.28
2018,12,12,13,0,905.0,66.0,2.3,16.0,495.0,771.91,611.47
2018,12,12,13,15,897.0,65.0,2.3,16.0,477.0,767.33,608.73
2018,12,12,13,30,889.0,64.0,2.3,16.0,459.0,759.38,603.69
2018,12,12,13,45,877.0,63.0,2.3,15.95,434.5,745.18,594.29
2018,12,12,14,0,865.0,62.0,2.3,15.9,410.0,727.94,582.69
2018,12,12,14,15,827.5,61.5,2.2,15.75,374.0,695.97,559.67
2018,12,12,14,30,790.0,61.0,2.1,15.6,338.0,655.85,530.35
2018,12,12,14,45,737.0,58.5,2.05,15.45,295.5,600.98,489.6
2018,12,12,15,0,684.0,56.0,2.0,15.3,253.0,545.76,447.23
2018,12,12,15,15,584.0,57.5,2.0,15.3,208.5,470.1,386.27
2018,12,12,15,30,484.0,59.0,2.0,15.3,164.0,393.9,323.31
2018,12,12,15,45,492.0,48.0,1.7,13.95,135.0,369.66,301.66
2018,12,12,16,0,500.0,37.0,1.4,12.6,106.0,343.5,275.57
2018,12,12,16,15,400.0,29.5,1.45,12.1,72.0,265.85,200.29
2018,12,12,16,30,300.0,22.0,1.5,11.6,38.0,181.65,13.63
2018,12,12,16,45,150.0,11.0,1.55,11.1,19.0,73.49,0.0
2018,12,12,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,7,15,121.5,8.5,1.75,7.35,13.5,8.1,0.0
2018,12,13,7,30,243.0,17.0,1.8,8.0,27.0,16.2,0.0
2018,12,13,7,45,388.0,25.0,1.8,8.65,63.0,21.87,11.19
2018,12,13,8,0,533.0,33.0,1.8,9.3,99.0,56.77,26.43
2018,12,13,8,15,599.5,38.0,1.8,9.8,139.0,100.01,53.77
2018,12,13,8,30,666.0,43.0,1.8,10.3,179.0,150.19,93.12
2018,12,13,8,45,715.0,46.0,1.75,10.8,219.5,201.13,137.5
2018,12,13,9,0,764.0,49.0,1.7,11.3,260.0,256.26,186.86
2018,12,13,9,15,794.0,51.5,1.7,11.9,297.0,308.64,234.55
2018,12,13,9,30,824.0,54.0,1.7,12.5,334.0,362.11,282.26
2018,12,13,9,45,844.5,55.0,1.65,13.05,365.5,411.21,325.32
2018,12,13,10,0,865.0,56.0,1.6,13.6,397.0,460.2,366.87
2018,12,13,10,15,878.5,57.5,1.6,14.1,423.0,505.86,404.74
2018,12,13,10,30,892.0,59.0,1.6,14.6,449.0,550.29,440.45
2018,12,13,10,45,900.5,60.0,1.55,15.1,468.0,589.79,471.09
2018,12,13,11,0,909.0,61.0,1.5,15.6,487.0,627.21,499.23
2018,12,13,11,15,914.0,61.5,1.45,15.9,499.0,659.53,523.21
2018,12,13,11,30,919.0,62.0,1.4,16.2,511.0,689.17,544.37
2018,12,13,11,45,920.5,62.5,1.35,16.45,515.5,713.56,560.45
2018,12,13,12,0,922.0,63.0,1.3,16.7,520.0,734.85,574.27
2018,12,13,12,15,918.5,64.0,1.25,16.85,517.0,749.89,583.87
2018,12,13,12,30,915.0,65.0,1.2,17.0,514.0,761.54,591.18
2018,12,13,12,45,907.5,65.5,1.2,17.15,503.0,766.16,594.27
2018,12,13,13,0,900.0,66.0,1.2,17.3,492.0,767.32,595.15
2018,12,13,13,15,890.0,65.5,1.15,17.35,473.5,761.95,591.22
2018,12,13,13,30,880.0,65.0,1.1,17.4,455.0,753.26,585.13
2018,12,13,13,45,865.5,64.0,1.05,17.4,430.0,737.36,574.17
2018,12,13,14,0,851.0,63.0,1.0,17.4,405.0,724.66,565.56
2018,12,13,14,15,830.0,61.5,0.95,17.2,374.0,697.54,547.0
2018,12,13,14,30,809.0,60.0,0.9,17.0,343.0,667.97,526.57
2018,12,13,14,45,778.5,58.0,0.85,16.8,307.0,629.01,498.89
2018,12,13,15,0,748.0,56.0,0.8,16.6,271.0,588.55,469.31
2018,12,13,15,15,705.0,51.5,0.8,16.6,231.0,535.92,428.76
2018,12,13,15,30,662.0,47.0,0.8,16.6,191.0,483.3,386.64
2018,12,13,15,45,591.0,42.5,0.75,15.25,150.5,414.88,331.82
2018,12,13,16,0,520.0,38.0,0.7,13.9,110.0,355.8,281.24
2018,12,13,16,15,392.5,30.0,0.75,13.5,73.5,262.87,196.08
2018,12,13,16,30,265.0,22.0,0.8,13.1,37.0,165.96,16.75
2018,12,13,16,45,132.5,11.0,0.9,12.7,18.5,66.23,0.0
2018,12,13,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.65,12.95,1.5,1.43,0.0
2018,12,14,7,30,0.0,3.0,2.7,13.1,3.0,2.86,0.0
2018,12,14,7,45,0.0,5.5,2.8,13.3,5.5,5.09,0.0
2018,12,14,8,0,0.0,8.0,2.9,13.5,8.0,7.4,0.46
2018,12,14,8,15,0.0,10.0,2.95,13.6,10.0,9.26,2.17
2018,12,14,8,30,0.0,12.0,3.0,13.7,12.0,11.11,3.85
2018,12,14,8,45,0.0,30.0,3.05,13.85,30.0,27.83,18.24
2018,12,14,9,0,0.0,48.0,3.1,14.0,48.0,44.6,32.63
2018,12,14,9,15,0.0,62.5,3.1,14.1,62.5,58.13,44.18
2018,12,14,9,30,0.0,77.0,3.1,14.2,77.0,71.79,55.73
2018,12,14,9,45,1.0,61.0,3.1,14.3,61.5,57.13,43.18
2018,12,14,10,0,2.0,45.0,3.1,14.4,46.0,42.72,30.87
2018,12,14,10,15,2.0,48.5,3.1,14.45,49.5,46.06,33.67
2018,12,14,10,30,2.0,52.0,3.1,14.5,53.0,49.41,36.46
2018,12,14,10,45,1.0,65.0,3.1,14.6,65.5,61.04,46.21
2018,12,14,11,0,0.0,78.0,3.1,14.7,78.0,72.61,55.84
2018,12,14,11,15,70.5,131.0,3.1,14.75,165.5,181.0,147.42
2018,12,14,11,30,141.0,184.0,3.1,14.8,253.0,288.51,235.97
2018,12,14,11,45,231.5,181.0,3.1,14.9,295.0,361.89,296.33
2018,12,14,12,0,322.0,178.0,3.1,15.0,337.0,429.42,351.43
2018,12,14,12,15,180.0,154.0,3.1,15.05,243.0,306.2,251.0
2018,12,14,12,30,38.0,130.0,3.1,15.1,149.0,158.42,127.75
2018,12,14,12,45,36.0,133.0,3.05,15.15,150.5,161.17,130.27
2018,12,14,13,0,34.0,136.0,3.0,15.2,152.0,163.95,132.55
2018,12,14,13,15,18.5,118.0,2.9,15.15,126.5,133.12,106.74
2018,12,14,13,30,3.0,100.0,2.8,15.1,101.0,96.89,76.22
2018,12,14,13,45,4.0,110.0,2.75,15.1,111.5,108.44,86.05
2018,12,14,14,0,5.0,120.0,2.7,15.1,122.0,120.69,96.4
2018,12,14,14,15,77.5,111.0,2.55,15.0,138.5,182.21,150.0
2018,12,14,14,30,150.0,102.0,2.4,14.9,155.0,234.73,195.21
2018,12,14,14,45,176.5,103.0,2.25,14.8,159.0,253.75,211.12
2018,12,14,15,0,203.0,104.0,2.1,14.7,163.0,271.77,225.85
2018,12,14,15,15,115.0,88.5,2.1,14.7,121.0,181.45,149.48
2018,12,14,15,30,27.0,73.0,2.1,14.7,79.0,97.56,77.39
2018,12,14,15,45,17.0,54.5,1.8,14.1,58.0,69.51,53.31
2018,12,14,16,0,7.0,36.0,1.5,13.5,37.0,38.2,26.35
2018,12,14,16,15,6.5,23.0,1.5,13.05,23.5,26.31,15.23
2018,12,14,16,30,6.0,10.0,1.5,12.6,10.0,12.17,0.0
2018,12,14,16,45,3.0,5.0,1.45,12.2,5.0,6.03,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,7,15,19.5,7.0,1.4,9.8,7.5,6.67,0.0
2018,12,15,7,30,39.0,14.0,1.4,10.2,15.0,13.34,0.0
2018,12,15,7,45,82.0,29.0,1.35,10.6,37.0,23.84,11.79
2018,12,15,8,0,125.0,44.0,1.3,11.0,59.0,44.04,27.52
2018,12,15,8,15,157.5,58.5,1.35,11.4,85.0,69.43,46.54
2018,12,15,8,30,190.0,73.0,1.4,11.8,111.0,98.48,69.88
2018,12,15,8,45,184.0,90.5,1.45,12.15,133.5,125.83,94.37
2018,12,15,9,0,178.0,108.0,1.5,12.5,156.0,152.64,118.48
2018,12,15,9,15,261.0,114.5,1.5,13.0,196.5,195.89,153.69
2018,12,15,9,30,344.0,121.0,1.5,13.5,237.0,250.68,198.8
2018,12,15,9,45,442.5,117.0,1.5,14.0,280.5,305.62,243.9
2018,12,15,10,0,541.0,113.0,1.5,14.5,324.0,368.24,294.92
2018,12,15,10,15,562.5,116.0,1.45,14.9,348.5,410.34,329.22
2018,12,15,10,30,584.0,119.0,1.4,15.3,373.0,449.79,360.75
2018,12,15,10,45,499.5,144.0,1.35,15.75,368.0,448.06,359.11
2018,12,15,11,0,415.0,169.0,1.3,16.2,363.0,442.72,354.13
2018,12,15,11,15,305.5,182.5,1.25,16.4,327.0,394.33,315.95
2018,12,15,11,30,196.0,196.0,1.2,16.6,291.0,338.09,270.97
2018,12,15,11,45,278.0,193.0,1.1,16.85,329.5,407.01,325.56
2018,12,15,12,0,360.0,190.0,1.0,17.1,368.0,469.55,373.36
2018,12,15,12,15,320.5,192.5,1.0,17.2,350.5,452.06,359.19
2018,12,15,12,30,281.0,195.0,1.0,17.3,333.0,432.31,343.86
2018,12,15,12,45,358.5,178.5,1.0,17.35,350.5,475.9,378.95
2018,12,15,13,0,436.0,162.0,1.0,17.4,368.0,531.9,422.04
2018,12,15,13,15,475.0,147.0,1.0,17.4,364.0,547.04,434.13
2018,12,15,13,30,514.0,132.0,1.0,17.4,360.0,559.88,444.9
2018,12,15,13,45,286.5,138.0,1.0,17.35,264.0,381.82,307.49
2018,12,15,14,0,59.0,144.0,1.0,17.3,168.0,196.92,157.95
2018,12,15,14,15,63.0,133.0,1.0,17.1,156.5,187.94,151.94
2018,12,15,14,30,67.0,122.0,1.0,16.9,145.0,178.66,144.85
2018,12,15,14,45,40.0,90.5,1.0,16.7,104.0,121.96,97.88
2018,12,15,15,0,13.0,59.0,1.0,16.5,63.0,67.31,51.76
2018,12,15,15,15,6.5,55.0,1.0,16.5,57.0,55.46,41.58
2018,12,15,15,30,0.0,51.0,1.0,16.5,51.0,48.03,34.99
2018,12,15,15,45,0.0,40.5,1.1,15.5,40.5,37.64,26.1
2018,12,15,16,0,0.0,30.0,1.2,14.5,30.0,27.86,17.58
2018,12,15,16,15,0.0,21.0,1.3,14.05,21.0,19.49,9.77
2018,12,15,16,30,0.0,12.0,1.4,13.6,12.0,11.13,0.0
2018,12,15,16,45,0.0,6.0,1.55,13.15,6.0,5.72,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,7,15,7.5,1.5,2.05,12.95,2.0,0.0,0.0
2018,12,16,7,30,15.0,3.0,2.1,13.2,4.0,2.86,0.0
2018,12,16,7,45,7.5,7.5,2.15,13.45,8.0,7.04,0.0
2018,12,16,8,0,0.0,12.0,2.2,13.7,12.0,11.11,3.48
2018,12,16,8,15,0.0,11.0,2.25,13.95,11.0,10.18,2.94
2018,12,16,8,30,0.0,10.0,2.3,14.2,10.0,9.26,2.24
2018,12,16,8,45,0.0,18.5,2.4,14.45,18.5,17.14,9.05
2018,12,16,9,0,0.0,27.0,2.5,14.7,27.0,25.04,15.84
2018,12,16,9,15,0.0,35.5,2.55,14.9,35.5,32.95,22.6
2018,12,16,9,30,0.0,44.0,2.6,15.1,44.0,40.87,29.31
2018,12,16,9,45,0.0,51.0,2.65,15.3,51.0,47.39,34.78
2018,12,16,10,0,0.0,58.0,2.7,15.5,58.0,53.92,40.22
2018,12,16,10,15,2.0,68.0,2.7,15.55,69.0,64.25,48.87
2018,12,16,10,30,4.0,78.0,2.7,15.6,80.0,74.74,57.62
2018,12,16,10,45,2.5,84.5,2.7,15.65,85.5,80.2,62.09
2018,12,16,11,0,1.0,91.0,2.7,15.7,91.0,85.62,66.49
2018,12,16,11,15,6.0,123.5,2.65,15.7,126.0,120.67,95.64
2018,12,16,11,30,11.0,156.0,2.6,15.7,161.0,157.03,125.55
2018,12,16,11,45,11.0,149.0,2.55,15.7,154.0,150.37,120.0
2018,12,16,12,0,11.0,142.0,2.5,15.7,147.0,143.69,114.53
2018,12,16,12,15,7.5,103.5,2.45,15.65,107.0,102.76,80.74
2018,12,16,12,30,4.0,65.0,2.4,15.6,67.0,63.43,47.97
2018,12,16,12,45,5.0,83.5,2.35,15.6,86.0,81.5,63.17
2018,12,16,13,0,6.0,102.0,2.3,15.6,105.0,100.71,79.23
2018,12,16,13,15,3.0,80.5,2.3,15.55,82.0,77.22,59.61
2018,12,16,13,30,0.0,59.0,2.3,15.5,59.0,54.87,40.84
2018,12,16,13,45,0.0,57.5,2.3,15.5,57.5,53.46,39.73
2018,12,16,14,0,0.0,56.0,2.3,15.5,56.0,52.06,38.61
2018,12,16,14,15,0.0,59.5,2.35,15.45,59.5,55.32,41.44
2018,12,16,14,30,0.0,63.0,2.4,15.4,63.0,58.59,44.27
2018,12,16,14,45,0.0,45.5,2.4,15.3,45.5,42.26,30.47
2018,12,16,15,0,0.0,28.0,2.4,15.2,28.0,25.97,16.6
2018,12,16,15,15,0.0,24.5,2.4,15.2,24.5,22.72,13.79
2018,12,16,15,30,0.0,21.0,2.4,15.2,21.0,19.46,10.95
2018,12,16,15,45,0.0,17.0,2.5,14.95,17.0,15.75,7.68
2018,12,16,16,0,0.0,13.0,2.6,14.7,13.0,12.04,4.39
2018,12,16,16,15,0.0,9.5,2.6,14.65,9.5,8.79,1.3
2018,12,16,16,30,0.0,6.0,2.6,14.6,6.0,5.55,0.0
2018,12,16,16,45,0.0,3.0,2.65,14.55,3.0,2.86,0.0
2018,12,16,17,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,7,15,78.5,7.5,1.25,10.6,10.0,0.0,0.0
2018,12,17,7,30,157.0,15.0,1.2,11.0,20.0,14.3,0.0
2018,12,17,7,45,246.0,26.0,1.1,11.4,48.0,21.29,9.04
2018,12,17,8,0,335.0,37.0,1.0,11.8,76.0,46.23,24.08
2018,12,17,8,15,465.5,41.0,1.0,12.1,119.0,83.45,45.41
2018,12,17,8,30,596.0,45.0,1.0,12.4,162.0,135.81,82.96
2018,12,17,8,45,673.0,46.0,1.0,12.65,205.5,186.41,124.87
2018,12,17,9,0,750.0,47.0,1.0,12.9,249.0,244.2,174.7
2018,12,17,9,15,775.5,50.5,0.95,13.2,285.0,295.37,220.98
2018,12,17,9,30,801.0,54.0,0.9,13.5,321.0,347.69,267.32
2018,12,17,9,45,816.5,57.5,0.9,13.75,352.5,396.81,310.24
2018,12,17,10,0,832.0,61.0,0.9,14.0,384.0,445.56,351.53
2018,12,17,10,15,846.5,62.5,0.9,14.3,410.0,489.32,387.7
2018,12,17,10,30,861.0,64.0,0.9,14.6,436.0,533.24,422.87
2018,12,17,10,45,870.5,65.0,0.9,14.85,455.5,572.47,453.59
2018,12,17,11,0,880.0,66.0,0.9,15.1,475.0,609.8,482.1
2018,12,17,11,15,885.0,67.0,0.95,15.15,487.5,642.17,507.2
2018,12,17,11,30,890.0,68.0,1.0,15.2,500.0,671.99,530.06
2018,12,17,11,45,860.0,76.0,1.05,15.25,496.5,687.68,541.55
2018,12,17,12,0,830.0,84.0,1.1,15.3,493.0,695.1,547.05
2018,12,17,12,15,818.5,86.5,1.15,15.3,488.0,705.45,554.97
2018,12,17,12,30,807.0,89.0,1.2,15.3,483.0,712.46,560.57
2018,12,17,12,45,588.0,134.5,1.25,15.35,418.5,613.62,487.59
2018,12,17,13,0,369.0,180.0,1.3,15.4,354.0,489.39,392.54
2018,12,17,13,15,293.0,177.0,1.3,15.4,312.0,431.55,348.45
2018,12,17,13,30,217.0,174.0,1.3,15.4,270.0,372.59,301.99
2018,12,17,13,45,206.5,160.0,1.3,15.4,247.5,348.84,284.11
2018,12,17,14,0,196.0,146.0,1.3,15.4,225.0,324.25,265.12
2018,12,17,14,15,106.5,120.5,1.3,15.25,163.0,214.98,176.11
2018,12,17,14,30,17.0,95.0,1.3,15.1,101.0,103.87,82.66
2018,12,17,14,45,19.0,84.5,1.25,14.95,90.5,100.18,79.97
2018,12,17,15,0,21.0,74.0,1.2,14.8,80.0,90.16,71.65
2018,12,17,15,15,26.5,72.5,1.2,14.8,79.0,93.45,74.41
2018,12,17,15,30,32.0,71.0,1.2,14.8,78.0,97.6,77.6
2018,12,17,15,45,22.5,57.0,1.15,13.85,61.5,76.06,58.98
2018,12,17,16,0,13.0,43.0,1.1,12.9,45.0,54.88,40.45
2018,12,17,16,15,59.0,30.5,1.15,12.6,34.5,72.21,52.28
2018,12,17,16,30,105.0,18.0,1.2,12.3,24.0,87.32,19.65
2018,12,17,16,45,52.5,9.0,1.3,11.95,12.0,30.86,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
