Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,7,15,18.0,5.0,0.75,10.7,5.5,0.0,0.0
2018,12,18,7,30,36.0,10.0,0.7,11.0,11.0,9.53,0.0
2018,12,18,7,45,207.0,23.0,0.65,11.3,45.0,18.42,6.67
2018,12,18,8,0,378.0,36.0,0.6,11.6,79.0,46.2,23.3
2018,12,18,8,15,510.0,38.5,0.55,12.0,122.5,84.26,44.38
2018,12,18,8,30,642.0,41.0,0.5,12.4,166.0,137.49,82.12
2018,12,18,8,45,690.5,44.0,0.5,12.8,205.5,186.59,123.67
2018,12,18,9,0,739.0,47.0,0.5,13.2,245.0,239.9,170.35
2018,12,18,9,15,767.5,50.5,0.5,13.6,281.5,291.42,216.34
2018,12,18,9,30,796.0,54.0,0.5,14.0,318.0,344.41,262.66
2018,12,18,9,45,814.5,56.5,0.5,14.35,349.5,393.46,304.87
2018,12,18,10,0,833.0,59.0,0.5,14.7,381.0,441.19,344.76
2018,12,18,10,15,848.0,60.5,0.55,15.0,407.5,486.46,381.98
2018,12,18,10,30,863.0,62.0,0.6,15.3,434.0,530.73,417.4
2018,12,18,10,45,873.0,63.0,0.6,15.55,453.5,570.35,448.05
2018,12,18,11,0,883.0,64.0,0.6,15.8,473.0,608.11,476.52
2018,12,18,11,15,880.5,66.0,0.65,15.95,483.0,637.04,498.67
2018,12,18,11,30,878.0,68.0,0.7,16.1,493.0,663.02,518.38
2018,12,18,11,45,797.5,86.0,0.75,16.25,475.0,655.44,512.76
2018,12,18,12,0,717.0,104.0,0.8,16.4,457.0,639.96,501.58
2018,12,18,12,15,713.5,104.5,0.8,16.45,454.5,652.38,511.18
2018,12,18,12,30,710.0,105.0,0.8,16.5,452.0,662.06,518.18
2018,12,18,12,45,799.0,84.0,0.85,16.55,467.0,709.61,552.7
2018,12,18,13,0,888.0,63.0,0.9,16.6,482.0,751.61,582.61
2018,12,18,13,15,879.0,62.0,0.95,16.55,464.5,746.87,580.06
2018,12,18,13,30,870.0,61.0,1.0,16.5,447.0,738.82,575.85
2018,12,18,13,45,857.0,60.0,1.0,16.45,423.0,724.6,566.71
2018,12,18,14,0,844.0,59.0,1.0,16.4,399.0,707.41,555.5
2018,12,18,14,15,824.5,57.5,1.05,16.25,369.0,682.04,539.09
2018,12,18,14,30,805.0,56.0,1.1,16.1,339.0,660.29,525.06
2018,12,18,14,45,721.0,59.0,1.1,15.95,293.0,591.21,474.99
2018,12,18,15,0,637.0,62.0,1.1,15.8,247.0,526.94,426.59
2018,12,18,15,15,653.5,53.0,1.1,15.8,219.5,506.15,410.27
2018,12,18,15,30,670.0,44.0,1.1,15.8,192.0,486.52,392.94
2018,12,18,15,45,606.0,40.0,1.0,14.8,152.5,422.95,340.52
2018,12,18,16,0,542.0,36.0,0.9,13.8,113.0,361.42,287.53
2018,12,18,16,15,434.5,29.5,1.0,13.4,77.5,285.32,216.31
2018,12,18,16,30,327.0,23.0,1.1,13.0,42.0,198.93,58.71
2018,12,18,16,45,176.0,13.0,1.2,12.65,22.0,87.3,0.0
2018,12,18,17,0,25.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.3,12.25,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,7,15,82.5,7.0,0.7,10.85,9.5,0.0,0.0
2018,12,19,7,30,165.0,14.0,0.6,11.1,19.0,13.34,0.0
2018,12,19,7,45,306.0,23.5,0.55,11.35,51.5,19.05,6.63
2018,12,19,8,0,447.0,33.0,0.5,11.6,84.0,45.04,21.05
2018,12,19,8,15,515.0,38.5,0.55,11.9,120.5,83.66,43.81
2018,12,19,8,30,583.0,44.0,0.6,12.2,157.0,130.46,78.91
2018,12,19,8,45,474.5,66.0,0.7,12.55,171.0,162.5,112.55
2018,12,19,9,0,366.0,88.0,0.8,12.9,185.0,181.74,135.53
2018,12,19,9,15,472.5,87.0,0.9,13.35,231.0,234.17,178.7
2018,12,19,9,30,579.0,86.0,1.0,13.8,277.0,298.73,232.12
2018,12,19,9,45,569.5,97.0,1.1,14.25,300.5,335.67,264.85
2018,12,19,10,0,560.0,108.0,1.2,14.7,324.0,370.6,295.06
2018,12,19,10,15,640.5,99.5,1.25,15.05,362.5,427.56,341.46
2018,12,19,10,30,721.0,91.0,1.3,15.4,401.0,488.85,390.33
2018,12,19,10,45,702.5,99.5,1.35,15.7,413.0,516.44,412.39
2018,12,19,11,0,684.0,108.0,1.4,16.0,425.0,540.74,431.55
2018,12,19,11,15,778.5,89.5,1.35,16.15,459.0,601.56,478.39
2018,12,19,11,30,873.0,71.0,1.3,16.3,493.0,662.23,523.92
2018,12,19,11,45,828.5,82.0,1.25,16.5,486.0,671.25,529.24
2018,12,19,12,0,784.0,93.0,1.2,16.7,479.0,671.3,528.33
2018,12,19,12,15,713.0,109.5,1.15,16.75,459.5,657.2,517.17
2018,12,19,12,30,642.0,126.0,1.1,16.8,440.0,635.4,500.37
2018,12,19,12,45,691.5,110.0,1.05,16.9,442.0,662.63,521.0
2018,12,19,13,0,741.0,94.0,1.0,17.0,444.0,687.05,537.89
2018,12,19,13,15,729.5,93.5,0.95,16.95,427.5,681.39,533.57
2018,12,19,13,30,718.0,93.0,0.9,16.9,411.0,672.89,527.67
2018,12,19,13,45,729.0,86.5,0.85,16.9,395.0,671.13,526.6
2018,12,19,14,0,740.0,80.0,0.8,16.9,379.0,662.52,520.56
2018,12,19,14,15,685.0,80.5,0.75,16.7,341.0,619.2,489.81
2018,12,19,14,30,630.0,81.0,0.7,16.5,303.0,571.0,455.06
2018,12,19,14,45,619.5,74.0,0.65,16.35,273.5,543.89,435.2
2018,12,19,15,0,609.0,67.0,0.6,16.2,244.0,514.95,413.07
2018,12,19,15,15,603.5,59.0,0.6,16.2,213.5,486.32,390.56
2018,12,19,15,30,598.0,51.0,0.6,16.2,183.0,455.96,365.45
2018,12,19,15,45,573.0,44.0,0.65,15.4,149.5,414.06,331.09
2018,12,19,16,0,548.0,37.0,0.7,14.6,116.0,366.23,289.78
2018,12,19,16,15,440.5,30.0,0.7,14.3,79.5,289.4,218.5
2018,12,19,16,30,333.0,23.0,0.7,14.0,43.0,202.67,67.37
2018,12,19,16,45,179.5,13.0,0.75,13.7,22.5,88.99,0.0
2018,12,19,17,0,26.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.8,13.2,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,20,7,15,6.5,4.0,1.15,10.95,4.0,0.0,0.0
2018,12,20,7,30,13.0,8.0,1.1,11.1,8.0,7.63,0.0
2018,12,20,7,45,11.5,23.0,1.05,11.25,23.5,20.7,7.15
2018,12,20,8,0,10.0,38.0,1.0,11.4,39.0,34.79,22.69
2018,12,20,8,15,32.5,54.5,1.0,11.7,60.5,52.66,37.55
2018,12,20,8,30,55.0,71.0,1.0,12.0,82.0,73.64,54.7
2018,12,20,8,45,90.0,86.5,1.0,12.35,108.5,100.01,76.09
2018,12,20,9,0,125.0,102.0,1.0,12.7,135.0,129.65,100.57
2018,12,20,9,15,164.5,115.5,1.0,12.95,165.5,162.4,127.81
2018,12,20,9,30,204.0,129.0,1.0,13.2,196.0,202.23,160.99
2018,12,20,9,45,221.0,142.0,0.95,13.45,221.5,233.66,187.36
2018,12,20,10,0,238.0,155.0,0.9,13.7,247.0,266.41,214.39
2018,12,20,10,15,182.5,169.0,0.95,13.9,242.0,260.67,210.43
2018,12,20,10,30,127.0,183.0,1.0,14.1,237.0,254.83,205.83
2018,12,20,10,45,145.0,186.5,1.0,14.3,251.0,274.9,222.19
2018,12,20,11,0,163.0,190.0,1.0,14.5,265.0,295.87,239.05
2018,12,20,11,15,181.5,201.5,1.0,14.55,287.5,326.71,263.58
2018,12,20,11,30,200.0,213.0,1.0,14.6,310.0,358.4,288.48
2018,12,20,11,45,150.0,215.0,1.0,14.7,288.0,333.27,267.83
2018,12,20,12,0,100.0,217.0,1.0,14.8,266.0,295.79,237.62
2018,12,20,12,15,156.0,213.5,0.95,14.8,290.0,345.53,278.09
2018,12,20,12,30,212.0,210.0,0.9,14.8,314.0,386.83,311.07
2018,12,20,12,45,301.5,194.5,0.85,14.75,339.0,450.95,361.82
2018,12,20,13,0,391.0,179.0,0.8,14.7,364.0,504.15,403.4
2018,12,20,13,15,318.5,183.0,0.75,14.65,330.0,457.63,366.58
2018,12,20,13,30,246.0,187.0,0.7,14.6,296.0,410.07,329.41
2018,12,20,13,45,200.5,178.0,0.65,14.55,264.0,354.39,286.4
2018,12,20,14,0,155.0,169.0,0.6,14.5,232.0,310.64,251.84
2018,12,20,14,15,117.0,157.0,0.6,14.35,202.5,268.94,218.74
2018,12,20,14,30,79.0,145.0,0.6,14.2,173.0,216.8,176.64
2018,12,20,14,45,63.0,123.5,0.55,14.0,144.5,179.71,146.58
2018,12,20,15,0,47.0,102.0,0.5,13.8,116.0,142.9,116.14
2018,12,20,15,15,38.0,92.5,0.5,13.8,102.5,127.29,102.92
2018,12,20,15,30,29.0,83.0,0.5,13.8,89.0,112.65,90.16
2018,12,20,15,45,18.5,66.5,0.55,13.5,70.0,87.54,68.52
2018,12,20,16,0,8.0,50.0,0.6,13.2,51.0,57.33,42.41
2018,12,20,16,15,16.0,35.0,0.55,13.15,36.0,49.9,34.55
2018,12,20,16,30,24.0,20.0,0.5,13.1,21.0,38.7,10.28
2018,12,20,16,45,24.0,11.5,0.45,13.05,11.5,21.23,0.0
2018,12,20,17,0,24.0,3.0,0.4,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.35,12.95,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.2,12.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.2,12.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,7,15,52.0,5.0,0.95,12.25,6.5,0.0,0.0
2018,12,21,7,30,104.0,10.0,0.9,12.5,13.0,9.53,0.0
2018,12,21,7,45,221.0,21.0,0.85,12.7,41.0,16.73,4.19
2018,12,21,8,0,338.0,32.0,0.8,12.9,69.0,38.64,18.73
2018,12,21,8,15,483.0,36.5,0.9,13.1,115.0,76.83,39.46
2018,12,21,8,30,628.0,41.0,1.0,13.3,161.0,131.68,77.62
2018,12,21,8,45,677.0,45.0,1.1,13.55,200.5,180.93,119.18
2018,12,21,9,0,726.0,49.0,1.2,13.8,240.0,234.52,166.4
2018,12,21,9,15,699.5,59.0,1.2,14.0,265.0,275.45,205.85
2018,12,21,9,30,673.0,69.0,1.2,14.2,290.0,312.34,240.94
2018,12,21,9,45,411.5,94.5,1.2,14.4,234.0,265.43,210.44
2018,12,21,10,0,150.0,120.0,1.2,14.6,178.0,186.63,149.96
2018,12,21,10,15,86.5,115.5,1.2,14.85,149.5,158.44,127.49
2018,12,21,10,30,23.0,111.0,1.2,15.1,121.0,119.68,95.18
2018,12,21,10,45,15.0,132.0,1.2,15.35,138.5,133.63,106.5
2018,12,21,11,0,7.0,153.0,1.2,15.6,156.0,150.51,119.93
2018,12,21,11,15,15.0,166.5,1.3,15.8,173.5,169.69,135.53
2018,12,21,11,30,23.0,180.0,1.4,16.0,191.0,189.61,151.65
2018,12,21,11,45,66.0,189.0,1.45,16.2,221.5,237.59,191.08
2018,12,21,12,0,109.0,198.0,1.5,16.4,252.0,289.96,233.42
2018,12,21,12,15,61.5,177.0,1.5,16.45,207.5,225.51,181.03
2018,12,21,12,30,14.0,156.0,1.5,16.5,163.0,161.36,128.28
2018,12,21,12,45,8.0,134.0,1.45,16.55,138.0,134.53,106.46
2018,12,21,13,0,2.0,112.0,1.4,16.6,113.0,107.79,84.44
2018,12,21,13,15,28.5,132.0,1.5,16.55,144.5,156.1,125.16
2018,12,21,13,30,55.0,152.0,1.6,16.5,176.0,200.24,161.93
2018,12,21,13,45,98.0,160.0,1.65,16.45,200.5,255.11,207.47
2018,12,21,14,0,141.0,168.0,1.7,16.4,225.0,298.93,243.66
2018,12,21,14,15,114.0,144.0,1.7,16.2,188.0,249.94,204.17
2018,12,21,14,30,87.0,120.0,1.7,16.0,151.0,201.01,164.41
2018,12,21,14,45,96.0,115.5,1.7,15.8,146.5,202.71,166.37
2018,12,21,15,0,105.0,111.0,1.7,15.6,142.0,204.34,167.9
2018,12,21,15,15,77.5,98.0,1.7,15.6,119.0,170.41,139.06
2018,12,21,15,30,50.0,85.0,1.7,15.6,96.0,128.38,103.26
2018,12,21,15,45,64.5,65.5,1.5,14.3,77.0,121.67,97.61
2018,12,21,16,0,79.0,46.0,1.3,13.0,58.0,103.4,81.59
2018,12,21,16,15,100.0,34.5,1.4,12.65,44.5,108.89,82.35
2018,12,21,16,30,121.0,23.0,1.5,12.3,31.0,104.84,41.42
2018,12,21,16,45,70.0,13.0,1.55,11.9,16.5,42.44,0.0
2018,12,21,17,0,19.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.65,11.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,22,7,15,76.5,6.5,1.15,9.5,8.5,0.0,0.0
2018,12,22,7,30,153.0,13.0,1.1,9.8,17.0,12.39,0.0
2018,12,22,7,45,196.5,24.5,1.05,10.05,39.5,19.37,5.31
2018,12,22,8,0,240.0,36.0,1.0,10.3,62.0,37.76,20.46
2018,12,22,8,15,298.5,47.5,1.0,10.75,94.5,69.2,40.93
2018,12,22,8,30,357.0,59.0,1.0,11.2,127.0,106.96,69.5
2018,12,22,8,45,508.0,58.5,1.05,11.65,179.0,159.0,108.59
2018,12,22,9,0,659.0,58.0,1.1,12.1,231.0,224.93,161.64
2018,12,22,9,15,687.0,62.0,1.1,12.5,265.5,273.53,205.46
2018,12,22,9,30,715.0,66.0,1.1,12.9,300.0,323.06,249.53
2018,12,22,9,45,758.5,66.5,1.1,13.25,337.0,376.4,295.5
2018,12,22,10,0,802.0,67.0,1.1,13.6,374.0,432.02,342.12
2018,12,22,10,15,798.5,71.0,1.05,13.85,394.5,470.46,374.37
2018,12,22,10,30,795.0,75.0,1.0,14.1,415.0,506.59,403.75
2018,12,22,10,45,840.5,70.5,0.9,14.3,445.0,558.48,443.78
2018,12,22,11,0,886.0,66.0,0.8,14.5,475.0,607.93,480.68
2018,12,22,11,15,839.5,78.0,0.75,14.6,474.0,624.56,492.46
2018,12,22,11,30,793.0,90.0,0.7,14.7,473.0,632.64,497.94
2018,12,22,11,45,704.0,111.5,0.7,14.8,454.5,619.9,488.03
2018,12,22,12,0,615.0,133.0,0.7,14.9,436.0,598.17,471.53
2018,12,22,12,15,539.5,152.0,0.75,15.0,417.0,573.22,453.23
2018,12,22,12,30,464.0,171.0,0.8,15.1,398.0,549.05,435.02
2018,12,22,12,45,471.0,165.5,0.9,15.25,392.0,555.24,441.15
2018,12,22,13,0,478.0,160.0,1.0,15.4,386.0,559.6,445.59
2018,12,22,13,15,414.0,166.0,0.95,15.45,357.0,521.69,416.22
2018,12,22,13,30,350.0,172.0,0.9,15.5,328.0,470.04,376.81
2018,12,22,13,45,338.0,162.5,0.9,15.6,306.5,450.24,362.52
2018,12,22,14,0,326.0,153.0,0.9,15.7,285.0,429.26,346.88
2018,12,22,14,15,286.5,140.5,0.9,15.55,250.5,383.39,311.66
2018,12,22,14,30,247.0,128.0,0.9,15.4,216.0,337.42,275.84
2018,12,22,14,45,214.5,118.5,0.85,15.25,189.5,300.67,246.52
2018,12,22,15,0,182.0,109.0,0.8,15.1,163.0,264.65,217.19
2018,12,22,15,15,192.0,97.0,0.8,15.1,146.5,253.83,208.42
2018,12,22,15,30,202.0,85.0,0.8,15.1,130.0,242.02,198.07
2018,12,22,15,45,173.0,69.5,1.0,14.05,102.5,201.16,163.94
2018,12,22,16,0,144.0,54.0,1.2,13.0,75.0,161.64,129.76
2018,12,22,16,15,112.5,39.0,1.3,12.65,52.0,123.33,93.97
2018,12,22,16,30,81.0,24.0,1.4,12.3,29.0,79.7,33.16
2018,12,22,16,45,52.0,13.5,1.45,12.0,15.5,35.26,0.0
2018,12,22,17,0,23.0,3.0,1.5,11.7,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,11.6,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,23,7,15,11.0,3.5,1.4,9.15,4.0,0.0,0.0
2018,12,23,7,30,22.0,7.0,1.3,9.5,8.0,6.67,0.0
2018,12,23,7,45,13.5,18.5,1.2,9.85,19.5,17.04,3.5
2018,12,23,8,0,5.0,30.0,1.1,10.2,31.0,27.78,17.02
2018,12,23,8,15,10.5,44.0,1.05,10.6,46.0,41.39,29.06
2018,12,23,8,30,16.0,58.0,1.0,11.0,61.0,56.09,41.73
2018,12,23,8,45,80.5,75.0,1.0,11.35,95.5,86.85,65.59
2018,12,23,9,0,145.0,92.0,1.0,11.7,130.0,124.29,95.7
2018,12,23,9,15,311.0,95.0,1.0,12.15,192.0,190.43,147.59
2018,12,23,9,30,477.0,98.0,1.0,12.6,254.0,268.77,210.52
2018,12,23,9,45,602.0,86.0,1.0,13.0,303.0,333.58,263.59
2018,12,23,10,0,727.0,74.0,1.0,13.4,352.0,405.21,321.82
2018,12,23,10,15,664.5,92.5,1.0,13.75,360.0,428.0,341.8
2018,12,23,10,30,602.0,111.0,1.0,14.1,368.0,443.67,355.35
2018,12,23,10,45,645.0,107.0,1.05,14.5,394.0,488.57,391.24
2018,12,23,11,0,688.0,103.0,1.1,14.9,420.0,534.41,426.94
2018,12,23,11,15,783.0,82.5,1.15,15.05,453.0,593.38,472.95
2018,12,23,11,30,878.0,62.0,1.2,15.2,486.0,651.85,517.9
2018,12,23,11,45,880.5,62.0,1.25,15.4,491.5,676.28,535.33
2018,12,23,12,0,883.0,62.0,1.3,15.6,497.0,697.81,550.61
2018,12,23,12,15,760.0,94.0,1.3,15.7,467.5,668.54,528.95
2018,12,23,12,30,637.0,126.0,1.3,15.8,438.0,630.41,500.11
2018,12,23,12,45,585.0,136.0,1.3,15.95,418.0,611.32,485.86
2018,12,23,13,0,533.0,146.0,1.3,16.1,398.0,584.7,465.83
2018,12,23,13,15,663.5,110.0,1.3,16.05,413.0,650.9,517.75
2018,12,23,13,30,794.0,74.0,1.3,16.0,428.0,703.88,556.3
2018,12,23,13,45,793.5,70.0,1.3,16.0,408.0,696.35,550.96
2018,12,23,14,0,793.0,66.0,1.3,16.0,388.0,685.75,544.09
2018,12,23,14,15,650.5,84.0,1.25,15.85,335.5,599.47,481.19
2018,12,23,14,30,508.0,102.0,1.2,15.7,283.0,504.79,409.14
2018,12,23,14,45,369.5,103.5,1.2,15.5,228.0,402.5,329.31
2018,12,23,15,0,231.0,105.0,1.2,15.3,173.0,292.28,240.51
2018,12,23,15,15,190.0,96.0,1.2,15.3,147.0,251.19,206.72
2018,12,23,15,30,149.0,87.0,1.2,15.3,121.0,201.81,165.2
2018,12,23,15,45,186.5,68.5,1.15,14.15,102.0,207.53,169.67
2018,12,23,16,0,224.0,50.0,1.1,13.0,83.0,210.63,170.19
2018,12,23,16,15,208.0,37.0,1.15,12.65,60.0,179.73,139.04
2018,12,23,16,30,192.0,24.0,1.2,12.3,37.0,141.11,67.48
2018,12,23,16,45,109.5,13.5,1.3,12.0,19.5,60.19,0.0
2018,12,23,17,0,27.0,3.0,1.4,11.7,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.4,11.55,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,7,15,56.0,6.0,1.25,10.65,7.5,0.0,0.0
2018,12,24,7,30,112.0,12.0,1.2,11.1,15.0,11.44,0.0
2018,12,24,7,45,196.0,19.5,1.15,11.55,36.0,15.46,2.13
2018,12,24,8,0,280.0,27.0,1.1,12.0,57.0,30.29,13.87
2018,12,24,8,15,140.5,36.5,1.1,12.35,51.5,44.91,26.68
2018,12,24,8,30,1.0,46.0,1.1,12.7,46.0,42.82,30.85
2018,12,24,8,45,2.0,48.0,1.1,13.05,48.5,45.0,32.9
2018,12,24,9,0,3.0,50.0,1.1,13.4,51.0,47.21,34.84
2018,12,24,9,15,1.5,47.5,1.1,13.7,48.0,44.58,32.66
2018,12,24,9,30,0.0,45.0,1.1,14.0,45.0,41.8,30.28
2018,12,24,9,45,0.0,58.5,1.1,14.3,58.5,54.39,40.93
2018,12,24,10,0,0.0,72.0,1.1,14.6,72.0,67.0,51.47
2018,12,24,10,15,0.0,88.5,1.2,14.8,88.5,82.7,64.53
2018,12,24,10,30,0.0,105.0,1.3,15.0,105.0,98.62,77.65
2018,12,24,10,45,0.0,95.5,1.35,15.15,95.5,89.4,69.79
2018,12,24,11,0,0.0,86.0,1.4,15.3,86.0,80.2,62.02
2018,12,24,11,15,0.0,101.5,1.5,15.4,101.5,95.21,74.45
2018,12,24,11,30,0.0,117.0,1.6,15.5,117.0,110.48,86.99
2018,12,24,11,45,0.0,104.0,1.7,15.55,104.0,97.7,76.34
2018,12,24,12,0,0.0,91.0,1.8,15.6,91.0,85.0,65.79
2018,12,24,12,15,0.0,81.5,1.85,15.55,81.5,75.89,58.24
2018,12,24,12,30,0.0,72.0,1.9,15.5,72.0,67.01,50.86
2018,12,24,12,45,0.0,75.5,2.0,15.4,75.5,70.28,53.65
2018,12,24,13,0,0.0,79.0,2.1,15.3,79.0,73.55,56.45
2018,12,24,13,15,0.0,76.5,2.1,15.1,76.5,71.21,54.58
2018,12,24,13,30,0.0,74.0,2.1,14.9,74.0,68.87,52.73
2018,12,24,13,45,0.0,80.0,2.1,14.65,80.0,74.58,57.66
2018,12,24,14,0,0.0,86.0,2.1,14.4,86.0,80.87,63.1
2018,12,24,14,15,0.5,66.5,2.1,14.3,66.5,62.23,47.47
2018,12,24,14,30,1.0,47.0,2.1,14.2,47.0,44.38,32.42
2018,12,24,14,45,6.5,43.5,2.1,14.1,45.5,44.93,33.13
2018,12,24,15,0,12.0,40.0,2.1,14.0,44.0,45.99,34.22
2018,12,24,15,15,6.0,26.5,2.1,14.0,28.5,28.82,19.29
2018,12,24,15,30,0.0,13.0,2.1,14.0,13.0,12.04,4.68
2018,12,24,15,45,0.0,10.5,2.05,13.9,10.5,9.72,2.64
2018,12,24,16,0,0.0,8.0,2.0,13.8,8.0,7.4,0.57
2018,12,24,16,15,0.0,6.0,2.05,13.75,6.0,5.55,0.0
2018,12,24,16,30,0.0,4.0,2.1,13.7,4.0,3.7,0.0
2018,12,24,16,45,0.0,2.0,2.15,13.65,2.0,1.91,0.0
2018,12,24,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,2.2,8.75,6.0,0.0,0.0
2018,12,25,7,30,102.0,10.0,2.2,9.1,12.0,9.53,0.0
2018,12,25,7,45,234.0,19.0,2.2,9.45,39.5,15.06,1.53
2018,12,25,8,0,366.0,28.0,2.2,9.8,67.0,32.89,14.85
2018,12,25,8,15,489.0,35.5,2.25,10.2,112.0,72.71,36.77
2018,12,25,8,30,612.0,43.0,2.3,10.6,157.0,126.93,75.2
2018,12,25,8,45,666.0,46.5,2.35,11.0,197.0,175.59,116.22
2018,12,25,9,0,720.0,50.0,2.4,11.4,237.0,229.17,163.76
2018,12,25,9,15,749.0,54.0,2.45,11.8,274.0,280.4,210.9
2018,12,25,9,30,778.0,58.0,2.5,12.2,311.0,333.26,258.95
2018,12,25,9,45,796.5,61.5,2.55,12.55,343.5,382.78,303.59
2018,12,25,10,0,815.0,65.0,2.6,12.9,376.0,432.31,347.06
2018,12,25,10,15,832.5,66.5,2.7,13.15,403.5,478.92,387.34
2018,12,25,10,30,850.0,68.0,2.8,13.4,431.0,524.83,426.06
2018,12,25,10,45,862.5,69.5,2.85,13.65,452.5,566.96,460.78
2018,12,25,11,0,875.0,71.0,2.9,13.9,474.0,604.53,491.28
2018,12,25,11,15,883.0,71.5,2.95,14.0,488.0,638.81,518.89
2018,12,25,11,30,891.0,72.0,3.0,14.1,502.0,670.75,544.24
2018,12,25,11,45,894.5,72.0,3.05,14.2,508.0,696.52,564.1
2018,12,25,12,0,898.0,72.0,3.1,14.3,514.0,719.4,580.97
2018,12,25,12,15,898.5,71.5,3.1,14.35,513.0,736.5,593.46
2018,12,25,12,30,899.0,71.0,3.1,14.4,512.0,750.39,603.68
2018,12,25,12,45,895.5,71.0,3.15,14.4,503.5,758.63,610.22
2018,12,25,13,0,892.0,71.0,3.2,14.4,495.0,763.51,614.44
2018,12,25,13,15,885.0,70.0,3.2,14.4,478.5,761.17,613.2
2018,12,25,13,30,878.0,69.0,3.2,14.4,462.0,755.49,609.65
2018,12,25,13,45,867.5,67.5,3.2,14.4,439.0,749.45,605.94
2018,12,25,14,0,857.0,66.0,3.2,14.4,416.0,734.16,595.35
2018,12,25,14,15,839.5,63.5,3.15,14.3,386.0,709.47,577.65
2018,12,25,14,30,822.0,61.0,3.1,14.2,356.0,682.12,557.79
2018,12,25,14,45,795.0,59.0,3.05,14.1,321.0,646.35,531.13
2018,12,25,15,0,768.0,57.0,3.0,14.0,286.0,608.78,502.5
2018,12,25,15,15,727.5,53.5,3.0,14.0,246.5,559.14,462.58
2018,12,25,15,30,687.0,50.0,3.0,14.0,207.0,509.09,420.71
2018,12,25,15,45,625.0,45.0,2.8,13.3,166.5,444.67,366.2
2018,12,25,16,0,563.0,40.0,2.6,12.6,126.0,381.98,310.94
2018,12,25,16,15,457.5,33.0,2.5,12.25,88.0,305.07,239.65
2018,12,25,16,30,352.0,26.0,2.4,11.9,50.0,221.0,122.25
2018,12,25,16,45,190.5,15.0,2.3,11.5,26.5,97.21,0.0
2018,12,25,17,0,29.0,4.0,2.2,11.1,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,2.15,10.85,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,7,15,38.5,5.0,1.85,7.9,6.0,0.0,0.0
2018,12,26,7,30,77.0,10.0,1.8,8.5,12.0,9.53,0.0
2018,12,26,7,45,102.5,17.5,1.75,9.1,25.0,13.66,0.46
2018,12,26,8,0,128.0,25.0,1.7,9.7,38.0,23.68,11.56
2018,12,26,8,15,235.0,42.0,1.75,10.2,80.0,56.8,33.36
2018,12,26,8,30,342.0,59.0,1.8,10.7,122.0,102.23,66.31
2018,12,26,8,45,387.0,59.5,1.9,11.2,147.0,133.47,92.21
2018,12,26,9,0,432.0,60.0,2.0,11.7,172.0,167.52,122.06
2018,12,26,9,15,436.0,61.0,2.1,11.95,188.5,193.91,147.58
2018,12,26,9,30,440.0,62.0,2.2,12.2,205.0,219.83,172.48
2018,12,26,9,45,226.5,86.0,2.35,12.45,160.0,176.73,142.05
2018,12,26,10,0,13.0,110.0,2.5,12.7,115.0,109.13,87.37
2018,12,26,10,15,184.5,127.0,2.55,12.85,205.5,221.49,181.56
2018,12,26,10,30,356.0,144.0,2.6,13.0,296.0,344.35,282.59
2018,12,26,10,45,556.0,119.0,2.65,13.1,369.0,449.41,368.37
2018,12,26,11,0,756.0,94.0,2.7,13.2,442.0,562.91,459.4
2018,12,26,11,15,749.5,97.5,2.7,13.3,451.0,588.81,479.74
2018,12,26,11,30,743.0,101.0,2.7,13.4,460.0,611.96,498.11
2018,12,26,11,45,824.0,85.5,2.7,13.45,488.0,668.06,542.49
2018,12,26,12,0,905.0,70.0,2.7,13.5,516.0,721.66,582.58
2018,12,26,12,15,903.0,70.5,2.65,13.5,514.5,738.37,594.29
2018,12,26,12,30,901.0,71.0,2.6,13.5,513.0,751.79,603.91
2018,12,26,12,45,894.0,71.5,2.6,13.5,503.5,758.16,608.77
2018,12,26,13,0,887.0,72.0,2.6,13.5,494.0,761.13,611.3
2018,12,26,13,15,879.5,71.0,2.6,13.45,477.5,758.51,609.99
2018,12,26,13,30,872.0,70.0,2.6,13.4,461.0,758.65,610.89
2018,12,26,13,45,859.0,69.0,2.6,13.35,438.0,745.41,601.92
2018,12,26,14,0,846.0,68.0,2.6,13.3,415.0,729.06,590.76
2018,12,26,14,15,826.5,66.0,2.55,13.15,385.0,703.75,572.75
2018,12,26,14,30,807.0,64.0,2.5,13.0,355.0,675.86,552.63
2018,12,26,14,45,778.0,62.0,2.45,12.85,320.0,638.99,525.3
2018,12,26,15,0,749.0,60.0,2.4,12.7,285.0,600.43,496.07
2018,12,26,15,15,692.0,57.5,2.4,12.7,243.5,541.61,448.86
2018,12,26,15,30,635.0,55.0,2.4,12.7,202.0,488.64,404.61
2018,12,26,15,45,492.0,51.5,2.2,11.9,152.0,380.32,314.8
2018,12,26,16,0,349.0,48.0,2.0,11.1,102.0,279.27,228.78
2018,12,26,16,15,334.0,37.5,2.05,10.7,76.0,246.28,195.11
2018,12,26,16,30,319.0,27.0,2.1,10.3,50.0,207.39,121.17
2018,12,26,16,45,172.0,15.5,2.1,9.95,26.5,89.92,0.0
2018,12,26,17,0,25.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,7,15,90.0,6.5,2.4,7.6,8.5,0.0,0.0
2018,12,27,7,30,180.0,13.0,2.5,8.0,17.0,12.39,0.0
2018,12,27,7,45,343.5,21.0,2.55,8.45,49.0,18.72,2.2
2018,12,27,8,0,507.0,29.0,2.6,8.9,81.0,37.4,17.01
2018,12,27,8,15,588.0,33.5,2.75,9.35,121.0,78.15,37.99
2018,12,27,8,30,669.0,38.0,2.9,9.8,161.0,127.61,73.48
2018,12,27,8,45,719.0,41.0,3.0,10.3,202.0,177.95,116.19
2018,12,27,9,0,769.0,44.0,3.1,10.8,243.0,233.14,165.67
2018,12,27,9,15,798.5,47.5,3.2,11.15,281.0,286.14,214.95
2018,12,27,9,30,828.0,51.0,3.3,11.5,319.0,340.69,265.17
2018,12,27,9,45,846.5,54.0,3.4,11.9,352.5,391.65,311.69
2018,12,27,10,0,865.0,57.0,3.5,12.3,386.0,442.49,356.9
2018,12,27,10,15,881.0,58.0,3.6,12.5,413.5,489.53,398.22
2018,12,27,10,30,897.0,59.0,3.7,12.7,441.0,535.62,437.74
2018,12,27,10,45,907.5,60.0,3.75,12.9,462.5,577.43,472.84
2018,12,27,11,0,918.0,61.0,3.8,13.1,484.0,617.37,505.66
2018,12,27,11,15,926.0,61.0,3.85,13.2,498.5,652.5,534.32
2018,12,27,11,30,934.0,61.0,3.9,13.3,513.0,685.15,560.57
2018,12,27,11,45,938.0,61.0,3.9,13.45,519.5,712.42,580.96
2018,12,27,12,0,942.0,61.0,3.9,13.6,526.0,736.67,598.69
2018,12,27,12,15,941.5,61.0,3.9,13.6,525.0,754.54,611.99
2018,12,27,12,30,941.0,61.0,3.9,13.6,524.0,769.02,622.87
2018,12,27,12,45,937.5,61.0,3.9,13.65,515.0,777.83,629.53
2018,12,27,13,0,934.0,61.0,3.9,13.7,506.0,783.12,633.72
2018,12,27,13,15,927.0,60.0,3.9,13.65,489.5,781.01,632.77
2018,12,27,13,30,920.0,59.0,3.9,13.6,473.0,775.4,629.37
2018,12,27,13,45,909.5,58.0,3.9,13.6,450.0,763.76,621.41
2018,12,27,14,0,899.0,57.0,3.9,13.6,427.0,748.87,611.08
2018,12,27,14,15,883.0,56.0,3.85,13.45,397.5,726.87,595.44
2018,12,27,14,30,867.0,55.0,3.8,13.3,368.0,702.14,577.58
2018,12,27,14,45,842.5,52.5,3.8,13.15,332.5,666.96,551.49
2018,12,27,15,0,818.0,50.0,3.8,13.0,297.0,629.91,523.35
2018,12,27,15,15,781.5,47.5,3.8,13.0,257.5,588.75,490.42
2018,12,27,15,30,745.0,45.0,3.8,13.0,218.0,541.23,450.18
2018,12,27,15,45,687.0,40.5,3.6,12.4,176.0,478.2,396.34
2018,12,27,16,0,629.0,36.0,3.4,11.8,134.0,416.78,341.55
2018,12,27,16,15,528.5,30.5,3.35,11.45,95.0,334.16,265.58
2018,12,27,16,30,428.0,25.0,3.3,11.1,56.0,251.77,154.06
2018,12,27,16,45,249.5,15.5,3.25,10.75,30.5,124.19,0.0
2018,12,27,17,0,71.0,6.0,3.2,10.4,5.0,0.0,0.0
2018,12,27,17,15,35.5,3.0,3.2,10.15,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
