Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,4,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,7,15,71.0,6.0,2.4,5.95,7.5,0.0,0.0
2018,12,28,7,30,142.0,12.0,2.4,6.3,15.0,11.44,0.0
2018,12,28,7,45,220.0,22.5,2.4,6.65,39.5,18.58,1.68
2018,12,28,8,0,298.0,33.0,2.4,7.0,64.0,34.24,18.04
2018,12,28,8,15,346.0,44.0,2.4,7.5,95.5,67.29,38.5
2018,12,28,8,30,394.0,55.0,2.4,8.0,127.0,105.51,67.46
2018,12,28,8,45,515.0,57.0,2.4,8.45,175.0,153.66,104.84
2018,12,28,9,0,636.0,59.0,2.4,8.9,223.0,214.08,155.19
2018,12,28,9,15,650.5,65.0,2.4,9.35,254.5,259.16,197.4
2018,12,28,9,30,665.0,71.0,2.4,9.8,286.0,304.65,239.49
2018,12,28,9,45,697.0,75.0,2.4,10.25,321.0,355.08,284.43
2018,12,28,10,0,729.0,79.0,2.4,10.7,356.0,407.02,329.55
2018,12,28,10,15,826.0,65.5,2.35,11.0,401.0,472.11,384.07
2018,12,28,10,30,923.0,52.0,2.3,11.3,446.0,540.49,440.17
2018,12,28,10,45,932.5,52.5,2.25,11.6,467.0,582.15,474.1
2018,12,28,11,0,942.0,53.0,2.2,11.9,488.0,621.8,505.64
2018,12,28,11,15,948.0,53.5,2.2,12.1,502.0,657.02,533.45
2018,12,28,11,30,954.0,54.0,2.2,12.3,516.0,689.59,558.69
2018,12,28,11,45,956.0,54.5,2.2,12.45,522.5,716.63,578.03
2018,12,28,12,0,958.0,55.0,2.2,12.6,529.0,740.51,594.99
2018,12,28,12,15,953.0,57.0,2.2,12.7,527.5,757.92,607.34
2018,12,28,12,30,948.0,59.0,2.2,12.8,526.0,771.8,617.23
2018,12,28,12,45,939.0,61.0,2.15,12.9,516.5,779.16,622.12
2018,12,28,13,0,930.0,63.0,2.1,13.0,507.0,782.93,624.56
2018,12,28,13,15,922.5,62.0,2.05,13.0,490.5,780.56,622.93
2018,12,28,13,30,915.0,61.0,2.0,13.0,474.0,774.71,618.93
2018,12,28,13,45,904.5,60.0,1.95,13.05,451.0,763.22,610.83
2018,12,28,14,0,894.0,59.0,1.9,13.1,428.0,748.49,600.46
2018,12,28,14,15,878.0,57.0,1.9,12.95,398.0,725.35,584.72
2018,12,28,14,30,862.0,55.0,1.9,12.8,368.0,699.45,566.78
2018,12,28,14,45,838.0,53.0,1.85,12.65,333.0,665.44,542.06
2018,12,28,15,0,814.0,51.0,1.8,12.5,298.0,635.21,519.69
2018,12,28,15,15,777.0,48.0,1.8,12.5,258.5,587.53,482.79
2018,12,28,15,30,740.0,45.0,1.8,12.5,219.0,539.2,443.16
2018,12,28,15,45,681.0,41.5,1.65,11.2,177.5,476.93,391.99
2018,12,28,16,0,622.0,38.0,1.5,9.9,136.0,416.07,339.48
2018,12,28,16,15,521.5,31.5,1.5,9.45,96.5,332.39,264.3
2018,12,28,16,30,421.0,25.0,1.5,9.0,57.0,250.23,159.18
2018,12,28,16,45,245.5,16.0,1.5,8.5,31.5,123.36,0.0
2018,12,28,17,0,70.0,7.0,1.5,8.0,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.55,8.0,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,29,7,15,34.0,5.0,1.3,7.15,5.5,0.0,0.0
2018,12,29,7,30,68.0,10.0,1.2,7.5,11.0,9.53,0.0
2018,12,29,7,45,139.5,23.0,1.1,7.85,34.5,18.22,1.03
2018,12,29,8,0,211.0,36.0,1.0,8.2,58.0,33.68,18.93
2018,12,29,8,15,285.5,46.0,1.0,8.7,90.0,62.87,36.99
2018,12,29,8,30,360.0,56.0,1.0,9.2,122.0,100.06,63.98
2018,12,29,8,45,397.5,67.0,1.0,9.75,156.0,139.22,96.75
2018,12,29,9,0,435.0,78.0,1.0,10.3,190.0,182.06,134.02
2018,12,29,9,15,523.5,78.5,1.05,10.75,233.5,234.91,178.68
2018,12,29,9,30,612.0,79.0,1.1,11.2,277.0,293.93,228.79
2018,12,29,9,45,732.0,67.0,1.15,11.7,328.0,359.67,283.71
2018,12,29,10,0,852.0,55.0,1.2,12.2,379.0,432.93,344.13
2018,12,29,10,15,866.0,56.5,1.25,12.6,406.5,479.12,383.13
2018,12,29,10,30,880.0,58.0,1.3,13.0,434.0,524.26,420.34
2018,12,29,10,45,888.5,59.5,1.35,13.4,454.5,565.04,453.2
2018,12,29,11,0,897.0,61.0,1.4,13.8,475.0,603.88,483.74
2018,12,29,11,15,901.5,62.0,1.4,14.0,488.5,637.51,509.69
2018,12,29,11,30,906.0,63.0,1.4,14.2,502.0,668.56,533.18
2018,12,29,11,45,907.5,63.5,1.35,14.4,508.0,694.26,551.06
2018,12,29,12,0,909.0,64.0,1.3,14.6,514.0,716.94,566.15
2018,12,29,12,15,906.5,65.0,1.3,14.7,513.0,734.23,578.08
2018,12,29,12,30,904.0,66.0,1.3,14.8,512.0,748.21,587.77
2018,12,29,12,45,898.0,66.5,1.3,14.9,503.0,755.64,592.93
2018,12,29,13,0,892.0,67.0,1.3,15.0,494.0,759.65,595.86
2018,12,29,13,15,884.0,66.5,1.3,14.95,478.0,757.55,594.94
2018,12,29,13,30,876.0,66.0,1.3,14.9,462.0,752.11,591.82
2018,12,29,13,45,862.5,64.5,1.3,14.9,438.5,738.03,582.51
2018,12,29,14,0,849.0,63.0,1.3,14.9,415.0,720.89,571.11
2018,12,29,14,15,830.5,62.0,1.25,14.7,386.0,703.98,559.75
2018,12,29,14,30,812.0,61.0,1.2,14.5,357.0,678.26,541.82
2018,12,29,14,45,785.0,58.5,1.15,14.3,322.0,642.29,516.09
2018,12,29,15,0,758.0,56.0,1.1,14.1,287.0,604.57,488.55
2018,12,29,15,15,694.5,55.0,1.1,14.1,245.0,543.27,441.48
2018,12,29,15,30,631.0,54.0,1.1,14.1,203.0,487.57,396.72
2018,12,29,15,45,519.5,51.0,1.1,12.95,158.0,398.39,325.44
2018,12,29,16,0,408.0,48.0,1.1,11.8,113.0,314.33,255.64
2018,12,29,16,15,314.5,38.5,1.15,11.55,79.5,239.07,189.3
2018,12,29,16,30,221.0,29.0,1.2,11.3,46.0,167.96,108.59
2018,12,29,16,45,127.0,16.5,1.3,11.1,25.0,71.88,0.0
2018,12,29,17,0,33.0,4.0,1.4,10.9,4.0,0.0,0.0
2018,12,29,17,15,16.5,2.0,1.4,10.85,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,30,7,15,30.0,5.0,2.05,8.6,5.5,0.0,0.0
2018,12,30,7,30,60.0,10.0,2.1,8.9,11.0,9.53,0.0
2018,12,30,7,45,119.0,23.0,2.15,9.15,32.5,18.22,0.53
2018,12,30,8,0,178.0,36.0,2.2,9.4,54.0,32.67,18.55
2018,12,30,8,15,223.0,49.5,2.2,9.45,83.0,60.86,37.58
2018,12,30,8,30,268.0,63.0,2.2,9.5,112.0,94.01,62.93
2018,12,30,8,45,302.5,75.0,2.2,9.55,143.0,128.68,92.1
2018,12,30,9,0,337.0,87.0,2.2,9.6,174.0,166.83,125.5
2018,12,30,9,15,375.0,96.0,2.15,9.65,206.5,206.38,160.51
2018,12,30,9,30,413.0,105.0,2.1,9.7,239.0,249.25,198.4
2018,12,30,9,45,598.0,87.5,2.05,9.8,303.5,328.06,263.68
2018,12,30,10,0,783.0,70.0,2.0,9.9,368.0,419.36,339.21
2018,12,30,10,15,821.0,67.5,1.95,10.2,400.0,470.47,382.48
2018,12,30,10,30,859.0,65.0,1.9,10.5,432.0,520.54,424.07
2018,12,30,10,45,873.0,65.5,1.8,10.8,454.0,562.65,458.04
2018,12,30,11,0,887.0,66.0,1.7,11.1,476.0,603.23,489.8
2018,12,30,11,15,895.5,66.0,1.7,11.45,490.5,638.06,516.86
2018,12,30,11,30,904.0,66.0,1.7,11.8,505.0,670.54,541.58
2018,12,30,11,45,826.0,84.5,1.65,12.2,489.5,667.43,537.71
2018,12,30,12,0,748.0,103.0,1.6,12.6,474.0,656.24,527.88
2018,12,30,12,15,822.5,86.0,1.7,12.85,493.5,703.67,564.05
2018,12,30,12,30,897.0,69.0,1.8,13.1,513.0,746.92,595.65
2018,12,30,12,45,898.0,68.0,1.9,13.3,506.0,757.81,603.78
2018,12,30,13,0,899.0,67.0,2.0,13.5,499.0,765.38,609.94
2018,12,30,13,15,891.0,66.5,2.1,13.6,483.0,763.41,609.51
2018,12,30,13,30,883.0,66.0,2.2,13.7,467.0,758.07,606.8
2018,12,30,13,45,869.0,65.0,2.3,13.75,443.5,744.31,598.06
2018,12,30,14,0,855.0,64.0,2.4,13.8,420.0,727.49,587.07
2018,12,30,14,15,836.5,63.0,2.4,13.7,391.0,710.58,575.65
2018,12,30,14,30,818.0,62.0,2.4,13.6,362.0,684.85,557.44
2018,12,30,14,45,790.0,60.0,2.4,13.5,327.0,648.74,531.07
2018,12,30,15,0,762.0,58.0,2.4,13.4,292.0,610.86,502.77
2018,12,30,15,15,712.5,55.5,2.4,13.4,251.5,556.77,460.06
2018,12,30,15,30,663.0,53.0,2.4,13.4,211.0,502.66,415.51
2018,12,30,15,45,609.5,48.0,2.2,12.5,172.0,449.22,370.41
2018,12,30,16,0,556.0,43.0,2.0,11.6,133.0,392.72,320.92
2018,12,30,16,15,447.5,36.0,2.1,11.4,94.5,307.1,244.92
2018,12,30,16,30,339.0,29.0,2.2,11.2,56.0,225.01,151.28
2018,12,30,16,45,192.0,17.5,2.25,10.95,31.0,101.93,0.0
2018,12,30,17,0,45.0,6.0,2.3,10.7,6.0,5.72,0.0
2018,12,30,17,15,22.5,3.0,2.35,10.8,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.5,3.05,7.2,5.5,0.0,0.0
2018,12,31,7,30,105.0,9.0,3.1,7.3,11.0,8.58,0.0
2018,12,31,7,45,200.0,19.5,3.1,7.4,35.5,15.71,0.0
2018,12,31,8,0,295.0,30.0,3.1,7.5,60.0,29.76,15.12
2018,12,31,8,15,313.0,44.0,3.1,7.85,89.0,62.14,35.62
2018,12,31,8,30,331.0,58.0,3.1,8.2,118.0,97.07,63.06
2018,12,31,8,45,513.5,55.5,3.1,8.55,175.0,149.71,101.41
2018,12,31,9,0,696.0,53.0,3.1,8.9,232.0,220.53,158.35
2018,12,31,9,15,778.0,51.0,3.15,9.3,279.5,279.81,211.11
2018,12,31,9,30,860.0,49.0,3.2,9.7,327.0,345.68,269.72
2018,12,31,9,45,879.5,51.0,3.25,10.05,361.0,397.69,317.56
2018,12,31,10,0,899.0,53.0,3.3,10.4,395.0,449.6,364.1
2018,12,31,10,15,914.0,54.0,3.35,10.65,423.5,497.88,406.64
2018,12,31,10,30,929.0,55.0,3.4,10.9,452.0,545.08,447.13
2018,12,31,10,45,938.5,56.0,3.4,11.15,474.0,587.87,482.97
2018,12,31,11,0,948.0,57.0,3.4,11.4,496.0,628.66,516.32
2018,12,31,11,15,954.0,57.5,3.45,11.5,510.5,664.46,545.52
2018,12,31,11,30,960.0,58.0,3.5,11.6,525.0,697.59,572.16
2018,12,31,11,45,962.5,58.5,3.5,11.75,532.0,725.52,592.84
2018,12,31,12,0,965.0,59.0,3.5,11.9,539.0,750.3,610.88
2018,12,31,12,15,961.5,60.0,3.5,11.95,537.5,768.09,623.94
2018,12,31,12,30,958.0,61.0,3.5,12.0,536.0,782.35,634.49
2018,12,31,12,45,951.0,62.5,3.5,12.1,527.5,791.06,640.9
2018,12,31,13,0,944.0,64.0,3.5,12.2,519.0,796.15,644.8
2018,12,31,13,15,936.5,63.5,3.5,12.15,502.5,794.81,644.42
2018,12,31,13,30,929.0,63.0,3.5,12.1,486.0,789.94,641.58
2018,12,31,13,45,915.0,62.0,3.55,12.1,461.5,776.07,632.24
2018,12,31,14,0,901.0,61.0,3.6,12.1,437.0,758.96,620.51
2018,12,31,14,15,872.0,59.5,3.55,12.0,403.0,727.07,597.27
2018,12,31,14,30,843.0,58.0,3.5,11.9,369.0,692.78,572.01
2018,12,31,14,45,833.5,55.5,3.45,11.8,338.5,674.78,559.01
2018,12,31,15,0,824.0,53.0,3.4,11.7,308.0,648.1,538.75
2018,12,31,15,15,679.0,58.0,3.4,11.7,249.5,538.8,451.49
2018,12,31,15,30,534.0,63.0,3.4,11.7,191.0,439.66,369.05
2018,12,31,15,45,465.5,49.5,2.1,12.55,146.0,365.93,303.5
2018,12,31,16,0,397.0,36.0,0.8,13.4,101.0,294.66,238.79
2018,12,31,16,15,270.5,33.0,0.8,13.15,71.5,211.09,166.61
2018,12,31,16,30,144.0,30.0,0.8,12.9,42.0,134.07,90.01
2018,12,31,16,45,87.0,17.5,0.8,12.7,23.5,55.48,0.0
2018,12,31,17,0,30.0,5.0,0.8,12.5,5.0,4.77,0.0
2018,12,31,17,15,15.0,2.5,0.75,12.4,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
